Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,1,7,45,139.5,17.0,5.5,7.5,29.5,48.29,0.0
2017,1,1,8,0,279.0,34.0,5.6,8.0,59.0,112.53,72.32
2017,1,1,8,15,379.0,43.5,5.8,8.0,97.5,165.43,122.59
2017,1,1,8,30,479.0,53.0,6.0,8.0,136.0,227.23,178.05
2017,1,1,8,45,547.5,59.0,6.25,8.5,176.5,281.78,228.06
2017,1,1,9,0,616.0,65.0,6.5,9.0,217.0,341.01,281.65
2017,1,1,9,15,658.0,69.5,6.6,9.0,255.5,390.61,327.11
2017,1,1,9,30,700.0,74.0,6.7,9.0,294.0,441.72,373.02
2017,1,1,9,45,596.5,94.0,6.8,9.5,295.5,433.84,367.7
2017,1,1,10,0,493.0,114.0,6.9,10.0,297.0,414.65,351.84
2017,1,1,10,15,650.5,98.0,6.95,10.0,359.0,507.82,431.6
2017,1,1,10,30,808.0,82.0,7.0,10.0,421.0,601.77,510.88
2017,1,1,10,45,824.0,83.0,7.1,10.5,443.0,631.6,534.89
2017,1,1,11,0,840.0,84.0,7.2,11.0,465.0,659.26,556.92
2017,1,1,11,15,847.5,85.0,7.2,11.0,479.5,678.79,572.89
2017,1,1,11,30,855.0,86.0,7.2,11.0,494.0,695.49,586.08
2017,1,1,11,45,861.5,85.5,7.25,11.0,502.0,706.86,594.96
2017,1,1,12,0,868.0,85.0,7.3,11.0,510.0,715.16,601.51
2017,1,1,12,15,867.0,84.5,7.25,11.0,509.0,715.03,601.21
2017,1,1,12,30,866.0,84.0,7.2,11.0,508.0,711.72,598.51
2017,1,1,12,45,855.0,85.5,7.2,11.0,498.5,700.57,589.81
2017,1,1,13,0,844.0,87.0,7.2,11.0,489.0,686.45,578.85
2017,1,1,13,15,835.0,86.0,7.15,11.0,473.0,668.04,563.85
2017,1,1,13,30,826.0,85.0,7.1,11.0,457.0,646.92,546.39
2017,1,1,13,45,814.0,82.5,7.1,11.0,434.5,619.67,523.89
2017,1,1,14,0,802.0,80.0,7.1,11.0,412.0,590.18,499.21
2017,1,1,14,15,782.0,78.0,7.05,10.5,382.5,554.52,469.79
2017,1,1,14,30,762.0,76.0,7.0,10.0,353.0,517.47,438.55
2017,1,1,14,45,735.0,72.0,6.95,10.0,319.0,475.68,401.84
2017,1,1,15,0,708.0,68.0,6.9,10.0,285.0,431.45,362.35
2017,1,1,15,15,666.0,64.0,6.6,9.5,246.5,380.58,316.89
2017,1,1,15,30,624.0,60.0,6.3,9.0,208.0,331.33,271.84
2017,1,1,15,45,557.5,54.0,6.0,9.0,167.5,273.0,218.33
2017,1,1,16,0,491.0,48.0,5.7,9.0,127.0,219.32,168.6
2017,1,1,16,15,384.0,38.5,5.45,8.5,89.0,156.29,112.48
2017,1,1,16,30,277.0,29.0,5.2,8.0,51.0,101.92,57.29
2017,1,1,16,45,138.5,14.5,5.0,7.5,25.5,38.16,0.0
2017,1,1,17,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,10.5,1.8,6.5,10.5,10.13,0.0
2017,1,2,8,0,0.0,21.0,1.8,7.0,21.0,20.27,10.14
2017,1,2,8,15,0.0,36.0,1.8,7.0,36.0,35.29,24.27
2017,1,2,8,30,0.0,51.0,1.8,7.0,51.0,50.58,38.0
2017,1,2,8,45,0.0,67.0,1.85,7.5,67.0,66.93,52.44
2017,1,2,9,0,0.0,83.0,1.9,8.0,83.0,83.28,66.69
2017,1,2,9,15,1.0,97.5,2.05,8.0,98.0,98.45,79.89
2017,1,2,9,30,2.0,112.0,2.2,8.0,113.0,113.76,93.05
2017,1,2,9,45,6.5,124.0,2.4,8.5,127.0,128.32,105.3
2017,1,2,10,0,11.0,136.0,2.6,9.0,141.0,143.24,117.74
2017,1,2,10,15,29.0,153.5,2.85,9.0,166.0,178.45,147.68
2017,1,2,10,30,47.0,171.0,3.1,9.0,191.0,209.55,173.97
2017,1,2,10,45,324.5,147.0,3.35,9.0,294.0,374.56,316.14
2017,1,2,11,0,602.0,123.0,3.6,9.0,397.0,548.98,460.72
2017,1,2,11,15,356.0,168.0,3.7,9.0,331.5,431.05,361.44
2017,1,2,11,30,110.0,213.0,3.8,9.0,266.0,302.13,251.21
2017,1,2,11,45,106.0,218.5,3.95,9.0,270.0,306.36,254.94
2017,1,2,12,0,102.0,224.0,4.1,9.0,274.0,310.31,258.11
2017,1,2,12,15,102.0,221.0,4.1,9.0,271.0,306.88,255.31
2017,1,2,12,30,102.0,218.0,4.1,9.0,268.0,303.24,252.38
2017,1,2,12,45,86.0,212.0,4.1,9.0,253.5,284.78,236.85
2017,1,2,13,0,70.0,206.0,4.1,9.0,239.0,266.41,221.4
2017,1,2,13,15,167.5,198.0,4.1,9.0,274.5,329.86,276.31
2017,1,2,13,30,265.0,190.0,4.1,9.0,310.0,389.84,327.22
2017,1,2,13,45,138.5,171.0,4.1,9.0,233.5,274.96,230.33
2017,1,2,14,0,12.0,152.0,4.1,9.0,157.0,160.44,132.06
2017,1,2,14,15,178.5,143.5,4.05,9.0,209.5,260.94,219.96
2017,1,2,14,30,345.0,135.0,4.0,9.0,262.0,345.62,291.56
2017,1,2,14,45,319.0,128.0,3.95,9.0,236.5,313.13,263.19
2017,1,2,15,0,293.0,121.0,3.9,9.0,211.0,281.64,235.67
2017,1,2,15,15,272.0,107.0,3.65,8.5,182.5,245.49,204.22
2017,1,2,15,30,251.0,93.0,3.4,8.0,154.0,210.42,173.1
2017,1,2,15,45,221.5,77.5,3.2,8.0,124.0,171.74,138.31
2017,1,2,16,0,192.0,62.0,3.0,8.0,94.0,135.3,105.24
2017,1,2,16,15,140.5,46.5,2.9,7.5,66.0,95.31,69.85
2017,1,2,16,30,89.0,31.0,2.8,7.0,38.0,59.53,34.7
2017,1,2,16,45,44.5,15.5,2.75,7.0,19.0,23.02,0.0
2017,1,2,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,12.5,6.05,8.5,12.5,12.06,0.0
2017,1,3,8,0,0.0,25.0,6.3,9.0,25.0,24.35,13.12
2017,1,3,8,15,0.0,41.0,6.4,9.0,41.0,40.91,28.71
2017,1,3,8,30,0.0,57.0,6.5,9.0,57.0,57.29,43.36
2017,1,3,8,45,2.5,73.0,6.65,9.0,73.5,74.55,58.63
2017,1,3,9,0,5.0,89.0,6.8,9.0,90.0,92.02,74.0
2017,1,3,9,15,9.5,103.0,7.05,9.0,105.5,108.41,88.32
2017,1,3,9,30,14.0,117.0,7.3,9.0,121.0,125.2,102.88
2017,1,3,9,45,17.0,129.0,7.6,9.5,135.0,139.35,114.85
2017,1,3,10,0,20.0,141.0,7.9,10.0,149.0,153.75,126.9
2017,1,3,10,15,10.0,83.0,8.1,10.0,87.0,86.55,69.26
2017,1,3,10,30,0.0,25.0,8.3,10.0,25.0,24.13,15.23
2017,1,3,10,45,0.0,22.0,8.55,10.5,22.0,21.24,12.68
2017,1,3,11,0,0.0,19.0,8.8,11.0,19.0,18.34,10.13
2017,1,3,11,15,0.0,79.0,8.9,11.0,79.0,76.4,59.82
2017,1,3,11,30,0.0,139.0,9.0,11.0,139.0,137.71,111.76
2017,1,3,11,45,0.0,107.0,9.15,11.5,107.0,104.5,83.42
2017,1,3,12,0,0.0,75.0,9.3,12.0,75.0,72.52,56.18
2017,1,3,12,15,0.0,100.5,9.3,12.0,100.5,97.85,77.63
2017,1,3,12,30,0.0,126.0,9.3,12.0,126.0,124.0,99.71
2017,1,3,12,45,0.0,82.5,9.3,12.0,82.5,79.79,62.37
2017,1,3,13,0,0.0,39.0,9.3,12.0,39.0,37.67,26.57
2017,1,3,13,15,0.0,43.0,9.35,12.0,43.0,41.54,29.9
2017,1,3,13,30,0.0,47.0,9.4,12.0,47.0,45.41,33.24
2017,1,3,13,45,0.0,42.0,9.45,12.0,42.0,40.57,29.14
2017,1,3,14,0,0.0,37.0,9.5,12.0,37.0,35.73,25.04
2017,1,3,14,15,0.0,39.0,9.6,12.0,39.0,37.66,26.74
2017,1,3,14,30,0.0,41.0,9.7,12.0,41.0,39.59,28.44
2017,1,3,14,45,0.0,37.0,9.8,12.0,37.0,35.72,25.14
2017,1,3,15,0,0.0,33.0,9.9,12.0,33.0,31.85,21.82
2017,1,3,15,15,0.0,28.5,10.05,12.0,28.5,27.5,18.06
2017,1,3,15,30,0.0,24.0,10.2,12.0,24.0,23.15,14.26
2017,1,3,15,45,0.0,19.0,10.35,12.0,19.0,18.32,10.02
2017,1,3,16,0,0.0,14.0,10.5,12.0,14.0,13.5,5.77
2017,1,3,16,15,0.0,10.0,10.65,12.0,10.0,9.64,2.31
2017,1,3,16,30,0.0,6.0,10.8,12.0,6.0,5.78,0.0
2017,1,3,16,45,0.0,3.0,11.0,12.0,3.0,2.89,0.0
2017,1,3,17,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,12.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,5.0,2.75,11.0,5.0,4.82,0.0
2017,1,4,8,0,0.0,10.0,2.8,11.0,10.0,9.64,1.74
2017,1,4,8,15,0.0,17.0,2.8,11.0,17.0,16.39,8.07
2017,1,4,8,30,0.0,24.0,2.8,11.0,24.0,23.16,14.1
2017,1,4,8,45,0.0,31.5,2.8,11.5,31.5,30.4,20.48
2017,1,4,9,0,0.0,39.0,2.8,12.0,39.0,37.66,26.79
2017,1,4,9,15,0.0,46.0,2.8,12.0,46.0,44.43,32.67
2017,1,4,9,30,0.0,53.0,2.8,12.0,53.0,51.2,38.5
2017,1,4,9,45,0.0,59.0,2.8,12.0,59.0,57.01,43.45
2017,1,4,10,0,0.0,65.0,2.8,12.0,65.0,62.82,48.36
2017,1,4,10,15,0.0,50.0,2.95,12.0,50.0,48.3,35.88
2017,1,4,10,30,0.0,35.0,3.1,12.0,35.0,33.8,23.42
2017,1,4,10,45,0.0,37.0,3.3,12.0,37.0,35.73,25.05
2017,1,4,11,0,0.0,39.0,3.5,12.0,39.0,37.67,26.67
2017,1,4,11,15,0.0,53.0,3.65,11.5,53.0,51.21,38.26
2017,1,4,11,30,0.0,67.0,3.8,11.0,67.0,64.77,49.86
2017,1,4,11,45,0.0,59.5,4.0,11.0,59.5,57.51,43.64
2017,1,4,12,0,0.0,52.0,4.2,11.0,52.0,50.25,37.43
2017,1,4,12,15,0.0,56.0,4.2,11.0,56.0,54.12,40.73
2017,1,4,12,30,0.0,60.0,4.2,11.0,60.0,58.0,44.04
2017,1,4,12,45,0.0,51.0,4.25,11.0,51.0,49.28,36.62
2017,1,4,13,0,0.0,42.0,4.3,11.0,42.0,40.57,29.2
2017,1,4,13,15,0.0,48.0,4.3,11.0,48.0,46.38,34.2
2017,1,4,13,30,0.0,54.0,4.3,11.0,54.0,52.18,39.2
2017,1,4,13,45,0.0,62.0,4.3,11.0,62.0,59.92,45.87
2017,1,4,14,0,0.0,70.0,4.3,11.0,70.0,67.67,52.56
2017,1,4,14,15,0.0,38.0,4.2,10.5,38.0,36.69,26.1
2017,1,4,14,30,0.0,6.0,4.1,10.0,6.0,5.79,0.0
2017,1,4,14,45,0.0,5.5,4.05,10.0,5.5,5.3,0.0
2017,1,4,15,0,0.0,5.0,4.0,10.0,5.0,4.82,0.0
2017,1,4,15,15,0.0,4.0,3.85,10.0,4.0,3.86,0.0
2017,1,4,15,30,0.0,3.0,3.7,10.0,3.0,2.89,0.0
2017,1,4,15,45,0.0,2.5,3.6,10.0,2.5,2.41,0.0
2017,1,4,16,0,0.0,2.0,3.5,10.0,2.0,1.93,0.0
2017,1,4,16,15,0.0,1.5,3.4,10.0,1.5,1.44,0.0
2017,1,4,16,30,0.0,1.0,3.3,10.0,1.0,0.96,0.0
2017,1,4,16,45,0.0,0.5,3.25,10.0,0.5,0.48,0.0
2017,1,4,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,5,7,45,202.0,13.5,4.45,6.5,31.5,56.14,0.0
2017,1,5,8,0,404.0,27.0,4.6,7.0,63.0,134.1,84.93
2017,1,5,8,15,496.5,34.0,4.7,7.0,103.0,185.65,136.34
2017,1,5,8,30,589.0,41.0,4.8,7.0,143.0,247.67,193.17
2017,1,5,8,45,652.0,45.0,4.9,7.5,185.0,302.85,244.48
2017,1,5,9,0,715.0,49.0,5.0,8.0,227.0,362.05,298.47
2017,1,5,9,15,751.5,52.0,4.95,8.0,266.0,411.53,343.95
2017,1,5,9,30,788.0,55.0,4.9,8.0,305.0,461.91,389.06
2017,1,5,9,45,813.5,57.5,4.9,8.5,339.5,506.38,427.53
2017,1,5,10,0,839.0,60.0,4.9,9.0,374.0,550.22,464.4
2017,1,5,10,15,856.5,62.0,4.85,9.0,403.0,584.31,493.33
2017,1,5,10,30,874.0,64.0,4.8,9.0,432.0,619.89,522.73
2017,1,5,10,45,884.5,65.5,4.75,9.5,454.5,648.4,544.9
2017,1,5,11,0,895.0,67.0,4.7,10.0,477.0,674.39,564.38
2017,1,5,11,15,902.5,67.5,4.7,10.0,492.5,694.46,579.48
2017,1,5,11,30,910.0,68.0,4.7,10.0,508.0,711.57,592.31
2017,1,5,11,45,912.5,69.0,4.7,10.0,515.5,722.68,600.56
2017,1,5,12,0,915.0,70.0,4.7,10.0,523.0,730.54,606.4
2017,1,5,12,15,915.0,69.5,4.65,10.0,523.0,731.55,606.84
2017,1,5,12,30,915.0,69.0,4.6,10.0,523.0,729.24,604.85
2017,1,5,12,45,915.5,67.5,4.6,10.0,516.0,722.77,600.05
2017,1,5,13,0,916.0,66.0,4.6,10.0,509.0,712.99,592.8
2017,1,5,13,15,909.5,65.5,4.5,10.0,493.5,696.36,579.85
2017,1,5,13,30,903.0,65.0,4.4,10.0,478.0,676.72,564.65
2017,1,5,13,45,890.0,64.0,4.3,10.0,455.5,649.46,542.64
2017,1,5,14,0,877.0,63.0,4.2,10.0,433.0,619.76,518.13
2017,1,5,14,15,860.5,61.5,4.1,10.0,404.0,585.19,489.35
2017,1,5,14,30,844.0,60.0,4.0,10.0,375.0,552.04,461.09
2017,1,5,14,45,819.5,58.0,3.95,10.0,340.5,509.09,424.54
2017,1,5,15,0,795.0,56.0,3.9,10.0,306.0,465.4,386.51
2017,1,5,15,15,760.0,52.5,3.65,9.5,267.5,414.83,342.25
2017,1,5,15,30,725.0,49.0,3.4,9.0,229.0,365.05,297.43
2017,1,5,15,45,669.5,44.5,3.2,8.5,187.5,307.71,245.54
2017,1,5,16,0,614.0,40.0,3.0,8.0,146.0,253.74,195.6
2017,1,5,16,15,524.5,33.0,2.95,7.5,105.5,191.55,139.26
2017,1,5,16,30,435.0,26.0,2.9,7.0,65.0,137.1,85.13
2017,1,5,16,45,217.5,13.0,2.9,6.5,32.5,57.32,0.0
2017,1,5,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,197.5,14.5,3.05,2.5,32.0,56.37,0.0
2017,1,6,8,0,395.0,29.0,3.1,3.0,64.0,133.9,86.35
2017,1,6,8,15,486.0,36.5,3.2,3.0,104.0,187.29,139.68
2017,1,6,8,30,577.0,44.0,3.3,3.0,144.0,248.81,196.49
2017,1,6,8,45,628.5,50.0,3.45,3.5,184.5,301.27,245.91
2017,1,6,9,0,680.0,56.0,3.6,4.0,225.0,355.02,295.59
2017,1,6,9,15,716.5,59.5,3.55,4.5,263.5,403.88,339.95
2017,1,6,9,30,753.0,63.0,3.5,5.0,302.0,453.7,383.79
2017,1,6,9,45,777.5,65.5,3.45,5.5,336.0,496.61,420.7
2017,1,6,10,0,802.0,68.0,3.4,6.0,370.0,538.88,456.0
2017,1,6,10,15,818.5,70.0,3.4,6.0,398.0,574.9,486.28
2017,1,6,10,30,835.0,72.0,3.4,6.0,426.0,609.22,514.59
2017,1,6,10,45,808.5,75.0,3.4,6.5,432.0,615.1,518.64
2017,1,6,11,0,782.0,78.0,3.4,7.0,438.0,617.09,519.47
2017,1,6,11,15,822.0,78.0,3.35,7.0,467.0,657.1,551.18
2017,1,6,11,30,862.0,78.0,3.3,7.0,496.0,695.33,580.16
2017,1,6,11,45,871.5,76.0,3.3,7.5,504.0,707.61,588.03
2017,1,6,12,0,881.0,74.0,3.3,8.0,512.0,712.46,590.42
2017,1,6,12,15,727.5,110.5,3.25,8.0,472.5,654.15,544.31
2017,1,6,12,30,574.0,147.0,3.2,8.0,433.0,581.26,484.74
2017,1,6,12,45,570.5,145.5,3.2,8.5,426.0,573.92,478.52
2017,1,6,13,0,567.0,144.0,3.2,9.0,419.0,564.52,470.25
2017,1,6,13,15,686.0,114.0,3.15,9.0,437.0,608.31,506.5
2017,1,6,13,30,805.0,84.0,3.1,9.0,455.0,639.44,532.13
2017,1,6,13,45,645.0,110.5,3.05,9.0,399.0,552.72,461.15
2017,1,6,14,0,485.0,137.0,3.0,9.0,343.0,464.37,388.52
2017,1,6,14,15,393.0,141.5,3.0,9.0,301.0,401.65,336.71
2017,1,6,14,30,301.0,146.0,3.0,9.0,259.0,336.13,281.89
2017,1,6,14,45,279.5,136.5,3.0,9.0,234.0,304.43,255.15
2017,1,6,15,0,258.0,127.0,3.0,9.0,209.0,273.49,228.52
2017,1,6,15,15,241.5,112.5,2.9,8.5,181.5,240.01,199.71
2017,1,6,15,30,225.0,98.0,2.8,8.0,154.0,207.32,170.98
2017,1,6,15,45,201.0,82.0,2.75,8.0,125.5,170.98,138.45
2017,1,6,16,0,177.0,66.0,2.7,8.0,97.0,136.41,107.15
2017,1,6,16,15,137.5,49.5,2.7,8.0,69.5,98.78,73.57
2017,1,6,16,30,98.0,33.0,2.7,8.0,42.0,64.65,41.47
2017,1,6,16,45,49.0,16.5,2.75,8.0,21.0,28.45,0.0
2017,1,6,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,9.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,8.0,10.75,11.5,8.0,7.71,0.0
2017,1,7,8,0,0.0,16.0,10.9,12.0,16.0,15.43,6.15
2017,1,7,8,15,0.0,27.5,10.8,12.5,27.5,26.55,16.39
2017,1,7,8,30,0.0,39.0,10.7,13.0,39.0,37.67,26.16
2017,1,7,8,45,0.0,51.0,10.65,13.5,51.0,49.6,36.54
2017,1,7,9,0,0.0,63.0,10.6,14.0,63.0,61.6,46.88
2017,1,7,9,15,0.0,74.5,10.35,14.0,74.5,73.11,56.77
2017,1,7,9,30,0.0,86.0,10.1,14.0,86.0,84.65,66.59
2017,1,7,9,45,0.0,96.5,9.85,14.0,96.5,95.17,75.47
2017,1,7,10,0,0.0,107.0,9.6,14.0,107.0,105.74,84.31
2017,1,7,10,15,12.5,135.5,9.3,14.0,141.0,142.97,115.79
2017,1,7,10,30,25.0,164.0,9.0,14.0,175.0,181.29,147.97
2017,1,7,10,45,12.5,140.0,8.75,14.5,145.5,147.41,118.97
2017,1,7,11,0,0.0,116.0,8.5,15.0,116.0,113.96,90.37
2017,1,7,11,15,51.5,166.0,8.2,15.0,191.5,207.69,169.64
2017,1,7,11,30,103.0,216.0,7.9,15.0,267.0,300.77,247.08
2017,1,7,11,45,51.5,163.0,7.6,15.0,188.5,205.02,167.09
2017,1,7,12,0,0.0,110.0,7.3,15.0,110.0,107.47,84.65
2017,1,7,12,15,0.0,106.0,7.2,15.0,106.0,103.39,81.28
2017,1,7,12,30,0.0,102.0,7.1,15.0,102.0,99.33,77.9
2017,1,7,12,45,3.5,136.0,7.0,15.0,138.0,136.79,109.23
2017,1,7,13,0,7.0,170.0,6.9,15.0,174.0,175.28,141.21
2017,1,7,13,15,60.0,187.0,6.75,14.5,215.5,237.26,194.2
2017,1,7,13,30,113.0,204.0,6.6,14.0,257.0,299.22,246.66
2017,1,7,13,45,56.5,164.5,6.5,14.0,191.0,208.32,170.66
2017,1,7,14,0,0.0,125.0,6.4,14.0,125.0,123.83,99.11
2017,1,7,14,15,0.0,125.0,6.2,14.0,125.0,124.26,99.65
2017,1,7,14,30,0.0,125.0,6.0,14.0,125.0,124.85,100.27
2017,1,7,14,45,0.0,114.0,5.85,14.0,114.0,113.75,91.05
2017,1,7,15,0,0.0,103.0,5.7,14.0,103.0,102.72,81.81
2017,1,7,15,15,0.0,89.5,5.4,13.5,89.5,89.04,70.37
2017,1,7,15,30,0.0,76.0,5.1,13.0,76.0,75.41,58.81
2017,1,7,15,45,0.0,62.5,4.8,13.0,62.5,61.81,47.01
2017,1,7,16,0,0.0,49.0,4.5,13.0,49.0,48.22,35.11
2017,1,7,16,15,0.0,35.0,4.1,13.0,35.0,34.06,22.67
2017,1,7,16,30,0.0,21.0,3.7,13.0,21.0,20.27,10.08
2017,1,7,16,45,0.0,10.5,3.35,13.0,10.5,10.13,0.0
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,14.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,11.25,15.0,1.0,0.96,0.0
2017,1,8,8,0,0.0,2.0,11.2,15.0,2.0,1.93,0.0
2017,1,8,8,15,0.0,3.5,11.2,15.0,3.5,3.37,0.0
2017,1,8,8,30,0.0,5.0,11.2,15.0,5.0,4.82,0.0
2017,1,8,8,45,0.0,6.5,11.25,15.0,6.5,6.26,0.0
2017,1,8,9,0,0.0,8.0,11.3,15.0,8.0,7.71,0.91
2017,1,8,9,15,0.0,10.0,11.35,15.0,10.0,9.64,2.57
2017,1,8,9,30,0.0,12.0,11.4,15.0,12.0,11.57,4.22
2017,1,8,9,45,0.0,13.0,11.5,15.0,13.0,12.54,5.04
2017,1,8,10,0,0.0,14.0,11.6,15.0,14.0,13.51,5.85
2017,1,8,10,15,0.0,11.5,11.85,15.0,11.5,11.09,3.79
2017,1,8,10,30,0.0,9.0,12.1,15.0,9.0,8.68,1.72
2017,1,8,10,45,0.0,20.5,12.4,15.0,20.5,19.79,11.14
2017,1,8,11,0,0.0,32.0,12.7,15.0,32.0,30.9,20.53
2017,1,8,11,15,0.0,30.0,12.65,15.0,30.0,28.97,18.87
2017,1,8,11,30,0.0,28.0,12.6,15.0,28.0,27.04,17.22
2017,1,8,11,45,0.0,65.5,12.6,15.0,65.5,63.32,47.79
2017,1,8,12,0,0.0,103.0,12.6,15.0,103.0,100.34,78.81
2017,1,8,12,15,0.0,66.5,12.3,15.0,66.5,64.29,48.57
2017,1,8,12,30,0.0,30.0,12.0,15.0,30.0,28.97,18.83
2017,1,8,12,45,0.0,28.5,11.7,15.0,28.5,27.52,17.62
2017,1,8,13,0,0.0,27.0,11.4,15.0,27.0,26.07,16.41
2017,1,8,13,15,0.0,36.0,10.95,15.0,36.0,34.77,23.78
2017,1,8,13,30,0.0,45.0,10.5,15.0,45.0,43.47,31.16
2017,1,8,13,45,0.0,31.5,10.1,15.0,31.5,30.42,20.15
2017,1,8,14,0,0.0,18.0,9.7,15.0,18.0,17.37,9.11
2017,1,8,14,15,0.0,49.0,9.5,15.0,49.0,47.33,34.58
2017,1,8,14,30,0.0,80.0,9.3,15.0,80.0,77.69,60.33
2017,1,8,14,45,0.0,73.0,9.1,15.0,73.0,70.76,54.53
2017,1,8,15,0,0.0,66.0,8.9,15.0,66.0,63.85,48.72
2017,1,8,15,15,0.0,57.5,8.75,15.0,57.5,55.56,41.68
2017,1,8,15,30,0.0,49.0,8.6,15.0,49.0,47.34,34.62
2017,1,8,15,45,0.0,40.0,8.45,15.0,40.0,38.63,27.09
2017,1,8,16,0,0.0,31.0,8.3,15.0,31.0,29.92,19.51
2017,1,8,16,15,0.0,22.5,8.15,15.0,22.5,21.71,12.29
2017,1,8,16,30,0.0,14.0,8.0,15.0,14.0,13.5,4.84
2017,1,8,16,45,0.0,7.0,7.9,15.0,7.0,6.75,0.0
2017,1,8,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,13.5,3.3,11.5,13.5,13.03,0.0
2017,1,9,8,0,0.0,27.0,3.4,12.0,27.0,26.57,14.81
2017,1,9,8,15,2.0,44.0,3.45,12.0,44.5,44.78,31.58
2017,1,9,8,30,4.0,61.0,3.5,12.0,62.0,62.97,47.61
2017,1,9,8,45,12.5,78.0,3.6,12.0,81.0,83.71,65.62
2017,1,9,9,0,21.0,95.0,3.7,12.0,100.0,108.86,87.33
2017,1,9,9,15,26.5,110.5,3.7,12.0,118.0,128.54,104.26
2017,1,9,9,30,32.0,126.0,3.7,12.0,136.0,148.69,121.43
2017,1,9,9,45,40.0,139.5,3.75,12.5,153.5,168.28,137.73
2017,1,9,10,0,48.0,153.0,3.8,13.0,171.0,188.43,154.32
2017,1,9,10,15,191.0,160.0,3.9,13.0,240.5,288.54,239.31
2017,1,9,10,30,334.0,167.0,4.0,13.0,310.0,397.35,329.67
2017,1,9,10,45,383.5,167.0,4.15,13.0,339.0,444.71,368.31
2017,1,9,11,0,433.0,167.0,4.3,13.0,368.0,485.76,402.03
2017,1,9,11,15,325.5,191.5,4.45,13.0,345.5,439.25,363.12
2017,1,9,11,30,218.0,216.0,4.6,13.0,323.0,388.64,320.48
2017,1,9,11,45,257.0,214.5,4.75,13.0,342.5,424.53,350.37
2017,1,9,12,0,296.0,213.0,4.9,13.0,362.0,452.0,373.29
2017,1,9,12,15,266.5,217.5,5.0,13.0,352.0,436.76,360.46
2017,1,9,12,30,237.0,222.0,5.1,13.0,342.0,412.21,340.37
2017,1,9,12,45,256.5,216.0,5.2,13.0,344.0,426.24,352.27
2017,1,9,13,0,276.0,210.0,5.3,13.0,346.0,430.76,356.54
2017,1,9,13,15,138.0,169.0,5.3,13.0,237.0,277.85,229.99
2017,1,9,13,30,0.0,128.0,5.3,13.0,128.0,126.33,101.15
2017,1,9,13,45,0.0,134.0,5.35,13.0,134.0,132.87,106.88
2017,1,9,14,0,0.0,140.0,5.4,13.0,140.0,139.61,112.66
2017,1,9,14,15,0.0,117.5,5.35,13.0,117.5,116.21,93.17
2017,1,9,14,30,0.0,95.0,5.3,13.0,95.0,93.08,73.78
2017,1,9,14,45,0.0,86.5,5.3,13.0,86.5,84.6,66.7
2017,1,9,15,0,0.0,78.0,5.3,13.0,78.0,76.16,59.58
2017,1,9,15,15,0.0,68.0,5.2,12.5,68.0,66.19,51.2
2017,1,9,15,30,0.0,58.0,5.1,12.0,58.0,56.25,42.72
2017,1,9,15,45,0.0,47.5,5.1,12.0,47.5,45.89,33.68
2017,1,9,16,0,0.0,37.0,5.1,12.0,37.0,35.73,24.75
2017,1,9,16,15,0.0,26.5,5.05,12.0,26.5,25.58,15.77
2017,1,9,16,30,0.0,16.0,5.0,12.0,16.0,15.43,6.6
2017,1,9,16,45,0.0,8.0,5.0,12.0,8.0,7.71,0.0
2017,1,9,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,7.1,12.5,0.5,0.48,0.0
2017,1,10,8,0,0.0,1.0,7.2,13.0,1.0,0.96,0.0
2017,1,10,8,15,0.0,2.0,7.3,13.0,2.0,1.93,0.0
2017,1,10,8,30,0.0,3.0,7.4,13.0,3.0,2.89,0.0
2017,1,10,8,45,0.0,4.0,7.5,13.0,4.0,3.85,0.0
2017,1,10,9,0,0.0,5.0,7.6,13.0,5.0,4.82,0.0
2017,1,10,9,15,0.0,6.0,7.75,13.0,6.0,5.78,0.0
2017,1,10,9,30,0.0,7.0,7.9,13.0,7.0,6.75,0.15
2017,1,10,9,45,0.0,8.0,8.05,13.0,8.0,7.71,0.98
2017,1,10,10,0,0.0,9.0,8.2,13.0,9.0,8.68,1.8
2017,1,10,10,15,0.0,34.0,8.35,13.0,34.0,32.83,22.48
2017,1,10,10,30,0.0,59.0,8.5,13.0,59.0,57.02,43.06
2017,1,10,10,45,0.0,57.0,8.65,13.5,57.0,55.08,41.26
2017,1,10,11,0,0.0,55.0,8.8,14.0,55.0,53.15,39.49
2017,1,10,11,15,0.0,33.0,8.85,14.0,33.0,31.87,21.42
2017,1,10,11,30,0.0,11.0,8.9,14.0,11.0,10.62,3.36
2017,1,10,11,45,0.0,47.0,9.0,14.0,47.0,45.41,32.85
2017,1,10,12,0,0.0,83.0,9.1,14.0,83.0,80.28,62.22
2017,1,10,12,15,0.0,51.0,9.05,14.0,51.0,49.29,36.09
2017,1,10,12,30,0.0,19.0,9.0,14.0,19.0,18.35,9.91
2017,1,10,12,45,0.0,18.5,9.0,14.0,18.5,17.86,9.51
2017,1,10,13,0,0.0,18.0,9.0,14.0,18.0,17.38,9.11
2017,1,10,13,15,0.0,18.5,9.15,14.0,18.5,17.86,9.53
2017,1,10,13,30,0.0,19.0,9.3,14.0,19.0,18.34,9.95
2017,1,10,13,45,0.0,35.0,9.5,14.0,35.0,33.8,23.11
2017,1,10,14,0,0.0,51.0,9.7,14.0,51.0,49.27,36.3
2017,1,10,14,15,0.0,28.5,9.75,14.0,28.5,27.51,17.83
2017,1,10,14,30,0.0,6.0,9.8,14.0,6.0,5.79,0.0
2017,1,10,14,45,0.0,5.5,9.95,14.0,5.5,5.3,0.0
2017,1,10,15,0,0.0,5.0,10.1,14.0,5.0,4.82,0.0
2017,1,10,15,15,0.0,4.5,10.2,14.0,4.5,4.34,0.0
2017,1,10,15,30,0.0,4.0,10.3,14.0,4.0,3.85,0.0
2017,1,10,15,45,0.0,3.0,10.4,14.0,3.0,2.89,0.0
2017,1,10,16,0,0.0,2.0,10.5,14.0,2.0,1.93,0.0
2017,1,10,16,15,0.0,1.5,10.5,14.0,1.5,1.44,0.0
2017,1,10,16,30,0.0,1.0,10.5,14.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,10.55,14.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,45,160.0,16.0,4.85,10.5,31.0,51.01,0.0
2017,1,11,8,0,320.0,32.0,4.9,11.0,62.0,118.91,75.96
2017,1,11,8,15,417.5,40.5,4.95,11.0,101.5,171.92,125.58
2017,1,11,8,30,515.0,49.0,5.0,11.0,141.0,233.8,180.7
2017,1,11,8,45,576.5,54.5,5.05,11.0,181.5,287.11,229.68
2017,1,11,9,0,638.0,60.0,5.1,11.0,222.0,344.64,281.73
2017,1,11,9,15,677.0,64.0,5.05,11.0,260.5,393.85,326.18
2017,1,11,9,30,716.0,68.0,5.0,11.0,299.0,442.49,369.2
2017,1,11,9,45,743.0,71.0,4.95,11.0,333.5,486.54,407.46
2017,1,11,10,0,770.0,74.0,4.9,11.0,368.0,530.25,444.55
2017,1,11,10,15,788.5,76.0,4.85,11.0,397.0,567.1,475.31
2017,1,11,10,30,807.0,78.0,4.8,11.0,426.0,602.46,504.26
2017,1,11,10,45,664.5,113.5,4.8,11.5,410.0,571.72,477.17
2017,1,11,11,0,522.0,149.0,4.8,12.0,394.0,526.26,438.14
2017,1,11,11,15,569.5,141.0,4.7,12.0,416.0,558.79,464.91
2017,1,11,11,30,617.0,133.0,4.6,12.0,438.0,594.6,493.54
2017,1,11,11,45,495.5,167.0,4.5,12.0,414.5,549.02,454.7
2017,1,11,12,0,374.0,201.0,4.4,12.0,391.0,494.81,409.08
2017,1,11,12,15,431.5,188.5,4.25,12.0,408.0,531.32,438.9
2017,1,11,12,30,489.0,176.0,4.1,12.0,425.0,558.06,460.52
2017,1,11,12,45,396.0,192.5,3.95,12.0,392.5,499.29,412.13
2017,1,11,13,0,303.0,209.0,3.8,12.0,360.0,449.51,370.62
2017,1,11,13,15,302.5,202.5,3.7,11.5,349.5,438.08,362.4
2017,1,11,13,30,302.0,196.0,3.6,11.0,339.0,425.63,353.1
2017,1,11,13,45,282.5,189.0,3.5,11.0,318.0,399.16,331.48
2017,1,11,14,0,263.0,182.0,3.4,11.0,297.0,372.6,309.7
2017,1,11,14,15,326.0,161.0,3.3,11.0,294.0,380.1,316.79
2017,1,11,14,30,389.0,140.0,3.2,11.0,291.0,390.3,325.3
2017,1,11,14,45,374.0,130.5,3.15,11.0,266.0,358.65,298.62
2017,1,11,15,0,359.0,121.0,3.1,11.0,241.0,326.93,271.59
2017,1,11,15,15,344.5,107.5,2.85,10.5,211.5,291.16,241.0
2017,1,11,15,30,330.0,94.0,2.6,10.0,182.0,255.66,209.94
2017,1,11,15,45,304.0,80.5,2.35,10.0,151.0,216.18,174.61
2017,1,11,16,0,278.0,67.0,2.1,10.0,120.0,178.4,140.27
2017,1,11,16,15,238.0,52.0,1.95,9.5,89.0,136.74,103.03
2017,1,11,16,30,198.0,37.0,1.8,9.0,58.0,98.65,67.9
2017,1,11,16,45,99.0,23.5,1.65,9.0,34.0,47.99,14.14
2017,1,11,17,0,0.0,10.0,1.5,9.0,10.0,9.83,0.0
2017,1,11,17,15,0.0,5.0,1.45,9.0,5.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
