Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,4.5,3.8,10.0,4.5,0.0,0.0
2017,1,22,7,30,0.0,9.0,3.5,10.0,9.0,8.85,0.0
2017,1,22,7,45,119.5,26.0,3.25,10.5,39.5,55.92,18.76
2017,1,22,8,0,239.0,43.0,3.0,11.0,70.0,112.74,77.59
2017,1,22,8,15,332.5,54.5,2.85,11.0,109.5,164.27,122.87
2017,1,22,8,30,426.0,66.0,2.7,11.0,149.0,224.85,175.72
2017,1,22,8,45,505.0,70.5,2.55,11.5,192.0,281.81,225.64
2017,1,22,9,0,584.0,75.0,2.4,12.0,235.0,344.33,279.39
2017,1,22,9,15,624.5,80.0,2.55,12.0,274.5,394.57,323.32
2017,1,22,9,30,665.0,85.0,2.7,12.0,314.0,446.48,367.71
2017,1,22,9,45,538.5,114.0,2.85,12.0,312.0,431.37,356.76
2017,1,22,10,0,412.0,143.0,3.0,12.0,310.0,408.6,338.47
2017,1,22,10,15,595.5,117.5,3.2,12.0,378.5,509.69,422.4
2017,1,22,10,30,779.0,92.0,3.4,12.0,447.0,614.4,507.27
2017,1,22,10,45,790.5,94.0,3.65,12.5,470.5,644.02,529.91
2017,1,22,11,0,802.0,96.0,3.9,13.0,494.0,671.42,550.95
2017,1,22,11,15,517.0,165.0,4.1,13.0,425.0,560.16,460.13
2017,1,22,11,30,232.0,234.0,4.3,13.0,356.0,422.81,346.54
2017,1,22,11,45,520.0,169.5,4.55,13.0,448.5,580.77,478.84
2017,1,22,12,0,808.0,105.0,4.8,13.0,541.0,726.67,596.02
2017,1,22,12,15,573.0,166.0,5.0,12.5,475.5,621.78,512.7
2017,1,22,12,30,338.0,227.0,5.2,12.0,410.0,506.55,418.24
2017,1,22,12,45,169.0,174.5,5.45,12.0,266.0,312.55,259.69
2017,1,22,13,0,0.0,122.0,5.7,12.0,122.0,119.43,95.29
2017,1,22,13,15,0.0,66.5,5.7,12.0,66.5,64.3,49.07
2017,1,22,13,30,0.0,11.0,5.7,12.0,11.0,10.62,3.43
2017,1,22,13,45,0.0,54.5,5.75,12.0,54.5,52.67,39.35
2017,1,22,14,0,0.0,98.0,5.8,12.0,98.0,95.37,75.61
2017,1,22,14,15,0.0,52.5,5.85,11.5,52.5,50.73,37.87
2017,1,22,14,30,0.0,7.0,5.9,11.0,7.0,6.75,0.17
2017,1,22,14,45,0.0,16.5,5.95,11.0,16.5,15.92,8.11
2017,1,22,15,0,0.0,26.0,6.0,11.0,26.0,25.09,16.07
2017,1,22,15,15,0.0,23.0,6.1,11.0,23.0,22.19,13.58
2017,1,22,15,30,0.0,20.0,6.2,11.0,20.0,19.29,11.07
2017,1,22,15,45,0.0,17.0,6.3,11.0,17.0,16.39,8.54
2017,1,22,16,0,0.0,14.0,6.4,11.0,14.0,13.5,5.99
2017,1,22,16,15,0.0,10.5,6.55,10.5,10.5,10.12,3.02
2017,1,22,16,30,0.0,7.0,6.7,10.0,7.0,6.74,0.03
2017,1,22,16,45,0.0,4.5,6.85,10.0,4.5,4.33,0.0
2017,1,22,17,0,0.0,2.0,7.0,10.0,2.0,1.93,0.0
2017,1,22,17,15,0.0,1.0,7.25,10.0,1.0,0.98,0.0
2017,1,22,17,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.5,2.4,7.0,3.5,0.0,0.0
2017,1,23,7,30,0.0,7.0,2.4,7.0,7.0,6.88,0.0
2017,1,23,7,45,66.0,28.0,2.4,7.5,35.5,46.09,17.37
2017,1,23,8,0,132.0,49.0,2.4,8.0,64.0,91.3,64.92
2017,1,23,8,15,214.5,65.5,2.5,8.0,102.0,139.43,106.77
2017,1,23,8,30,297.0,82.0,2.6,8.0,140.0,199.18,158.74
2017,1,23,8,45,381.5,89.0,2.75,8.5,182.5,253.81,206.55
2017,1,23,9,0,466.0,96.0,2.9,9.0,225.0,315.43,260.0
2017,1,23,9,15,510.0,103.0,2.95,9.0,264.0,364.21,302.78
2017,1,23,9,30,554.0,110.0,3.0,9.0,303.0,415.36,346.73
2017,1,23,9,45,305.0,139.0,3.05,9.0,247.0,324.64,272.13
2017,1,23,10,0,56.0,168.0,3.1,9.0,191.0,209.11,173.38
2017,1,23,10,15,28.0,88.0,3.15,9.0,99.5,105.44,85.78
2017,1,23,10,30,0.0,8.0,3.2,9.0,8.0,7.72,1.04
2017,1,23,10,45,0.0,20.0,3.25,9.5,20.0,19.31,11.07
2017,1,23,11,0,0.0,32.0,3.3,10.0,32.0,30.91,21.0
2017,1,23,11,15,0.0,84.5,3.35,10.0,84.5,81.74,64.37
2017,1,23,11,30,0.0,137.0,3.4,10.0,137.0,134.83,109.02
2017,1,23,11,45,91.5,193.0,3.45,10.0,243.0,275.69,228.37
2017,1,23,12,0,183.0,249.0,3.5,10.0,349.0,407.81,336.71
2017,1,23,12,15,482.0,184.0,3.45,10.0,447.0,575.47,476.03
2017,1,23,12,30,781.0,119.0,3.4,10.0,545.0,729.8,598.75
2017,1,23,12,45,725.5,125.5,3.4,10.0,517.5,692.71,569.46
2017,1,23,13,0,670.0,132.0,3.4,10.0,490.0,653.4,538.72
2017,1,23,13,15,596.0,150.5,3.35,10.0,463.5,612.0,505.28
2017,1,23,13,30,522.0,169.0,3.3,10.0,437.0,567.62,469.32
2017,1,23,13,45,573.0,147.0,3.3,10.0,429.5,568.11,471.18
2017,1,23,14,0,624.0,125.0,3.3,10.0,422.0,568.23,472.15
2017,1,23,14,15,590.5,125.0,3.3,10.0,393.5,530.12,441.36
2017,1,23,14,30,557.0,125.0,3.3,10.0,365.0,488.84,407.87
2017,1,23,14,45,629.5,105.5,3.3,10.0,356.5,494.23,412.32
2017,1,23,15,0,702.0,86.0,3.3,10.0,348.0,489.6,407.72
2017,1,23,15,15,667.0,82.0,3.25,9.5,309.5,440.24,366.28
2017,1,23,15,30,632.0,78.0,3.2,9.0,271.0,391.77,324.65
2017,1,23,15,45,571.5,73.5,3.15,9.0,229.0,333.22,273.24
2017,1,23,16,0,511.0,69.0,3.1,9.0,187.0,278.52,224.23
2017,1,23,16,15,432.5,60.0,3.2,8.5,145.0,217.66,170.39
2017,1,23,16,30,354.0,51.0,3.3,8.0,103.0,163.49,122.1
2017,1,23,16,45,225.0,38.0,3.4,8.0,67.0,101.67,68.69
2017,1,23,17,0,96.0,25.0,3.5,8.0,31.0,46.62,7.2
2017,1,23,17,15,48.0,12.5,3.5,8.0,15.5,18.4,0.0
2017,1,23,17,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.0,3.3,6.0,5.0,0.0,0.0
2017,1,24,7,30,0.0,10.0,3.3,6.0,10.0,9.83,0.0
2017,1,24,7,45,83.0,26.5,3.35,6.5,36.0,47.57,19.52
2017,1,24,8,0,166.0,43.0,3.4,7.0,62.0,91.86,64.8
2017,1,24,8,15,221.5,58.5,3.55,7.0,96.0,136.97,105.19
2017,1,24,8,30,277.0,74.0,3.7,7.0,130.0,183.93,147.31
2017,1,24,8,45,316.5,87.5,3.85,7.5,165.5,227.41,186.51
2017,1,24,9,0,356.0,101.0,4.0,8.0,201.0,273.95,227.83
2017,1,24,9,15,400.0,106.5,4.05,8.0,234.5,316.53,265.69
2017,1,24,9,30,444.0,112.0,4.1,8.0,268.0,361.75,305.23
2017,1,24,9,45,417.5,130.5,4.2,8.5,289.0,384.6,324.49
2017,1,24,10,0,391.0,149.0,4.3,9.0,310.0,404.28,340.44
2017,1,24,10,15,602.5,116.5,4.3,9.0,385.5,515.37,434.15
2017,1,24,10,30,814.0,84.0,4.3,9.0,461.0,631.59,529.78
2017,1,24,10,45,703.0,113.5,4.3,9.5,451.0,613.03,512.1
2017,1,24,11,0,592.0,143.0,4.3,10.0,441.0,583.78,486.34
2017,1,24,11,15,496.0,175.0,4.25,10.0,430.0,558.66,464.42
2017,1,24,11,30,400.0,207.0,4.2,10.0,419.0,523.36,434.22
2017,1,24,11,45,639.0,146.0,4.2,10.5,492.0,648.78,537.0
2017,1,24,12,0,878.0,85.0,4.2,11.0,565.0,760.56,622.7
2017,1,24,12,15,879.0,85.0,4.1,11.0,567.0,764.37,624.16
2017,1,24,12,30,880.0,85.0,4.0,11.0,569.0,764.85,624.12
2017,1,24,12,45,888.0,81.5,3.95,11.0,565.0,758.65,619.37
2017,1,24,13,0,896.0,78.0,3.9,11.0,561.0,753.63,615.7
2017,1,24,13,15,891.0,77.0,3.85,11.0,547.5,738.62,604.56
2017,1,24,13,30,886.0,76.0,3.8,11.0,534.0,720.49,591.2
2017,1,24,13,45,879.0,74.5,3.75,11.0,513.0,697.42,574.11
2017,1,24,14,0,872.0,73.0,3.7,11.0,492.0,671.56,554.89
2017,1,24,14,15,858.5,71.0,3.65,11.0,464.5,641.97,531.5
2017,1,24,14,30,845.0,69.0,3.6,11.0,437.0,606.42,502.87
2017,1,24,14,45,827.5,66.5,3.6,11.0,403.5,566.09,470.01
2017,1,24,15,0,810.0,64.0,3.6,11.0,370.0,524.41,435.27
2017,1,24,15,15,782.0,61.0,3.5,10.5,331.0,475.74,394.51
2017,1,24,15,30,754.0,58.0,3.4,10.0,292.0,427.11,352.58
2017,1,24,15,45,715.5,53.5,3.35,10.0,250.0,372.76,304.22
2017,1,24,16,0,677.0,49.0,3.3,10.0,208.0,320.11,256.07
2017,1,24,16,15,612.0,43.5,3.15,9.5,164.0,259.66,201.32
2017,1,24,16,30,547.0,38.0,3.0,9.0,120.0,204.27,150.34
2017,1,24,16,45,441.0,29.0,2.95,9.0,80.5,141.47,93.65
2017,1,24,17,0,335.0,20.0,2.9,9.0,41.0,86.38,23.63
2017,1,24,17,15,167.5,10.0,2.85,8.5,20.5,31.57,0.0
2017,1,24,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.85,7.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.8,7.0,15.0,14.74,0.0
2017,1,25,7,45,196.5,26.0,1.75,7.5,48.5,71.52,32.24
2017,1,25,8,0,393.0,37.0,1.7,8.0,82.0,144.22,99.92
2017,1,25,8,15,478.0,45.0,1.7,8.0,124.0,198.49,149.11
2017,1,25,8,30,563.0,53.0,1.7,8.0,166.0,260.5,204.64
2017,1,25,8,45,622.0,57.5,1.7,8.5,209.5,315.69,254.25
2017,1,25,9,0,681.0,62.0,1.7,9.0,253.0,374.94,306.06
2017,1,25,9,15,716.0,65.5,1.7,9.0,293.5,423.55,348.7
2017,1,25,9,30,751.0,69.0,1.7,9.0,334.0,474.91,392.3
2017,1,25,9,45,780.5,70.5,1.7,9.5,371.0,521.6,430.29
2017,1,25,10,0,810.0,72.0,1.7,10.0,408.0,568.09,466.98
2017,1,25,10,15,827.0,74.0,1.7,10.0,438.5,606.81,497.52
2017,1,25,10,30,844.0,76.0,1.7,10.0,469.0,643.88,526.18
2017,1,25,10,45,855.5,77.5,1.75,10.5,493.0,674.76,548.79
2017,1,25,11,0,867.0,79.0,1.8,11.0,517.0,703.23,568.38
2017,1,25,11,15,874.5,80.0,1.85,11.0,534.5,725.65,584.46
2017,1,25,11,30,882.0,81.0,1.9,11.0,552.0,740.75,595.24
2017,1,25,11,45,889.5,80.0,2.0,11.5,562.0,754.8,604.71
2017,1,25,12,0,897.0,79.0,2.1,12.0,572.0,765.69,611.94
2017,1,25,12,15,898.5,79.0,2.15,12.0,574.0,769.96,615.21
2017,1,25,12,30,900.0,79.0,2.2,12.0,576.0,770.87,616.22
2017,1,25,12,45,896.0,79.5,2.3,12.0,569.5,764.88,612.71
2017,1,25,13,0,892.0,80.0,2.4,12.0,563.0,755.6,606.93
2017,1,25,13,15,886.5,79.0,2.45,12.0,549.5,740.28,596.43
2017,1,25,13,30,881.0,78.0,2.5,12.0,536.0,721.88,583.73
2017,1,25,13,45,874.0,76.5,2.6,12.0,515.5,698.9,567.88
2017,1,25,14,0,867.0,75.0,2.7,12.0,495.0,677.03,552.78
2017,1,25,14,15,853.5,73.0,2.75,12.0,467.0,643.67,527.4
2017,1,25,14,30,840.0,71.0,2.8,12.0,439.0,608.21,499.72
2017,1,25,14,45,820.0,69.0,2.9,12.0,405.5,567.08,467.07
2017,1,25,15,0,800.0,67.0,3.0,12.0,372.0,524.77,432.59
2017,1,25,15,15,771.5,63.5,3.0,11.5,333.0,475.54,392.08
2017,1,25,15,30,743.0,60.0,3.0,11.0,294.0,426.42,350.38
2017,1,25,15,45,700.0,56.0,3.05,11.0,251.0,370.99,301.76
2017,1,25,16,0,657.0,52.0,3.1,11.0,208.0,317.67,253.63
2017,1,25,16,15,590.5,46.0,3.05,10.5,164.5,258.47,200.43
2017,1,25,16,30,524.0,40.0,3.0,10.0,121.0,203.14,149.99
2017,1,25,16,45,410.0,31.0,3.0,9.5,81.0,139.31,93.63
2017,1,25,17,0,296.0,22.0,3.0,9.0,41.0,83.84,29.58
2017,1,25,17,15,148.0,11.0,3.0,8.5,20.5,30.38,0.0
2017,1,25,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.5,2.2,6.0,7.5,0.0,0.0
2017,1,26,7,30,0.0,15.0,2.2,6.0,15.0,14.74,0.0
2017,1,26,7,45,201.0,25.0,2.25,6.5,49.0,71.64,34.31
2017,1,26,8,0,402.0,35.0,2.3,7.0,83.0,144.89,101.03
2017,1,26,8,15,485.0,43.0,2.35,7.0,125.0,199.07,150.51
2017,1,26,8,30,568.0,51.0,2.4,7.0,167.0,260.87,206.44
2017,1,26,8,45,624.5,56.0,2.45,7.5,210.5,315.97,256.59
2017,1,26,9,0,681.0,61.0,2.5,8.0,254.0,374.96,308.89
2017,1,26,9,15,716.0,64.5,2.5,8.5,294.5,423.79,351.67
2017,1,26,9,30,751.0,68.0,2.5,9.0,335.0,475.26,395.22
2017,1,26,9,45,786.0,68.5,2.5,9.5,373.5,524.02,435.38
2017,1,26,10,0,821.0,69.0,2.5,10.0,412.0,572.93,474.51
2017,1,26,10,15,837.5,71.0,2.45,10.0,443.0,611.77,505.38
2017,1,26,10,30,854.0,73.0,2.4,10.0,474.0,648.92,534.27
2017,1,26,10,45,867.0,74.0,2.4,10.5,498.5,676.67,554.17
2017,1,26,11,0,880.0,75.0,2.4,11.0,523.0,705.77,574.16
2017,1,26,11,15,888.0,76.0,2.4,11.0,540.5,728.71,590.44
2017,1,26,11,30,896.0,77.0,2.4,11.0,558.0,748.73,604.6
2017,1,26,11,45,900.5,77.5,2.45,11.5,568.5,762.5,613.42
2017,1,26,12,0,905.0,78.0,2.5,12.0,579.0,773.02,619.97
2017,1,26,12,15,906.5,78.0,2.55,12.0,581.0,777.38,623.28
2017,1,26,12,30,908.0,78.0,2.6,12.0,583.0,778.34,624.29
2017,1,26,12,45,907.5,77.5,2.65,12.0,577.5,773.82,621.42
2017,1,26,13,0,907.0,77.0,2.7,12.0,572.0,765.93,616.24
2017,1,26,13,15,902.5,76.0,2.75,12.0,558.5,751.18,606.1
2017,1,26,13,30,898.0,75.0,2.8,12.0,545.0,733.27,593.7
2017,1,26,13,45,890.0,74.0,2.85,12.0,524.5,709.85,577.19
2017,1,26,14,0,882.0,73.0,2.9,12.0,504.0,683.64,558.53
2017,1,26,14,15,869.0,71.5,2.9,12.0,476.0,650.98,533.89
2017,1,26,14,30,856.0,70.0,2.9,12.0,448.0,619.6,509.01
2017,1,26,14,45,837.5,67.5,2.95,12.0,414.0,578.21,476.05
2017,1,26,15,0,819.0,65.0,3.0,12.0,380.0,535.5,441.22
2017,1,26,15,15,791.5,62.0,2.9,11.5,341.0,486.54,400.79
2017,1,26,15,30,764.0,59.0,2.8,11.0,302.0,437.56,359.13
2017,1,26,15,45,725.5,55.0,2.7,11.0,259.5,383.04,311.15
2017,1,26,16,0,687.0,51.0,2.6,11.0,217.0,330.18,263.32
2017,1,26,16,15,623.5,45.0,2.55,10.5,172.5,268.76,208.35
2017,1,26,16,30,560.0,39.0,2.5,10.0,128.0,212.28,156.83
2017,1,26,16,45,455.5,30.5,2.5,9.5,87.0,148.96,100.55
2017,1,26,17,0,351.0,22.0,2.5,9.0,46.0,93.95,38.69
2017,1,26,17,15,175.5,11.0,2.55,8.5,23.0,34.45,0.0
2017,1,26,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,27,7,15,105.0,6.5,3.5,4.5,9.5,0.0,0.0
2017,1,27,7,30,210.0,13.0,3.4,5.0,19.0,42.37,0.0
2017,1,27,7,45,360.5,23.0,3.35,5.5,57.0,100.02,50.13
2017,1,27,8,0,511.0,33.0,3.3,6.0,95.0,168.14,117.39
2017,1,27,8,15,589.0,39.5,3.3,6.5,139.5,225.16,170.39
2017,1,27,8,30,667.0,46.0,3.3,7.0,184.0,288.95,228.76
2017,1,27,8,45,718.5,50.0,3.3,7.5,229.5,345.89,281.24
2017,1,27,9,0,770.0,54.0,3.3,8.0,275.0,405.99,335.02
2017,1,27,9,15,801.0,57.0,3.35,8.5,317.0,457.79,380.71
2017,1,27,9,30,832.0,60.0,3.4,9.0,359.0,510.09,425.37
2017,1,27,9,45,854.5,62.5,3.45,9.5,396.5,557.2,464.53
2017,1,27,10,0,877.0,65.0,3.5,10.0,434.0,600.22,499.45
2017,1,27,10,15,892.0,66.5,3.5,10.5,465.0,639.17,530.03
2017,1,27,10,30,907.0,68.0,3.5,11.0,496.0,676.19,558.33
2017,1,27,10,45,918.5,68.5,3.55,11.5,521.0,707.48,580.55
2017,1,27,11,0,930.0,69.0,3.6,12.0,546.0,736.17,600.5
2017,1,27,11,15,936.0,70.0,3.55,12.0,563.5,758.68,616.38
2017,1,27,11,30,942.0,71.0,3.5,12.0,581.0,778.02,629.91
2017,1,27,11,45,945.0,71.5,3.5,12.0,590.5,791.25,639.2
2017,1,27,12,0,948.0,72.0,3.5,12.0,600.0,801.04,646.09
2017,1,27,12,15,948.0,72.0,3.3,12.0,601.5,804.47,647.36
2017,1,27,12,30,948.0,72.0,3.1,12.0,603.0,804.35,646.11
2017,1,27,12,45,940.5,73.5,2.95,12.5,595.5,796.75,638.61
2017,1,27,13,0,933.0,75.0,2.8,13.0,588.0,785.73,628.79
2017,1,27,13,15,927.0,74.5,2.55,13.0,574.0,770.18,616.31
2017,1,27,13,30,921.0,74.0,2.3,13.0,560.0,751.41,601.54
2017,1,27,13,45,910.5,73.0,2.1,13.0,538.0,725.8,582.13
2017,1,27,14,0,900.0,72.0,1.9,13.0,516.0,697.43,560.73
2017,1,27,14,15,886.0,70.5,1.85,13.0,487.0,663.62,535.89
2017,1,27,14,30,872.0,69.0,1.8,13.0,458.0,627.65,508.05
2017,1,27,14,45,851.5,67.0,1.8,13.0,423.5,588.52,477.41
2017,1,27,15,0,831.0,65.0,1.8,13.0,389.0,544.71,442.48
2017,1,27,15,15,803.5,62.5,1.8,12.5,349.0,495.76,403.3
2017,1,27,15,30,776.0,60.0,1.8,12.0,309.0,446.74,362.72
2017,1,27,15,45,734.0,56.0,1.8,12.0,265.5,390.02,314.06
2017,1,27,16,0,692.0,52.0,1.8,12.0,222.0,335.25,265.61
2017,1,27,16,15,628.5,46.5,1.85,11.5,177.0,273.89,211.46
2017,1,27,16,30,565.0,41.0,1.9,11.0,132.0,217.39,160.46
2017,1,27,16,45,455.5,32.5,2.0,10.5,90.5,154.09,104.87
2017,1,27,17,0,346.0,24.0,2.1,10.0,49.0,97.98,45.36
2017,1,27,17,15,173.0,12.0,2.15,9.5,24.5,35.52,0.0
2017,1,27,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,28,7,15,79.5,7.0,4.3,5.5,9.5,0.0,0.0
2017,1,28,7,30,159.0,14.0,4.5,6.0,19.0,36.36,0.0
2017,1,28,7,45,308.5,25.0,4.7,6.5,56.0,94.42,49.89
2017,1,28,8,0,458.0,36.0,4.9,7.0,93.0,160.83,113.34
2017,1,28,8,15,541.5,43.5,5.05,7.5,137.5,217.86,165.76
2017,1,28,8,30,625.0,51.0,5.2,8.0,182.0,282.47,224.7
2017,1,28,8,45,361.5,84.5,5.4,8.5,164.0,243.58,200.09
2017,1,28,9,0,98.0,118.0,5.6,9.0,146.0,171.6,142.14
2017,1,28,9,15,105.5,134.5,5.55,9.0,169.0,197.13,164.55
2017,1,28,9,30,113.0,151.0,5.5,9.0,192.0,223.13,186.94
2017,1,28,9,45,448.0,109.5,5.5,9.5,296.0,381.47,323.52
2017,1,28,10,0,783.0,68.0,5.5,10.0,400.0,552.77,467.43
2017,1,28,10,15,833.0,72.0,5.4,10.5,448.0,613.98,516.2
2017,1,28,10,30,883.0,76.0,5.3,11.0,496.0,675.54,564.41
2017,1,28,10,45,892.5,77.5,5.2,11.5,520.5,702.41,583.5
2017,1,28,11,0,902.0,79.0,5.1,12.0,545.0,730.39,602.82
2017,1,28,11,15,909.0,80.0,4.85,12.0,563.0,753.19,618.39
2017,1,28,11,30,916.0,81.0,4.6,12.0,581.0,772.95,631.45
2017,1,28,11,45,919.0,82.0,4.4,12.5,590.5,786.53,638.8
2017,1,28,12,0,922.0,83.0,4.2,13.0,600.0,796.77,643.61
2017,1,28,12,15,922.5,83.0,3.9,13.0,601.5,800.53,644.87
2017,1,28,12,30,923.0,83.0,3.6,13.0,603.0,800.83,643.67
2017,1,28,12,45,919.5,83.0,3.35,13.5,597.0,794.64,636.79
2017,1,28,13,0,916.0,83.0,3.1,14.0,591.0,785.04,627.55
2017,1,28,13,15,910.5,82.0,2.85,14.0,576.5,769.48,615.21
2017,1,28,13,30,905.0,81.0,2.6,14.0,562.0,750.74,600.62
2017,1,28,13,45,711.0,121.5,2.4,14.0,490.0,649.48,523.66
2017,1,28,14,0,517.0,162.0,2.2,14.0,418.0,542.14,438.86
2017,1,28,14,15,515.0,152.0,2.1,14.0,395.5,516.14,419.31
2017,1,28,14,30,513.0,142.0,2.0,14.0,373.0,488.52,397.64
2017,1,28,14,45,669.0,105.5,1.9,14.0,383.0,527.47,428.75
2017,1,28,15,0,825.0,69.0,1.8,14.0,393.0,548.44,444.2
2017,1,28,15,15,797.0,66.0,1.65,13.5,353.0,498.75,403.6
2017,1,28,15,30,769.0,63.0,1.5,13.0,313.0,449.04,362.33
2017,1,28,15,45,729.5,58.5,1.35,12.5,269.5,392.99,314.86
2017,1,28,16,0,690.0,54.0,1.2,12.0,226.0,338.68,267.41
2017,1,28,16,15,626.5,48.5,1.3,11.5,181.0,277.15,213.8
2017,1,28,16,30,563.0,43.0,1.4,11.0,136.0,222.33,164.6
2017,1,28,16,45,456.0,34.0,1.55,10.5,94.0,157.05,107.74
2017,1,28,17,0,349.0,25.0,1.7,10.0,52.0,101.07,50.78
2017,1,28,17,15,174.5,12.5,1.9,9.5,26.0,36.65,0.0
2017,1,28,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,1,29,7,15,107.5,7.5,4.8,4.5,11.0,7.37,0.0
2017,1,29,7,30,215.0,15.0,4.9,5.0,22.0,45.58,0.0
2017,1,29,7,45,363.0,25.0,5.05,5.5,61.0,105.95,58.29
2017,1,29,8,0,511.0,35.0,5.2,6.0,100.0,171.68,121.47
2017,1,29,8,15,590.0,42.0,5.15,6.5,145.5,229.96,175.66
2017,1,29,8,30,669.0,49.0,5.1,7.0,191.0,295.13,235.63
2017,1,29,8,45,524.5,73.5,5.1,7.5,200.0,298.43,245.56
2017,1,29,9,0,380.0,98.0,5.1,8.0,209.0,284.03,237.42
2017,1,29,9,15,394.0,111.0,5.05,8.5,240.5,321.97,271.01
2017,1,29,9,30,408.0,124.0,5.0,9.0,272.0,360.11,303.77
2017,1,29,9,45,563.5,103.5,5.0,9.5,331.0,444.19,375.21
2017,1,29,10,0,719.0,83.0,5.0,10.0,390.0,534.84,450.79
2017,1,29,10,15,727.0,88.5,4.85,10.5,418.0,569.52,477.98
2017,1,29,10,30,735.0,94.0,4.7,11.0,446.0,602.35,503.12
2017,1,29,10,45,826.0,86.5,4.6,11.5,501.0,673.3,558.54
2017,1,29,11,0,917.0,79.0,4.5,12.0,556.0,743.4,609.98
2017,1,29,11,15,791.0,108.0,4.35,12.0,528.5,705.68,579.19
2017,1,29,11,30,665.0,137.0,4.2,12.0,501.0,659.56,541.67
2017,1,29,11,45,642.5,147.0,4.1,12.5,504.0,661.3,541.21
2017,1,29,12,0,620.0,157.0,4.0,13.0,507.0,660.03,538.29
2017,1,29,12,15,635.0,152.5,3.9,13.0,512.5,669.06,545.22
2017,1,29,12,30,650.0,148.0,3.8,13.0,518.0,675.6,550.16
2017,1,29,12,45,568.5,173.0,3.7,13.5,494.0,634.85,515.99
2017,1,29,13,0,487.0,198.0,3.6,14.0,470.0,596.78,483.95
2017,1,29,13,15,577.5,164.5,3.55,14.0,479.5,620.97,504.92
2017,1,29,13,30,668.0,131.0,3.5,14.0,489.0,644.62,524.73
2017,1,29,13,45,548.0,157.5,3.45,14.0,444.0,572.4,466.87
2017,1,29,14,0,428.0,184.0,3.4,14.0,399.0,506.9,413.87
2017,1,29,14,15,481.0,161.5,3.3,14.0,390.0,505.76,414.21
2017,1,29,14,30,534.0,139.0,3.2,14.0,381.0,499.97,410.24
2017,1,29,14,45,613.5,109.5,3.15,14.0,368.5,500.69,411.3
2017,1,29,15,0,693.0,80.0,3.1,14.0,356.0,490.59,403.11
2017,1,29,15,15,651.5,81.5,2.9,13.5,320.0,443.69,364.19
2017,1,29,15,30,610.0,83.0,2.7,13.0,284.0,398.03,325.58
2017,1,29,15,45,577.5,75.5,2.55,12.5,245.0,348.33,282.98
2017,1,29,16,0,545.0,68.0,2.4,12.0,206.0,300.15,240.49
2017,1,29,16,15,481.0,61.0,2.45,11.5,165.5,243.36,190.57
2017,1,29,16,30,417.0,54.0,2.5,11.0,125.0,191.77,144.48
2017,1,29,16,45,336.5,41.0,2.55,10.5,87.0,135.91,95.35
2017,1,29,17,0,256.0,28.0,2.6,10.0,49.0,87.45,47.33
2017,1,29,17,15,128.0,14.0,2.6,10.0,24.5,31.95,0.0
2017,1,29,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,12.0,3.7,5.5,12.0,11.8,0.0
2017,1,30,7,30,0.0,24.0,3.8,6.0,24.0,23.59,0.0
2017,1,30,7,45,253.0,30.5,3.9,6.5,63.0,90.57,52.35
2017,1,30,8,0,506.0,37.0,4.0,7.0,102.0,175.29,124.43
2017,1,30,8,15,585.0,44.0,4.05,7.5,148.0,233.29,177.86
2017,1,30,8,30,664.0,51.0,4.1,8.0,194.0,296.7,235.82
2017,1,30,8,45,714.0,55.0,4.15,8.5,240.0,353.54,288.14
2017,1,30,9,0,764.0,59.0,4.2,9.0,286.0,413.37,341.69
2017,1,30,9,15,698.0,72.0,4.2,9.5,302.0,430.72,359.11
2017,1,30,9,30,632.0,85.0,4.2,10.0,318.0,439.32,367.88
2017,1,30,9,45,680.5,83.5,4.25,10.5,357.0,489.67,410.18
2017,1,30,10,0,729.0,82.0,4.3,11.0,396.0,539.68,451.2
2017,1,30,10,15,592.0,126.0,4.2,11.5,392.5,527.25,438.5
2017,1,30,10,30,455.0,170.0,4.1,12.0,389.0,499.35,413.13
2017,1,30,10,45,495.0,169.5,4.05,12.5,419.0,538.44,443.92
2017,1,30,11,0,535.0,169.0,4.0,13.0,449.0,577.64,474.04
2017,1,30,11,15,576.0,161.0,3.8,13.0,471.5,608.87,498.35
2017,1,30,11,30,617.0,153.0,3.6,13.0,494.0,643.1,524.54
2017,1,30,11,45,633.5,151.0,3.45,13.5,506.5,660.7,536.49
2017,1,30,12,0,650.0,149.0,3.3,14.0,519.0,676.11,546.71
2017,1,30,12,15,797.5,115.0,3.15,14.0,570.0,750.83,602.69
2017,1,30,12,30,945.0,81.0,3.0,14.0,621.0,820.99,652.8
2017,1,30,12,45,932.0,84.5,2.95,14.0,612.5,811.51,645.16
2017,1,30,13,0,919.0,88.0,2.9,14.0,604.0,798.66,635.87
2017,1,30,13,15,913.5,87.0,2.8,14.0,590.0,783.09,624.42
2017,1,30,13,30,908.0,86.0,2.7,14.0,576.0,768.63,613.91
2017,1,30,13,45,839.0,89.0,2.6,14.5,528.5,705.99,566.76
2017,1,30,14,0,770.0,92.0,2.5,15.0,481.0,643.06,519.15
2017,1,30,14,15,779.5,83.5,2.4,14.5,459.0,619.91,502.62
2017,1,30,14,30,789.0,75.0,2.3,14.0,437.0,593.56,482.91
2017,1,30,14,45,767.5,73.0,2.25,14.0,403.5,552.78,450.58
2017,1,30,15,0,746.0,71.0,2.2,14.0,370.0,511.05,416.9
2017,1,30,15,15,704.0,73.0,2.05,13.5,333.0,463.81,378.31
2017,1,30,15,30,662.0,75.0,1.9,13.0,296.0,416.44,338.73
2017,1,30,15,45,629.0,69.0,1.75,13.0,256.0,365.85,295.12
2017,1,30,16,0,596.0,63.0,1.6,13.0,216.0,316.7,251.63
2017,1,30,16,15,527.5,58.0,1.6,12.5,174.0,257.94,200.54
2017,1,30,16,30,459.0,53.0,1.6,12.0,132.0,204.66,153.36
2017,1,30,16,45,373.5,41.0,1.65,11.5,92.5,146.13,102.37
2017,1,30,17,0,288.0,29.0,1.7,11.0,53.0,96.09,54.23
2017,1,30,17,15,144.0,14.5,1.7,10.5,26.5,35.08,0.0
2017,1,30,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,12.0,3.4,7.0,12.0,11.8,0.0
2017,1,31,7,30,0.0,24.0,3.5,7.0,24.0,23.59,0.0
2017,1,31,7,45,227.0,32.0,3.65,7.5,62.0,87.69,52.25
2017,1,31,8,0,454.0,40.0,3.8,8.0,100.0,166.13,118.49
2017,1,31,8,15,534.5,48.0,3.75,8.0,145.0,223.31,170.72
2017,1,31,8,30,615.0,56.0,3.7,8.0,190.0,287.78,229.29
2017,1,31,8,45,667.0,61.0,3.65,8.5,235.5,344.24,280.72
2017,1,31,9,0,719.0,66.0,3.6,9.0,281.0,404.11,333.68
2017,1,31,9,15,753.0,70.0,3.45,9.5,323.5,455.31,378.08
2017,1,31,9,30,787.0,74.0,3.3,10.0,366.0,509.08,423.0
2017,1,31,9,45,774.0,74.5,3.2,10.5,386.0,532.72,442.71
2017,1,31,10,0,761.0,75.0,3.1,11.0,406.0,553.05,459.01
2017,1,31,10,15,615.5,121.5,2.9,11.5,401.5,538.89,444.83
2017,1,31,10,30,470.0,168.0,2.7,12.0,397.0,508.27,417.27
2017,1,31,10,45,684.0,126.0,2.55,12.5,477.5,626.01,510.7
2017,1,31,11,0,898.0,84.0,2.4,13.0,558.0,744.75,598.6
2017,1,31,11,15,905.0,85.0,2.3,13.0,575.5,763.56,609.99
2017,1,31,11,30,912.0,86.0,2.2,13.0,593.0,783.49,623.03
2017,1,31,11,45,777.5,119.5,2.1,13.5,557.0,736.86,586.59
2017,1,31,12,0,643.0,153.0,2.0,14.0,521.0,677.04,540.01
2017,1,31,12,15,614.0,163.0,1.9,14.5,515.5,668.03,531.57
2017,1,31,12,30,585.0,173.0,1.8,15.0,510.0,653.14,518.48
2017,1,31,12,45,565.5,178.0,1.7,15.5,501.0,641.52,508.06
2017,1,31,13,0,546.0,183.0,1.6,16.0,492.0,627.89,496.18
2017,1,31,13,15,430.5,207.0,1.5,16.0,447.5,561.57,444.42
2017,1,31,13,30,315.0,231.0,1.4,16.0,403.0,488.97,387.86
2017,1,31,13,45,248.5,230.0,1.35,16.0,362.5,434.53,345.84
2017,1,31,14,0,182.0,229.0,1.3,16.0,322.0,374.33,298.78
2017,1,31,14,15,174.5,216.5,1.25,16.0,301.5,350.95,281.06
2017,1,31,14,30,167.0,204.0,1.2,16.0,281.0,327.5,262.87
2017,1,31,14,45,260.5,177.5,1.2,16.0,288.0,355.92,286.87
2017,1,31,15,0,354.0,151.0,1.2,16.0,295.0,370.38,298.94
2017,1,31,15,15,342.0,138.5,1.15,15.5,266.0,336.71,272.03
2017,1,31,15,30,330.0,126.0,1.1,15.0,237.0,303.12,244.82
2017,1,31,15,45,313.5,110.5,1.05,14.5,205.0,264.38,212.75
2017,1,31,16,0,297.0,95.0,1.0,14.0,173.0,226.45,180.49
2017,1,31,16,15,267.0,80.0,1.0,13.5,140.0,185.32,145.02
2017,1,31,16,30,237.0,65.0,1.0,13.0,107.0,150.62,114.25
2017,1,31,16,45,192.5,48.0,1.0,13.0,75.5,108.44,77.38
2017,1,31,17,0,148.0,31.0,1.0,13.0,44.0,70.79,41.8
2017,1,31,17,15,74.0,15.5,0.95,12.5,22.0,29.43,0.0
2017,1,31,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.5,3.5,9.0,1.5,1.47,0.0
2017,2,1,7,30,0.0,3.0,3.6,9.0,3.0,2.89,0.0
2017,2,1,7,45,0.0,9.0,3.75,9.5,9.0,8.67,0.97
2017,2,1,8,0,0.0,15.0,3.9,10.0,15.0,14.46,6.51
2017,2,1,8,15,0.0,21.5,3.95,10.0,21.5,20.74,12.13
2017,2,1,8,30,0.0,28.0,4.0,10.0,28.0,27.02,17.73
2017,2,1,8,45,0.0,34.5,4.05,10.5,34.5,33.3,23.22
2017,2,1,9,0,0.0,41.0,4.1,11.0,41.0,39.59,28.64
2017,2,1,9,15,0.0,47.5,4.1,11.0,47.5,45.88,34.05
2017,2,1,9,30,0.0,54.0,4.1,11.0,54.0,52.17,39.41
2017,2,1,9,45,9.0,109.0,4.1,11.5,113.0,112.22,90.53
2017,2,1,10,0,18.0,164.0,4.1,12.0,172.0,175.36,143.19
2017,2,1,10,15,9.0,144.0,4.35,12.0,148.0,148.44,120.29
2017,2,1,10,30,0.0,124.0,4.6,12.0,124.0,121.68,97.53
2017,2,1,10,45,0.0,120.0,4.9,12.5,120.0,117.42,93.67
2017,2,1,11,0,0.0,116.0,5.2,13.0,116.0,113.25,89.89
2017,2,1,11,15,0.0,121.0,5.35,13.0,121.0,118.24,93.95
2017,2,1,11,30,0.0,126.0,5.5,13.0,126.0,123.25,98.03
2017,2,1,11,45,0.0,90.0,5.7,13.5,90.0,87.08,67.66
2017,2,1,12,0,0.0,54.0,5.9,14.0,54.0,52.21,38.34
2017,2,1,12,15,0.0,70.5,5.95,14.0,70.5,68.19,51.73
2017,2,1,12,30,0.0,87.0,6.0,14.0,87.0,84.18,65.09
2017,2,1,12,45,0.0,74.5,6.05,14.5,74.5,72.06,54.86
2017,2,1,13,0,0.0,62.0,6.1,15.0,62.0,59.95,44.68
2017,2,1,13,15,0.0,92.0,6.1,15.0,92.0,89.07,69.01
2017,2,1,13,30,0.0,122.0,6.1,15.0,122.0,119.25,94.12
2017,2,1,13,45,10.5,158.5,6.2,15.0,164.0,164.4,131.87
2017,2,1,14,0,21.0,195.0,6.3,15.0,206.0,210.27,169.99
2017,2,1,14,15,55.5,199.0,6.35,15.0,226.0,244.69,199.32
2017,2,1,14,30,90.0,203.0,6.4,15.0,246.0,270.57,221.46
2017,2,1,14,45,45.0,106.0,6.45,15.0,127.5,134.26,108.39
2017,2,1,15,0,0.0,9.0,6.5,15.0,9.0,8.68,1.73
