Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,15,0.0,8.0,6.4,14.5,8.0,7.72,0.94
2017,2,1,15,30,0.0,7.0,6.3,14.0,7.0,6.75,0.13
2017,2,1,15,45,0.0,6.0,6.25,14.0,6.0,5.78,0.0
2017,2,1,16,0,0.0,5.0,6.2,14.0,5.0,4.82,0.0
2017,2,1,16,15,0.0,4.0,6.1,13.5,4.0,3.85,0.0
2017,2,1,16,30,0.0,3.0,6.0,13.0,3.0,2.89,0.0
2017,2,1,16,45,0.0,2.0,5.95,12.5,2.0,1.93,0.0
2017,2,1,17,0,0.0,1.0,5.9,12.0,1.0,0.96,0.0
2017,2,1,17,15,0.0,0.5,5.95,12.0,0.5,0.48,0.0
2017,2,1,17,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,3.0,6.8,12.0,3.0,2.95,0.0
2017,2,2,7,30,0.0,6.0,6.7,12.0,6.0,5.78,0.0
2017,2,2,7,45,0.0,16.0,6.65,12.5,16.0,15.43,6.18
2017,2,2,8,0,0.0,26.0,6.6,13.0,26.0,25.1,15.22
2017,2,2,8,15,0.0,37.5,6.5,13.0,37.5,36.22,25.03
2017,2,2,8,30,0.0,49.0,6.4,13.0,49.0,47.34,34.79
2017,2,2,8,45,0.0,61.5,6.3,13.0,61.5,59.73,45.54
2017,2,2,9,0,0.0,74.0,6.2,13.0,74.0,72.15,56.19
2017,2,2,9,15,0.0,85.0,6.05,13.0,85.0,83.05,65.44
2017,2,2,9,30,0.0,96.0,5.9,13.0,96.0,93.99,74.61
2017,2,2,9,45,36.0,141.5,5.8,13.5,158.0,166.32,135.71
2017,2,2,10,0,72.0,187.0,5.7,14.0,220.0,239.53,196.45
2017,2,2,10,15,54.0,193.0,5.5,14.0,219.0,236.09,192.85
2017,2,2,10,30,36.0,199.0,5.3,14.0,218.0,231.53,188.34
2017,2,2,10,45,29.0,202.0,5.15,14.5,218.0,230.31,186.5
2017,2,2,11,0,22.0,205.0,5.0,15.0,218.0,221.6,178.59
2017,2,2,11,15,81.5,233.0,4.95,15.0,279.5,303.99,246.76
2017,2,2,11,30,141.0,261.0,4.9,15.0,341.0,389.56,316.08
2017,2,2,11,45,140.5,266.5,4.9,15.0,347.5,396.86,321.41
2017,2,2,12,0,140.0,272.0,4.9,15.0,354.0,403.69,326.62
2017,2,2,12,15,70.0,221.0,4.95,15.0,262.0,283.95,229.65
2017,2,2,12,30,0.0,170.0,5.0,15.0,170.0,168.18,133.74
2017,2,2,12,45,20.0,204.0,5.05,15.5,215.5,219.22,175.87
2017,2,2,13,0,40.0,238.0,5.1,16.0,261.0,279.41,224.54
2017,2,2,13,15,28.0,220.5,5.05,16.0,236.5,250.6,201.05
2017,2,2,13,30,16.0,203.0,5.0,16.0,212.0,215.09,172.22
2017,2,2,13,45,38.0,212.5,5.0,16.0,232.5,248.65,200.28
2017,2,2,14,0,60.0,222.0,5.0,16.0,253.0,274.4,221.8
2017,2,2,14,15,30.0,154.0,4.95,15.5,169.5,177.86,143.23
2017,2,2,14,30,0.0,86.0,4.9,15.0,86.0,83.28,64.55
2017,2,2,14,45,0.0,90.0,4.9,15.0,90.0,87.4,68.2
2017,2,2,15,0,0.0,94.0,4.9,15.0,94.0,91.63,71.88
2017,2,2,15,15,0.0,84.5,4.9,15.0,84.5,82.21,64.09
2017,2,2,15,30,0.0,75.0,4.9,15.0,75.0,72.81,56.26
2017,2,2,15,45,0.0,64.5,4.9,15.0,64.5,62.43,47.51
2017,2,2,16,0,0.0,54.0,4.9,15.0,54.0,52.18,38.78
2017,2,2,16,15,0.0,43.5,4.85,14.5,43.5,42.01,30.08
2017,2,2,16,30,0.0,33.0,4.8,14.0,33.0,31.86,21.28
2017,2,2,16,45,0.0,23.0,4.75,14.0,23.0,22.19,12.79
2017,2,2,17,0,0.0,13.0,4.7,14.0,13.0,12.53,4.04
2017,2,2,17,15,0.0,6.5,4.75,14.0,6.5,6.26,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,3,7,15,82.5,9.5,5.45,13.0,13.5,17.53,0.0
2017,2,3,7,30,165.0,19.0,5.6,13.0,27.0,48.13,0.0
2017,2,3,7,45,287.5,30.5,5.75,13.5,63.5,99.65,61.02
2017,2,3,8,0,410.0,42.0,5.9,14.0,100.0,159.35,113.09
2017,2,3,8,15,487.5,49.5,6.05,14.0,143.0,213.45,161.64
2017,2,3,8,30,565.0,57.0,6.2,14.0,186.0,274.64,216.58
2017,2,3,8,45,605.5,64.0,6.35,14.0,228.5,326.73,264.33
2017,2,3,9,0,646.0,71.0,6.5,14.0,271.0,381.34,313.33
2017,2,3,9,15,323.0,44.0,6.6,14.0,144.0,217.53,180.7
2017,2,3,9,30,0.0,17.0,6.7,14.0,17.0,16.4,8.37
2017,2,3,9,45,22.0,99.0,6.85,14.5,109.0,112.32,89.94
2017,2,3,10,0,44.0,181.0,7.0,15.0,201.0,215.55,175.74
2017,2,3,10,15,172.0,195.0,7.05,15.0,279.5,321.13,264.86
2017,2,3,10,30,300.0,209.0,7.1,15.0,358.0,435.16,359.47
2017,2,3,10,45,182.5,221.5,7.2,15.0,314.0,366.95,301.62
2017,2,3,11,0,65.0,234.0,7.3,15.0,270.0,292.17,237.71
2017,2,3,11,15,52.0,234.5,7.25,15.0,263.5,283.83,230.41
2017,2,3,11,30,39.0,235.0,7.2,15.0,257.0,274.98,222.63
2017,2,3,11,45,34.0,233.5,7.15,15.0,253.0,269.66,218.01
2017,2,3,12,0,29.0,232.0,7.1,15.0,249.0,264.21,213.32
2017,2,3,12,15,29.0,233.0,6.95,15.0,250.0,265.36,214.17
2017,2,3,12,30,29.0,234.0,6.8,15.0,251.0,266.48,215.02
2017,2,3,12,45,41.5,242.0,6.65,15.0,266.0,285.08,230.46
2017,2,3,13,0,54.0,250.0,6.5,15.0,281.0,303.53,245.74
2017,2,3,13,15,27.0,142.5,6.35,15.0,158.0,165.03,132.57
2017,2,3,13,30,0.0,35.0,6.2,15.0,35.0,33.82,22.81
2017,2,3,13,45,1.0,102.5,6.1,15.0,103.0,100.32,78.53
2017,2,3,14,0,2.0,170.0,6.0,15.0,171.0,170.36,136.58
2017,2,3,14,15,1.0,106.5,5.85,14.5,107.0,104.45,82.29
2017,2,3,14,30,0.0,43.0,5.7,14.0,43.0,41.54,29.64
2017,2,3,14,45,0.0,55.5,5.6,14.0,55.5,53.63,39.97
2017,2,3,15,0,0.0,68.0,5.5,14.0,68.0,65.73,50.31
2017,2,3,15,15,0.0,61.0,5.3,14.0,61.0,58.95,44.65
2017,2,3,15,30,0.0,54.0,5.1,14.0,54.0,52.17,38.96
2017,2,3,15,45,0.0,47.0,4.95,14.0,47.0,45.39,33.21
2017,2,3,16,0,0.0,40.0,4.8,14.0,40.0,38.62,27.41
2017,2,3,16,15,0.0,32.5,4.65,13.5,32.5,31.37,21.17
2017,2,3,16,30,0.0,25.0,4.5,13.0,25.0,24.12,14.85
2017,2,3,16,45,0.0,18.0,4.35,13.0,18.0,17.36,8.87
2017,2,3,17,0,0.0,11.0,4.2,13.0,11.0,10.6,2.69
2017,2,3,17,15,0.0,5.5,4.1,13.0,5.5,5.3,0.0
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,9.5,3.85,12.0,9.5,9.34,0.0
2017,2,4,7,30,0.0,19.0,3.9,12.0,19.0,18.63,0.0
2017,2,4,7,45,57.0,35.5,4.0,12.5,43.5,51.45,32.74
2017,2,4,8,0,114.0,52.0,4.1,13.0,68.0,89.73,65.51
2017,2,4,8,15,134.5,71.0,4.05,13.0,97.0,122.73,94.82
2017,2,4,8,30,155.0,90.0,4.0,13.0,126.0,153.67,122.4
2017,2,4,8,45,168.0,108.5,4.0,13.5,154.5,186.22,150.85
2017,2,4,9,0,181.0,127.0,4.0,14.0,183.0,219.73,179.53
2017,2,4,9,15,190.0,144.0,3.9,14.0,210.0,250.36,205.59
2017,2,4,9,30,199.0,161.0,3.8,14.0,237.0,281.37,231.48
2017,2,4,9,45,99.5,129.0,3.75,14.0,167.0,194.92,159.67
2017,2,4,10,0,0.0,97.0,3.7,14.0,97.0,94.43,74.2
2017,2,4,10,15,3.0,134.5,3.65,14.0,136.0,134.52,107.62
2017,2,4,10,30,6.0,172.0,3.6,14.0,175.0,175.43,141.16
2017,2,4,10,45,3.5,171.5,3.55,14.5,173.5,172.92,138.46
2017,2,4,11,0,1.0,171.0,3.5,15.0,172.0,170.38,135.84
2017,2,4,11,15,0.5,158.0,3.4,15.0,158.5,156.34,124.2
2017,2,4,11,30,0.0,145.0,3.3,15.0,145.0,142.5,112.77
2017,2,4,11,45,40.5,205.5,3.2,15.0,229.5,243.59,195.99
2017,2,4,12,0,81.0,266.0,3.1,15.0,314.0,342.73,275.32
2017,2,4,12,15,83.0,267.5,3.1,15.0,317.0,346.2,277.69
2017,2,4,12,30,85.0,269.0,3.1,15.0,320.0,349.47,280.29
2017,2,4,12,45,104.5,269.5,3.1,15.0,331.5,365.02,293.14
2017,2,4,13,0,124.0,270.0,3.1,15.0,343.0,388.52,312.05
2017,2,4,13,15,161.5,263.5,3.05,15.0,356.0,408.42,328.69
2017,2,4,13,30,199.0,257.0,3.0,15.0,369.0,426.81,344.05
2017,2,4,13,45,167.5,248.0,3.0,15.0,339.5,390.31,314.96
2017,2,4,14,0,136.0,239.0,3.0,15.0,310.0,354.56,286.48
2017,2,4,14,15,317.5,198.5,2.9,14.5,353.5,436.55,356.1
2017,2,4,14,30,499.0,158.0,2.8,14.0,397.0,507.94,415.1
2017,2,4,14,45,476.0,149.5,2.7,14.0,364.5,467.8,382.6
2017,2,4,15,0,453.0,141.0,2.6,14.0,332.0,427.73,350.31
2017,2,4,15,15,427.0,133.5,2.55,14.0,300.0,387.48,317.38
2017,2,4,15,30,401.0,126.0,2.5,14.0,268.0,348.12,284.53
2017,2,4,15,45,380.0,112.0,2.5,14.0,232.5,305.19,248.27
2017,2,4,16,0,359.0,98.0,2.5,14.0,197.0,263.29,212.01
2017,2,4,16,15,413.0,77.5,2.35,13.5,171.5,242.96,191.82
2017,2,4,16,30,467.0,57.0,2.2,13.0,146.0,217.82,165.7
2017,2,4,16,45,376.5,46.0,2.1,12.5,105.0,157.14,113.07
2017,2,4,17,0,286.0,35.0,2.0,12.0,64.0,105.55,67.67
2017,2,4,17,15,143.0,17.5,2.05,11.5,32.0,44.08,1.18
2017,2,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.5,2.85,10.0,9.5,9.34,0.0
2017,2,5,7,30,0.0,19.0,3.0,10.0,19.0,18.57,0.0
2017,2,5,7,45,41.5,37.0,3.15,10.5,43.5,49.9,32.74
2017,2,5,8,0,83.0,55.0,3.3,11.0,68.0,82.09,60.75
2017,2,5,8,15,105.5,74.5,3.55,11.5,96.5,114.27,89.01
2017,2,5,8,30,128.0,94.0,3.8,12.0,125.0,148.57,119.03
2017,2,5,8,45,147.0,112.5,4.1,12.5,154.5,182.31,148.37
2017,2,5,9,0,166.0,131.0,4.4,13.0,184.0,217.62,178.64
2017,2,5,9,15,179.5,147.0,4.6,13.0,211.0,248.74,205.33
2017,2,5,9,30,193.0,163.0,4.8,13.0,238.0,280.66,232.34
2017,2,5,9,45,299.5,164.5,5.0,13.0,294.0,357.38,297.0
2017,2,5,10,0,406.0,166.0,5.2,13.0,350.0,442.46,367.72
2017,2,5,10,15,366.0,187.0,5.35,13.0,361.5,446.06,370.08
2017,2,5,10,30,326.0,208.0,5.5,13.0,373.0,453.08,374.96
2017,2,5,10,45,362.0,211.5,5.7,13.5,403.5,490.88,405.35
2017,2,5,11,0,398.0,215.0,5.9,14.0,434.0,529.19,435.77
2017,2,5,11,15,250.0,239.5,6.05,14.0,378.5,453.64,372.15
2017,2,5,11,30,102.0,264.0,6.2,14.0,323.0,355.42,289.5
2017,2,5,11,45,191.5,265.0,6.4,14.5,377.5,435.15,355.51
2017,2,5,12,0,281.0,266.0,6.6,15.0,432.0,516.4,421.33
2017,2,5,12,15,214.5,273.0,6.75,14.5,400.5,464.38,379.15
2017,2,5,12,30,148.0,280.0,6.9,14.0,369.0,420.08,342.75
2017,2,5,12,45,88.5,256.5,7.05,14.0,309.5,337.88,275.42
2017,2,5,13,0,29.0,233.0,7.2,14.0,250.0,265.01,214.67
2017,2,5,13,15,27.5,228.5,7.3,14.0,244.5,250.67,203.21
2017,2,5,13,30,26.0,224.0,7.4,14.0,239.0,244.64,198.44
2017,2,5,13,45,21.5,210.5,7.5,14.0,223.0,226.84,183.96
2017,2,5,14,0,17.0,197.0,7.6,14.0,207.0,209.24,169.62
2017,2,5,14,15,8.5,167.5,7.7,13.5,172.5,172.28,139.38
2017,2,5,14,30,0.0,138.0,7.8,13.0,138.0,136.09,109.45
2017,2,5,14,45,0.0,107.5,7.9,13.0,107.5,105.04,83.58
2017,2,5,15,0,0.0,77.0,8.0,13.0,77.0,74.46,57.87
2017,2,5,15,15,0.0,69.0,8.15,13.0,69.0,66.7,51.4
2017,2,5,15,30,0.0,61.0,8.3,13.0,61.0,58.95,44.88
2017,2,5,15,45,0.0,53.0,8.5,13.0,53.0,51.2,38.3
2017,2,5,16,0,0.0,45.0,8.7,13.0,45.0,43.46,31.66
2017,2,5,16,15,0.0,36.5,8.9,12.5,36.5,35.24,24.58
2017,2,5,16,30,0.0,28.0,9.1,12.0,28.0,27.02,17.41
2017,2,5,16,45,0.0,20.5,9.35,12.0,20.5,19.77,10.98
2017,2,5,17,0,0.0,13.0,9.6,12.0,13.0,12.53,4.42
2017,2,5,17,15,0.0,6.5,9.7,12.0,6.5,6.26,0.0
2017,2,5,17,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.5,4.75,12.0,3.5,3.44,0.0
2017,2,6,7,30,0.0,7.0,4.9,12.0,7.0,6.75,0.0
2017,2,6,7,45,0.0,15.5,5.1,12.5,15.5,14.95,6.33
2017,2,6,8,0,0.0,24.0,5.3,13.0,24.0,23.16,13.77
2017,2,6,8,15,0.0,34.0,5.45,13.0,34.0,32.82,22.27
2017,2,6,8,30,0.0,44.0,5.6,13.0,44.0,42.5,30.74
2017,2,6,8,45,0.0,53.5,5.85,13.5,53.5,51.69,38.63
2017,2,6,9,0,0.0,63.0,6.1,14.0,63.0,60.89,46.4
2017,2,6,9,15,0.0,72.0,6.1,14.0,72.0,69.69,53.83
2017,2,6,9,30,0.0,81.0,6.1,14.0,81.0,78.57,61.25
2017,2,6,9,45,0.0,93.5,6.1,14.0,93.5,91.01,71.61
2017,2,6,10,0,0.0,106.0,6.1,14.0,106.0,103.5,81.93
2017,2,6,10,15,1.0,136.0,6.05,14.0,136.5,134.65,107.79
2017,2,6,10,30,2.0,166.0,6.0,14.0,167.0,166.21,133.75
2017,2,6,10,45,5.5,178.5,6.0,14.0,181.5,181.49,146.21
2017,2,6,11,0,9.0,191.0,6.0,14.0,196.0,196.99,158.83
2017,2,6,11,15,26.0,217.5,5.95,14.0,232.5,237.63,192.4
2017,2,6,11,30,43.0,244.0,5.9,14.0,269.0,287.77,233.32
2017,2,6,11,45,21.5,202.0,5.85,14.5,214.5,218.03,175.57
2017,2,6,12,0,0.0,160.0,5.8,15.0,160.0,157.65,125.2
2017,2,6,12,15,1.0,169.5,5.65,15.0,170.0,168.18,133.86
2017,2,6,12,30,2.0,179.0,5.5,15.0,180.0,178.79,142.51
2017,2,6,12,45,1.0,154.5,5.35,15.0,155.0,152.79,121.24
2017,2,6,13,0,0.0,130.0,5.2,15.0,130.0,127.1,100.18
2017,2,6,13,15,2.5,158.5,5.2,14.5,160.0,158.15,126.1
2017,2,6,13,30,5.0,187.0,5.2,14.0,190.0,189.68,152.38
2017,2,6,13,45,4.0,180.5,5.2,14.0,183.5,182.29,146.42
2017,2,6,14,0,3.0,174.0,5.2,14.0,177.0,174.97,140.59
2017,2,6,14,15,1.5,152.5,5.15,14.0,154.0,151.77,121.63
2017,2,6,14,30,0.0,131.0,5.1,14.0,131.0,128.81,102.77
2017,2,6,14,45,0.0,117.0,5.1,14.0,117.0,114.69,91.22
2017,2,6,15,0,0.0,103.0,5.1,14.0,103.0,100.64,79.64
2017,2,6,15,15,0.0,99.5,5.25,14.0,99.5,97.35,77.05
2017,2,6,15,30,0.0,96.0,5.4,14.0,96.0,94.12,74.47
2017,2,6,15,45,0.0,84.0,5.55,14.0,84.0,82.2,64.46
2017,2,6,16,0,0.0,72.0,5.7,14.0,72.0,70.3,54.37
2017,2,6,16,15,0.0,59.0,5.8,13.5,59.0,57.4,43.37
2017,2,6,16,30,0.0,46.0,5.9,13.0,46.0,44.52,32.22
2017,2,6,16,45,0.0,33.5,6.05,13.0,33.5,32.35,21.51
2017,2,6,17,0,0.0,21.0,6.2,13.0,21.0,20.27,10.72
2017,2,6,17,15,0.0,10.5,6.25,13.0,10.5,10.12,0.0
2017,2,6,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.0,9.6,15.0,8.0,7.86,0.0
2017,2,7,7,30,0.0,16.0,9.2,15.0,16.0,15.44,0.3
2017,2,7,7,45,2.0,34.5,8.85,15.0,35.0,34.65,21.95
2017,2,7,8,0,4.0,53.0,8.5,15.0,54.0,54.06,39.19
2017,2,7,8,15,16.0,72.0,8.35,15.0,76.0,77.32,59.15
2017,2,7,8,30,28.0,91.0,8.2,15.0,98.0,104.65,82.62
2017,2,7,8,45,35.5,109.5,8.05,15.0,120.0,128.4,103.02
2017,2,7,9,0,43.0,128.0,7.9,15.0,142.0,152.86,123.83
2017,2,7,9,15,48.5,145.0,7.7,15.0,163.0,175.28,142.7
2017,2,7,9,30,54.0,162.0,7.5,15.0,184.0,198.15,161.74
2017,2,7,9,45,27.0,132.0,7.3,15.0,143.0,150.45,121.53
2017,2,7,10,0,0.0,102.0,7.1,15.0,102.0,99.41,78.17
2017,2,7,10,15,0.0,97.0,6.7,15.0,97.0,94.23,73.7
2017,2,7,10,30,0.0,92.0,6.3,15.0,92.0,89.15,69.31
2017,2,7,10,45,0.0,57.0,5.9,15.0,57.0,55.1,40.73
2017,2,7,11,0,0.0,22.0,5.5,15.0,22.0,21.25,12.26
2017,2,7,11,15,0.5,98.0,5.2,15.0,98.0,95.4,74.23
2017,2,7,11,30,1.0,174.0,4.9,15.0,174.0,172.94,137.86
2017,2,7,11,45,6.5,192.5,4.65,15.0,196.5,196.35,156.85
2017,2,7,12,0,12.0,211.0,4.4,15.0,219.0,220.01,176.0
2017,2,7,12,15,48.5,243.5,4.3,15.0,273.5,292.0,234.85
2017,2,7,12,30,85.0,276.0,4.2,15.0,328.0,357.34,287.41
2017,2,7,12,45,50.5,247.0,4.15,15.0,278.0,297.36,238.74
2017,2,7,13,0,16.0,218.0,4.1,15.0,228.0,230.53,184.35
2017,2,7,13,15,8.0,152.0,3.75,15.0,157.0,155.67,123.66
2017,2,7,13,30,0.0,86.0,3.4,15.0,86.0,83.21,63.94
2017,2,7,13,45,0.0,79.5,3.05,15.0,79.5,76.9,58.84
2017,2,7,14,0,0.0,73.0,2.7,15.0,73.0,70.6,53.68
2017,2,7,14,15,0.0,99.5,2.6,14.5,99.5,96.65,75.61
2017,2,7,14,30,0.0,126.0,2.5,14.0,126.0,123.62,98.28
2017,2,7,14,45,0.0,97.0,2.4,14.0,97.0,94.34,74.05
2017,2,7,15,0,0.0,68.0,2.3,14.0,68.0,65.73,50.21
2017,2,7,15,15,0.0,38.0,2.15,14.0,38.0,36.69,25.72
2017,2,7,15,30,0.0,8.0,2.0,14.0,8.0,7.72,0.97
2017,2,7,15,45,0.0,7.0,1.85,14.0,7.0,6.75,0.15
2017,2,7,16,0,0.0,6.0,1.7,14.0,6.0,5.78,0.0
2017,2,7,16,15,0.0,5.0,1.6,13.5,5.0,4.82,0.0
2017,2,7,16,30,0.0,4.0,1.5,13.0,4.0,3.85,0.0
2017,2,7,16,45,0.0,2.5,1.4,13.0,2.5,2.41,0.0
2017,2,7,17,0,0.0,1.0,1.3,13.0,1.0,0.96,0.0
2017,2,7,17,15,0.0,0.5,1.35,13.0,0.5,0.48,0.0
2017,2,7,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,6.5,14.0,0.5,0.49,0.0
2017,2,8,7,30,0.0,1.0,6.5,14.0,1.0,0.96,0.0
2017,2,8,7,45,0.0,3.0,6.5,14.5,3.0,2.89,0.0
2017,2,8,8,0,0.0,5.0,6.5,15.0,5.0,4.82,0.0
2017,2,8,8,15,0.0,7.0,6.4,15.0,7.0,6.75,0.05
2017,2,8,8,30,0.0,9.0,6.3,15.0,9.0,8.68,1.74
2017,2,8,8,45,0.0,11.0,6.2,15.0,11.0,10.61,3.41
2017,2,8,9,0,0.0,13.0,6.1,15.0,13.0,12.54,5.06
2017,2,8,9,15,0.0,15.0,6.05,15.0,15.0,14.47,6.7
2017,2,8,9,30,0.0,17.0,6.0,15.0,17.0,16.4,8.33
2017,2,8,9,45,0.0,31.5,5.95,15.5,31.5,30.41,20.15
2017,2,8,10,0,0.0,46.0,5.9,16.0,46.0,44.44,31.86
2017,2,8,10,15,0.0,70.0,5.75,16.0,70.0,67.68,51.25
2017,2,8,10,30,0.0,94.0,5.6,16.0,94.0,91.14,70.67
2017,2,8,10,45,0.0,62.5,5.5,16.0,62.5,60.43,45.0
2017,2,8,11,0,0.0,31.0,5.4,16.0,31.0,29.95,19.48
2017,2,8,11,15,0.0,58.5,5.35,16.0,58.5,56.56,41.67
2017,2,8,11,30,0.0,86.0,5.3,16.0,86.0,83.21,63.73
2017,2,8,11,45,0.0,110.5,5.25,16.0,110.5,107.45,83.65
2017,2,8,12,0,0.0,135.0,5.2,16.0,135.0,132.08,103.8
2017,2,8,12,15,0.0,118.5,5.1,16.0,118.5,115.44,90.11
2017,2,8,12,30,0.0,102.0,5.0,16.0,102.0,98.95,76.57
2017,2,8,12,45,0.0,117.0,4.95,16.0,117.0,113.95,88.92
2017,2,8,13,0,0.0,132.0,4.9,16.0,132.0,129.07,101.35
2017,2,8,13,15,0.0,85.5,4.8,16.0,85.5,82.73,63.27
2017,2,8,13,30,0.0,39.0,4.7,16.0,39.0,37.69,25.92
2017,2,8,13,45,0.0,70.0,4.65,16.0,70.0,67.7,50.99
2017,2,8,14,0,0.0,101.0,4.6,16.0,101.0,98.07,76.25
2017,2,8,14,15,0.0,96.0,4.5,16.0,96.0,93.13,72.26
2017,2,8,14,30,0.0,91.0,4.4,16.0,91.0,88.2,68.3
2017,2,8,14,45,0.0,108.5,4.35,16.0,108.5,105.94,83.2
2017,2,8,15,0,0.0,126.0,4.3,16.0,126.0,124.15,98.47
2017,2,8,15,15,0.0,117.0,4.3,16.0,117.0,115.26,91.27
2017,2,8,15,30,0.0,108.0,4.3,16.0,108.0,106.41,84.08
2017,2,8,15,45,0.0,94.5,4.3,16.0,94.5,92.93,72.92
2017,2,8,16,0,0.0,81.0,4.3,16.0,81.0,79.49,61.66
2017,2,8,16,15,0.0,67.0,4.2,15.5,67.0,65.56,49.93
2017,2,8,16,30,0.0,53.0,4.1,15.0,53.0,51.65,38.02
2017,2,8,16,45,0.0,39.0,4.0,15.0,39.0,37.75,25.92
2017,2,8,17,0,0.0,25.0,3.9,15.0,25.0,24.13,13.94
2017,2,8,17,15,0.0,14.5,3.9,15.0,14.5,13.99,2.54
2017,2,8,17,30,0.0,4.0,3.9,15.0,4.0,3.93,0.0
2017,2,8,17,45,0.0,2.0,3.95,15.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,9.3,14.5,1.0,0.96,0.0
2017,2,9,8,0,0.0,2.0,9.4,15.0,2.0,1.93,0.0
2017,2,9,8,15,0.0,2.5,9.25,15.0,2.5,2.41,0.0
2017,2,9,8,30,0.0,3.0,9.1,15.0,3.0,2.89,0.0
2017,2,9,8,45,0.0,4.0,8.95,15.0,4.0,3.86,0.0
2017,2,9,9,0,0.0,5.0,8.8,15.0,5.0,4.82,0.0
2017,2,9,9,15,0.0,5.5,8.65,15.0,5.5,5.3,0.0
2017,2,9,9,30,0.0,6.0,8.5,15.0,6.0,5.79,0.0
2017,2,9,9,45,0.0,18.5,8.35,15.0,18.5,17.86,9.52
2017,2,9,10,0,0.0,31.0,8.2,15.0,31.0,29.94,19.72
2017,2,9,10,15,0.0,29.0,8.0,15.0,29.0,28.01,18.04
2017,2,9,10,30,0.0,27.0,7.8,15.0,27.0,26.08,16.37
2017,2,9,10,45,0.0,25.5,7.65,15.0,25.5,24.63,15.12
2017,2,9,11,0,0.0,24.0,7.5,15.0,24.0,23.18,13.87
2017,2,9,11,15,0.0,30.5,7.4,15.0,30.5,29.47,19.13
2017,2,9,11,30,0.0,37.0,7.3,15.0,37.0,35.76,24.38
2017,2,9,11,45,0.0,37.5,7.25,15.0,37.5,36.24,24.76
2017,2,9,12,0,0.0,38.0,7.2,15.0,38.0,36.73,25.15
2017,2,9,12,15,0.0,46.5,7.2,15.0,46.5,44.96,32.02
2017,2,9,12,30,0.0,55.0,7.2,15.0,55.0,53.18,38.89
2017,2,9,12,45,0.0,50.5,7.25,15.0,50.5,48.83,35.26
2017,2,9,13,0,0.0,46.0,7.3,15.0,46.0,44.47,31.64
2017,2,9,13,15,0.0,29.0,7.15,15.0,29.0,28.02,17.89
2017,2,9,13,30,0.0,12.0,7.0,15.0,12.0,11.59,4.1
2017,2,9,13,45,0.0,11.5,6.85,15.0,11.5,11.11,3.7
2017,2,9,14,0,0.0,11.0,6.7,15.0,11.0,10.62,3.31
2017,2,9,14,15,0.0,30.5,6.4,15.0,30.5,29.46,19.23
2017,2,9,14,30,0.0,50.0,6.1,15.0,50.0,48.32,35.17
2017,2,9,14,45,0.0,33.0,5.85,15.0,33.0,31.87,21.36
2017,2,9,15,0,0.0,16.0,5.6,15.0,16.0,15.44,7.47
2017,2,9,15,15,0.0,22.0,5.35,15.0,22.0,21.23,12.44
2017,2,9,15,30,0.0,28.0,5.1,15.0,28.0,27.03,17.41
2017,2,9,15,45,0.0,24.0,4.95,15.0,24.0,23.16,14.14
2017,2,9,16,0,0.0,20.0,4.8,15.0,20.0,19.29,10.84
2017,2,9,16,15,0.0,16.5,4.65,14.5,16.5,15.91,7.95
2017,2,9,16,30,0.0,13.0,4.5,14.0,13.0,12.53,5.02
2017,2,9,16,45,0.0,9.5,4.35,14.0,9.5,9.16,2.05
2017,2,9,17,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2017,2,9,17,15,0.0,3.5,4.15,14.0,3.5,3.37,0.0
2017,2,9,17,30,0.0,1.0,4.1,14.0,1.0,0.98,0.0
2017,2,9,17,45,0.0,0.5,4.05,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,11.0,1.65,12.0,11.0,10.81,0.0
2017,2,10,7,30,0.0,22.0,1.7,12.0,22.0,21.45,7.53
2017,2,10,7,45,14.5,41.0,1.8,12.5,43.5,45.57,31.22
2017,2,10,8,0,29.0,60.0,1.9,13.0,65.0,70.09,52.46
2017,2,10,8,15,41.5,80.0,1.95,13.0,89.5,96.53,75.4
2017,2,10,8,30,54.0,100.0,2.0,13.0,114.0,124.2,99.28
2017,2,10,8,45,63.5,119.5,2.15,13.0,139.0,151.2,122.44
2017,2,10,9,0,73.0,139.0,2.3,13.0,164.0,179.07,146.01
2017,2,10,9,15,80.5,156.0,2.35,13.0,186.5,203.86,166.72
2017,2,10,9,30,88.0,173.0,2.4,13.0,209.0,229.21,187.61
2017,2,10,9,45,116.0,191.5,2.5,13.5,243.5,275.0,224.78
2017,2,10,10,0,144.0,210.0,2.6,14.0,278.0,317.07,258.4
2017,2,10,10,15,93.5,214.0,2.6,14.0,259.0,285.25,231.54
2017,2,10,10,30,43.0,218.0,2.6,14.0,240.0,256.61,207.05
2017,2,10,10,45,91.0,240.5,2.65,14.0,291.0,316.9,256.36
2017,2,10,11,0,139.0,263.0,2.7,14.0,342.0,387.32,312.54
2017,2,10,11,15,357.5,224.0,2.7,14.0,436.0,521.45,421.86
2017,2,10,11,30,576.0,185.0,2.7,14.0,530.0,663.31,532.9
2017,2,10,11,45,735.0,137.0,2.75,14.5,584.5,747.26,595.41
2017,2,10,12,0,894.0,89.0,2.8,15.0,639.0,818.8,645.58
2017,2,10,12,15,895.0,89.5,2.9,15.0,641.5,823.79,649.04
2017,2,10,12,30,896.0,90.0,3.0,15.0,644.0,825.35,650.75
2017,2,10,12,45,890.0,91.0,3.15,15.0,637.5,818.43,646.78
2017,2,10,13,0,884.0,92.0,3.3,15.0,631.0,808.18,640.53
2017,2,10,13,15,879.0,91.5,3.4,15.0,617.5,793.77,631.05
2017,2,10,13,30,874.0,91.0,3.5,15.0,604.0,780.69,622.62
2017,2,10,13,45,867.0,89.0,3.6,15.0,583.0,756.7,606.15
2017,2,10,14,0,860.0,87.0,3.7,15.0,562.0,729.85,587.55
2017,2,10,14,15,847.5,85.5,3.7,14.5,533.5,697.01,564.99
2017,2,10,14,30,835.0,84.0,3.7,14.0,505.0,661.95,540.13
2017,2,10,14,45,818.0,81.5,3.75,14.0,471.0,620.91,508.26
2017,2,10,15,0,801.0,79.0,3.8,14.0,437.0,578.43,474.57
2017,2,10,15,15,650.0,96.5,3.8,14.0,370.0,483.0,397.11
2017,2,10,15,30,499.0,114.0,3.8,14.0,303.0,392.76,322.81
2017,2,10,15,45,472.0,104.5,3.8,14.0,266.0,347.04,284.18
2017,2,10,16,0,445.0,95.0,3.8,14.0,229.0,302.66,245.59
2017,2,10,16,15,409.0,83.0,3.7,13.5,190.0,253.74,202.88
2017,2,10,16,30,373.0,71.0,3.6,13.0,151.0,207.67,161.76
2017,2,10,16,45,327.0,56.0,3.5,12.5,113.5,158.65,118.08
2017,2,10,17,0,281.0,41.0,3.4,12.0,76.0,114.17,78.22
2017,2,10,17,15,140.5,28.0,3.4,11.5,45.5,59.5,30.12
2017,2,10,17,30,0.0,15.0,3.4,11.0,15.0,14.74,0.0
2017,2,10,17,45,0.0,7.5,3.45,11.0,7.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,11,7,15,179.0,12.0,4.55,8.0,25.0,32.19,0.0
2017,2,11,7,30,358.0,24.0,4.6,8.0,50.0,91.48,43.32
2017,2,11,7,45,464.5,32.5,4.7,8.5,93.5,145.86,98.59
2017,2,11,8,0,571.0,41.0,4.8,9.0,137.0,208.9,154.75
2017,2,11,8,15,634.0,46.5,4.75,9.5,184.0,266.37,208.04
2017,2,11,8,30,697.0,52.0,4.7,10.0,231.0,329.19,265.33
2017,2,11,8,45,736.5,56.0,4.7,10.5,277.0,385.15,316.14
2017,2,11,9,0,776.0,60.0,4.7,11.0,323.0,443.22,367.22
2017,2,11,9,15,803.0,62.5,4.6,11.0,366.0,494.82,412.13
2017,2,11,9,30,830.0,65.0,4.5,11.0,409.0,546.6,455.86
2017,2,11,9,45,845.5,68.5,4.45,11.5,446.5,592.45,492.82
2017,2,11,10,0,861.0,72.0,4.4,12.0,484.0,633.67,525.15
2017,2,11,10,15,874.5,74.0,4.35,12.0,516.0,673.24,555.99
2017,2,11,10,30,888.0,76.0,4.3,12.0,548.0,710.8,583.47
2017,2,11,10,45,898.0,77.0,4.25,12.5,573.0,742.44,605.03
2017,2,11,11,0,908.0,78.0,4.2,13.0,598.0,771.43,624.37
2017,2,11,11,15,914.5,78.5,4.25,13.0,616.0,794.32,640.88
2017,2,11,11,30,921.0,79.0,4.3,13.0,634.0,814.07,655.15
2017,2,11,11,45,925.0,79.0,4.35,13.5,644.5,828.0,663.95
2017,2,11,12,0,929.0,79.0,4.4,14.0,655.0,838.5,670.35
2017,2,11,12,15,930.0,79.0,4.4,14.0,657.5,843.07,673.48
2017,2,11,12,30,931.0,79.0,4.4,14.0,660.0,844.08,674.18
2017,2,11,12,45,928.0,79.5,4.45,14.0,654.0,838.86,670.83
2017,2,11,13,0,925.0,80.0,4.5,14.0,648.0,830.13,665.05
2017,2,11,13,15,920.5,79.5,4.5,14.0,634.5,815.62,654.81
2017,2,11,13,30,916.0,79.0,4.5,14.0,621.0,797.78,642.23
2017,2,11,13,45,911.0,77.0,4.5,14.5,600.5,774.64,624.56
2017,2,11,14,0,906.0,75.0,4.5,15.0,580.0,748.42,604.69
2017,2,11,14,15,895.5,74.0,4.45,15.0,551.5,716.54,581.44
2017,2,11,14,30,885.0,73.0,4.4,15.0,523.0,682.2,556.23
2017,2,11,14,45,872.0,70.0,4.4,15.0,489.0,641.73,525.22
2017,2,11,15,0,859.0,67.0,4.4,15.0,455.0,599.42,491.51
2017,2,11,15,15,837.0,64.5,4.25,14.5,414.5,553.74,454.58
2017,2,11,15,30,815.0,62.0,4.1,14.0,374.0,504.42,413.82
2017,2,11,15,45,785.0,58.5,3.95,14.0,330.0,449.84,367.11
2017,2,11,16,0,755.0,55.0,3.8,14.0,286.0,396.05,319.75
2017,2,11,16,15,707.0,50.5,3.7,13.5,238.5,335.34,266.26
2017,2,11,16,30,659.0,46.0,3.6,13.0,191.0,277.95,214.23
2017,2,11,16,45,581.0,39.5,3.55,12.5,144.5,213.67,156.67
2017,2,11,17,0,503.0,33.0,3.5,12.0,98.0,156.79,105.49
2017,2,11,17,15,358.0,23.5,3.6,11.5,59.0,94.05,48.48
2017,2,11,17,30,213.0,14.0,3.7,11.0,20.0,39.29,0.0
2017,2,11,17,45,106.5,7.0,3.85,11.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
