Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,12,7,15,177.0,13.0,2.3,8.0,26.5,33.34,0.0
2017,2,12,7,30,354.0,26.0,2.3,8.0,53.0,94.21,48.08
2017,2,12,7,45,464.5,34.5,2.35,8.5,98.0,149.12,101.57
2017,2,12,8,0,575.0,43.0,2.4,9.0,143.0,214.91,159.38
2017,2,12,8,15,638.0,49.0,2.35,9.5,191.0,272.06,211.75
2017,2,12,8,30,701.0,55.0,2.3,10.0,239.0,335.88,268.9
2017,2,12,8,45,744.0,58.5,2.3,10.5,286.0,393.22,319.73
2017,2,12,9,0,787.0,62.0,2.3,11.0,333.0,452.97,370.88
2017,2,12,9,15,814.5,65.5,2.3,11.5,376.5,506.58,415.51
2017,2,12,9,30,842.0,69.0,2.3,12.0,420.0,560.4,458.8
2017,2,12,9,45,735.5,95.5,2.3,12.5,423.0,560.35,457.97
2017,2,12,10,0,629.0,122.0,2.3,13.0,426.0,548.4,447.37
2017,2,12,10,15,766.5,100.0,2.3,13.0,494.0,635.84,516.59
2017,2,12,10,30,904.0,78.0,2.3,13.0,562.0,727.17,584.52
2017,2,12,10,45,751.0,123.0,2.35,13.5,537.5,696.08,558.95
2017,2,12,11,0,598.0,168.0,2.4,14.0,513.0,647.47,519.13
2017,2,12,11,15,765.0,125.0,2.4,14.0,580.5,741.31,590.82
2017,2,12,11,30,932.0,82.0,2.4,14.0,648.0,829.19,653.04
2017,2,12,11,45,934.0,83.0,2.45,14.5,658.0,842.81,660.63
2017,2,12,12,0,936.0,84.0,2.5,15.0,668.0,852.93,666.53
2017,2,12,12,15,936.5,84.0,2.55,15.0,670.0,857.14,669.65
2017,2,12,12,30,937.0,84.0,2.6,15.0,672.0,857.74,670.42
2017,2,12,12,45,932.0,85.0,2.7,15.5,665.5,851.43,665.59
2017,2,12,13,0,927.0,86.0,2.8,16.0,659.0,841.6,658.42
2017,2,12,13,15,733.0,141.5,2.85,16.0,588.5,747.77,591.57
2017,2,12,13,30,539.0,197.0,2.9,16.0,518.0,643.46,512.45
2017,2,12,13,45,719.0,140.0,3.0,16.0,552.5,710.02,567.13
2017,2,12,14,0,899.0,83.0,3.1,16.0,587.0,755.28,601.46
2017,2,12,14,15,887.0,81.5,3.1,15.5,558.0,721.87,578.48
2017,2,12,14,30,875.0,80.0,3.1,15.0,529.0,689.71,556.77
2017,2,12,14,45,856.0,78.5,3.1,15.0,493.5,647.04,524.34
2017,2,12,15,0,837.0,77.0,3.1,15.0,458.0,602.94,489.87
2017,2,12,15,15,674.0,96.0,3.0,14.5,385.0,499.9,408.18
2017,2,12,15,30,511.0,115.0,2.9,14.0,312.0,402.91,329.87
2017,2,12,15,45,479.5,107.0,2.85,14.0,274.5,355.9,290.56
2017,2,12,16,0,448.0,99.0,2.8,14.0,237.0,310.62,251.57
2017,2,12,16,15,532.0,76.5,2.9,13.5,214.5,298.28,237.94
2017,2,12,16,30,616.0,54.0,3.0,13.0,192.0,274.9,212.67
2017,2,12,16,45,536.0,46.0,3.1,12.5,145.5,210.38,155.46
2017,2,12,17,0,456.0,38.0,3.2,12.0,99.0,153.64,105.01
2017,2,12,17,15,312.5,26.5,3.25,11.5,60.5,90.45,49.38
2017,2,12,17,30,169.0,15.0,3.3,11.0,22.0,35.36,0.0
2017,2,12,17,45,84.5,7.5,3.4,11.0,11.0,7.37,0.0
2017,2,12,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,7,15,23.0,14.5,1.9,9.0,16.5,16.98,0.0
2017,2,13,7,30,46.0,29.0,2.0,9.0,33.0,39.81,21.83
2017,2,13,7,45,78.5,48.5,2.15,9.5,60.5,70.69,50.69
2017,2,13,8,0,111.0,68.0,2.3,10.0,88.0,104.74,80.35
2017,2,13,8,15,130.0,88.0,2.25,10.5,118.0,138.14,109.86
2017,2,13,8,30,149.0,108.0,2.2,11.0,148.0,173.34,140.56
2017,2,13,8,45,168.5,125.0,2.15,11.5,177.5,207.06,169.51
2017,2,13,9,0,188.0,142.0,2.1,12.0,207.0,242.4,199.23
2017,2,13,9,15,137.5,160.5,2.1,12.0,211.5,243.99,200.57
2017,2,13,9,30,87.0,179.0,2.1,12.0,216.0,235.36,192.94
2017,2,13,9,45,93.5,196.5,2.15,12.5,239.5,261.17,213.59
2017,2,13,10,0,100.0,214.0,2.2,13.0,263.0,287.31,234.08
2017,2,13,10,15,253.5,211.0,2.1,13.0,345.5,404.31,329.81
2017,2,13,10,30,407.0,208.0,2.0,13.0,428.0,524.38,424.51
2017,2,13,10,45,402.5,220.5,1.9,13.5,446.5,538.32,432.79
2017,2,13,11,0,398.0,233.0,1.8,14.0,465.0,558.1,445.82
2017,2,13,11,15,432.5,232.0,1.65,14.0,491.0,599.65,476.13
2017,2,13,11,30,467.0,231.0,1.5,14.0,517.0,632.98,499.79
2017,2,13,11,45,459.5,237.0,1.4,14.0,522.5,639.28,502.89
2017,2,13,12,0,452.0,243.0,1.3,14.0,528.0,643.57,504.75
2017,2,13,12,15,319.0,271.0,1.35,14.0,472.5,559.79,440.63
2017,2,13,12,30,186.0,299.0,1.4,14.0,417.0,474.04,374.07
2017,2,13,12,45,364.0,253.0,1.45,14.5,481.0,575.04,454.66
2017,2,13,13,0,542.0,207.0,1.5,15.0,545.0,673.35,529.29
2017,2,13,13,15,493.5,218.5,1.5,15.0,521.5,641.1,503.94
2017,2,13,13,30,445.0,230.0,1.5,15.0,498.0,608.02,479.08
2017,2,13,13,45,479.0,211.0,1.55,15.0,490.5,604.36,478.24
2017,2,13,14,0,513.0,192.0,1.6,15.0,483.0,597.43,474.61
2017,2,13,14,15,653.0,147.5,1.6,15.0,498.0,637.66,507.29
2017,2,13,14,30,793.0,103.0,1.6,15.0,513.0,662.13,527.41
2017,2,13,14,45,562.5,142.5,1.65,15.0,423.5,528.57,424.38
2017,2,13,15,0,332.0,182.0,1.7,15.0,334.0,403.52,325.79
2017,2,13,15,15,239.5,173.5,1.7,14.5,278.5,328.33,266.6
2017,2,13,15,30,147.0,165.0,1.7,14.0,223.0,254.56,207.05
2017,2,13,15,45,136.5,147.5,1.75,14.0,196.5,224.24,182.33
2017,2,13,16,0,126.0,130.0,1.8,14.0,170.0,194.65,157.56
2017,2,13,16,15,113.5,110.0,1.75,13.5,142.0,162.28,130.26
2017,2,13,16,30,101.0,90.0,1.7,13.0,114.0,131.02,103.37
2017,2,13,16,45,83.5,70.0,1.7,13.0,86.5,99.48,75.87
2017,2,13,17,0,66.0,50.0,1.7,13.0,59.0,69.68,49.8
2017,2,13,17,15,33.0,31.5,1.65,12.5,36.0,40.56,23.7
2017,2,13,17,30,0.0,13.0,1.6,12.0,13.0,12.55,0.0
2017,2,13,17,45,0.0,6.5,1.6,12.0,6.5,6.39,0.0
2017,2,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,15,137.5,14.0,1.6,10.0,26.0,30.38,0.0
2017,2,14,7,30,275.0,28.0,1.7,10.0,52.0,84.89,47.76
2017,2,14,7,45,362.0,40.0,1.8,10.5,92.5,133.51,92.55
2017,2,14,8,0,449.0,52.0,1.9,11.0,133.0,191.52,143.13
2017,2,14,8,15,506.0,60.5,1.95,11.5,177.0,244.49,190.71
2017,2,14,8,30,563.0,69.0,2.0,12.0,221.0,302.51,241.9
2017,2,14,8,45,611.0,71.5,2.1,12.5,264.0,354.69,287.57
2017,2,14,9,0,659.0,74.0,2.2,13.0,307.0,409.99,334.61
2017,2,14,9,15,732.5,73.0,2.2,13.0,361.5,476.39,389.71
2017,2,14,9,30,806.0,72.0,2.2,13.0,416.0,548.41,447.77
2017,2,14,9,45,629.0,122.5,2.2,13.5,405.5,529.33,430.8
2017,2,14,10,0,452.0,173.0,2.2,14.0,395.0,490.04,397.59
2017,2,14,10,15,668.5,125.0,2.2,14.0,477.0,603.95,488.87
2017,2,14,10,30,885.0,77.0,2.2,14.0,559.0,718.47,575.23
2017,2,14,10,45,654.0,153.0,2.25,14.5,518.0,662.35,529.3
2017,2,14,11,0,423.0,229.0,2.3,15.0,477.0,581.7,463.45
2017,2,14,11,15,670.0,155.0,2.25,15.0,561.5,705.58,561.28
2017,2,14,11,30,917.0,81.0,2.2,15.0,646.0,822.42,644.16
2017,2,14,11,45,919.5,82.0,2.15,15.5,656.5,836.3,650.74
2017,2,14,12,0,922.0,83.0,2.1,16.0,667.0,846.73,655.94
2017,2,14,12,15,922.5,83.0,2.0,16.0,669.5,850.87,657.64
2017,2,14,12,30,923.0,83.0,1.9,16.0,672.0,851.46,657.01
2017,2,14,12,45,920.5,83.5,1.85,16.5,666.0,846.61,652.04
2017,2,14,13,0,918.0,84.0,1.8,17.0,660.0,838.25,644.85
2017,2,14,13,15,913.5,83.0,1.75,17.0,646.5,823.14,634.37
2017,2,14,13,30,909.0,82.0,1.7,17.0,633.0,804.72,621.74
2017,2,14,13,45,902.5,81.0,1.7,17.0,611.5,781.56,606.38
2017,2,14,14,0,896.0,80.0,1.7,17.0,590.0,755.41,588.92
2017,2,14,14,15,885.0,78.5,1.7,17.0,561.5,722.64,566.69
2017,2,14,14,30,874.0,77.0,1.7,17.0,533.0,687.46,542.59
2017,2,14,14,45,859.5,74.5,1.7,17.0,498.5,646.68,513.35
2017,2,14,15,0,845.0,72.0,1.7,17.0,464.0,607.24,483.49
2017,2,14,15,15,822.5,69.5,1.55,17.0,423.5,558.4,444.98
2017,2,14,15,30,800.0,67.0,1.4,17.0,383.0,509.02,405.21
2017,2,14,15,45,768.0,63.5,1.3,17.0,338.5,453.66,360.08
2017,2,14,16,0,736.0,60.0,1.2,17.0,294.0,399.3,314.46
2017,2,14,16,15,688.0,55.5,1.15,16.5,246.5,338.9,263.6
2017,2,14,16,30,640.0,51.0,1.1,16.0,199.0,281.83,213.97
2017,2,14,16,45,563.0,44.0,1.05,15.5,152.0,218.64,159.18
2017,2,14,17,0,486.0,37.0,1.0,15.0,105.0,161.78,109.57
2017,2,14,17,15,243.0,31.5,1.05,14.5,65.5,83.69,48.76
2017,2,14,17,30,0.0,26.0,1.1,14.0,26.0,26.12,0.0
2017,2,14,17,45,0.0,13.0,1.15,14.0,13.0,12.78,0.0
2017,2,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,13.0,2.05,11.5,13.0,12.55,0.0
2017,2,15,7,30,0.0,26.0,2.2,12.0,26.0,25.34,13.76
2017,2,15,7,45,3.0,45.5,2.35,12.5,46.0,45.82,32.45
2017,2,15,8,0,6.0,65.0,2.5,13.0,66.0,66.51,50.47
2017,2,15,8,15,14.5,83.5,2.55,13.0,87.5,88.26,69.26
2017,2,15,8,30,23.0,102.0,2.6,13.0,109.0,113.84,91.16
2017,2,15,8,45,28.5,120.5,2.7,13.5,130.0,136.57,110.25
2017,2,15,9,0,34.0,139.0,2.8,14.0,151.0,159.85,129.5
2017,2,15,9,15,17.0,80.0,2.9,14.5,86.0,88.64,69.72
2017,2,15,9,30,0.0,21.0,3.0,15.0,21.0,20.27,11.6
2017,2,15,9,45,0.0,46.0,3.1,15.5,46.0,44.44,31.96
2017,2,15,10,0,0.0,71.0,3.2,16.0,71.0,68.65,52.05
2017,2,15,10,15,85.0,161.0,3.15,16.0,208.0,228.36,185.17
2017,2,15,10,30,170.0,251.0,3.1,16.0,345.0,390.59,314.73
2017,2,15,10,45,106.0,248.5,3.1,16.5,308.0,337.04,269.8
2017,2,15,11,0,42.0,246.0,3.1,17.0,271.0,287.47,228.34
2017,2,15,11,15,35.0,246.0,3.05,17.0,267.5,282.48,224.07
2017,2,15,11,30,28.0,246.0,3.0,17.0,264.0,268.91,212.97
2017,2,15,11,45,21.0,236.0,3.0,17.0,249.5,252.86,199.98
2017,2,15,12,0,14.0,226.0,3.0,17.0,235.0,236.72,186.94
2017,2,15,12,15,36.0,254.5,3.05,17.0,278.0,293.43,232.38
2017,2,15,12,30,58.0,283.0,3.1,17.0,321.0,343.02,271.55
2017,2,15,12,45,75.5,287.5,3.15,17.0,336.0,362.18,286.92
2017,2,15,13,0,93.0,292.0,3.2,17.0,351.0,380.96,302.07
2017,2,15,13,15,85.0,283.5,3.3,17.0,336.5,364.25,289.13
2017,2,15,13,30,77.0,275.0,3.4,17.0,322.0,347.53,276.27
2017,2,15,13,45,69.0,262.5,3.5,17.0,303.5,326.43,259.97
2017,2,15,14,0,61.0,250.0,3.6,17.0,285.0,305.51,243.74
2017,2,15,14,15,157.0,240.0,3.65,17.0,324.5,369.39,297.07
2017,2,15,14,30,253.0,230.0,3.7,17.0,364.0,426.98,344.24
2017,2,15,14,45,239.0,215.5,3.75,17.0,335.5,393.4,317.8
2017,2,15,15,0,225.0,201.0,3.8,17.0,307.0,353.74,286.64
2017,2,15,15,15,215.5,183.5,3.7,16.5,278.0,320.59,260.63
2017,2,15,15,30,206.0,166.0,3.6,16.0,249.0,287.7,234.32
2017,2,15,15,45,199.0,147.5,3.55,16.0,220.0,255.3,207.51
2017,2,15,16,0,192.0,129.0,3.5,16.0,191.0,223.15,180.38
2017,2,15,16,15,179.5,110.0,3.4,15.5,160.5,192.62,154.3
2017,2,15,16,30,167.0,91.0,3.3,15.0,130.0,158.56,124.76
2017,2,15,16,45,148.5,71.0,3.25,14.5,100.0,122.71,93.39
2017,2,15,17,0,130.0,51.0,3.2,14.0,70.0,88.63,63.37
2017,2,15,17,15,65.0,34.5,3.4,13.5,44.0,49.66,30.48
2017,2,15,17,30,0.0,18.0,3.6,13.0,18.0,17.54,0.0
2017,2,15,17,45,0.0,9.0,3.85,13.0,9.0,8.85,0.0
2017,2,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,7,15,171.5,15.5,4.9,13.0,32.0,39.86,0.0
2017,2,16,7,30,343.0,31.0,4.9,13.0,64.0,101.62,59.9
2017,2,16,7,45,446.0,40.0,4.9,13.5,108.5,155.36,107.57
2017,2,16,8,0,549.0,49.0,4.9,14.0,153.0,220.01,163.87
2017,2,16,8,15,611.5,54.5,4.8,14.0,200.5,277.25,216.03
2017,2,16,8,30,674.0,60.0,4.7,14.0,248.0,339.9,272.22
2017,2,16,8,45,718.0,63.5,4.65,14.5,295.5,395.98,321.7
2017,2,16,9,0,762.0,67.0,4.6,15.0,343.0,455.76,372.7
2017,2,16,9,15,789.5,70.0,4.45,15.0,386.0,508.26,416.95
2017,2,16,9,30,817.0,73.0,4.3,15.0,429.0,561.02,460.06
2017,2,16,9,45,835.5,75.5,4.2,15.5,467.0,607.57,496.29
2017,2,16,10,0,854.0,78.0,4.1,16.0,505.0,653.0,530.7
2017,2,16,10,15,867.5,79.5,3.9,16.0,537.0,688.84,556.91
2017,2,16,10,30,881.0,81.0,3.7,16.0,569.0,726.01,582.85
2017,2,16,10,45,895.0,80.5,3.5,16.0,595.5,759.04,605.32
2017,2,16,11,0,909.0,80.0,3.3,16.0,622.0,789.6,625.68
2017,2,16,11,15,914.5,81.0,3.15,16.0,640.0,812.49,640.51
2017,2,16,11,30,920.0,82.0,3.0,16.0,658.0,832.17,652.99
2017,2,16,11,45,924.0,82.0,2.85,16.0,668.0,846.19,661.4
2017,2,16,12,0,928.0,82.0,2.7,16.0,678.0,856.76,667.4
2017,2,16,12,15,928.5,82.0,2.6,16.0,680.5,860.92,669.32
2017,2,16,12,30,929.0,82.0,2.5,16.0,683.0,861.48,668.89
2017,2,16,12,45,912.5,88.0,2.45,16.0,674.0,851.28,661.45
2017,2,16,13,0,896.0,94.0,2.4,16.0,665.0,837.71,651.86
2017,2,16,13,15,891.0,93.5,2.4,16.0,651.0,822.93,641.96
2017,2,16,13,30,886.0,93.0,2.4,16.0,637.0,804.92,629.86
2017,2,16,13,45,876.5,92.0,2.4,16.0,615.0,784.15,615.86
2017,2,16,14,0,867.0,91.0,2.4,16.0,593.0,756.0,596.58
2017,2,16,14,15,855.0,89.5,2.3,15.5,564.5,722.86,574.07
2017,2,16,14,30,843.0,88.0,2.2,15.0,536.0,687.42,549.72
2017,2,16,14,45,825.5,86.0,2.15,15.0,501.0,645.75,518.62
2017,2,16,15,0,808.0,84.0,2.1,15.0,466.0,602.63,485.41
2017,2,16,15,15,784.5,81.0,2.0,15.0,425.5,553.77,446.83
2017,2,16,15,30,761.0,78.0,1.9,15.0,385.0,504.53,407.06
2017,2,16,15,45,728.0,73.5,1.8,15.0,340.5,448.93,361.31
2017,2,16,16,0,695.0,69.0,1.7,15.0,296.0,395.78,316.25
2017,2,16,16,15,646.0,64.0,1.55,14.5,249.0,336.0,265.25
2017,2,16,16,30,597.0,59.0,1.4,14.0,202.0,279.8,215.91
2017,2,16,16,45,520.5,51.0,1.3,13.5,155.5,216.25,160.56
2017,2,16,17,0,444.0,43.0,1.2,13.0,109.0,160.12,111.39
2017,2,16,17,15,312.0,31.5,1.2,12.5,69.0,98.04,59.38
2017,2,16,17,30,180.0,20.0,1.2,12.0,29.0,46.75,0.0
2017,2,16,17,45,90.0,10.0,1.25,12.0,14.5,16.74,0.0
2017,2,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,3.5,9.5,11.0,3.5,3.37,0.0
2017,2,17,7,30,0.0,7.0,9.8,11.0,7.0,6.74,0.0
2017,2,17,7,45,0.0,12.5,10.2,11.5,12.5,12.05,4.47
2017,2,17,8,0,0.0,18.0,10.6,12.0,18.0,17.36,9.16
2017,2,17,8,15,0.0,23.5,10.7,12.0,23.5,22.67,13.84
2017,2,17,8,30,0.0,29.0,10.8,12.0,29.0,27.99,18.48
2017,2,17,8,45,0.0,34.5,10.95,12.5,34.5,33.3,23.01
2017,2,17,9,0,0.0,40.0,11.1,13.0,40.0,38.62,27.49
2017,2,17,9,15,0.0,45.0,10.9,13.0,45.0,43.46,31.56
2017,2,17,9,30,0.0,50.0,10.7,13.0,50.0,48.31,35.6
2017,2,17,9,45,0.0,41.5,10.5,13.5,41.5,40.09,28.46
2017,2,17,10,0,0.0,33.0,10.3,14.0,33.0,31.87,21.38
2017,2,17,10,15,0.0,67.5,10.25,14.0,67.5,65.27,49.48
2017,2,17,10,30,0.0,102.0,10.2,14.0,102.0,99.01,77.63
2017,2,17,10,45,0.0,78.5,10.15,14.0,78.5,75.94,58.21
2017,2,17,11,0,0.0,55.0,10.1,14.0,55.0,53.18,39.08
2017,2,17,11,15,0.0,56.5,9.95,14.0,56.5,54.64,40.25
2017,2,17,11,30,0.0,58.0,9.8,14.0,58.0,56.09,41.42
2017,2,17,11,45,0.0,81.0,9.75,14.0,81.0,78.38,59.99
2017,2,17,12,0,0.0,104.0,9.7,14.0,104.0,100.89,78.67
2017,2,17,12,15,2.0,146.5,9.35,14.0,148.0,145.08,115.28
2017,2,17,12,30,4.0,189.0,9.0,14.0,192.0,190.02,152.25
2017,2,17,12,45,2.0,142.0,8.7,14.0,143.5,140.54,111.49
2017,2,17,13,0,0.0,95.0,8.4,14.0,95.0,91.98,71.27
2017,2,17,13,15,0.0,123.5,8.05,14.0,123.5,120.35,94.86
2017,2,17,13,30,0.0,152.0,7.7,14.0,152.0,149.12,118.7
2017,2,17,13,45,0.0,137.0,7.4,14.0,137.0,134.0,106.32
2017,2,17,14,0,0.0,122.0,7.1,14.0,122.0,118.96,94.0
2017,2,17,14,15,0.0,89.0,6.95,14.0,89.0,86.11,66.79
2017,2,17,14,30,0.0,56.0,6.8,14.0,56.0,54.13,40.09
2017,2,17,14,45,0.0,34.5,6.65,14.0,34.5,33.33,22.61
2017,2,17,15,0,0.0,13.0,6.5,14.0,13.0,12.55,5.02
2017,2,17,15,15,0.0,9.5,6.25,13.5,9.5,9.17,2.18
2017,2,17,15,30,0.0,6.0,6.0,13.0,6.0,5.79,0.0
2017,2,17,15,45,0.0,5.5,5.8,13.0,5.5,5.3,0.0
2017,2,17,16,0,0.0,5.0,5.6,13.0,5.0,4.82,0.0
2017,2,17,16,15,0.0,4.0,5.35,13.0,4.0,3.86,0.0
2017,2,17,16,30,0.0,3.0,5.1,13.0,3.0,2.89,0.0
2017,2,17,16,45,0.0,2.0,4.85,13.0,2.0,1.93,0.0
2017,2,17,17,0,0.0,1.0,4.6,13.0,1.0,0.96,0.0
2017,2,17,17,15,0.0,0.5,4.35,12.5,0.5,0.48,0.0
2017,2,17,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,16.0,7.75,11.0,16.0,15.45,0.0
2017,2,18,7,30,0.0,32.0,8.1,11.0,32.0,31.47,19.59
2017,2,18,7,45,8.5,52.0,8.45,11.5,53.5,53.76,39.28
2017,2,18,8,0,17.0,72.0,8.8,12.0,75.0,76.87,59.38
2017,2,18,8,15,27.0,92.0,8.85,12.0,99.0,103.97,82.94
2017,2,18,8,30,37.0,112.0,8.9,12.0,123.0,130.09,105.57
2017,2,18,8,45,46.5,131.0,9.0,12.0,147.0,155.88,127.76
2017,2,18,9,0,56.0,150.0,9.1,12.0,171.0,182.58,150.52
2017,2,18,9,15,101.0,172.0,9.0,12.0,215.0,232.71,193.22
2017,2,18,9,30,146.0,194.0,8.9,12.0,259.0,292.26,243.52
2017,2,18,9,45,462.0,147.5,8.85,12.0,378.0,457.15,385.56
2017,2,18,10,0,778.0,101.0,8.8,12.0,497.0,633.84,534.65
2017,2,18,10,15,421.0,173.5,8.75,12.0,389.5,490.31,411.61
2017,2,18,10,30,64.0,246.0,8.7,12.0,282.0,301.91,248.19
2017,2,18,10,45,137.0,264.0,8.7,12.5,345.5,385.46,317.93
2017,2,18,11,0,210.0,282.0,8.7,13.0,409.0,464.84,383.02
2017,2,18,11,15,105.0,201.5,8.65,13.0,265.0,296.93,244.3
2017,2,18,11,30,0.0,121.0,8.6,13.0,121.0,117.83,93.03
2017,2,18,11,45,144.0,209.5,8.55,13.0,303.5,340.45,281.25
2017,2,18,12,0,288.0,298.0,8.5,13.0,486.0,567.14,465.84
2017,2,18,12,15,316.0,293.0,8.4,13.0,500.0,586.05,481.04
2017,2,18,12,30,344.0,288.0,8.3,13.0,514.0,603.8,495.73
2017,2,18,12,45,589.5,204.5,8.25,13.0,587.5,722.73,596.57
2017,2,18,13,0,835.0,121.0,8.2,13.0,661.0,828.54,681.26
2017,2,18,13,15,830.5,120.5,8.2,12.5,647.5,814.6,671.8
2017,2,18,13,30,826.0,120.0,8.2,12.0,634.0,797.57,660.38
2017,2,18,13,45,823.0,116.0,8.25,12.0,614.0,774.92,643.5
2017,2,18,14,0,820.0,112.0,8.3,12.0,594.0,749.35,624.35
2017,2,18,14,15,808.0,110.0,8.2,12.0,566.0,716.62,599.15
2017,2,18,14,30,796.0,108.0,8.1,12.0,538.0,681.73,571.82
2017,2,18,14,45,725.5,111.5,8.05,12.0,484.0,614.38,516.44
2017,2,18,15,0,655.0,115.0,8.0,12.0,430.0,547.22,460.63
2017,2,18,15,15,569.5,123.0,7.8,11.5,380.0,479.02,403.61
2017,2,18,15,30,484.0,131.0,7.6,11.0,330.0,413.7,348.27
2017,2,18,15,45,454.5,123.0,7.4,11.0,293.5,368.07,308.57
2017,2,18,16,0,425.0,115.0,7.2,11.0,257.0,324.04,269.53
2017,2,18,16,15,503.0,90.5,7.0,10.5,233.5,307.73,252.75
2017,2,18,16,30,581.0,66.0,6.8,10.0,210.0,284.46,227.73
2017,2,18,16,45,510.0,57.0,6.6,10.0,163.0,221.78,170.38
2017,2,18,17,0,439.0,48.0,6.4,10.0,116.0,165.96,119.43
2017,2,18,17,15,309.0,36.0,6.25,10.0,75.0,103.24,65.85
2017,2,18,17,30,179.0,24.0,6.1,10.0,34.0,51.75,7.61
2017,2,18,17,45,89.5,12.0,6.0,10.0,17.0,18.99,0.0
2017,2,18,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,14.0,6.0,10.0,14.0,13.51,0.0
2017,2,19,7,30,0.0,28.0,6.2,10.0,28.0,27.11,16.39
2017,2,19,7,45,0.0,46.0,6.45,10.0,46.0,45.14,32.62
2017,2,19,8,0,0.0,64.0,6.7,10.0,64.0,63.13,48.57
2017,2,19,8,15,0.0,83.0,6.9,10.0,83.0,82.16,65.29
2017,2,19,8,30,0.0,102.0,7.1,10.0,102.0,101.22,81.82
2017,2,19,8,45,5.0,118.5,7.35,10.5,120.5,119.96,97.69
2017,2,19,9,0,10.0,135.0,7.6,11.0,139.0,139.21,113.81
2017,2,19,9,15,5.0,100.5,7.75,11.0,102.5,100.81,80.94
2017,2,19,9,30,0.0,66.0,7.9,11.0,66.0,63.8,49.13
2017,2,19,9,45,0.0,109.5,8.1,11.5,109.5,106.76,85.38
2017,2,19,10,0,0.0,153.0,8.3,12.0,153.0,150.84,122.02
2017,2,19,10,15,7.5,180.0,8.3,12.0,184.5,183.65,149.32
2017,2,19,10,30,15.0,207.0,8.3,12.0,216.0,217.1,176.99
2017,2,19,10,45,9.5,198.5,8.3,12.0,204.0,204.17,165.83
2017,2,19,11,0,4.0,190.0,8.3,12.0,192.0,191.11,154.61
2017,2,19,11,15,2.0,156.0,8.2,12.0,157.0,154.69,124.22
2017,2,19,11,30,0.0,122.0,8.1,12.0,122.0,118.82,94.22
2017,2,19,11,45,0.0,113.0,8.0,12.5,113.0,109.83,86.51
2017,2,19,12,0,0.0,104.0,7.9,13.0,104.0,100.89,78.88
2017,2,19,12,15,0.0,136.0,7.95,12.5,136.0,132.8,105.53
2017,2,19,12,30,0.0,168.0,8.0,12.0,168.0,165.13,132.49
2017,2,19,12,45,0.0,167.5,8.1,12.0,167.5,164.64,132.1
2017,2,19,13,0,0.0,167.0,8.2,12.0,167.0,164.16,131.78
2017,2,19,13,15,2.5,180.0,8.15,12.0,181.5,179.51,144.66
2017,2,19,13,30,5.0,193.0,8.1,12.0,196.0,194.91,157.6
2017,2,19,13,45,2.5,177.5,8.1,12.5,179.0,177.07,142.66
2017,2,19,14,0,0.0,162.0,8.1,13.0,162.0,159.4,127.9
2017,2,19,14,15,0.0,117.0,7.9,12.5,117.0,113.96,90.47
2017,2,19,14,30,0.0,72.0,7.7,12.0,72.0,69.63,53.5
2017,2,19,14,45,0.0,83.5,7.55,12.0,83.5,80.77,63.06
2017,2,19,15,0,0.0,95.0,7.4,12.0,95.0,92.2,72.88
2017,2,19,15,15,0.0,101.5,7.35,12.0,101.5,98.85,78.69
2017,2,19,15,30,0.0,108.0,7.3,12.0,108.0,105.68,84.67
2017,2,19,15,45,0.0,95.5,7.3,12.0,95.5,93.27,74.3
2017,2,19,16,0,0.0,83.0,7.3,12.0,83.0,80.9,63.87
2017,2,19,16,15,0.0,70.0,7.2,12.0,70.0,68.05,52.89
2017,2,19,16,30,0.0,57.0,7.1,12.0,57.0,55.23,41.81
2017,2,19,16,45,0.0,44.0,7.0,12.0,44.0,42.5,30.67
2017,2,19,17,0,0.0,31.0,6.9,12.0,31.0,29.93,19.6
2017,2,19,17,15,0.0,20.0,6.8,11.5,20.0,19.3,10.05
2017,2,19,17,30,0.0,9.0,6.7,11.0,9.0,8.68,0.0
2017,2,19,17,45,0.0,4.5,6.65,11.0,4.5,4.42,0.0
2017,2,19,18,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,11.0,9.1,14.0,11.0,10.61,0.0
2017,2,20,7,30,0.0,22.0,9.1,14.0,22.0,21.23,11.49
2017,2,20,7,45,0.0,36.5,9.1,14.0,36.5,35.26,23.88
2017,2,20,8,0,0.0,51.0,9.1,14.0,51.0,49.54,36.37
2017,2,20,8,15,0.0,66.5,8.9,14.0,66.5,64.9,49.69
2017,2,20,8,30,0.0,82.0,8.7,14.0,82.0,80.28,62.88
2017,2,20,8,45,0.0,97.0,8.5,14.5,97.0,95.19,75.34
2017,2,20,9,0,0.0,112.0,8.3,15.0,112.0,110.13,87.64
2017,2,20,9,15,0.0,82.0,8.15,15.0,82.0,79.43,61.64
2017,2,20,9,30,0.0,52.0,8.0,15.0,52.0,50.24,36.91
2017,2,20,9,45,0.0,42.5,7.9,15.0,42.5,41.06,29.07
2017,2,20,10,0,0.0,33.0,7.8,15.0,33.0,31.88,21.26
2017,2,20,10,15,0.0,22.5,7.7,15.0,22.5,21.73,12.67
2017,2,20,10,30,0.0,12.0,7.6,15.0,12.0,11.59,4.1
2017,2,20,10,45,0.0,12.0,7.5,15.0,12.0,11.59,4.09
2017,2,20,11,0,0.0,12.0,7.4,15.0,12.0,11.59,4.08
2017,2,20,11,15,0.0,12.5,7.5,15.0,12.5,12.08,4.47
2017,2,20,11,30,0.0,13.0,7.6,15.0,13.0,12.56,4.87
2017,2,20,11,45,0.0,13.0,7.75,15.0,13.0,12.56,4.86
2017,2,20,12,0,0.0,13.0,7.9,15.0,13.0,12.56,4.86
2017,2,20,12,15,0.0,13.5,8.15,15.0,13.5,13.05,5.26
2017,2,20,12,30,0.0,14.0,8.4,15.0,14.0,13.53,5.66
2017,2,20,12,45,0.0,15.5,8.7,15.0,15.5,14.98,6.88
2017,2,20,13,0,0.0,17.0,9.0,15.0,17.0,16.43,8.09
2017,2,20,13,15,0.0,37.5,9.15,15.0,37.5,36.25,24.68
2017,2,20,13,30,0.0,58.0,9.3,15.0,58.0,56.09,41.25
2017,2,20,13,45,0.0,34.5,9.5,15.0,34.5,33.35,22.3
2017,2,20,14,0,0.0,11.0,9.7,15.0,11.0,10.62,3.27
2017,2,20,14,15,0.0,16.0,9.7,15.0,16.0,15.45,7.35
2017,2,20,14,30,0.0,21.0,9.7,15.0,21.0,20.28,11.44
2017,2,20,14,45,0.0,15.5,9.75,15.0,15.5,14.97,6.99
2017,2,20,15,0,0.0,10.0,9.8,15.0,10.0,9.65,2.51
2017,2,20,15,15,0.0,12.5,9.65,14.5,12.5,12.06,4.6
2017,2,20,15,30,0.0,15.0,9.5,14.0,15.0,14.47,6.7
2017,2,20,15,45,0.0,13.5,9.4,14.0,13.5,13.02,5.49
2017,2,20,16,0,0.0,12.0,9.3,14.0,12.0,11.57,4.26
2017,2,20,16,15,0.0,10.0,9.05,13.5,10.0,9.64,2.62
2017,2,20,16,30,0.0,8.0,8.8,13.0,8.0,7.71,0.96
2017,2,20,16,45,0.0,6.0,8.55,13.0,6.0,5.78,0.0
2017,2,20,17,0,0.0,4.0,8.3,13.0,4.0,3.85,0.0
2017,2,20,17,15,0.0,2.5,8.1,13.0,2.5,2.41,0.0
2017,2,20,17,30,0.0,1.0,7.9,13.0,1.0,0.96,0.0
2017,2,20,17,45,0.0,0.5,7.75,13.0,0.5,0.49,0.0
2017,2,20,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,13.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,7,15,104.5,22.0,3.6,12.0,34.0,40.58,13.59
2017,2,21,7,30,209.0,44.0,3.5,12.0,68.0,93.09,62.22
2017,2,21,7,45,294.5,57.0,3.4,12.0,109.5,140.49,102.71
2017,2,21,8,0,380.0,70.0,3.3,12.0,151.0,197.2,151.92
2017,2,21,8,15,428.5,82.0,3.15,12.0,194.0,248.28,197.67
2017,2,21,8,30,477.0,94.0,3.0,12.0,237.0,303.76,246.48
2017,2,21,8,45,530.0,96.5,2.85,12.5,280.0,357.28,292.3
2017,2,21,9,0,583.0,99.0,2.7,13.0,323.0,413.04,338.78
2017,2,21,9,15,315.0,143.0,2.5,13.0,266.0,330.22,271.54
2017,2,21,9,30,47.0,187.0,2.3,13.0,209.0,220.61,179.07
2017,2,21,9,45,220.5,194.5,2.15,13.5,308.5,352.53,288.1
2017,2,21,10,0,394.0,202.0,2.0,14.0,408.0,485.32,393.03
2017,2,21,10,15,330.0,229.0,1.9,14.0,409.0,483.18,388.55
2017,2,21,10,30,266.0,256.0,1.8,14.0,410.0,475.99,380.78
2017,2,21,10,45,400.0,231.5,1.7,14.0,474.0,558.12,445.51
2017,2,21,11,0,534.0,207.0,1.6,14.0,538.0,654.27,517.86
2017,2,21,11,15,336.0,257.5,1.7,14.0,468.0,552.65,437.75
2017,2,21,11,30,138.0,308.0,1.8,14.0,398.0,443.29,350.56
2017,2,21,11,45,89.0,294.0,1.9,14.0,352.5,379.94,301.6
2017,2,21,12,0,40.0,280.0,2.0,14.0,307.0,324.05,257.06
2017,2,21,12,15,463.5,190.5,2.1,14.0,501.0,609.27,488.38
2017,2,21,12,30,887.0,101.0,2.2,14.0,695.0,863.0,673.89
2017,2,21,12,45,702.5,166.0,2.3,14.5,634.0,784.97,615.71
2017,2,21,13,0,518.0,231.0,2.4,15.0,573.0,693.12,545.86
2017,2,21,13,15,259.0,129.5,2.45,14.5,300.5,362.67,295.13
2017,2,21,13,30,0.0,28.0,2.5,14.0,28.0,27.06,17.02
2017,2,21,13,45,0.0,45.0,2.65,14.0,45.0,43.51,30.97
2017,2,21,14,0,0.0,62.0,2.8,14.0,62.0,59.96,44.78
2017,2,21,14,15,0.0,84.0,2.8,14.0,84.0,81.27,62.64
2017,2,21,14,30,0.0,106.0,2.8,14.0,106.0,102.99,80.81
2017,2,21,14,45,0.0,81.5,2.8,14.0,81.5,78.83,60.82
2017,2,21,15,0,0.0,57.0,2.8,14.0,57.0,55.09,41.05
2017,2,21,15,15,0.0,36.0,2.75,13.5,36.0,34.77,24.02
2017,2,21,15,30,0.0,15.0,2.7,13.0,15.0,14.47,6.78
2017,2,21,15,45,0.0,13.0,2.7,13.0,13.0,12.54,5.14
2017,2,21,16,0,0.0,11.0,2.7,13.0,11.0,10.61,3.49
2017,2,21,16,15,0.0,9.5,2.65,12.5,9.5,9.16,2.26
2017,2,21,16,30,0.0,8.0,2.6,12.0,8.0,7.71,1.01
2017,2,21,16,45,0.0,6.0,2.55,12.0,6.0,5.78,0.0
2017,2,21,17,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2017,2,21,17,15,0.0,2.5,2.55,11.5,2.5,2.41,0.0
2017,2,21,17,30,0.0,1.0,2.6,11.0,1.0,0.96,0.0
2017,2,21,17,45,0.0,0.5,2.7,11.0,0.5,0.49,0.0
2017,2,21,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,45,79.5,5.5,4.35,7.5,7.5,0.0,0.0
2017,2,22,7,0,159.0,11.0,4.4,8.0,15.0,24.69,0.0
2017,2,22,7,15,324.0,22.0,4.55,8.5,53.5,73.42,29.75
2017,2,22,7,30,489.0,33.0,4.7,9.0,92.0,137.48,89.02
2017,2,22,7,45,573.0,40.5,4.9,9.5,141.0,195.16,141.0
2017,2,22,8,0,657.0,48.0,5.1,10.0,190.0,261.41,201.14
2017,2,22,8,15,708.5,52.5,5.2,10.0,240.0,320.74,256.7
2017,2,22,8,30,760.0,57.0,5.3,10.0,290.0,384.13,314.81
2017,2,22,8,45,648.0,83.5,5.45,10.5,304.0,400.13,332.39
2017,2,22,9,0,536.0,110.0,5.6,11.0,318.0,402.46,336.37
2017,2,22,9,15,526.5,127.0,5.65,11.0,351.5,437.78,366.93
2017,2,22,9,30,517.0,144.0,5.7,11.0,385.0,473.36,396.67
2017,2,22,9,45,702.5,112.0,5.8,11.0,467.5,581.41,487.23
2017,2,22,10,0,888.0,80.0,5.9,11.0,550.0,692.15,578.09
2017,2,22,10,15,899.5,81.5,6.0,11.0,582.0,731.42,607.66
2017,2,22,10,30,911.0,83.0,6.1,11.0,614.0,768.42,635.6
2017,2,22,10,45,913.0,87.0,6.2,11.5,638.5,798.47,656.85
2017,2,22,11,0,915.0,91.0,6.3,12.0,663.0,825.37,675.63
2017,2,22,11,15,611.5,192.0,6.4,12.0,579.0,715.94,588.72
2017,2,22,11,30,308.0,293.0,6.5,12.0,495.0,575.15,470.51
2017,2,22,11,45,281.5,303.0,6.65,12.0,489.5,567.87,464.41
2017,2,22,12,0,255.0,313.0,6.8,12.0,484.0,558.94,456.61
2017,2,22,12,15,344.5,293.0,6.9,12.0,525.5,613.48,502.47
2017,2,22,12,30,434.0,273.0,7.0,12.0,567.0,675.33,553.31
2017,2,22,12,45,666.0,189.0,7.15,12.0,634.5,781.25,642.69
2017,2,22,13,0,898.0,105.0,7.3,12.0,702.0,869.14,711.24
2017,2,22,13,15,717.0,160.5,7.35,11.5,631.0,778.99,643.08
2017,2,22,13,30,536.0,216.0,7.4,11.0,560.0,678.15,562.14
