Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,13,45,712.0,155.5,7.5,11.0,596.0,743.88,619.04
2017,2,22,14,0,888.0,95.0,7.6,11.0,632.0,792.56,658.3
2017,2,22,14,15,877.5,93.0,7.6,11.0,603.0,758.88,632.65
2017,2,22,14,30,867.0,91.0,7.6,11.0,574.0,722.74,605.21
2017,2,22,14,45,859.0,86.5,7.6,11.0,540.0,683.28,574.82
2017,2,22,15,0,851.0,82.0,7.6,11.0,506.0,641.62,540.72
2017,2,22,15,15,830.5,79.0,7.55,10.5,464.5,592.16,500.28
2017,2,22,15,30,810.0,76.0,7.5,10.0,423.0,541.98,458.19
2017,2,22,15,45,785.5,71.5,7.45,10.0,378.0,487.71,410.79
2017,2,22,16,0,761.0,67.0,7.4,10.0,333.0,433.73,362.43
2017,2,22,16,15,717.0,62.5,7.25,9.5,284.0,372.26,307.18
2017,2,22,16,30,673.0,58.0,7.1,9.0,235.0,313.72,253.14
2017,2,22,16,45,605.5,51.5,7.0,9.0,185.5,250.16,194.14
2017,2,22,17,0,538.0,45.0,6.9,9.0,136.0,191.98,139.98
2017,2,22,17,15,417.5,35.5,6.85,8.5,91.5,126.92,83.42
2017,2,22,17,30,297.0,26.0,6.8,8.0,47.0,73.7,31.58
2017,2,22,17,45,148.5,13.0,6.75,8.0,23.5,25.76,0.0
2017,2,22,18,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,5.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,5.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,23,6,45,64.0,6.5,5.9,6.5,8.0,0.0,0.0
2017,2,23,7,0,128.0,13.0,5.9,7.0,16.0,24.31,0.0
2017,2,23,7,15,284.5,25.0,6.0,7.0,54.5,72.18,33.53
2017,2,23,7,30,441.0,37.0,6.1,7.0,93.0,134.46,89.74
2017,2,23,7,45,529.5,45.0,6.2,7.5,141.5,191.4,140.99
2017,2,23,8,0,618.0,53.0,6.3,8.0,190.0,257.55,201.2
2017,2,23,8,15,671.5,58.5,6.15,8.0,240.0,316.81,256.82
2017,2,23,8,30,725.0,64.0,6.0,8.0,290.0,379.51,314.52
2017,2,23,8,45,761.5,68.0,5.9,8.5,338.0,437.51,366.56
2017,2,23,9,0,798.0,72.0,5.8,9.0,386.0,497.27,418.45
2017,2,23,9,15,823.0,75.0,5.65,9.0,430.5,550.85,464.48
2017,2,23,9,30,848.0,78.0,5.5,9.0,475.0,604.38,509.16
2017,2,23,9,45,864.5,80.5,5.4,9.5,514.0,651.48,546.64
2017,2,23,10,0,881.0,83.0,5.3,10.0,553.0,697.2,581.66
2017,2,23,10,15,893.5,84.5,5.2,10.0,586.0,733.62,608.32
2017,2,23,10,30,906.0,86.0,5.1,10.0,619.0,771.23,635.66
2017,2,23,10,45,916.0,87.0,5.0,10.0,645.0,803.94,658.96
2017,2,23,11,0,926.0,88.0,4.9,10.0,671.0,833.88,680.0
2017,2,23,11,15,931.5,89.0,4.85,10.0,689.0,857.21,696.27
2017,2,23,11,30,937.0,90.0,4.8,10.0,707.0,877.24,710.13
2017,2,23,11,45,941.5,89.5,4.8,10.0,718.0,891.33,720.0
2017,2,23,12,0,946.0,89.0,4.8,10.0,729.0,901.88,727.41
2017,2,23,12,15,946.5,89.0,4.8,10.0,731.0,905.97,730.2
2017,2,23,12,30,947.0,89.0,4.8,10.0,733.0,906.37,730.47
2017,2,23,12,45,943.0,90.0,4.85,10.0,726.0,900.38,726.55
2017,2,23,13,0,939.0,91.0,4.9,10.0,719.0,890.77,720.13
2017,2,23,13,15,934.5,90.0,4.95,10.0,704.5,874.97,709.23
2017,2,23,13,30,930.0,89.0,5.0,10.0,690.0,855.73,695.86
2017,2,23,13,45,924.0,87.5,5.05,10.0,668.0,831.43,678.72
2017,2,23,14,0,918.0,86.0,5.1,10.0,646.0,803.99,659.2
2017,2,23,14,15,907.0,84.5,5.1,10.0,616.0,769.88,634.25
2017,2,23,14,30,896.0,83.0,5.1,10.0,586.0,733.26,607.25
2017,2,23,14,45,881.5,81.0,5.2,10.0,550.0,691.43,576.37
2017,2,23,15,0,867.0,79.0,5.3,10.0,514.0,650.87,544.48
2017,2,23,15,15,845.5,76.5,5.3,10.0,472.0,600.64,503.35
2017,2,23,15,30,824.0,74.0,5.3,10.0,430.0,549.72,460.69
2017,2,23,15,45,794.0,70.5,5.3,10.0,383.5,492.97,412.17
2017,2,23,16,0,764.0,67.0,5.3,10.0,337.0,436.99,362.96
2017,2,23,16,15,721.0,62.5,5.15,9.5,288.0,375.64,308.48
2017,2,23,16,30,678.0,58.0,5.0,9.0,239.0,317.1,255.0
2017,2,23,16,45,611.0,51.5,4.85,8.5,189.0,253.18,196.52
2017,2,23,17,0,544.0,45.0,4.7,8.0,139.0,194.64,142.5
2017,2,23,17,15,429.5,35.5,4.65,7.5,94.5,130.15,86.24
2017,2,23,17,30,315.0,26.0,4.6,7.0,50.0,77.31,35.92
2017,2,23,17,45,157.5,13.0,4.6,7.0,25.0,26.83,0.0
2017,2,23,18,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,6,45,58.5,7.0,1.95,5.5,8.5,0.0,0.0
2017,2,24,7,0,117.0,14.0,1.9,6.0,17.0,24.63,0.0
2017,2,24,7,15,263.0,27.0,1.95,6.5,55.0,72.39,36.89
2017,2,24,7,30,409.0,40.0,2.0,7.0,93.0,132.27,89.43
2017,2,24,7,45,490.0,49.5,2.1,7.5,140.5,187.42,138.53
2017,2,24,8,0,571.0,59.0,2.2,8.0,188.0,251.01,195.46
2017,2,24,8,15,625.5,65.5,2.25,8.0,237.0,309.52,248.92
2017,2,24,8,30,680.0,72.0,2.3,8.0,286.0,372.61,305.21
2017,2,24,8,45,715.0,77.0,2.35,8.5,333.5,428.98,354.25
2017,2,24,9,0,750.0,82.0,2.4,9.0,381.0,487.12,403.14
2017,2,24,9,15,776.0,85.5,2.45,9.0,425.0,538.57,446.11
2017,2,24,9,30,802.0,89.0,2.5,9.0,469.0,591.46,489.05
2017,2,24,9,45,819.5,92.0,2.55,9.5,507.5,638.1,525.15
2017,2,24,10,0,837.0,95.0,2.6,10.0,546.0,683.54,559.42
2017,2,24,10,15,850.0,97.5,2.65,10.0,578.5,723.74,588.76
2017,2,24,10,30,863.0,100.0,2.7,10.0,611.0,761.89,616.14
2017,2,24,10,45,869.0,103.0,2.8,10.5,636.0,792.92,637.26
2017,2,24,11,0,875.0,106.0,2.9,11.0,661.0,821.11,656.24
2017,2,24,11,15,881.0,107.0,3.0,11.0,679.0,844.09,672.64
2017,2,24,11,30,887.0,108.0,3.1,11.0,697.0,863.93,686.88
2017,2,24,11,45,888.5,109.5,3.25,11.0,706.5,877.28,696.89
2017,2,24,12,0,890.0,111.0,3.4,11.0,716.0,887.19,704.59
2017,2,24,12,15,890.0,111.0,3.5,11.0,718.0,890.65,707.48
2017,2,24,12,30,890.0,111.0,3.6,11.0,720.0,890.59,708.01
2017,2,24,12,45,893.0,108.5,3.75,11.0,714.5,881.59,702.51
2017,2,24,13,0,896.0,106.0,3.9,11.0,709.0,874.31,698.41
2017,2,24,13,15,891.0,105.0,4.0,11.0,694.5,858.53,687.89
2017,2,24,13,30,886.0,104.0,4.1,11.0,680.0,844.24,678.58
2017,2,24,13,45,879.0,102.0,4.2,11.0,658.0,819.16,661.44
2017,2,24,14,0,872.0,100.0,4.3,11.0,636.0,791.11,642.2
2017,2,24,14,15,860.5,98.5,4.3,11.0,606.5,757.48,618.0
2017,2,24,14,30,849.0,97.0,4.3,11.0,577.0,721.49,591.88
2017,2,24,14,45,763.0,106.0,4.35,11.0,517.5,644.03,532.47
2017,2,24,15,0,677.0,115.0,4.4,11.0,458.0,572.04,474.99
2017,2,24,15,15,663.5,107.5,4.3,10.5,421.0,528.26,440.29
2017,2,24,15,30,650.0,100.0,4.2,10.0,384.0,483.69,403.91
2017,2,24,15,45,606.0,100.5,4.15,10.0,342.5,431.35,359.39
2017,2,24,16,0,562.0,101.0,4.1,10.0,301.0,381.3,315.89
2017,2,24,16,15,529.0,90.0,3.9,9.5,257.0,326.82,268.32
2017,2,24,16,30,496.0,79.0,3.7,9.0,213.0,274.62,221.57
2017,2,24,16,45,498.0,64.0,3.55,8.5,175.5,232.0,181.12
2017,2,24,17,0,500.0,49.0,3.4,8.0,138.0,188.47,138.77
2017,2,24,17,15,388.5,38.5,3.4,7.5,94.0,125.68,84.4
2017,2,24,17,30,277.0,28.0,3.4,7.0,50.0,74.7,37.43
2017,2,24,17,45,138.5,14.0,3.4,7.0,25.0,26.36,0.0
2017,2,24,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,6,45,78.5,7.5,0.7,6.5,10.0,0.0,0.0
2017,2,25,7,0,157.0,15.0,0.7,7.0,20.0,29.79,0.0
2017,2,25,7,15,299.0,27.0,0.8,7.0,59.0,79.18,42.28
2017,2,25,7,30,441.0,39.0,0.9,7.0,98.0,139.26,94.29
2017,2,25,7,45,522.0,47.0,1.05,7.5,146.0,194.88,143.71
2017,2,25,8,0,603.0,55.0,1.2,8.0,194.0,258.88,200.81
2017,2,25,8,15,655.0,60.5,1.35,8.0,243.0,317.22,253.93
2017,2,25,8,30,707.0,66.0,1.5,8.0,292.0,378.88,308.85
2017,2,25,8,45,601.0,94.5,1.7,8.5,307.5,396.01,326.33
2017,2,25,9,0,495.0,123.0,1.9,9.0,323.0,397.89,329.62
2017,2,25,9,15,662.5,100.5,2.0,9.0,399.0,494.61,409.84
2017,2,25,9,30,830.0,78.0,2.1,9.0,475.0,599.28,494.26
2017,2,25,9,45,851.5,79.0,2.25,9.5,514.5,647.38,531.39
2017,2,25,10,0,873.0,80.0,2.4,10.0,554.0,691.13,564.05
2017,2,25,10,15,885.5,81.5,2.45,10.0,587.0,730.75,592.57
2017,2,25,10,30,898.0,83.0,2.5,10.0,620.0,768.21,619.29
2017,2,25,10,45,908.5,83.5,2.65,10.5,646.0,800.59,641.65
2017,2,25,11,0,919.0,84.0,2.8,11.0,672.0,830.25,661.95
2017,2,25,11,15,924.5,85.0,2.8,11.0,690.0,853.44,677.74
2017,2,25,11,30,930.0,86.0,2.8,11.0,708.0,873.36,691.26
2017,2,25,11,45,935.0,85.5,2.8,11.0,718.5,887.77,700.94
2017,2,25,12,0,940.0,85.0,2.8,11.0,729.0,898.67,708.27
2017,2,25,12,15,940.5,85.0,2.6,11.0,731.0,902.67,709.21
2017,2,25,12,30,941.0,85.0,2.4,11.0,733.0,902.99,707.61
2017,2,25,12,45,937.0,85.5,2.2,11.5,726.0,896.36,699.9
2017,2,25,13,0,933.0,86.0,2.0,12.0,719.0,886.12,689.79
2017,2,25,13,15,928.5,85.5,1.85,12.0,704.5,870.83,678.05
2017,2,25,13,30,924.0,85.0,1.7,12.0,690.0,852.11,664.05
2017,2,25,13,45,917.0,83.5,1.55,12.0,667.5,826.98,645.64
2017,2,25,14,0,910.0,82.0,1.4,12.0,645.0,798.79,625.17
2017,2,25,14,15,693.5,143.0,1.35,11.5,561.0,686.32,545.51
2017,2,25,14,30,477.0,204.0,1.3,11.0,477.0,571.9,458.22
2017,2,25,14,45,371.0,211.5,1.3,11.0,415.5,483.93,391.06
2017,2,25,15,0,265.0,219.0,1.3,11.0,354.0,409.79,332.58
2017,2,25,15,15,177.5,203.5,1.25,11.0,291.0,323.15,263.55
2017,2,25,15,30,90.0,188.0,1.2,11.0,228.0,244.41,199.51
2017,2,25,15,45,58.5,163.0,1.15,11.0,188.0,197.59,161.34
2017,2,25,16,0,27.0,138.0,1.1,11.0,148.0,153.67,124.98
2017,2,25,16,15,22.0,119.5,1.0,10.5,126.5,128.06,103.83
2017,2,25,16,30,17.0,101.0,0.9,10.0,105.0,106.59,85.75
2017,2,25,16,45,9.0,81.5,0.85,10.0,83.5,83.65,66.04
2017,2,25,17,0,1.0,62.0,0.8,10.0,62.0,61.59,46.92
2017,2,25,17,15,0.5,42.5,0.7,9.5,42.5,41.94,29.56
2017,2,25,17,30,0.0,23.0,0.6,9.0,23.0,22.26,10.79
2017,2,25,17,45,0.0,11.5,0.55,9.0,11.5,11.3,0.0
2017,2,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,26,6,45,94.0,8.0,0.5,6.5,11.5,7.86,0.0
2017,2,26,7,0,188.0,16.0,0.4,7.0,23.0,35.88,0.0
2017,2,26,7,15,328.0,28.0,0.5,7.0,64.0,85.6,47.53
2017,2,26,7,30,468.0,40.0,0.6,7.0,105.0,147.44,100.38
2017,2,26,7,45,545.0,48.0,0.75,7.5,153.5,203.81,150.59
2017,2,26,8,0,622.0,56.0,0.9,8.0,202.0,268.1,207.9
2017,2,26,8,15,672.5,61.5,1.1,8.5,252.0,327.09,261.04
2017,2,26,8,30,723.0,67.0,1.3,9.0,302.0,389.23,315.6
2017,2,26,8,45,756.5,71.0,1.55,9.5,350.0,446.16,364.86
2017,2,26,9,0,790.0,75.0,1.8,10.0,398.0,504.57,413.89
2017,2,26,9,15,813.5,78.0,1.95,10.5,442.0,557.26,456.71
2017,2,26,9,30,837.0,81.0,2.1,11.0,486.0,609.78,498.19
2017,2,26,9,45,854.5,83.5,2.25,11.5,525.0,657.32,534.82
2017,2,26,10,0,872.0,86.0,2.4,12.0,564.0,703.56,568.98
2017,2,26,10,15,884.0,87.5,2.45,12.0,596.5,739.43,594.38
2017,2,26,10,30,896.0,89.0,2.5,12.0,629.0,776.51,620.57
2017,2,26,10,45,902.5,91.0,2.65,12.0,654.0,807.43,642.82
2017,2,26,11,0,909.0,93.0,2.8,12.0,679.0,835.44,663.0
2017,2,26,11,15,914.0,94.0,2.9,12.0,696.5,858.04,679.0
2017,2,26,11,30,919.0,95.0,3.0,12.0,714.0,877.37,692.78
2017,2,26,11,45,920.5,96.0,3.2,12.5,723.5,890.36,701.54
2017,2,26,12,0,922.0,97.0,3.4,13.0,733.0,899.81,707.9
2017,2,26,12,15,922.0,97.0,3.55,13.0,734.5,903.28,711.1
2017,2,26,12,30,922.0,97.0,3.7,13.0,736.0,903.14,711.88
2017,2,26,12,45,912.0,100.0,3.85,13.0,727.5,894.16,706.45
2017,2,26,13,0,902.0,103.0,4.0,13.0,719.0,881.73,698.67
2017,2,26,13,15,897.0,102.0,4.1,12.5,704.0,865.76,689.4
2017,2,26,13,30,892.0,101.0,4.2,12.0,689.0,846.49,677.81
2017,2,26,13,45,882.5,100.5,4.35,12.0,666.5,825.53,664.29
2017,2,26,14,0,873.0,100.0,4.5,12.0,644.0,796.98,645.0
2017,2,26,14,15,861.5,98.0,4.55,12.0,614.5,762.59,620.56
2017,2,26,14,30,850.0,96.0,4.6,12.0,585.0,725.84,594.15
2017,2,26,14,45,832.0,94.0,4.7,12.0,548.5,682.49,562.6
2017,2,26,15,0,814.0,92.0,4.8,12.0,512.0,637.72,527.68
2017,2,26,15,15,734.0,97.0,4.75,11.5,452.5,563.06,468.09
2017,2,26,15,30,654.0,102.0,4.7,11.0,393.0,491.28,409.63
2017,2,26,15,45,606.0,103.0,4.7,10.5,350.5,436.86,364.33
2017,2,26,16,0,558.0,104.0,4.7,10.0,308.0,385.1,320.07
2017,2,26,16,15,526.0,93.0,4.55,9.5,263.5,330.99,272.79
2017,2,26,16,30,494.0,82.0,4.4,9.0,219.0,279.08,226.21
2017,2,26,16,45,490.5,67.0,4.3,9.0,180.5,234.75,184.12
2017,2,26,17,0,487.0,52.0,4.2,9.0,142.0,190.11,140.87
2017,2,26,17,15,378.0,41.0,4.1,8.5,98.0,127.47,86.7
2017,2,26,17,30,269.0,30.0,4.0,8.0,54.0,77.04,42.12
2017,2,26,17,45,134.5,15.0,3.9,8.0,27.0,27.45,0.0
2017,2,26,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,6,45,102.0,9.0,2.85,6.5,13.5,13.71,0.0
2017,2,27,7,0,204.0,18.0,2.8,7.0,27.0,40.33,0.0
2017,2,27,7,15,347.0,28.5,2.85,7.5,68.5,90.13,51.45
2017,2,27,7,30,490.0,39.0,2.9,8.0,110.0,152.67,104.5
2017,2,27,7,45,572.5,46.0,3.0,8.5,160.0,210.96,156.85
2017,2,27,8,0,655.0,53.0,3.1,9.0,210.0,276.94,216.38
2017,2,27,8,15,704.0,58.0,3.1,9.0,261.0,336.8,271.45
2017,2,27,8,30,753.0,63.0,3.1,9.0,312.0,400.46,328.47
2017,2,27,8,45,784.0,67.0,3.1,9.0,360.0,457.75,378.93
2017,2,27,9,0,815.0,71.0,3.1,9.0,408.0,516.22,428.84
2017,2,27,9,15,838.0,74.0,3.05,9.0,452.5,569.8,473.28
2017,2,27,9,30,861.0,77.0,3.0,9.0,497.0,623.1,516.2
2017,2,27,9,45,877.0,79.0,3.0,9.5,536.0,667.0,550.03
2017,2,27,10,0,893.0,81.0,3.0,10.0,575.0,712.21,582.57
2017,2,27,10,15,904.5,82.5,2.95,10.0,607.5,751.86,610.64
2017,2,27,10,30,916.0,84.0,2.9,10.0,640.0,789.2,636.72
2017,2,27,10,45,922.5,86.0,2.9,10.5,665.5,820.65,657.36
2017,2,27,11,0,929.0,88.0,2.9,11.0,691.0,849.11,675.7
2017,2,27,11,15,934.0,88.5,2.95,11.0,709.0,871.53,691.23
2017,2,27,11,30,939.0,89.0,3.0,11.0,727.0,890.6,704.48
2017,2,27,11,45,942.5,89.0,3.1,11.0,737.0,904.38,714.44
2017,2,27,12,0,946.0,89.0,3.2,11.0,747.0,914.57,722.01
2017,2,27,12,15,946.5,89.0,3.3,11.0,748.5,918.52,725.3
2017,2,27,12,30,947.0,89.0,3.4,11.0,750.0,918.76,726.13
2017,2,27,12,45,950.5,86.5,3.55,11.0,744.5,915.06,724.62
2017,2,27,13,0,954.0,84.0,3.7,11.0,739.0,907.6,720.54
2017,2,27,13,15,949.5,83.0,3.8,11.0,724.5,891.37,709.91
2017,2,27,13,30,945.0,82.0,3.9,11.0,710.0,871.62,696.83
2017,2,27,13,45,939.0,81.0,4.05,11.0,687.5,847.29,680.64
2017,2,27,14,0,933.0,80.0,4.2,11.0,665.0,819.77,662.16
2017,2,27,14,15,923.0,78.5,4.25,11.0,635.5,785.64,638.2
2017,2,27,14,30,913.0,77.0,4.3,11.0,606.0,748.9,612.08
2017,2,27,14,45,896.5,76.0,4.35,11.0,569.0,705.83,580.84
2017,2,27,15,0,880.0,75.0,4.4,11.0,532.0,661.06,547.26
2017,2,27,15,15,860.5,72.5,4.45,10.5,490.0,611.37,508.57
2017,2,27,15,30,841.0,70.0,4.5,10.0,448.0,563.24,469.83
2017,2,27,15,45,811.0,67.5,4.55,10.0,401.0,506.32,421.94
2017,2,27,16,0,781.0,65.0,4.6,10.0,354.0,450.14,373.26
2017,2,27,16,15,740.5,61.0,4.5,9.5,304.0,388.95,319.48
2017,2,27,16,30,700.0,57.0,4.4,9.0,254.0,330.33,266.35
2017,2,27,16,45,638.5,51.0,4.35,9.0,204.0,265.78,207.16
2017,2,27,17,0,577.0,45.0,4.3,9.0,154.0,207.71,153.18
2017,2,27,17,15,471.0,36.5,4.35,8.5,107.5,143.08,96.47
2017,2,27,17,30,365.0,28.0,4.4,8.0,61.0,90.21,49.46
2017,2,27,17,45,182.5,14.0,4.45,8.0,30.5,32.72,0.0
2017,2,27,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,6,45,117.0,9.0,4.7,6.5,14.5,14.73,0.0
2017,2,28,7,0,234.0,18.0,4.7,7.0,29.0,44.41,0.0
2017,2,28,7,15,368.0,28.5,4.7,7.0,71.0,94.61,55.31
2017,2,28,7,30,502.0,39.0,4.7,7.0,113.0,156.9,108.68
2017,2,28,7,45,578.0,45.5,4.7,7.5,162.5,213.84,160.67
2017,2,28,8,0,654.0,52.0,4.7,8.0,212.0,277.83,219.34
2017,2,28,8,15,702.0,57.0,4.6,8.5,262.5,337.4,274.27
2017,2,28,8,30,750.0,62.0,4.5,9.0,313.0,400.7,330.9
2017,2,28,8,45,783.0,65.0,4.45,9.5,361.5,457.82,381.0
2017,2,28,9,0,816.0,68.0,4.4,10.0,410.0,516.31,430.55
2017,2,28,9,15,838.5,71.0,4.3,10.0,454.0,569.71,475.12
2017,2,28,9,30,861.0,74.0,4.2,10.0,498.0,620.03,516.02
2017,2,28,9,45,877.5,76.0,4.1,10.5,537.0,667.09,552.15
2017,2,28,10,0,894.0,78.0,4.0,11.0,576.0,712.72,584.66
2017,2,28,10,15,905.5,79.5,3.95,11.0,609.0,752.42,613.19
2017,2,28,10,30,917.0,81.0,3.9,11.0,642.0,789.82,639.72
2017,2,28,10,45,923.5,82.5,3.85,11.5,667.0,820.74,660.03
2017,2,28,11,0,930.0,84.0,3.8,12.0,692.0,848.67,677.99
2017,2,28,11,15,935.0,85.0,3.8,12.0,710.0,871.65,693.8
2017,2,28,11,30,940.0,86.0,3.8,12.0,728.0,891.28,707.25
2017,2,28,11,45,942.5,86.5,3.85,12.5,738.0,904.75,715.33
2017,2,28,12,0,945.0,87.0,3.9,13.0,748.0,914.61,720.96
2017,2,28,12,15,945.0,87.0,3.95,13.0,750.0,918.09,723.51
2017,2,28,12,30,945.0,87.0,4.0,13.0,752.0,917.85,723.6
2017,2,28,12,45,943.0,87.0,4.05,13.0,745.5,912.18,719.98
2017,2,28,13,0,941.0,87.0,4.1,13.0,739.0,902.85,713.89
2017,2,28,13,15,937.0,86.5,4.15,13.0,724.0,887.67,703.73
2017,2,28,13,30,933.0,86.0,4.2,13.0,709.0,869.02,691.13
2017,2,28,13,45,926.5,84.5,4.3,13.0,687.0,843.89,674.4
2017,2,28,14,0,920.0,83.0,4.4,13.0,665.0,815.62,655.29
2017,2,28,14,15,910.0,81.5,4.45,13.0,635.0,781.75,631.56
2017,2,28,14,30,900.0,80.0,4.5,13.0,605.0,745.3,605.71
2017,2,28,14,45,886.5,78.0,4.55,13.0,569.0,703.51,575.54
2017,2,28,15,0,873.0,76.0,4.6,13.0,533.0,659.85,543.02
2017,2,28,15,15,853.5,73.5,4.55,12.5,491.0,613.04,506.35
2017,2,28,15,30,834.0,71.0,4.5,12.0,449.0,562.37,465.68
2017,2,28,15,45,809.0,67.5,4.5,12.0,403.0,507.16,419.49
2017,2,28,16,0,784.0,64.0,4.5,12.0,357.0,452.25,372.2
2017,2,28,16,15,744.5,60.0,4.35,11.5,307.5,391.21,318.96
2017,2,28,16,30,705.0,56.0,4.2,11.0,258.0,332.63,266.31
2017,2,28,16,45,649.0,50.0,4.05,10.5,208.0,269.45,208.96
2017,2,28,17,0,593.0,44.0,3.9,10.0,158.0,211.33,155.34
2017,2,28,17,15,491.5,35.5,3.85,9.5,111.0,147.2,99.01
2017,2,28,17,30,390.0,27.0,3.8,9.0,64.0,93.64,51.86
2017,2,28,17,45,195.0,13.5,3.75,9.0,32.0,33.87,0.0
2017,2,28,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,6,45,131.0,9.5,1.75,6.5,16.5,16.28,0.0
2017,3,1,7,0,262.0,19.0,1.7,7.0,33.0,49.5,0.0
2017,3,1,7,15,393.5,29.5,1.65,7.0,76.5,101.03,60.24
2017,3,1,7,30,525.0,40.0,1.6,7.0,120.0,164.74,114.42
2017,3,1,7,45,601.0,46.5,1.55,7.5,171.0,222.56,166.63
2017,3,1,8,0,677.0,53.0,1.5,8.0,222.0,288.85,226.14
2017,3,1,8,15,723.5,57.5,1.5,8.5,273.0,348.73,280.03
2017,3,1,8,30,770.0,62.0,1.5,9.0,324.0,412.13,335.14
2017,3,1,8,45,804.0,65.0,1.5,10.0,373.0,470.86,384.05
2017,3,1,9,0,838.0,68.0,1.5,11.0,422.0,531.0,432.06
2017,3,1,9,15,859.5,70.5,1.6,11.5,467.0,584.33,474.42
2017,3,1,9,30,881.0,73.0,1.7,12.0,512.0,634.44,513.2
2017,3,1,9,45,893.0,76.0,1.8,12.5,550.5,680.47,547.76
2017,3,1,10,0,905.0,79.0,1.9,13.0,589.0,724.68,578.36
2017,3,1,10,15,916.5,80.5,1.95,13.0,622.0,764.78,606.31
2017,3,1,10,30,928.0,82.0,2.0,13.0,655.0,802.53,632.39
2017,3,1,10,45,935.0,83.5,2.05,13.5,680.5,834.14,652.77
2017,3,1,11,0,942.0,85.0,2.1,14.0,706.0,862.74,670.96
2017,3,1,11,15,947.5,86.0,2.1,14.0,724.0,886.35,686.41
2017,3,1,11,30,953.0,87.0,2.1,14.0,742.0,906.57,699.59
2017,3,1,11,45,954.5,87.5,2.15,14.0,752.0,919.3,708.24
2017,3,1,12,0,956.0,88.0,2.2,14.0,762.0,928.36,714.56
2017,3,1,12,15,956.5,88.0,2.15,14.0,763.5,932.26,716.47
2017,3,1,12,30,957.0,88.0,2.1,14.0,765.0,932.4,716.0
2017,3,1,12,45,956.0,87.5,2.1,14.5,758.5,926.93,711.09
2017,3,1,13,0,955.0,87.0,2.1,15.0,752.0,917.73,703.84
2017,3,1,13,15,950.5,86.5,2.1,15.0,737.5,901.89,693.51
2017,3,1,13,30,946.0,86.0,2.1,15.0,723.0,882.55,680.92
2017,3,1,13,45,938.5,85.0,2.15,15.0,700.0,856.82,664.42
2017,3,1,14,0,931.0,84.0,2.2,15.0,677.0,827.97,645.71
2017,3,1,14,15,921.0,82.5,2.25,15.0,647.0,793.71,623.02
2017,3,1,14,30,911.0,81.0,2.3,15.0,617.0,756.83,598.26
2017,3,1,14,45,896.5,79.5,2.35,15.0,580.0,714.44,569.16
2017,3,1,15,0,882.0,78.0,2.4,15.0,543.0,670.2,537.85
2017,3,1,15,15,862.5,75.5,2.45,14.5,500.5,622.92,502.77
2017,3,1,15,30,843.0,73.0,2.5,14.0,458.0,571.74,463.6
2017,3,1,15,45,815.5,70.0,2.65,14.0,411.0,515.21,418.37
2017,3,1,16,0,788.0,67.0,2.8,14.0,364.0,459.19,371.92
2017,3,1,16,15,748.5,62.5,2.8,13.5,314.0,397.23,319.49
2017,3,1,16,30,709.0,58.0,2.8,13.0,264.0,337.74,267.37
2017,3,1,16,45,648.5,52.0,2.85,12.5,213.0,272.68,209.69
2017,3,1,17,0,588.0,46.0,2.9,12.0,162.0,213.91,156.48
2017,3,1,17,15,487.0,37.5,3.05,11.5,114.5,149.2,100.3
2017,3,1,17,30,386.0,29.0,3.2,11.0,67.0,95.69,53.98
2017,3,1,17,45,193.0,14.5,3.35,11.0,33.5,35.15,0.0
2017,3,1,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,45,137.5,10.0,2.3,7.5,18.0,17.5,0.0
2017,3,2,7,0,275.0,20.0,2.3,8.0,36.0,53.14,7.72
2017,3,2,7,15,403.0,30.5,2.35,8.5,80.5,104.93,63.41
2017,3,2,7,30,531.0,41.0,2.4,9.0,125.0,168.89,117.47
2017,3,2,7,45,604.5,48.0,2.5,9.5,176.0,227.9,170.75
2017,3,2,8,0,678.0,55.0,2.6,10.0,227.0,293.65,230.0
2017,3,2,8,15,724.0,59.5,2.6,10.5,278.5,353.6,284.08
2017,3,2,8,30,770.0,64.0,2.6,11.0,330.0,417.0,339.44
2017,3,2,8,45,803.0,67.5,2.6,11.5,379.5,475.93,389.53
2017,3,2,9,0,836.0,71.0,2.6,12.0,429.0,536.19,438.92
2017,3,2,9,15,858.0,73.5,2.55,12.5,474.0,589.83,481.35
2017,3,2,9,30,880.0,76.0,2.5,13.0,519.0,640.26,519.97
2017,3,2,9,45,896.5,77.5,2.5,13.5,558.5,687.63,555.11
2017,3,2,10,0,913.0,79.0,2.5,14.0,598.0,733.5,586.45
2017,3,2,10,15,924.0,80.5,2.4,14.0,631.0,773.52,613.47
2017,3,2,10,30,935.0,82.0,2.3,14.0,664.0,811.13,638.38
2017,3,2,10,45,942.0,83.5,2.25,14.5,689.5,842.93,658.02
2017,3,2,11,0,949.0,85.0,2.2,15.0,715.0,871.68,675.34
2017,3,2,11,15,953.5,86.0,2.25,15.0,733.0,894.58,690.72
2017,3,2,11,30,958.0,87.0,2.3,15.0,751.0,914.03,703.83
2017,3,2,11,45,959.5,87.5,2.35,15.5,760.5,926.78,711.13
2017,3,2,12,0,961.0,88.0,2.4,16.0,770.0,935.83,716.07
2017,3,2,12,15,961.0,88.0,2.45,16.0,771.5,939.27,718.66
2017,3,2,12,30,961.0,88.0,2.5,16.0,773.0,938.92,718.88
2017,3,2,12,45,957.5,88.5,2.6,16.0,765.5,932.32,715.42
2017,3,2,13,0,954.0,89.0,2.7,16.0,758.0,922.01,709.56
2017,3,2,13,15,949.5,88.5,2.7,16.0,743.0,906.12,699.09
2017,3,2,13,30,945.0,88.0,2.7,16.0,728.0,886.71,686.32
2017,3,2,13,45,938.0,87.0,2.75,16.5,705.0,861.32,668.55
2017,3,2,14,0,931.0,86.0,2.8,17.0,682.0,832.79,648.6
2017,3,2,14,15,921.0,84.5,2.8,17.0,652.0,798.44,625.35
2017,3,2,14,30,911.0,83.0,2.8,17.0,622.0,761.46,600.09
2017,3,2,14,45,897.5,81.0,2.85,17.0,585.0,719.1,570.92
2017,3,2,15,0,884.0,79.0,2.9,17.0,548.0,674.82,539.64
2017,3,2,15,15,864.5,76.5,2.95,16.5,505.5,627.34,504.41
2017,3,2,15,30,845.0,74.0,3.0,16.0,463.0,575.97,465.13
2017,3,2,15,45,703.0,87.5,3.05,16.0,389.0,477.21,386.31
2017,3,2,16,0,561.0,101.0,3.1,16.0,315.0,388.3,313.9
2017,3,2,16,15,638.0,79.5,3.05,15.5,291.5,369.91,296.71
2017,3,2,16,30,715.0,58.0,3.0,15.0,268.0,341.49,268.89
2017,3,2,16,45,658.0,52.5,2.95,14.5,217.0,277.61,212.28
2017,3,2,17,0,601.0,47.0,2.9,14.0,166.0,219.6,159.88
2017,3,2,17,15,502.5,38.5,2.95,13.5,118.0,154.44,103.52
2017,3,2,17,30,404.0,30.0,3.0,13.0,70.0,100.18,56.99
2017,3,2,17,45,202.0,15.0,3.05,12.5,35.0,37.04,0.0
2017,3,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,6,45,44.0,11.5,2.7,8.5,14.5,13.89,0.0
2017,3,3,7,0,88.0,23.0,2.7,9.0,29.0,34.41,8.71
2017,3,3,7,15,153.5,41.0,2.75,9.5,62.0,71.31,46.66
2017,3,3,7,30,219.0,59.0,2.8,10.0,95.0,116.71,85.24
2017,3,3,7,45,252.5,77.5,2.9,10.5,133.0,155.85,120.26
2017,3,3,8,0,286.0,96.0,3.0,11.0,171.0,200.99,160.3
2017,3,3,8,15,319.5,109.5,2.95,11.0,209.0,244.02,198.46
2017,3,3,8,30,353.0,123.0,2.9,11.0,247.0,294.61,242.23
2017,3,3,8,45,493.0,113.0,2.85,11.5,312.0,371.89,306.83
2017,3,3,9,0,633.0,103.0,2.8,12.0,377.0,464.41,382.5
2017,3,3,9,15,733.5,97.0,2.75,12.5,446.0,546.37,447.8
2017,3,3,9,30,834.0,91.0,2.7,13.0,515.0,633.59,515.32
2017,3,3,9,45,846.5,95.0,2.7,13.5,553.5,679.64,549.29
2017,3,3,10,0,859.0,99.0,2.7,14.0,592.0,724.03,580.44
2017,3,3,10,15,871.5,101.5,2.65,14.0,625.0,764.85,608.64
2017,3,3,10,30,884.0,104.0,2.6,14.0,658.0,803.5,634.93
2017,3,3,10,45,735.5,156.0,2.55,14.5,629.5,768.12,606.55
2017,3,3,11,0,587.0,208.0,2.5,15.0,601.0,716.16,564.67
2017,3,3,11,15,584.0,216.0,2.55,15.0,615.5,733.94,577.77
2017,3,3,11,30,581.0,224.0,2.6,15.0,630.0,749.34,588.54
2017,3,3,11,45,598.5,222.0,2.7,15.0,645.0,769.2,603.51
2017,3,3,12,0,616.0,220.0,2.8,15.0,660.0,789.84,618.91
2017,3,3,12,15,759.5,168.5,3.0,15.0,712.0,862.95,673.56
2017,3,3,12,30,903.0,117.0,3.2,15.0,764.0,923.11,716.77
2017,3,3,12,45,685.5,194.5,3.4,15.0,683.5,822.75,646.31
2017,3,3,13,0,468.0,272.0,3.6,15.0,603.0,709.14,559.78
2017,3,3,13,15,650.0,206.0,3.7,15.0,655.5,789.92,625.39
2017,3,3,13,30,832.0,140.0,3.8,15.0,708.0,856.79,675.33
2017,3,3,13,45,728.5,162.5,3.95,15.0,648.0,783.28,622.73
2017,3,3,14,0,625.0,185.0,4.1,15.0,588.0,707.54,566.68
2017,3,3,14,15,715.5,155.5,4.25,15.0,597.0,727.75,585.08
2017,3,3,14,30,806.0,126.0,4.4,15.0,606.0,739.66,596.14
2017,3,3,14,45,798.0,120.0,4.55,15.0,571.0,699.63,567.1
2017,3,3,15,0,790.0,114.0,4.7,15.0,536.0,657.6,535.55
2017,3,3,15,15,538.5,152.0,4.8,14.5,429.5,506.19,415.28
2017,3,3,15,30,287.0,190.0,4.9,14.0,323.0,371.38,305.09
2017,3,3,15,45,470.0,136.5,5.0,14.0,328.5,403.86,333.09
2017,3,3,16,0,653.0,83.0,5.1,14.0,334.0,415.08,341.12
2017,3,3,16,15,580.0,87.0,4.95,13.5,288.0,353.81,288.28
2017,3,3,16,30,507.0,91.0,4.8,13.0,242.0,296.76,238.43
2017,3,3,16,45,459.5,78.5,4.65,12.5,196.0,239.77,187.84
2017,3,3,17,0,412.0,66.0,4.5,12.0,150.0,187.37,140.65
2017,3,3,17,15,326.0,52.0,4.4,11.5,106.5,129.9,91.03
2017,3,3,17,30,240.0,38.0,4.3,11.0,63.0,82.15,50.43
2017,3,3,17,45,120.0,19.0,4.25,10.5,31.5,32.73,0.0
2017,3,3,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,116.5,12.0,3.4,10.5,20.0,18.98,0.0
2017,3,4,7,0,233.0,24.0,3.5,11.0,40.0,54.77,18.93
2017,3,4,7,15,354.0,35.5,3.6,11.0,83.5,104.08,65.32
2017,3,4,7,30,475.0,47.0,3.7,11.0,127.0,165.64,117.04
2017,3,4,7,45,554.0,53.0,3.85,11.0,177.0,222.71,168.33
2017,3,4,8,0,633.0,59.0,4.0,11.0,227.0,287.82,227.0
2017,3,4,8,15,316.5,88.5,4.05,11.0,172.5,225.53,183.67
2017,3,4,8,30,0.0,118.0,4.1,11.0,118.0,116.23,93.97
2017,3,4,8,45,0.0,117.5,4.2,11.5,117.5,115.24,92.89
2017,3,4,9,0,0.0,117.0,4.3,12.0,117.0,114.4,91.78
2017,3,4,9,15,28.0,166.5,4.4,12.0,181.0,185.43,151.39
2017,3,4,9,30,56.0,216.0,4.5,12.0,245.0,256.98,210.42
2017,3,4,9,45,150.5,237.5,4.6,12.5,323.0,351.87,288.67
2017,3,4,10,0,245.0,259.0,4.7,13.0,401.0,447.78,366.13
2017,3,4,10,15,122.5,194.0,4.8,13.0,265.0,294.51,241.02
2017,3,4,10,30,0.0,129.0,4.9,13.0,129.0,125.7,99.34
2017,3,4,10,45,48.5,222.0,5.05,13.5,255.0,265.07,214.51
2017,3,4,11,0,97.0,315.0,5.2,14.0,381.0,406.35,327.18
2017,3,4,11,15,213.5,315.0,5.3,14.0,464.5,514.39,414.81
2017,3,4,11,30,330.0,315.0,5.4,14.0,548.0,626.21,503.65
2017,3,4,11,45,301.5,326.5,5.55,14.0,541.0,617.99,496.17
2017,3,4,12,0,273.0,338.0,5.7,14.0,534.0,608.01,487.8
2017,3,4,12,15,141.5,285.5,5.8,14.0,387.5,427.05,344.46
2017,3,4,12,30,10.0,233.0,5.9,14.0,241.0,239.49,190.97
2017,3,4,12,45,122.5,286.5,6.05,14.0,374.0,410.82,332.18
2017,3,4,13,0,235.0,340.0,6.2,14.0,507.0,565.62,456.04
2017,3,4,13,15,237.5,330.5,6.25,14.0,497.0,554.4,447.38
2017,3,4,13,30,240.0,321.0,6.3,14.0,487.0,542.22,438.48
2017,3,4,13,45,139.0,295.0,6.35,14.0,390.5,426.43,345.23
2017,3,4,14,0,38.0,269.0,6.4,14.0,294.0,306.9,247.28
2017,3,4,14,15,115.5,273.0,6.4,14.0,344.0,377.33,306.78
2017,3,4,14,30,193.0,277.0,6.4,14.0,394.0,435.26,355.27
2017,3,4,14,45,148.5,259.0,6.4,14.0,346.0,377.92,308.64
2017,3,4,15,0,104.0,241.0,6.4,14.0,298.0,317.23,259.16
2017,3,4,15,15,103.5,222.0,6.4,13.5,275.0,292.76,240.17
2017,3,4,15,30,103.0,203.0,6.4,13.0,252.0,268.14,220.69
2017,3,4,15,45,125.5,183.0,6.45,13.0,236.5,259.35,213.86
2017,3,4,16,0,148.0,163.0,6.5,13.0,221.0,243.09,200.35
2017,3,4,16,15,140.0,142.0,6.45,12.5,191.0,209.92,172.39
2017,3,4,16,30,132.0,121.0,6.4,12.0,161.0,177.39,144.43
2017,3,4,16,45,118.5,100.0,6.4,12.0,130.5,143.75,114.85
2017,3,4,17,0,105.0,79.0,6.4,12.0,100.0,111.49,86.21
2017,3,4,17,15,82.0,58.0,6.4,12.0,72.0,78.59,57.4
2017,3,4,17,30,59.0,37.0,6.4,12.0,44.0,48.27,30.88
2017,3,4,17,45,29.5,18.5,6.4,12.0,22.0,21.71,0.15
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
