Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,6,45,2.5,12.5,7.25,8.0,13.0,12.45,0.0
2017,3,5,7,0,5.0,25.0,7.3,8.0,26.0,25.0,10.47
2017,3,5,7,15,40.0,46.0,7.25,8.0,53.5,53.75,37.66
2017,3,5,7,30,75.0,67.0,7.2,8.0,81.0,87.73,66.95
2017,3,5,7,45,100.5,89.0,7.2,8.5,113.5,122.42,97.45
2017,3,5,8,0,126.0,111.0,7.2,9.0,146.0,159.89,130.39
2017,3,5,8,15,152.0,129.0,7.25,9.0,178.5,195.92,162.2
2017,3,5,8,30,178.0,147.0,7.3,9.0,211.0,234.52,195.98
2017,3,5,8,45,434.5,129.0,7.4,9.0,314.0,362.82,306.32
2017,3,5,9,0,691.0,111.0,7.5,9.0,417.0,509.38,431.37
2017,3,5,9,15,718.0,115.5,7.6,9.0,461.5,562.31,476.52
2017,3,5,9,30,745.0,120.0,7.7,9.0,506.0,615.58,521.3
2017,3,5,9,45,726.5,126.0,7.85,9.5,525.0,639.61,540.33
2017,3,5,10,0,708.0,132.0,8.0,10.0,544.0,660.0,555.95
2017,3,5,10,15,671.0,155.0,8.0,10.0,562.5,681.25,571.82
2017,3,5,10,30,634.0,178.0,8.0,10.0,581.0,697.63,583.47
2017,3,5,10,45,485.0,239.0,8.0,10.0,554.5,657.42,546.92
2017,3,5,11,0,336.0,300.0,8.0,10.0,528.0,603.84,499.42
2017,3,5,11,15,368.0,299.5,7.9,9.5,555.0,637.0,527.27
2017,3,5,11,30,400.0,299.0,7.8,9.0,582.0,669.79,554.58
2017,3,5,11,45,449.0,283.5,7.7,9.0,605.0,708.68,586.17
2017,3,5,12,0,498.0,268.0,7.6,9.0,628.0,738.8,610.9
2017,3,5,12,15,681.0,202.0,7.5,9.0,695.5,834.4,690.25
2017,3,5,12,30,864.0,136.0,7.4,9.0,763.0,920.47,756.03
2017,3,5,12,45,885.0,124.5,7.3,9.0,762.0,922.44,756.96
2017,3,5,13,0,906.0,113.0,7.2,9.0,761.0,915.26,751.38
2017,3,5,13,15,902.0,112.0,7.1,9.0,746.0,899.6,739.49
2017,3,5,13,30,898.0,111.0,7.0,9.0,731.0,880.58,725.19
2017,3,5,13,45,449.0,112.5,6.95,9.5,422.5,502.62,424.33
2017,3,5,14,0,0.0,114.0,6.9,10.0,114.0,110.75,87.86
2017,3,5,14,15,431.5,109.0,6.85,9.5,370.0,461.72,392.55
2017,3,5,14,30,863.0,104.0,6.8,9.0,626.0,759.8,636.0
2017,3,5,14,45,841.5,104.0,6.75,9.0,587.5,714.91,600.41
2017,3,5,15,0,820.0,104.0,6.7,9.0,549.0,668.78,563.48
2017,3,5,15,15,797.5,100.5,6.55,9.0,506.5,617.39,520.97
2017,3,5,15,30,775.0,97.0,6.4,9.0,464.0,566.93,478.4
2017,3,5,15,45,742.0,93.5,6.3,9.0,416.0,509.25,429.09
2017,3,5,16,0,709.0,90.0,6.2,9.0,368.0,452.78,379.72
2017,3,5,16,15,665.0,84.5,5.95,8.5,318.0,390.91,325.27
2017,3,5,16,30,621.0,79.0,5.7,8.0,268.0,332.17,272.24
2017,3,5,16,45,555.5,71.5,5.5,8.0,217.5,267.67,213.41
2017,3,5,17,0,490.0,64.0,5.3,8.0,167.0,209.44,159.82
2017,3,5,17,15,385.5,52.5,5.15,7.5,120.0,145.26,103.67
2017,3,5,17,30,281.0,41.0,5.0,7.0,73.0,92.59,58.89
2017,3,5,17,45,140.5,20.5,4.85,7.0,36.5,37.14,6.65
2017,3,5,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,11.0,3.75,7.5,11.0,10.81,0.0
2017,3,6,7,0,0.0,22.0,3.7,8.0,22.0,21.27,9.32
2017,3,6,7,15,7.0,43.0,3.7,8.0,44.5,43.52,30.67
2017,3,6,7,30,14.0,64.0,3.7,8.0,67.0,66.53,51.07
2017,3,6,7,45,28.0,85.5,3.7,8.5,93.0,94.79,75.6
2017,3,6,8,0,42.0,107.0,3.7,9.0,119.0,123.28,100.23
2017,3,6,8,15,54.0,127.5,3.6,9.0,145.5,151.43,124.53
2017,3,6,8,30,66.0,148.0,3.5,9.0,172.0,180.84,149.63
2017,3,6,8,45,374.5,128.5,3.4,9.5,294.0,333.26,278.28
2017,3,6,9,0,683.0,109.0,3.3,10.0,416.0,505.27,419.47
2017,3,6,9,15,560.5,149.0,3.25,10.0,417.5,503.01,416.53
2017,3,6,9,30,438.0,189.0,3.2,10.0,419.0,491.33,405.69
2017,3,6,9,45,393.5,216.5,3.15,10.0,434.0,501.9,413.08
2017,3,6,10,0,349.0,244.0,3.1,10.0,449.0,514.32,421.23
2017,3,6,10,15,599.5,175.5,3.1,10.0,551.0,651.46,532.64
2017,3,6,10,30,850.0,107.0,3.1,10.0,653.0,789.41,637.31
2017,3,6,10,45,862.5,107.0,3.1,10.5,679.0,822.04,658.07
2017,3,6,11,0,875.0,107.0,3.1,11.0,705.0,847.43,674.23
2017,3,6,11,15,880.5,107.5,3.05,11.0,722.5,869.15,688.67
2017,3,6,11,30,886.0,108.0,3.0,11.0,740.0,887.71,700.88
2017,3,6,11,45,505.0,230.0,3.0,11.5,591.5,701.64,560.08
2017,3,6,12,0,124.0,352.0,3.0,12.0,443.0,484.19,384.34
2017,3,6,12,15,136.5,354.0,3.05,12.0,454.0,497.88,396.38
2017,3,6,12,30,149.0,356.0,3.1,12.0,465.0,511.05,406.86
2017,3,6,12,45,528.0,228.0,3.15,12.0,608.5,722.64,578.44
2017,3,6,13,0,907.0,100.0,3.2,12.0,752.0,904.54,712.69
2017,3,6,13,15,902.5,99.0,3.25,12.0,737.0,888.37,700.35
2017,3,6,13,30,898.0,98.0,3.3,12.0,722.0,868.85,687.4
2017,3,6,13,45,530.0,205.0,3.35,12.0,570.5,667.73,537.29
2017,3,6,14,0,162.0,312.0,3.4,12.0,419.0,460.26,369.84
2017,3,6,14,15,81.0,201.5,3.35,12.0,255.0,273.7,222.37
2017,3,6,14,30,0.0,91.0,3.3,12.0,91.0,88.07,68.47
2017,3,6,14,45,0.0,86.5,3.3,12.0,86.5,83.69,65.14
2017,3,6,15,0,0.0,82.0,3.3,12.0,82.0,79.32,61.63
2017,3,6,15,15,0.0,86.5,3.25,11.5,86.5,83.68,65.6
2017,3,6,15,30,0.0,91.0,3.2,11.0,91.0,88.19,69.73
2017,3,6,15,45,0.0,89.5,3.15,11.0,89.5,86.8,68.74
2017,3,6,16,0,0.0,88.0,3.1,11.0,88.0,85.45,67.78
2017,3,6,16,15,0.0,76.5,2.95,10.5,76.5,74.16,58.39
2017,3,6,16,30,0.0,65.0,2.8,10.0,65.0,62.89,48.87
2017,3,6,16,45,0.0,53.0,2.65,10.0,53.0,51.21,38.74
2017,3,6,17,0,0.0,41.0,2.5,10.0,41.0,39.6,28.53
2017,3,6,17,15,0.0,29.5,2.35,9.5,29.5,28.48,18.69
2017,3,6,17,30,0.0,18.0,2.2,9.0,18.0,17.36,8.73
2017,3,6,17,45,0.0,9.0,2.1,9.0,9.0,8.68,0.0
2017,3,6,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,7,6,45,129.0,14.5,0.55,8.5,25.0,23.45,0.0
2017,3,7,7,0,258.0,29.0,0.5,9.0,50.0,66.85,33.78
2017,3,7,7,15,367.5,40.0,0.5,9.0,94.0,114.8,75.25
2017,3,7,7,30,477.0,51.0,0.5,9.0,138.0,175.23,126.16
2017,3,7,7,45,543.0,58.0,0.55,9.5,187.0,230.49,175.17
2017,3,7,8,0,609.0,65.0,0.6,10.0,236.0,292.37,229.36
2017,3,7,8,15,653.5,70.5,0.55,10.0,285.0,350.03,279.44
2017,3,7,8,30,698.0,76.0,0.5,10.0,334.0,411.15,330.63
2017,3,7,8,45,731.5,79.0,0.45,10.5,381.5,466.11,374.66
2017,3,7,9,0,765.0,82.0,0.4,11.0,429.0,523.41,418.65
2017,3,7,9,15,786.5,85.0,0.45,11.5,472.0,574.55,457.39
2017,3,7,9,30,808.0,88.0,0.5,12.0,515.0,625.39,494.77
2017,3,7,9,45,573.5,168.0,0.55,12.5,482.5,581.43,458.12
2017,3,7,10,0,339.0,248.0,0.6,13.0,450.0,512.44,402.68
2017,3,7,10,15,363.0,257.0,0.65,13.0,483.5,551.89,432.91
2017,3,7,10,30,387.0,266.0,0.7,13.0,517.0,591.62,461.8
2017,3,7,10,45,639.5,179.5,0.75,13.0,611.5,725.35,563.14
2017,3,7,11,0,892.0,93.0,0.8,13.0,706.0,849.18,647.53
2017,3,7,11,15,580.5,214.5,0.8,13.0,617.5,736.71,565.98
2017,3,7,11,30,269.0,336.0,0.8,13.0,529.0,598.76,460.6
2017,3,7,11,45,203.0,346.0,0.8,13.5,493.0,546.1,421.5
2017,3,7,12,0,137.0,356.0,0.8,14.0,457.0,500.16,385.69
2017,3,7,12,15,114.0,351.5,0.9,14.0,436.0,466.26,361.33
2017,3,7,12,30,91.0,347.0,1.0,14.0,415.0,440.84,342.64
2017,3,7,12,45,149.5,348.5,1.15,14.0,457.5,502.69,391.3
2017,3,7,13,0,208.0,350.0,1.3,14.0,500.0,554.15,431.24
2017,3,7,13,15,259.0,333.5,1.45,14.0,517.0,586.07,456.76
2017,3,7,13,30,310.0,317.0,1.6,14.0,534.0,606.7,474.31
2017,3,7,13,45,295.5,309.0,1.75,14.0,510.5,579.44,455.11
2017,3,7,14,0,281.0,301.0,1.9,14.0,487.0,551.7,435.62
2017,3,7,14,15,539.0,207.5,1.95,14.0,544.5,650.34,516.54
2017,3,7,14,30,797.0,114.0,2.0,14.0,602.0,725.72,575.98
2017,3,7,14,45,788.0,108.5,2.15,14.0,567.5,685.75,548.11
2017,3,7,15,0,779.0,103.0,2.3,14.0,533.0,643.88,518.14
2017,3,7,15,15,757.5,99.5,2.4,13.5,491.5,594.55,481.82
2017,3,7,15,30,736.0,96.0,2.5,13.0,450.0,546.09,444.92
2017,3,7,15,45,675.0,96.0,2.65,13.0,395.5,478.51,390.96
2017,3,7,16,0,614.0,96.0,2.8,13.0,341.0,414.85,338.71
2017,3,7,16,15,567.5,91.5,2.85,12.5,295.5,357.37,290.53
2017,3,7,16,30,521.0,87.0,2.9,12.0,250.0,303.43,243.93
2017,3,7,16,45,504.5,73.5,2.95,12.0,208.0,254.4,199.48
2017,3,7,17,0,488.0,60.0,3.0,12.0,166.0,206.48,154.93
2017,3,7,17,15,395.5,49.5,3.05,11.5,120.5,145.77,102.43
2017,3,7,17,30,303.0,39.0,3.1,11.0,75.0,95.38,59.97
2017,3,7,17,45,151.5,19.5,3.15,11.0,37.5,38.02,11.29
2017,3,7,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,132.0,15.0,3.15,8.5,26.5,24.59,0.0
2017,3,8,7,0,264.0,30.0,3.2,9.0,53.0,69.62,37.02
2017,3,8,7,15,372.0,41.0,3.1,9.5,98.0,117.95,78.18
2017,3,8,7,30,480.0,52.0,3.0,10.0,143.0,178.69,129.89
2017,3,8,7,45,542.0,60.0,2.95,10.5,192.0,234.2,180.01
2017,3,8,8,0,604.0,68.0,2.9,11.0,241.0,295.91,235.13
2017,3,8,8,15,648.5,73.5,2.95,11.5,290.5,353.51,286.23
2017,3,8,8,30,693.0,79.0,3.0,12.0,340.0,414.55,338.78
2017,3,8,8,45,725.0,83.0,3.1,12.5,387.0,470.57,385.95
2017,3,8,9,0,757.0,87.0,3.2,13.0,434.0,527.0,432.08
2017,3,8,9,15,779.5,90.0,3.2,13.5,477.5,578.5,472.76
2017,3,8,9,30,802.0,93.0,3.2,14.0,521.0,629.79,512.07
2017,3,8,9,45,828.0,91.5,3.2,14.5,561.0,678.03,547.92
2017,3,8,10,0,854.0,90.0,3.2,15.0,601.0,725.57,580.85
2017,3,8,10,15,865.0,92.0,3.1,15.0,632.5,760.83,604.87
2017,3,8,10,30,876.0,94.0,3.0,15.0,664.0,797.31,629.56
2017,3,8,10,45,884.5,94.5,2.95,15.5,689.0,827.65,648.64
2017,3,8,11,0,893.0,95.0,2.9,16.0,714.0,855.18,665.59
2017,3,8,11,15,898.0,96.0,2.8,16.0,731.5,877.29,679.53
2017,3,8,11,30,903.0,97.0,2.7,16.0,749.0,896.16,691.2
2017,3,8,11,45,905.5,97.5,2.65,16.5,758.0,908.92,697.75
2017,3,8,12,0,908.0,98.0,2.6,17.0,767.0,918.18,702.01
2017,3,8,12,15,908.5,97.5,2.6,17.0,768.5,921.01,703.74
2017,3,8,12,30,909.0,97.0,2.6,17.0,770.0,920.24,703.21
2017,3,8,12,45,910.0,95.5,2.65,17.0,763.5,915.23,700.37
2017,3,8,13,0,911.0,94.0,2.7,17.0,757.0,906.62,695.21
2017,3,8,13,15,906.5,93.0,2.7,17.0,742.0,890.24,684.41
2017,3,8,13,30,902.0,92.0,2.7,17.0,727.0,870.51,671.41
2017,3,8,13,45,895.5,91.0,2.75,17.5,704.5,845.88,654.18
2017,3,8,14,0,889.0,90.0,2.8,18.0,682.0,818.23,634.87
2017,3,8,14,15,878.5,88.5,2.85,17.5,652.5,784.07,613.21
2017,3,8,14,30,868.0,87.0,2.9,17.0,623.0,747.46,589.54
2017,3,8,14,45,855.0,85.0,2.95,17.0,586.5,706.31,561.11
2017,3,8,15,0,842.0,83.0,3.0,17.0,550.0,666.35,533.22
2017,3,8,15,15,822.5,80.5,3.05,17.0,508.5,616.86,495.71
2017,3,8,15,30,803.0,78.0,3.1,17.0,467.0,566.63,456.64
2017,3,8,15,45,778.0,74.5,3.2,17.0,421.0,511.87,413.04
2017,3,8,16,0,753.0,71.0,3.3,17.0,375.0,457.52,368.37
2017,3,8,16,15,716.0,66.5,3.35,16.5,325.5,397.47,318.33
2017,3,8,16,30,679.0,62.0,3.4,16.0,276.0,339.75,268.54
2017,3,8,16,45,625.5,56.0,3.45,15.5,226.5,278.02,214.36
2017,3,8,17,0,572.0,50.0,3.5,15.0,177.0,220.72,162.97
2017,3,8,17,15,483.0,42.0,3.55,14.5,129.5,158.55,108.94
2017,3,8,17,30,394.0,34.0,3.6,14.0,82.0,106.22,64.59
2017,3,8,17,45,241.0,22.0,3.65,13.5,47.0,51.59,18.17
2017,3,8,18,0,88.0,10.0,3.7,13.0,12.0,14.6,0.0
2017,3,8,18,15,44.0,5.0,3.6,12.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,158.0,14.5,1.8,11.5,29.5,27.13,0.0
2017,3,9,7,0,316.0,29.0,1.7,12.0,59.0,76.6,40.94
2017,3,9,7,15,420.5,38.5,1.65,12.0,104.5,126.12,82.52
2017,3,9,7,30,525.0,48.0,1.6,12.0,150.0,187.59,134.88
2017,3,9,7,45,583.5,55.0,1.55,12.5,199.0,243.67,185.1
2017,3,9,8,0,642.0,62.0,1.5,13.0,248.0,305.52,239.54
2017,3,9,8,15,331.5,102.0,1.45,13.5,199.0,251.33,202.12
2017,3,9,8,30,21.0,142.0,1.4,14.0,150.0,150.21,120.57
2017,3,9,8,45,57.5,170.5,1.4,14.5,196.5,203.08,164.01
2017,3,9,9,0,94.0,199.0,1.4,15.0,243.0,256.36,206.61
2017,3,9,9,15,132.0,220.5,1.45,15.5,288.5,311.61,250.09
2017,3,9,9,30,170.0,242.0,1.5,16.0,334.0,365.09,291.41
2017,3,9,9,45,283.5,241.0,1.6,16.5,407.0,455.71,362.12
2017,3,9,10,0,397.0,240.0,1.7,17.0,480.0,548.06,432.27
2017,3,9,10,15,633.5,168.0,1.75,17.5,573.5,675.59,529.26
2017,3,9,10,30,870.0,96.0,1.8,18.0,667.0,797.73,614.82
2017,3,9,10,45,874.0,99.0,1.85,18.5,691.0,826.95,632.21
2017,3,9,11,0,878.0,102.0,1.9,19.0,715.0,853.19,648.42
2017,3,9,11,15,883.5,102.5,1.95,19.0,732.0,874.88,662.77
2017,3,9,11,30,889.0,103.0,2.0,19.0,749.0,893.39,675.07
2017,3,9,11,45,886.5,106.0,2.1,19.0,757.0,904.25,682.85
2017,3,9,12,0,884.0,109.0,2.2,19.0,765.0,911.6,688.44
2017,3,9,12,15,683.0,196.0,2.25,19.0,703.5,837.89,638.32
2017,3,9,12,30,482.0,283.0,2.3,19.0,642.0,747.45,571.17
2017,3,9,12,45,677.0,198.0,2.4,19.0,697.0,830.71,636.25
2017,3,9,13,0,872.0,113.0,2.5,19.0,752.0,895.6,681.38
2017,3,9,13,15,686.0,185.5,2.55,19.0,682.0,810.11,622.35
2017,3,9,13,30,500.0,258.0,2.6,19.0,612.0,714.14,551.32
2017,3,9,13,45,672.5,184.5,2.65,19.0,644.5,771.56,598.4
2017,3,9,14,0,845.0,111.0,2.7,19.0,677.0,812.25,628.05
2017,3,9,14,15,834.5,109.0,2.8,19.0,648.0,778.34,605.24
2017,3,9,14,30,824.0,107.0,2.9,19.0,619.0,742.11,581.12
2017,3,9,14,45,594.0,166.0,3.0,19.0,524.0,613.99,485.58
2017,3,9,15,0,364.0,225.0,3.1,19.0,429.0,488.46,387.75
2017,3,9,15,15,341.0,210.5,3.15,18.5,390.0,443.1,354.24
2017,3,9,15,30,318.0,196.0,3.2,18.0,351.0,398.76,320.35
2017,3,9,15,45,363.0,168.0,3.3,17.5,328.5,378.51,305.52
2017,3,9,16,0,408.0,140.0,3.4,17.0,306.0,358.12,289.32
2017,3,9,16,15,376.5,128.0,3.4,16.5,266.0,309.75,249.36
2017,3,9,16,30,345.0,116.0,3.4,16.0,226.0,263.91,210.64
2017,3,9,16,45,311.0,99.0,3.45,15.5,185.0,214.85,168.57
2017,3,9,17,0,277.0,82.0,3.5,15.0,144.0,169.16,128.7
2017,3,9,17,15,224.0,63.5,3.45,14.5,105.5,118.92,85.67
2017,3,9,17,30,171.0,45.0,3.4,14.0,67.0,77.36,50.6
2017,3,9,17,45,85.5,27.5,3.4,14.0,38.5,38.62,16.52
2017,3,9,18,0,0.0,10.0,3.4,14.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,26.5,17.5,2.8,11.5,20.0,19.36,0.0
2017,3,10,7,0,53.0,35.0,2.7,12.0,40.0,43.59,26.63
2017,3,10,7,15,84.5,56.0,2.7,12.0,70.5,74.62,53.54
2017,3,10,7,30,116.0,77.0,2.7,12.0,101.0,109.29,83.39
2017,3,10,7,45,135.5,99.0,2.7,12.5,134.0,144.83,114.37
2017,3,10,8,0,155.0,121.0,2.7,13.0,167.0,182.47,146.78
2017,3,10,8,15,174.5,139.5,2.65,13.0,200.0,218.34,177.53
2017,3,10,8,30,194.0,158.0,2.6,13.0,233.0,256.05,209.3
2017,3,10,8,45,300.5,163.5,2.55,13.5,296.5,331.6,271.29
2017,3,10,9,0,407.0,169.0,2.5,14.0,360.0,418.17,340.8
2017,3,10,9,15,338.0,201.5,2.4,14.0,370.0,423.72,343.91
2017,3,10,9,30,269.0,234.0,2.3,14.0,380.0,427.87,345.48
2017,3,10,9,45,290.0,248.5,2.25,14.0,416.0,469.09,377.26
2017,3,10,10,0,311.0,263.0,2.2,14.0,452.0,511.03,408.87
2017,3,10,10,15,244.0,288.0,2.2,14.5,441.5,490.17,389.97
2017,3,10,10,30,177.0,313.0,2.2,15.0,431.0,471.29,372.65
2017,3,10,10,45,159.0,325.5,2.25,15.5,434.0,474.79,373.83
2017,3,10,11,0,141.0,338.0,2.3,16.0,437.0,476.88,373.79
2017,3,10,11,15,94.5,328.0,2.3,16.0,395.0,420.19,329.46
2017,3,10,11,30,48.0,318.0,2.3,16.0,353.0,369.88,289.63
2017,3,10,11,45,51.0,325.0,2.3,16.5,363.0,380.58,297.4
2017,3,10,12,0,54.0,332.0,2.3,17.0,373.0,391.17,304.78
2017,3,10,12,15,136.5,348.0,2.3,17.0,450.5,491.78,382.97
2017,3,10,12,30,219.0,364.0,2.3,17.0,528.0,583.1,451.97
2017,3,10,12,45,180.0,361.5,2.3,17.5,496.0,544.49,421.21
2017,3,10,13,0,141.0,359.0,2.3,18.0,464.0,505.67,391.05
2017,3,10,13,15,214.5,344.0,2.3,18.0,499.5,551.41,427.64
2017,3,10,13,30,288.0,329.0,2.3,18.0,535.0,602.63,467.09
2017,3,10,13,45,325.5,309.0,2.3,18.5,534.5,605.98,469.89
2017,3,10,14,0,363.0,289.0,2.3,19.0,534.0,606.47,470.9
2017,3,10,14,15,380.5,270.5,2.25,19.0,517.5,589.73,459.52
2017,3,10,14,30,398.0,252.0,2.2,19.0,501.0,570.68,446.43
2017,3,10,14,45,462.5,217.0,2.15,19.5,490.0,572.09,448.4
2017,3,10,15,0,527.0,182.0,2.1,20.0,479.0,560.59,440.51
2017,3,10,15,15,652.0,135.5,2.05,19.5,475.0,571.87,451.5
2017,3,10,15,30,777.0,89.0,2.0,19.0,471.0,566.29,448.88
2017,3,10,15,45,641.0,106.0,2.0,19.0,400.5,474.36,376.94
2017,3,10,16,0,505.0,123.0,2.0,19.0,330.0,389.52,309.67
2017,3,10,16,15,581.5,96.0,1.95,18.5,305.5,371.37,293.98
2017,3,10,16,30,658.0,69.0,1.9,18.0,281.0,341.77,266.88
2017,3,10,16,45,607.5,62.0,1.85,17.5,231.5,280.3,213.99
2017,3,10,17,0,557.0,55.0,1.8,17.0,182.0,223.47,164.03
2017,3,10,17,15,470.0,46.5,1.9,16.5,134.5,161.67,111.22
2017,3,10,17,30,383.0,38.0,2.0,16.0,87.0,109.49,67.58
2017,3,10,17,45,191.5,26.0,2.15,15.5,50.5,50.62,21.95
2017,3,10,18,0,0.0,14.0,2.3,15.0,14.0,13.76,0.0
2017,3,10,18,15,0.0,7.0,2.4,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,124.0,17.0,2.0,12.5,30.0,27.92,0.0
2017,3,11,7,0,248.0,34.0,2.2,13.0,60.0,73.44,42.63
2017,3,11,7,15,318.5,48.5,2.45,13.0,101.0,117.84,80.18
2017,3,11,7,30,389.0,63.0,2.7,13.0,142.0,170.34,125.59
2017,3,11,7,45,428.5,76.0,2.95,13.5,186.0,219.22,169.44
2017,3,11,8,0,468.0,89.0,3.2,14.0,230.0,272.0,216.16
2017,3,11,8,15,503.0,98.5,3.2,14.5,274.5,322.78,260.31
2017,3,11,8,30,538.0,108.0,3.2,15.0,319.0,378.63,307.36
2017,3,11,8,45,473.5,139.5,3.2,15.5,342.0,403.28,327.78
2017,3,11,9,0,409.0,171.0,3.2,16.0,365.0,422.76,342.7
2017,3,11,9,15,468.5,173.5,3.1,16.0,415.0,481.63,389.67
2017,3,11,9,30,528.0,176.0,3.0,16.0,465.0,544.29,438.45
2017,3,11,9,45,556.5,179.0,2.9,16.5,503.0,588.99,471.37
2017,3,11,10,0,585.0,182.0,2.8,17.0,541.0,634.05,503.86
2017,3,11,10,15,565.0,201.0,2.8,17.0,562.5,659.02,521.07
2017,3,11,10,30,545.0,220.0,2.8,17.0,584.0,680.78,535.8
2017,3,11,10,45,557.5,225.5,2.8,17.5,609.0,711.84,556.98
2017,3,11,11,0,570.0,231.0,2.8,18.0,634.0,741.39,576.73
2017,3,11,11,15,736.5,167.0,2.85,18.0,700.5,831.46,643.04
2017,3,11,11,30,903.0,103.0,2.9,18.0,767.0,911.28,697.79
2017,3,11,11,45,650.0,213.0,3.0,18.0,694.5,823.18,635.5
2017,3,11,12,0,397.0,323.0,3.1,18.0,622.0,707.14,546.3
2017,3,11,12,15,345.0,338.0,3.2,18.0,598.0,677.87,524.74
2017,3,11,12,30,293.0,353.0,3.3,18.0,574.0,647.03,501.24
2017,3,11,12,45,605.0,226.0,3.4,18.0,676.5,799.35,621.65
2017,3,11,13,0,917.0,99.0,3.5,18.0,779.0,924.95,711.41
2017,3,11,13,15,913.0,98.5,3.65,18.0,764.0,909.24,700.82
2017,3,11,13,30,909.0,98.0,3.8,18.0,749.0,890.14,689.0
2017,3,11,13,45,905.5,95.5,4.0,18.0,727.0,865.98,673.82
2017,3,11,14,0,902.0,93.0,4.2,18.0,705.0,838.64,656.24
2017,3,11,14,15,892.5,91.5,4.3,18.0,675.0,804.62,633.23
2017,3,11,14,30,883.0,90.0,4.4,18.0,645.0,768.07,608.47
2017,3,11,14,45,871.5,87.0,4.5,18.0,608.5,726.11,579.38
2017,3,11,15,0,860.0,84.0,4.6,18.0,572.0,682.19,548.42
2017,3,11,15,15,842.0,81.5,4.6,17.5,530.0,635.59,513.89
2017,3,11,15,30,824.0,79.0,4.6,17.0,488.0,585.11,474.94
2017,3,11,15,45,665.0,101.5,4.7,17.0,411.0,483.98,393.48
2017,3,11,16,0,506.0,124.0,4.8,17.0,334.0,391.91,318.06
2017,3,11,16,15,606.0,94.0,4.75,16.5,314.0,381.37,307.88
2017,3,11,16,30,706.0,64.0,4.7,16.0,294.0,356.23,283.35
2017,3,11,16,45,657.0,58.0,4.7,15.5,243.5,293.68,227.95
2017,3,11,17,0,608.0,52.0,4.7,15.0,193.0,235.95,175.67
2017,3,11,17,15,523.0,44.5,4.6,14.5,143.5,172.61,119.98
2017,3,11,17,30,438.0,37.0,4.5,14.0,94.0,118.6,73.69
2017,3,11,17,45,219.0,27.0,4.4,13.5,55.5,55.88,25.94
2017,3,11,18,0,0.0,17.0,4.3,13.0,17.0,16.71,0.0
2017,3,11,18,15,0.0,8.5,4.2,12.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,166.0,18.0,2.85,11.5,36.0,33.69,2.24
2017,3,12,7,0,332.0,36.0,2.9,12.0,72.0,89.25,52.52
2017,3,12,7,15,433.5,46.0,2.85,12.5,120.0,140.95,95.35
2017,3,12,7,30,535.0,56.0,2.8,13.0,168.0,204.18,149.45
2017,3,12,7,45,597.5,62.5,2.8,13.5,219.5,262.35,201.46
2017,3,12,8,0,660.0,69.0,2.8,14.0,271.0,326.67,258.03
2017,3,12,8,15,702.0,74.0,2.65,14.5,322.5,386.29,309.65
2017,3,12,8,30,744.0,79.0,2.5,15.0,374.0,448.25,361.39
2017,3,12,8,45,775.0,82.5,2.4,15.5,423.5,506.11,408.22
2017,3,12,9,0,806.0,86.0,2.3,16.0,473.0,565.1,454.17
2017,3,12,9,15,827.0,89.0,2.25,16.5,517.5,618.09,494.14
2017,3,12,9,30,848.0,92.0,2.2,17.0,562.0,670.58,532.42
2017,3,12,9,45,857.0,97.0,2.2,17.5,599.5,715.99,563.65
2017,3,12,10,0,866.0,102.0,2.2,18.0,637.0,759.4,592.14
2017,3,12,10,15,877.5,104.0,2.2,18.0,669.5,799.24,618.83
2017,3,12,10,30,889.0,106.0,2.2,18.0,702.0,832.56,640.74
2017,3,12,10,45,899.0,106.5,2.2,18.5,728.0,864.43,660.33
2017,3,12,11,0,909.0,107.0,2.2,19.0,754.0,893.49,677.84
2017,3,12,11,15,914.0,107.5,2.25,19.0,771.5,915.22,692.1
2017,3,12,11,30,919.0,108.0,2.3,19.0,789.0,933.63,704.26
2017,3,12,11,45,923.0,108.0,2.35,19.5,799.0,947.16,711.92
2017,3,12,12,0,927.0,108.0,2.4,20.0,809.0,957.15,717.35
2017,3,12,12,15,927.5,107.5,2.45,20.0,809.5,959.8,719.39
2017,3,12,12,30,928.0,107.0,2.5,20.0,810.0,958.77,719.2
2017,3,12,12,45,938.5,101.0,2.65,20.0,806.5,957.05,719.62
2017,3,12,13,0,949.0,95.0,2.8,20.0,803.0,951.46,717.51
2017,3,12,13,15,945.5,94.0,2.9,20.0,787.5,935.15,707.79
2017,3,12,13,30,942.0,93.0,3.0,20.0,772.0,915.31,695.77
2017,3,12,13,45,936.0,92.0,3.1,20.0,749.0,889.95,679.93
2017,3,12,14,0,930.0,91.0,3.2,20.0,726.0,861.41,661.81
2017,3,12,14,15,921.0,89.5,3.25,19.5,695.5,826.93,640.32
2017,3,12,14,30,912.0,88.0,3.3,19.0,665.0,789.78,616.68
2017,3,12,14,45,899.0,86.0,3.4,19.0,627.5,746.74,587.54
2017,3,12,15,0,886.0,84.0,3.5,19.0,590.0,701.77,556.56
2017,3,12,15,15,868.5,81.5,3.5,18.5,547.0,654.32,522.44
2017,3,12,15,30,851.0,79.0,3.5,18.0,504.0,602.91,483.61
2017,3,12,15,45,826.5,76.0,3.5,18.0,456.0,546.34,438.74
2017,3,12,16,0,802.0,73.0,3.5,18.0,408.0,490.03,392.73
2017,3,12,16,15,766.5,69.0,3.45,17.5,357.0,428.24,341.62
2017,3,12,16,30,731.0,65.0,3.4,17.0,306.0,368.53,290.51
2017,3,12,16,45,678.0,59.5,3.35,16.5,253.5,303.62,233.99
2017,3,12,17,0,625.0,54.0,3.3,16.0,201.0,243.94,180.71
2017,3,12,17,15,538.5,46.0,3.35,15.5,150.5,178.56,123.84
2017,3,12,17,30,452.0,38.0,3.4,15.0,100.0,122.69,76.31
2017,3,12,17,45,296.5,26.0,3.45,14.5,59.5,64.58,30.17
2017,3,12,18,0,141.0,14.0,3.5,14.0,19.0,22.17,0.0
2017,3,12,18,15,70.5,7.0,3.5,13.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,6,45,200.0,17.0,2.35,11.5,39.5,36.67,6.83
2017,3,13,7,0,400.0,34.0,2.4,12.0,79.0,98.71,57.83
2017,3,13,7,15,495.5,42.5,2.4,12.5,128.5,151.91,102.39
2017,3,13,7,30,591.0,51.0,2.4,13.0,178.0,215.89,157.74
2017,3,13,7,45,649.0,57.0,2.4,13.5,230.5,275.39,211.2
2017,3,13,8,0,707.0,63.0,2.4,14.0,283.0,340.03,268.16
2017,3,13,8,15,745.5,67.5,2.3,14.5,334.5,400.18,320.16
2017,3,13,8,30,784.0,72.0,2.2,15.0,386.0,462.92,372.34
2017,3,13,8,45,810.5,75.0,2.1,15.5,435.0,519.84,418.1
2017,3,13,9,0,837.0,78.0,2.0,16.0,484.0,577.38,462.52
2017,3,13,9,15,856.0,80.5,2.1,16.5,527.5,629.93,502.58
2017,3,13,9,30,875.0,83.0,2.2,17.0,571.0,678.94,539.03
2017,3,13,9,45,899.0,81.0,2.3,17.5,612.0,728.02,572.72
2017,3,13,10,0,923.0,79.0,2.4,18.0,653.0,776.06,605.09
2017,3,13,10,15,932.0,80.0,2.45,18.5,685.0,814.38,629.82
2017,3,13,10,30,941.0,81.0,2.5,19.0,717.0,850.08,652.54
2017,3,13,10,45,947.0,82.0,2.55,19.5,742.0,880.46,671.42
2017,3,13,11,0,953.0,83.0,2.6,20.0,767.0,907.67,688.08
2017,3,13,11,15,957.0,84.0,2.55,20.0,784.0,929.83,701.76
2017,3,13,11,30,961.0,85.0,2.5,20.0,801.0,948.48,713.13
2017,3,13,11,45,962.0,85.5,2.5,20.5,809.5,960.26,719.07
2017,3,13,12,0,963.0,86.0,2.5,21.0,818.0,968.29,722.66
2017,3,13,12,15,963.0,86.0,2.45,21.0,819.0,971.06,723.83
2017,3,13,12,30,963.0,86.0,2.4,21.0,820.0,970.02,722.66
2017,3,13,12,45,961.0,85.5,2.35,21.0,812.0,962.83,717.57
2017,3,13,13,0,959.0,85.0,2.3,21.0,804.0,951.87,710.19
2017,3,13,13,15,955.0,84.5,2.25,21.0,788.5,935.47,699.34
2017,3,13,13,30,951.0,84.0,2.2,21.0,773.0,915.52,686.27
2017,3,13,13,45,944.0,83.0,2.2,21.5,749.5,889.05,668.1
2017,3,13,14,0,937.0,82.0,2.2,22.0,726.0,859.41,647.89
2017,3,13,14,15,928.0,80.5,2.25,22.0,695.0,824.65,625.8
2017,3,13,14,30,919.0,79.0,2.3,22.0,664.0,787.21,601.65
2017,3,13,14,45,905.5,77.5,2.35,22.0,626.5,744.03,573.18
2017,3,13,15,0,892.0,76.0,2.4,22.0,589.0,698.94,542.95
2017,3,13,15,15,874.5,74.0,2.45,21.5,546.0,649.08,508.83
2017,3,13,15,30,857.0,72.0,2.5,21.0,503.0,598.19,471.59
2017,3,13,15,45,832.5,69.5,2.6,21.0,455.0,544.1,429.87
2017,3,13,16,0,808.0,67.0,2.7,21.0,407.0,488.0,385.25
2017,3,13,16,15,774.5,63.0,2.65,20.5,356.5,426.77,335.49
2017,3,13,16,30,741.0,59.0,2.6,20.0,306.0,367.41,285.53
2017,3,13,16,45,691.0,54.5,2.55,19.5,254.0,304.01,231.03
2017,3,13,17,0,641.0,50.0,2.5,19.0,202.0,245.03,178.99
2017,3,13,17,15,561.5,42.5,2.5,18.5,152.0,180.8,123.5
2017,3,13,17,30,482.0,35.0,2.5,18.0,102.0,125.53,76.65
2017,3,13,17,45,340.5,24.5,2.5,18.0,61.5,68.64,31.82
2017,3,13,18,0,199.0,14.0,2.5,18.0,21.0,25.88,0.0
2017,3,13,18,15,99.5,7.0,2.5,17.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,6,45,172.0,19.0,0.5,14.5,39.5,37.04,10.5
2017,3,14,7,0,344.0,38.0,0.5,15.0,79.0,95.48,57.28
2017,3,14,7,15,435.5,48.0,0.45,15.0,126.5,146.54,99.15
2017,3,14,7,30,527.0,58.0,0.4,15.0,174.0,207.95,150.92
2017,3,14,7,45,584.5,65.5,0.4,15.5,225.0,265.56,200.66
2017,3,14,8,0,642.0,73.0,0.4,16.0,276.0,328.77,253.89
2017,3,14,8,15,682.0,78.5,0.4,16.5,326.5,387.42,302.22
2017,3,14,8,30,722.0,84.0,0.4,17.0,377.0,448.96,350.99
2017,3,14,8,45,748.5,88.5,0.45,17.5,424.5,503.78,393.44
2017,3,14,9,0,775.0,93.0,0.5,18.0,472.0,560.17,435.6
2017,3,14,9,15,795.5,96.0,0.55,18.5,515.5,611.59,472.85
2017,3,14,9,30,816.0,99.0,0.6,19.0,559.0,662.55,508.69
2017,3,14,9,45,847.0,95.5,0.65,19.5,601.0,713.14,542.46
2017,3,14,10,0,878.0,92.0,0.7,20.0,643.0,759.8,572.13
2017,3,14,10,15,888.5,93.5,0.65,20.5,675.0,798.37,594.38
2017,3,14,10,30,899.0,95.0,0.6,21.0,707.0,834.55,614.69
2017,3,14,10,45,907.5,95.5,0.6,21.5,732.0,865.37,632.1
2017,3,14,11,0,916.0,96.0,0.6,22.0,757.0,893.28,647.56
2017,3,14,11,15,920.5,97.0,0.55,22.0,774.5,915.15,659.37
2017,3,14,11,30,925.0,98.0,0.5,22.0,792.0,933.66,669.12
2017,3,14,11,45,929.0,97.5,0.45,22.5,801.5,946.6,674.15
2017,3,14,12,0,933.0,97.0,0.4,23.0,811.0,955.96,677.11
2017,3,14,12,15,933.0,97.0,0.45,23.0,812.0,958.59,679.57
2017,3,14,12,30,933.0,97.0,0.5,23.0,813.0,957.51,680.0
2017,3,14,12,45,929.0,98.0,0.6,23.0,805.0,950.22,677.84
2017,3,14,13,0,925.0,99.0,0.7,23.0,797.0,939.33,673.54
2017,3,14,13,15,921.0,98.0,0.75,23.0,781.5,922.73,664.69
2017,3,14,13,30,917.0,97.0,0.8,23.0,766.0,902.71,653.74
2017,3,14,13,45,910.5,96.0,0.85,23.5,742.5,877.27,638.08
2017,3,14,14,0,904.0,95.0,0.9,24.0,719.0,848.76,620.43
2017,3,14,14,15,894.5,93.5,1.0,23.5,688.5,814.42,601.91
2017,3,14,14,30,885.0,92.0,1.1,23.0,658.0,777.54,581.24
2017,3,14,14,45,871.0,90.0,1.2,23.0,621.0,734.52,554.72
2017,3,14,15,0,857.0,88.0,1.3,23.0,584.0,692.69,528.46
2017,3,14,15,15,838.5,85.5,1.5,22.5,541.0,642.62,495.98
2017,3,14,15,30,820.0,83.0,1.7,22.0,498.0,591.7,460.72
2017,3,14,15,45,701.5,97.0,1.9,22.0,428.5,502.98,394.1
2017,3,14,16,0,583.0,111.0,2.1,22.0,359.0,422.3,331.72
2017,3,14,16,15,640.0,89.5,2.4,21.0,331.0,395.19,310.56
2017,3,14,16,30,697.0,68.0,2.7,20.0,303.0,360.26,280.68
2017,3,14,16,45,642.5,62.5,3.05,19.5,251.0,296.86,226.76
2017,3,14,17,0,588.0,57.0,3.4,19.0,199.0,238.02,175.35
2017,3,14,17,15,506.5,48.5,3.7,18.0,150.0,175.06,121.44
2017,3,14,17,30,425.0,40.0,4.0,17.0,101.0,121.09,76.0
2017,3,14,17,45,284.5,27.5,4.35,16.5,61.0,65.34,32.43
2017,3,14,18,0,144.0,15.0,4.7,16.0,21.0,23.55,0.0
2017,3,14,18,15,72.0,7.5,4.55,15.5,10.5,7.37,0.0
2017,3,14,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
