Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,3.0,2.45,11.5,3.0,0.0,0.0
2017,3,15,6,30,0.0,6.0,2.5,12.0,6.0,5.9,0.0
2017,3,15,6,45,9.0,24.0,2.6,12.5,25.5,24.42,9.73
2017,3,15,7,0,18.0,42.0,2.7,13.0,45.0,44.54,30.27
2017,3,15,7,15,33.5,63.5,2.6,13.0,70.5,70.64,52.68
2017,3,15,7,30,49.0,85.0,2.5,13.0,96.0,98.6,76.75
2017,3,15,7,45,60.0,107.0,2.45,13.5,124.0,127.39,101.38
2017,3,15,8,0,71.0,129.0,2.4,14.0,152.0,157.42,126.68
2017,3,15,8,15,78.0,150.0,2.3,14.0,179.0,185.81,150.46
2017,3,15,8,30,85.0,171.0,2.2,14.0,206.0,214.88,174.37
2017,3,15,8,45,91.0,193.0,2.1,14.5,234.5,245.11,198.42
2017,3,15,9,0,97.0,215.0,2.0,15.0,263.0,275.82,222.32
2017,3,15,9,15,465.0,153.0,1.95,15.0,414.0,463.91,376.0
2017,3,15,9,30,833.0,91.0,1.9,15.0,565.0,668.21,534.17
2017,3,15,9,45,834.5,98.5,1.85,15.5,600.0,710.36,560.8
2017,3,15,10,0,836.0,106.0,1.8,16.0,635.0,750.01,586.24
2017,3,15,10,15,509.5,216.5,1.75,16.0,544.0,639.25,500.45
2017,3,15,10,30,183.0,327.0,1.7,16.0,453.0,492.83,384.17
2017,3,15,10,45,133.5,333.0,1.7,16.0,426.5,462.72,360.92
2017,3,15,11,0,84.0,339.0,1.7,16.0,400.0,421.57,328.4
2017,3,15,11,15,211.0,340.5,1.7,16.0,498.5,544.59,423.69
2017,3,15,11,30,338.0,342.0,1.7,16.0,597.0,671.48,517.33
2017,3,15,11,45,393.0,326.0,1.75,16.5,626.0,707.7,542.72
2017,3,15,12,0,448.0,310.0,1.8,17.0,655.0,751.47,573.73
2017,3,15,12,15,368.0,337.0,1.75,17.0,620.5,700.72,535.04
2017,3,15,12,30,288.0,364.0,1.7,17.0,586.0,656.54,501.33
2017,3,15,12,45,355.0,340.5,1.7,17.0,611.5,690.2,527.84
2017,3,15,13,0,422.0,317.0,1.7,17.0,637.0,729.14,556.95
2017,3,15,13,15,403.0,316.5,1.65,17.0,617.0,698.29,534.51
2017,3,15,13,30,384.0,316.0,1.6,17.0,597.0,674.1,517.17
2017,3,15,13,45,441.0,283.5,1.55,17.0,597.0,686.59,527.98
2017,3,15,14,0,498.0,251.0,1.5,17.0,597.0,687.63,530.41
2017,3,15,14,15,382.5,271.5,1.5,16.5,530.5,595.61,463.16
2017,3,15,14,30,267.0,292.0,1.5,16.0,464.0,516.93,404.51
2017,3,15,14,45,197.5,279.0,1.5,16.0,402.5,435.97,343.65
2017,3,15,15,0,128.0,266.0,1.5,16.0,341.0,366.46,290.07
2017,3,15,15,15,64.0,213.0,1.5,15.5,251.0,257.55,205.35
2017,3,15,15,30,0.0,160.0,1.5,15.0,161.0,157.09,124.58
2017,3,15,15,45,14.0,162.0,1.55,15.0,168.5,167.28,133.79
2017,3,15,16,0,28.0,164.0,1.6,15.0,176.0,179.72,144.37
2017,3,15,16,15,23.0,144.5,1.65,14.5,153.5,153.04,122.9
2017,3,15,16,30,18.0,125.0,1.7,14.0,131.0,130.37,104.49
2017,3,15,16,45,12.0,105.5,1.75,14.0,109.5,107.91,85.75
2017,3,15,17,0,6.0,86.0,1.8,14.0,88.0,86.14,67.34
2017,3,15,17,15,3.0,65.0,1.7,13.5,66.0,64.29,48.66
2017,3,15,17,30,0.0,44.0,1.6,13.0,44.0,42.83,30.13
2017,3,15,17,45,0.0,27.0,1.55,13.0,27.0,26.16,14.65
2017,3,15,18,0,0.0,10.0,1.5,13.0,10.0,9.64,0.0
2017,3,15,18,15,0.0,5.0,1.5,12.5,5.0,4.91,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,2.35,12.0,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,2.5,12.0,7.0,6.88,0.0
2017,3,16,6,45,17.0,26.0,2.65,12.5,28.5,27.31,12.71
2017,3,16,7,0,34.0,45.0,2.8,13.0,50.0,50.2,34.42
2017,3,16,7,15,55.5,67.0,2.9,13.0,78.5,79.13,59.1
2017,3,16,7,30,77.0,89.0,3.0,13.0,107.0,112.59,87.84
2017,3,16,7,45,92.0,111.5,3.1,13.5,138.5,145.32,115.93
2017,3,16,8,0,107.0,134.0,3.2,14.0,170.0,179.72,145.03
2017,3,16,8,15,119.0,155.0,3.15,14.5,200.5,212.76,172.52
2017,3,16,8,30,131.0,176.0,3.1,15.0,231.0,246.95,200.39
2017,3,16,8,45,244.0,185.0,3.05,15.5,301.5,329.09,267.26
2017,3,16,9,0,357.0,194.0,3.0,16.0,372.0,417.57,337.91
2017,3,16,9,15,314.0,222.0,3.05,16.0,388.5,436.36,351.57
2017,3,16,9,30,271.0,250.0,3.1,16.0,405.0,450.67,361.5
2017,3,16,9,45,383.5,237.5,3.15,16.0,473.0,529.21,424.01
2017,3,16,10,0,496.0,225.0,3.2,16.0,541.0,622.08,495.75
2017,3,16,10,15,635.5,188.0,3.35,16.0,614.0,712.64,565.82
2017,3,16,10,30,775.0,151.0,3.5,16.0,687.0,806.47,635.21
2017,3,16,10,45,614.0,219.5,3.65,16.5,653.0,763.96,600.42
2017,3,16,11,0,453.0,288.0,3.8,17.0,619.0,709.29,555.27
2017,3,16,11,15,491.0,279.5,3.8,17.0,645.5,742.82,580.77
2017,3,16,11,30,529.0,271.0,3.8,17.0,672.0,775.49,604.93
2017,3,16,11,45,534.0,273.0,3.85,17.5,682.0,788.12,612.71
2017,3,16,12,0,539.0,275.0,3.9,18.0,692.0,798.6,619.1
2017,3,16,12,15,534.5,277.0,3.85,18.0,691.0,798.14,618.3
2017,3,16,12,30,530.0,279.0,3.8,18.0,690.0,795.41,616.0
2017,3,16,12,45,567.0,262.5,3.8,18.0,698.5,808.46,626.62
2017,3,16,13,0,604.0,246.0,3.8,18.0,707.0,820.73,636.53
2017,3,16,13,15,724.5,190.5,3.85,18.0,732.5,861.24,667.97
2017,3,16,13,30,845.0,135.0,3.9,18.0,758.0,890.52,689.27
2017,3,16,13,45,835.5,134.5,4.0,18.0,734.5,864.08,671.58
2017,3,16,14,0,826.0,134.0,4.1,18.0,711.0,834.92,652.27
2017,3,16,14,15,814.5,132.0,4.2,17.5,680.5,800.05,629.9
2017,3,16,14,30,803.0,130.0,4.3,17.0,650.0,762.99,605.71
2017,3,16,14,45,661.5,161.5,4.4,17.0,574.0,666.76,533.84
2017,3,16,15,0,520.0,193.0,4.5,17.0,498.0,572.96,460.89
2017,3,16,15,15,449.5,194.5,4.55,16.5,444.5,506.23,409.6
2017,3,16,15,30,379.0,196.0,4.6,16.0,391.0,438.78,356.64
2017,3,16,15,45,412.5,169.5,4.7,16.0,363.5,416.56,339.38
2017,3,16,16,0,446.0,143.0,4.8,16.0,336.0,384.92,313.59
2017,3,16,16,15,406.5,134.0,4.8,15.5,293.5,333.48,270.86
2017,3,16,16,30,367.0,125.0,4.8,15.0,251.0,285.33,230.03
2017,3,16,16,45,341.5,107.0,4.85,14.5,209.0,236.54,187.85
2017,3,16,17,0,316.0,89.0,4.9,14.0,167.0,190.16,146.87
2017,3,16,17,15,333.5,69.0,4.75,13.5,134.0,154.7,113.16
2017,3,16,17,30,351.0,49.0,4.6,13.0,101.0,117.02,77.31
2017,3,16,17,45,228.0,33.5,4.45,13.0,62.0,64.47,35.56
2017,3,16,18,0,105.0,18.0,4.3,13.0,23.0,24.19,0.0
2017,3,16,18,15,52.5,9.0,4.15,12.5,11.5,9.35,0.0
2017,3,16,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,57.5,6.5,0.6,11.0,8.5,0.0,0.0
2017,3,17,6,30,115.0,13.0,0.5,11.0,17.0,18.38,0.0
2017,3,17,6,45,263.5,26.0,0.45,11.5,55.5,56.97,26.41
2017,3,17,7,0,412.0,39.0,0.4,12.0,94.0,111.51,69.25
2017,3,17,7,15,498.0,47.0,0.4,12.5,143.5,164.29,113.45
2017,3,17,7,30,584.0,55.0,0.4,13.0,193.0,226.69,166.86
2017,3,17,7,45,641.0,60.0,0.4,13.5,245.0,285.27,217.92
2017,3,17,8,0,698.0,65.0,0.4,14.0,297.0,348.95,271.88
2017,3,17,8,15,734.0,69.5,0.4,14.5,348.0,408.0,320.73
2017,3,17,8,30,770.0,74.0,0.4,15.0,399.0,469.39,369.49
2017,3,17,8,45,795.5,77.0,0.4,15.5,447.0,525.35,412.36
2017,3,17,9,0,821.0,80.0,0.4,16.0,495.0,581.85,453.99
2017,3,17,9,15,839.5,82.5,0.4,16.5,538.5,633.51,490.61
2017,3,17,9,30,858.0,85.0,0.4,17.0,582.0,681.61,523.15
2017,3,17,9,45,868.5,88.5,0.4,17.5,619.5,726.45,551.16
2017,3,17,10,0,879.0,92.0,0.4,18.0,657.0,769.35,577.34
2017,3,17,10,15,889.0,93.5,0.35,18.5,688.5,807.51,599.03
2017,3,17,10,30,899.0,95.0,0.3,19.0,720.0,843.23,618.77
2017,3,17,10,45,903.5,97.5,0.3,19.5,744.0,872.76,635.16
2017,3,17,11,0,908.0,100.0,0.3,20.0,768.0,899.19,649.55
2017,3,17,11,15,912.5,100.5,0.35,20.0,785.0,920.23,662.78
2017,3,17,11,30,917.0,101.0,0.4,20.0,802.0,937.92,674.11
2017,3,17,11,45,915.5,103.5,0.45,20.5,810.0,948.87,680.12
2017,3,17,12,0,914.0,106.0,0.5,21.0,818.0,956.2,684.09
2017,3,17,12,15,914.0,106.0,0.55,21.0,818.5,958.57,686.45
2017,3,17,12,30,914.0,106.0,0.6,21.0,819.0,957.3,686.76
2017,3,17,12,45,910.5,106.5,0.7,21.0,811.0,949.77,684.35
2017,3,17,13,0,907.0,107.0,0.8,21.0,803.0,938.7,679.8
2017,3,17,13,15,902.5,106.0,0.9,21.0,787.0,921.65,671.44
2017,3,17,13,30,898.0,105.0,1.0,21.0,771.0,901.27,660.88
2017,3,17,13,45,889.5,104.5,1.1,21.0,747.0,874.8,646.21
2017,3,17,14,0,881.0,104.0,1.2,21.0,723.0,845.43,629.43
2017,3,17,14,15,870.0,102.0,1.3,21.0,692.0,809.74,608.1
2017,3,17,14,30,859.0,100.0,1.4,21.0,661.0,775.33,587.3
2017,3,17,14,45,843.0,98.5,1.55,21.0,623.0,731.7,560.09
2017,3,17,15,0,827.0,97.0,1.7,21.0,585.0,686.51,531.11
2017,3,17,15,15,751.5,106.5,1.85,20.5,525.5,612.86,479.34
2017,3,17,15,30,676.0,116.0,2.0,20.0,466.0,544.6,429.48
2017,3,17,15,45,662.5,106.5,2.15,20.0,423.0,494.6,391.71
2017,3,17,16,0,649.0,97.0,2.3,20.0,380.0,444.29,352.17
2017,3,17,16,15,603.0,95.0,2.45,19.0,333.0,386.72,306.63
2017,3,17,16,30,557.0,93.0,2.6,18.0,286.0,332.58,262.22
2017,3,17,16,45,558.5,77.5,2.8,17.5,244.5,285.42,221.0
2017,3,17,17,0,560.0,62.0,3.0,17.0,203.0,237.3,177.28
2017,3,17,17,15,481.0,53.0,2.9,16.5,154.5,175.55,123.87
2017,3,17,17,30,402.0,44.0,2.8,16.0,106.0,122.53,78.91
2017,3,17,17,45,201.0,35.0,2.75,15.5,66.0,62.82,35.37
2017,3,17,18,0,0.0,26.0,2.7,15.0,26.0,24.78,0.0
2017,3,17,18,15,0.0,13.0,2.5,14.5,13.0,12.78,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.5,1.05,12.0,3.5,3.44,0.0
2017,3,18,6,30,0.0,7.0,1.1,12.0,7.0,6.88,0.0
2017,3,18,6,45,0.0,21.5,1.2,12.5,21.5,20.76,10.12
2017,3,18,7,0,0.0,36.0,1.3,13.0,36.0,34.83,23.43
2017,3,18,7,15,0.0,55.0,1.45,13.0,55.0,53.47,39.75
2017,3,18,7,30,0.0,74.0,1.6,13.0,74.0,72.17,55.99
2017,3,18,7,45,0.0,93.5,1.75,13.5,93.5,91.42,72.31
2017,3,18,8,0,0.0,113.0,1.9,14.0,113.0,110.72,88.34
2017,3,18,8,15,4.0,131.0,1.95,14.0,132.5,130.36,104.53
2017,3,18,8,30,8.0,149.0,2.0,14.0,152.0,150.47,120.92
2017,3,18,8,45,20.5,175.0,2.15,14.0,185.0,183.87,148.19
2017,3,18,9,0,33.0,201.0,2.3,14.0,218.0,222.98,179.79
2017,3,18,9,15,16.5,175.0,2.3,14.0,183.5,182.55,146.24
2017,3,18,9,30,0.0,149.0,2.3,14.0,149.0,145.58,115.42
2017,3,18,9,45,4.5,179.5,2.3,14.5,182.5,179.38,142.55
2017,3,18,10,0,9.0,210.0,2.3,15.0,216.0,213.69,169.53
2017,3,18,10,15,10.5,222.5,2.3,15.0,230.0,227.73,180.33
2017,3,18,10,30,12.0,235.0,2.3,15.0,244.0,241.87,191.23
2017,3,18,10,45,14.0,248.0,2.3,15.5,258.5,257.02,202.53
2017,3,18,11,0,16.0,261.0,2.3,16.0,273.0,272.26,213.82
2017,3,18,11,15,14.0,255.5,2.3,16.0,266.5,265.08,207.91
2017,3,18,11,30,12.0,250.0,2.3,16.0,260.0,257.82,202.05
2017,3,18,11,45,9.5,230.5,2.3,16.5,238.5,235.83,184.35
2017,3,18,12,0,7.0,211.0,2.3,17.0,217.0,213.87,166.73
2017,3,18,12,15,118.0,297.0,2.15,17.0,389.5,420.81,329.92
2017,3,18,12,30,229.0,383.0,2.0,17.0,562.0,615.36,473.8
2017,3,18,12,45,314.0,358.5,1.95,17.0,602.0,674.1,516.75
2017,3,18,13,0,399.0,334.0,1.9,17.0,642.0,721.4,552.13
2017,3,18,13,15,322.5,345.0,1.8,17.0,590.5,659.41,505.31
2017,3,18,13,30,246.0,356.0,1.7,17.0,539.0,590.14,453.83
2017,3,18,13,45,578.5,222.5,1.65,17.5,635.5,741.76,571.42
2017,3,18,14,0,911.0,89.0,1.6,18.0,732.0,855.88,650.13
2017,3,18,14,15,902.5,87.5,1.6,18.0,702.0,821.81,626.52
2017,3,18,14,30,894.0,86.0,1.6,18.0,672.0,785.12,602.62
2017,3,18,14,45,883.0,84.0,1.65,18.0,635.5,743.64,575.6
2017,3,18,15,0,872.0,82.0,1.7,18.0,599.0,700.16,546.74
2017,3,18,15,15,856.0,79.5,1.5,18.0,557.0,651.09,510.88
2017,3,18,15,30,840.0,77.0,1.3,18.0,515.0,603.14,473.73
2017,3,18,15,45,660.5,108.0,1.15,18.0,432.5,496.09,390.93
2017,3,18,16,0,481.0,139.0,1.0,18.0,350.0,400.02,315.61
2017,3,18,16,15,461.5,125.5,0.95,17.5,308.5,351.28,277.36
2017,3,18,16,30,442.0,112.0,0.9,17.0,267.0,303.72,238.43
2017,3,18,16,45,411.0,97.0,0.85,17.0,223.0,251.87,194.7
2017,3,18,17,0,380.0,82.0,0.8,17.0,179.0,202.94,152.48
2017,3,18,17,15,333.5,66.5,0.85,16.0,137.0,152.85,109.95
2017,3,18,17,30,287.0,51.0,0.9,15.0,95.0,107.96,71.87
2017,3,18,17,45,193.5,35.0,1.0,14.5,60.0,62.01,35.52
2017,3,18,18,0,100.0,19.0,1.1,14.0,25.0,25.23,0.0
2017,3,18,18,15,50.0,9.5,1.1,13.5,12.5,9.92,0.0
2017,3,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,9.0,1.05,12.0,9.0,8.85,0.0
2017,3,19,6,30,0.0,18.0,1.1,12.0,18.0,17.25,0.0
2017,3,19,6,45,112.5,34.0,1.2,12.5,50.5,48.06,27.22
2017,3,19,7,0,225.0,50.0,1.3,13.0,83.0,92.43,61.86
2017,3,19,7,15,270.5,68.0,1.4,13.0,123.0,135.51,98.82
2017,3,19,7,30,316.0,86.0,1.5,13.0,163.0,183.77,140.9
2017,3,19,7,45,355.5,99.0,1.6,13.5,205.0,229.76,181.02
2017,3,19,8,0,395.0,112.0,1.7,14.0,247.0,279.72,223.82
2017,3,19,8,15,316.0,144.5,1.55,14.0,263.5,295.74,238.78
2017,3,19,8,30,237.0,177.0,1.4,14.0,280.0,306.6,247.89
2017,3,19,8,45,292.5,190.0,1.25,14.5,331.0,363.4,292.72
2017,3,19,9,0,348.0,203.0,1.1,15.0,382.0,424.92,339.65
2017,3,19,9,15,477.0,183.5,1.1,15.0,451.0,509.91,405.65
2017,3,19,9,30,606.0,164.0,1.1,15.0,520.0,602.05,475.18
2017,3,19,9,45,323.5,217.5,1.1,15.5,409.0,467.54,369.08
2017,3,19,10,0,41.0,271.0,1.1,16.0,298.0,307.35,240.21
2017,3,19,10,15,80.0,303.0,1.15,16.0,358.5,373.67,292.53
2017,3,19,10,30,119.0,335.0,1.2,16.0,419.0,449.84,349.77
2017,3,19,10,45,257.0,326.5,1.3,16.0,516.0,569.28,440.9
2017,3,19,11,0,395.0,318.0,1.4,16.0,613.0,686.65,527.58
2017,3,19,11,15,317.0,346.0,1.5,16.0,586.0,654.86,501.96
2017,3,19,11,30,239.0,374.0,1.6,16.0,559.0,610.7,468.74
2017,3,19,11,45,246.0,377.5,1.7,16.5,569.5,623.49,477.98
2017,3,19,12,0,253.0,381.0,1.8,17.0,580.0,644.23,492.22
2017,3,19,12,15,229.0,384.5,1.75,17.0,565.0,617.64,472.16
2017,3,19,12,30,205.0,388.0,1.7,17.0,550.0,598.92,457.94
2017,3,19,12,45,141.0,375.5,1.65,17.0,486.5,525.52,403.13
2017,3,19,13,0,77.0,363.0,1.6,17.0,423.0,443.81,341.67
2017,3,19,13,15,65.5,347.5,1.55,17.0,397.5,415.84,321.18
2017,3,19,13,30,54.0,332.0,1.5,17.0,372.0,388.02,300.36
2017,3,19,13,45,65.0,329.0,1.45,17.0,376.0,393.15,304.94
2017,3,19,14,0,76.0,326.0,1.4,17.0,380.0,397.58,308.81
2017,3,19,14,15,115.5,318.5,1.35,17.0,397.0,426.45,331.86
2017,3,19,14,30,155.0,311.0,1.3,17.0,414.0,445.02,346.89
2017,3,19,14,45,210.0,287.5,1.3,17.0,418.0,454.78,356.08
2017,3,19,15,0,265.0,264.0,1.3,17.0,422.0,466.01,366.07
2017,3,19,15,15,145.0,232.0,1.35,16.5,318.0,336.03,266.39
2017,3,19,15,30,25.0,200.0,1.4,16.0,214.0,212.81,168.85
2017,3,19,15,45,12.5,153.0,1.45,16.0,160.0,157.1,124.68
2017,3,19,16,0,0.0,106.0,1.5,16.0,106.0,103.09,80.7
2017,3,19,16,15,0.0,93.0,1.45,15.5,93.0,90.31,70.56
2017,3,19,16,30,0.0,80.0,1.4,15.0,80.0,77.56,60.19
2017,3,19,16,45,0.0,67.0,1.4,15.0,67.0,64.85,49.55
2017,3,19,17,0,0.0,54.0,1.4,15.0,54.0,52.18,38.77
2017,3,19,17,15,0.0,41.0,1.35,14.5,41.0,39.6,27.97
2017,3,19,17,30,0.0,28.0,1.3,14.0,28.0,27.03,17.05
2017,3,19,17,45,0.0,17.5,1.3,14.0,17.5,16.88,7.92
2017,3,19,18,0,0.0,7.0,1.3,14.0,7.0,6.75,0.0
2017,3,19,18,15,0.0,3.5,1.25,13.5,3.5,3.44,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.5,5.65,12.0,3.5,3.44,0.0
2017,3,20,6,30,0.0,7.0,5.8,12.0,7.0,6.75,0.0
2017,3,20,6,45,0.0,18.5,6.0,12.5,18.5,17.85,8.47
2017,3,20,7,0,0.0,30.0,6.2,13.0,30.0,28.96,18.62
2017,3,20,7,15,0.0,44.5,6.2,13.0,44.5,42.99,30.93
2017,3,20,7,30,0.0,59.0,6.2,13.0,59.0,57.13,43.26
2017,3,20,7,45,0.0,73.5,6.25,13.5,73.5,71.31,55.36
2017,3,20,8,0,0.0,88.0,6.3,14.0,88.0,85.52,67.27
2017,3,20,8,15,27.5,133.0,6.4,14.0,145.0,145.48,117.64
2017,3,20,8,30,55.0,178.0,6.5,14.0,202.0,207.46,169.23
2017,3,20,8,45,30.5,175.0,6.6,14.5,189.0,192.98,156.38
2017,3,20,9,0,6.0,172.0,6.7,15.0,176.0,172.6,138.51
2017,3,20,9,15,3.0,163.0,6.75,15.0,165.0,161.62,129.06
2017,3,20,9,30,0.0,154.0,6.8,15.0,154.0,150.51,119.52
2017,3,20,9,45,3.5,179.0,6.9,15.0,181.0,178.06,141.91
2017,3,20,10,0,7.0,204.0,7.0,15.0,208.0,205.98,164.42
2017,3,20,10,15,3.5,185.0,7.05,15.0,187.5,184.16,146.27
2017,3,20,10,30,0.0,166.0,7.1,15.0,167.0,162.28,128.13
2017,3,20,10,45,0.0,158.5,7.2,15.5,159.0,154.78,121.64
2017,3,20,11,0,0.0,151.0,7.3,16.0,151.0,147.32,115.23
2017,3,20,11,15,0.0,130.0,7.2,16.0,130.0,126.51,98.22
2017,3,20,11,30,0.0,109.0,7.1,16.0,109.0,105.81,81.31
2017,3,20,11,45,0.0,127.5,7.0,16.0,127.5,124.06,96.12
2017,3,20,12,0,0.0,146.0,6.9,16.0,146.0,142.38,110.92
2017,3,20,12,15,0.0,129.5,6.75,16.0,129.5,126.04,97.65
2017,3,20,12,30,0.0,113.0,6.6,16.0,113.0,109.76,84.44
2017,3,20,12,45,0.0,112.5,6.45,16.5,112.5,109.27,83.9
2017,3,20,13,0,0.0,112.0,6.3,17.0,112.0,108.76,83.37
2017,3,20,13,15,0.0,93.0,6.15,17.0,93.0,90.09,68.25
2017,3,20,13,30,0.0,74.0,6.0,17.0,74.0,71.65,53.27
2017,3,20,13,45,0.0,71.5,5.85,17.0,71.5,69.21,51.35
2017,3,20,14,0,0.0,69.0,5.7,17.0,69.0,66.78,49.43
2017,3,20,14,15,1.0,124.0,5.55,16.5,124.5,121.35,94.34
2017,3,20,14,30,2.0,179.0,5.4,16.0,180.0,176.93,139.87
2017,3,20,14,45,1.0,162.0,5.25,16.0,162.5,159.14,125.62
2017,3,20,15,0,0.0,145.0,5.1,16.0,145.0,141.49,111.48
2017,3,20,15,15,0.0,85.5,5.1,16.0,85.5,82.72,63.39
2017,3,20,15,30,0.0,26.0,5.1,16.0,26.0,25.11,15.48
2017,3,20,15,45,0.0,20.5,5.2,16.0,20.5,19.79,11.06
2017,3,20,16,0,0.0,15.0,5.3,16.0,15.0,14.48,6.61
2017,3,20,16,15,0.0,13.0,5.45,15.5,13.0,12.54,5.02
2017,3,20,16,30,0.0,11.0,5.6,15.0,11.0,10.61,3.41
2017,3,20,16,45,0.0,9.0,5.8,15.0,9.0,8.68,1.76
2017,3,20,17,0,0.0,7.0,6.0,15.0,7.0,6.75,0.1
2017,3,20,17,15,0.0,5.5,6.3,15.0,5.5,5.3,0.0
2017,3,20,17,30,0.0,4.0,6.6,15.0,4.0,3.85,0.0
2017,3,20,17,45,0.0,2.5,6.95,15.0,2.5,2.41,0.0
2017,3,20,18,0,0.0,1.0,7.3,15.0,1.0,0.96,0.0
2017,3,20,18,15,0.0,0.5,7.45,15.0,0.5,0.49,0.0
2017,3,20,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,9.5,9.5,4.55,14.0,10.0,9.4,0.0
2017,3,21,6,30,19.0,19.0,4.5,14.0,20.0,19.51,0.0
2017,3,21,6,45,78.0,38.0,4.5,14.5,49.0,47.73,29.1
2017,3,21,7,0,137.0,57.0,4.5,15.0,78.0,83.63,58.23
2017,3,21,7,15,168.0,77.5,4.3,15.0,113.0,120.54,89.93
2017,3,21,7,30,199.0,98.0,4.1,15.0,148.0,161.03,125.07
2017,3,21,7,45,219.5,117.5,3.95,15.0,184.5,200.19,159.25
2017,3,21,8,0,240.0,137.0,3.8,15.0,221.0,241.43,194.67
2017,3,21,8,15,475.5,113.0,3.9,15.0,312.0,342.76,278.5
2017,3,21,8,30,711.0,89.0,4.0,15.0,403.0,466.49,380.16
2017,3,21,8,45,734.0,94.0,4.15,15.5,449.5,520.69,424.13
2017,3,21,9,0,757.0,99.0,4.3,16.0,496.0,574.43,466.95
2017,3,21,9,15,778.0,102.0,4.3,16.0,539.5,625.64,507.19
2017,3,21,9,30,799.0,105.0,4.3,16.0,583.0,676.43,546.21
2017,3,21,9,45,807.5,110.5,4.35,16.0,620.0,719.99,577.72
2017,3,21,10,0,816.0,116.0,4.4,16.0,657.0,761.62,607.52
2017,3,21,10,15,829.0,118.0,4.3,16.0,689.5,800.98,634.51
2017,3,21,10,30,842.0,120.0,4.2,16.0,722.0,838.24,659.83
2017,3,21,10,45,856.0,119.5,4.1,16.0,748.5,871.32,682.02
2017,3,21,11,0,870.0,119.0,4.0,16.0,775.0,896.93,698.76
2017,3,21,11,15,876.5,120.0,3.9,16.0,793.0,919.41,713.28
2017,3,21,11,30,883.0,121.0,3.8,16.0,811.0,938.74,725.58
2017,3,21,11,45,896.0,116.5,3.75,16.0,823.5,954.88,736.01
2017,3,21,12,0,909.0,112.0,3.7,16.0,836.0,967.68,744.23
2017,3,21,12,15,910.5,112.0,3.7,16.0,837.0,971.14,746.44
2017,3,21,12,30,912.0,112.0,3.7,16.0,838.0,970.99,746.36
2017,3,21,12,45,919.0,107.5,3.75,16.0,833.5,967.43,744.44
2017,3,21,13,0,926.0,103.0,3.8,16.0,829.0,960.14,740.07
2017,3,21,13,15,922.0,102.5,3.9,16.0,813.0,943.51,729.63
2017,3,21,13,30,918.0,102.0,4.0,16.0,797.0,923.46,716.89
2017,3,21,13,45,914.5,99.5,4.15,16.0,774.0,898.37,700.84
2017,3,21,14,0,911.0,97.0,4.3,16.0,751.0,870.08,682.48
2017,3,21,14,15,901.5,95.5,4.45,16.0,720.0,834.96,659.4
2017,3,21,14,30,892.0,94.0,4.6,16.0,689.0,797.29,634.14
2017,3,21,14,45,880.0,92.0,4.75,16.0,651.5,754.9,604.97
2017,3,21,15,0,868.0,90.0,4.9,16.0,614.0,710.59,573.9
2017,3,21,15,15,850.0,87.5,5.05,15.5,570.0,662.66,539.74
2017,3,21,15,30,832.0,85.0,5.2,15.0,526.0,610.96,500.28
2017,3,21,15,45,806.0,82.0,5.35,15.0,478.0,553.57,454.09
2017,3,21,16,0,780.0,79.0,5.5,15.0,430.0,496.68,406.92
2017,3,21,16,15,746.0,75.0,5.45,14.5,378.5,435.8,355.53
2017,3,21,16,30,712.0,71.0,5.4,14.0,327.0,376.95,304.29
2017,3,21,16,45,657.5,66.5,5.4,14.0,274.0,312.81,247.18
2017,3,21,17,0,603.0,62.0,5.4,14.0,221.0,253.38,193.26
2017,3,21,17,15,526.5,54.0,5.3,13.5,171.0,190.3,137.29
2017,3,21,17,30,450.0,46.0,5.2,13.0,121.0,135.61,89.61
2017,3,21,17,45,319.0,34.5,5.1,13.0,78.0,79.03,44.97
2017,3,21,18,0,188.0,23.0,5.0,13.0,35.0,36.09,6.41
2017,3,21,18,15,94.0,11.5,4.9,12.5,17.5,12.7,0.0
2017,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,15,47.5,11.5,4.1,11.0,14.0,11.77,0.0
2017,3,22,6,30,95.0,23.0,4.1,11.0,28.0,28.51,2.34
2017,3,22,6,45,199.5,39.0,4.15,11.5,66.0,66.07,39.57
2017,3,22,7,0,304.0,55.0,4.2,12.0,104.0,114.36,77.91
2017,3,22,7,15,364.5,69.0,4.2,12.0,149.0,162.16,119.46
2017,3,22,7,30,425.0,83.0,4.2,12.0,194.0,216.76,167.79
2017,3,22,7,45,491.0,87.0,4.25,12.0,242.0,271.13,216.18
2017,3,22,8,0,557.0,91.0,4.3,12.0,290.0,330.87,268.82
2017,3,22,8,15,649.0,89.5,4.3,12.0,355.0,403.07,330.88
2017,3,22,8,30,741.0,88.0,4.3,12.0,420.0,483.41,398.49
2017,3,22,8,45,770.5,90.5,4.35,12.0,468.5,539.45,445.41
2017,3,22,9,0,800.0,93.0,4.4,12.0,517.0,597.04,492.46
2017,3,22,9,15,514.0,182.5,4.5,12.0,463.5,537.72,442.02
2017,3,22,9,30,228.0,272.0,4.6,12.0,410.0,442.16,360.83
2017,3,22,9,45,135.5,275.5,4.7,12.5,359.5,386.59,314.02
2017,3,22,10,0,43.0,279.0,4.8,13.0,309.0,317.13,255.21
2017,3,22,10,15,461.0,194.5,4.9,13.0,525.5,587.22,480.33
2017,3,22,10,30,879.0,110.0,5.0,13.0,742.0,856.5,687.0
2017,3,22,10,45,885.5,112.0,5.15,13.5,766.5,886.45,706.1
2017,3,22,11,0,892.0,114.0,5.3,14.0,791.0,913.44,724.44
2017,3,22,11,15,897.0,115.0,5.4,14.0,808.0,934.91,739.88
2017,3,22,11,30,902.0,116.0,5.5,14.0,825.0,953.09,753.07
2017,3,22,11,45,905.5,116.0,5.65,14.0,834.0,965.43,762.49
2017,3,22,12,0,909.0,116.0,5.8,14.0,843.0,974.26,769.54
2017,3,22,12,15,909.5,116.0,5.9,14.0,843.5,976.72,771.83
2017,3,22,12,30,910.0,116.0,6.0,14.0,844.0,975.57,771.66
2017,3,22,12,45,905.0,117.0,6.1,14.0,835.5,966.8,766.1
2017,3,22,13,0,900.0,118.0,6.2,14.0,827.0,954.53,758.12
2017,3,22,13,15,896.0,117.5,6.25,14.0,811.0,938.17,746.97
2017,3,22,13,30,892.0,117.0,6.3,14.0,795.0,918.48,733.45
2017,3,22,13,45,887.5,114.5,6.4,14.0,772.0,893.02,715.94
2017,3,22,14,0,883.0,112.0,6.5,14.0,749.0,864.49,696.11
2017,3,22,14,15,873.0,110.5,6.55,13.5,718.0,833.71,675.58
2017,3,22,14,30,863.0,109.0,6.6,13.0,687.0,796.14,649.69
2017,3,22,14,45,852.0,105.5,6.65,13.0,650.0,753.45,618.39
2017,3,22,15,0,841.0,102.0,6.7,13.0,613.0,708.85,585.31
2017,3,22,15,15,822.5,99.0,6.7,13.0,569.5,658.15,545.65
2017,3,22,15,30,804.0,96.0,6.7,13.0,526.0,606.67,503.89
2017,3,22,15,45,781.5,92.0,6.7,13.0,479.0,551.38,458.1
2017,3,22,16,0,759.0,88.0,6.7,13.0,432.0,496.3,411.36
2017,3,22,16,15,724.0,83.5,6.65,12.5,381.0,435.89,359.67
2017,3,22,16,30,689.0,79.0,6.6,12.0,330.0,377.05,307.89
2017,3,22,16,45,639.5,73.0,6.6,12.0,277.5,313.92,251.01
2017,3,22,17,0,590.0,67.0,6.6,12.0,225.0,255.31,197.2
2017,3,22,17,15,513.5,58.5,6.55,11.5,174.5,192.29,140.82
2017,3,22,17,30,437.0,50.0,6.5,11.0,124.0,137.68,92.81
2017,3,22,17,45,311.0,37.5,6.45,10.5,80.5,81.31,47.85
2017,3,22,18,0,185.0,25.0,6.4,10.0,37.0,38.17,9.77
2017,3,22,18,15,92.5,12.5,6.4,10.0,18.5,13.77,0.0
2017,3,22,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,15,92.0,12.5,3.2,8.5,18.0,13.5,0.0
2017,3,23,6,30,184.0,25.0,3.3,9.0,36.0,37.35,8.5
2017,3,23,6,45,305.5,38.5,3.45,9.5,79.5,80.53,47.57
2017,3,23,7,0,427.0,52.0,3.6,10.0,123.0,136.4,92.19
2017,3,23,7,15,504.0,61.0,3.45,10.5,174.0,190.93,139.8
2017,3,23,7,30,581.0,70.0,3.3,11.0,225.0,253.96,195.61
2017,3,23,7,45,625.5,78.0,3.2,11.5,277.0,312.33,248.06
2017,3,23,8,0,670.0,86.0,3.1,12.0,329.0,374.74,302.6
2017,3,23,8,15,705.5,91.0,3.05,12.0,380.5,433.46,353.41
2017,3,23,8,30,741.0,96.0,3.0,12.0,432.0,494.48,404.58
2017,3,23,8,45,729.0,102.0,2.95,12.5,462.0,531.38,434.49
2017,3,23,9,0,717.0,108.0,2.9,13.0,492.0,565.38,461.01
2017,3,23,9,15,626.0,151.5,2.95,13.0,506.5,583.75,473.96
2017,3,23,9,30,535.0,195.0,3.0,13.0,521.0,589.57,476.61
2017,3,23,9,45,467.0,234.5,3.1,13.5,531.5,602.15,483.5
2017,3,23,10,0,399.0,274.0,3.2,14.0,542.0,601.81,480.36
2017,3,23,10,15,536.5,235.0,3.25,14.0,613.0,692.59,551.43
2017,3,23,10,30,674.0,196.0,3.3,14.0,684.0,785.96,622.5
2017,3,23,10,45,780.0,161.0,3.35,14.0,743.5,857.91,673.5
2017,3,23,11,0,886.0,126.0,3.4,14.0,803.0,928.47,722.55
2017,3,23,11,15,890.5,127.5,3.5,14.0,819.5,944.78,733.41
2017,3,23,11,30,895.0,129.0,3.6,14.0,836.0,962.89,746.11
2017,3,23,11,45,882.0,137.5,3.7,14.0,840.5,974.65,754.48
2017,3,23,12,0,869.0,146.0,3.8,14.0,845.0,977.11,756.53
2017,3,23,12,15,868.5,146.0,3.95,14.0,844.5,978.52,758.39
2017,3,23,12,30,868.0,146.0,4.1,14.0,844.0,976.41,757.9
2017,3,23,12,45,878.5,138.0,4.3,14.0,838.5,972.41,756.63
2017,3,23,13,0,889.0,130.0,4.5,14.0,833.0,959.14,749.43
2017,3,23,13,15,883.5,129.0,4.4,14.0,816.0,946.32,740.08
2017,3,23,13,30,878.0,128.0,4.3,14.0,799.0,924.69,724.58
2017,3,23,13,45,885.5,119.0,4.2,14.0,778.0,897.79,705.6
2017,3,23,14,0,893.0,110.0,4.1,14.0,757.0,872.39,687.93
2017,3,23,14,15,882.5,108.0,3.95,14.0,725.0,836.26,662.25
2017,3,23,14,30,872.0,106.0,3.8,14.0,693.0,801.39,637.49
2017,3,23,14,45,866.5,100.0,3.7,14.0,656.5,759.71,607.82
2017,3,23,15,0,861.0,94.0,3.6,14.0,620.0,715.69,576.23
2017,3,23,15,15,765.5,108.5,3.45,13.5,552.0,631.6,512.86
2017,3,23,15,30,670.0,123.0,3.3,13.0,484.0,554.39,452.39
2017,3,23,15,45,513.0,147.0,3.2,13.0,408.5,454.37,371.57
2017,3,23,16,0,356.0,171.0,3.1,13.0,333.0,366.22,299.21
2017,3,23,16,15,283.0,158.5,3.0,12.5,278.0,299.78,244.96
2017,3,23,16,30,210.0,146.0,2.9,12.0,223.0,240.46,195.83
2017,3,23,16,45,185.0,126.5,2.85,12.0,187.0,196.41,158.3
2017,3,23,17,0,160.0,107.0,2.8,12.0,151.0,158.06,125.07
2017,3,23,17,15,137.5,85.5,2.75,11.5,117.0,121.04,92.91
2017,3,23,17,30,115.0,64.0,2.7,11.0,83.0,86.62,63.0
2017,3,23,17,45,67.0,44.0,2.7,11.0,54.0,53.03,35.18
2017,3,23,18,0,19.0,24.0,2.7,11.0,25.0,24.65,7.97
2017,3,23,18,15,9.5,12.0,2.55,11.0,12.5,11.96,0.0
2017,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,10.5,7.95,11.0,10.5,10.32,0.0
2017,3,24,6,30,0.0,21.0,8.1,11.0,21.0,20.26,6.09
2017,3,24,6,45,17.5,41.5,8.3,11.5,44.5,43.08,29.07
2017,3,24,7,0,35.0,62.0,8.5,12.0,68.0,67.93,50.38
2017,3,24,7,15,50.0,84.0,8.65,12.0,96.0,95.84,74.58
2017,3,24,7,30,65.0,106.0,8.8,12.0,124.0,125.56,100.42
2017,3,24,7,45,76.5,127.5,8.95,12.0,153.0,155.22,126.18
2017,3,24,8,0,88.0,149.0,9.1,12.0,182.0,186.16,152.79
2017,3,24,8,15,44.0,142.5,8.95,12.0,159.0,163.0,133.41
2017,3,24,8,30,0.0,136.0,8.8,12.0,136.0,132.87,107.4
2017,3,24,8,45,0.0,125.5,8.75,12.0,125.5,122.24,98.14
2017,3,24,9,0,0.0,115.0,8.7,12.0,115.0,111.73,89.02
2017,3,24,9,15,0.0,114.0,8.4,12.0,114.0,110.7,87.89
2017,3,24,9,30,0.0,113.0,8.1,12.0,113.0,109.68,86.8
2017,3,24,9,45,0.0,87.5,7.8,12.5,87.5,84.69,65.57
2017,3,24,10,0,0.0,62.0,7.5,13.0,62.0,59.98,44.7
2017,3,24,10,15,0.0,80.0,7.1,13.0,80.0,77.44,59.15
2017,3,24,10,30,0.0,98.0,6.7,13.0,98.0,94.95,73.56
2017,3,24,10,45,0.0,85.5,6.3,13.5,85.5,82.8,63.26
2017,3,24,11,0,0.0,73.0,5.9,14.0,73.0,70.68,53.07
2017,3,24,11,15,5.5,158.0,5.5,14.0,162.5,159.2,125.73
2017,3,24,11,30,11.0,243.0,5.1,14.0,252.0,249.58,198.33
2017,3,24,11,45,6.5,203.5,4.75,14.0,209.0,205.7,162.73
2017,3,24,12,0,2.0,164.0,4.4,14.0,166.0,162.08,127.38
2017,3,24,12,15,3.5,175.5,4.05,14.0,179.0,174.94,137.79
2017,3,24,12,30,5.0,187.0,3.7,14.0,192.0,187.82,148.12
2017,3,24,12,45,3.5,178.5,3.4,14.0,182.5,177.9,140.06
2017,3,24,13,0,2.0,170.0,3.1,14.0,173.0,168.01,132.07
2017,3,24,13,15,4.0,187.5,2.85,14.0,191.5,187.25,147.66
2017,3,24,13,30,6.0,205.0,2.6,14.0,210.0,206.5,163.13
2017,3,24,13,45,39.5,269.0,2.35,14.0,298.0,307.09,243.76
2017,3,24,14,0,73.0,333.0,2.1,14.0,386.0,402.0,317.41
2017,3,24,14,15,54.0,304.0,1.95,14.0,342.5,353.68,279.45
2017,3,24,14,30,35.0,275.0,1.8,14.0,299.0,306.51,242.76
2017,3,24,14,45,22.0,240.0,1.65,14.0,255.0,253.36,201.19
2017,3,24,15,0,9.0,205.0,1.5,14.0,211.0,207.96,165.23
2017,3,24,15,15,24.5,211.5,1.3,13.5,225.5,224.7,179.77
2017,3,24,15,30,40.0,218.0,1.1,13.0,240.0,244.73,196.53
2017,3,24,15,45,27.5,192.0,0.95,13.0,206.5,208.74,167.61
2017,3,24,16,0,15.0,166.0,0.8,13.0,173.0,170.95,137.21
2017,3,24,16,15,21.5,152.5,0.65,13.0,161.0,159.93,128.58
2017,3,24,16,30,28.0,139.0,0.5,13.0,149.0,150.57,120.94
2017,3,24,16,45,20.5,119.0,0.4,13.0,126.0,124.1,99.06
2017,3,24,17,0,13.0,99.0,0.3,13.0,103.0,100.84,79.66
2017,3,24,17,15,6.5,78.0,0.35,12.5,80.0,77.72,60.28
2017,3,24,17,30,0.0,57.0,0.4,12.0,57.0,55.42,41.3
2017,3,24,17,45,0.0,37.5,0.45,12.0,37.5,36.33,24.39
2017,3,24,18,0,0.0,18.0,0.5,12.0,18.0,17.38,5.13
2017,3,24,18,15,0.0,9.0,0.5,12.0,9.0,8.85,0.0
2017,3,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
