Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,99.5,13.5,2.85,10.5,21.0,15.25,0.0
2017,3,25,6,30,199.0,27.0,2.9,11.0,42.0,42.37,16.12
2017,3,25,6,45,312.0,40.0,2.95,11.5,85.0,85.12,51.28
2017,3,25,7,0,425.0,53.0,3.0,12.0,128.0,140.13,95.31
2017,3,25,7,15,497.5,62.0,3.0,12.0,178.0,193.93,142.44
2017,3,25,7,30,570.0,71.0,3.0,12.0,228.0,255.71,197.28
2017,3,25,7,45,620.5,76.5,3.05,12.0,280.0,313.36,249.15
2017,3,25,8,0,671.0,82.0,3.1,12.0,332.0,375.67,304.0
2017,3,25,8,15,705.0,87.0,3.15,12.0,383.0,433.86,354.41
2017,3,25,8,30,739.0,92.0,3.2,12.0,434.0,494.19,405.18
2017,3,25,8,45,769.5,93.5,3.25,12.5,482.5,549.85,450.24
2017,3,25,9,0,800.0,95.0,3.3,13.0,531.0,607.14,495.22
2017,3,25,9,15,818.5,98.0,3.25,13.5,574.5,658.62,534.05
2017,3,25,9,30,837.0,101.0,3.2,14.0,618.0,709.35,570.26
2017,3,25,9,45,840.5,107.5,3.2,14.5,653.5,751.57,598.79
2017,3,25,10,0,844.0,114.0,3.2,15.0,689.0,791.38,625.21
2017,3,25,10,15,854.5,116.0,3.25,15.0,720.0,829.49,651.57
2017,3,25,10,30,865.0,118.0,3.3,15.0,751.0,865.26,676.12
2017,3,25,10,45,874.5,118.0,3.35,15.0,776.0,890.76,693.31
2017,3,25,11,0,884.0,118.0,3.4,15.0,801.0,917.9,711.78
2017,3,25,11,15,888.5,119.0,3.45,15.0,817.0,938.6,725.74
2017,3,25,11,30,893.0,120.0,3.5,15.0,833.0,956.03,737.56
2017,3,25,11,45,899.5,118.0,3.6,15.5,842.5,968.75,745.19
2017,3,25,12,0,906.0,116.0,3.7,16.0,852.0,978.03,750.56
2017,3,25,12,15,906.0,116.0,3.75,16.0,852.0,979.8,751.97
2017,3,25,12,30,906.0,116.0,3.8,16.0,852.0,977.97,751.1
2017,3,25,12,45,896.0,120.0,3.85,16.0,842.0,967.51,744.4
2017,3,25,13,0,886.0,124.0,3.9,16.0,832.0,953.67,735.51
2017,3,25,13,15,881.5,123.0,4.05,16.0,815.5,936.28,724.82
2017,3,25,13,30,877.0,122.0,4.2,16.0,799.0,915.65,711.85
2017,3,25,13,45,620.0,220.5,4.35,16.0,692.0,785.7,618.82
2017,3,25,14,0,363.0,319.0,4.5,16.0,585.0,646.54,510.58
2017,3,25,14,15,361.0,305.5,4.55,15.5,560.5,619.52,492.76
2017,3,25,14,30,359.0,292.0,4.6,15.0,536.0,591.38,473.24
2017,3,25,14,45,589.0,200.5,4.7,15.0,575.5,660.13,532.4
2017,3,25,15,0,819.0,109.0,4.8,15.0,615.0,704.64,571.07
2017,3,25,15,15,800.5,106.0,4.8,15.0,572.0,654.59,532.56
2017,3,25,15,30,782.0,103.0,4.8,15.0,529.0,603.84,492.64
2017,3,25,15,45,765.5,96.5,4.85,15.0,482.5,550.19,449.7
2017,3,25,16,0,749.0,90.0,4.9,15.0,436.0,496.25,405.3
2017,3,25,16,15,715.0,85.5,4.8,14.5,385.5,436.55,355.34
2017,3,25,16,30,681.0,81.0,4.7,14.0,335.0,378.39,305.23
2017,3,25,16,45,636.0,74.5,4.6,13.5,283.5,316.56,250.95
2017,3,25,17,0,591.0,68.0,4.5,13.0,232.0,258.8,199.0
2017,3,25,17,15,518.0,60.0,4.25,12.5,181.0,196.78,143.94
2017,3,25,17,30,445.0,52.0,4.0,12.0,130.0,142.76,96.65
2017,3,25,17,45,330.5,39.5,3.8,11.5,86.5,86.94,51.95
2017,3,25,18,0,216.0,27.0,3.6,11.0,43.0,43.57,16.62
2017,3,25,18,15,108.0,13.5,3.5,11.0,21.5,15.37,0.0
2017,3,25,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,2.0,2.2,10.0,2.0,1.97,0.0
2017,3,26,6,30,0.0,4.0,2.3,10.0,4.0,3.85,0.0
2017,3,26,6,45,0.0,7.5,2.45,10.5,7.5,7.23,0.4
2017,3,26,7,0,0.0,11.0,2.6,11.0,11.0,10.6,3.43
2017,3,26,7,15,0.0,16.0,2.6,11.0,16.0,15.43,7.69
2017,3,26,7,30,0.0,21.0,2.6,11.0,21.0,20.26,11.93
2017,3,26,7,45,0.0,25.5,2.6,11.5,25.5,24.61,15.67
2017,3,26,8,0,0.0,30.0,2.6,12.0,30.0,28.96,19.34
2017,3,26,8,15,133.0,110.5,2.65,12.0,172.5,176.18,144.47
2017,3,26,8,30,266.0,191.0,2.7,12.0,315.0,341.22,280.06
2017,3,26,8,45,177.0,215.5,2.8,12.5,302.0,324.31,264.63
2017,3,26,9,0,88.0,240.0,2.9,13.0,289.0,297.8,241.23
2017,3,26,9,15,146.0,262.5,2.95,13.0,350.5,369.38,299.02
2017,3,26,9,30,204.0,285.0,3.0,13.0,412.0,440.8,355.5
2017,3,26,9,45,232.0,300.0,3.15,13.0,452.5,485.83,390.42
2017,3,26,10,0,260.0,315.0,3.3,13.0,493.0,538.96,431.19
2017,3,26,10,15,251.0,332.0,3.35,13.0,510.5,558.66,445.08
2017,3,26,10,30,242.0,349.0,3.4,13.0,528.0,569.52,452.52
2017,3,26,10,45,398.5,309.0,3.5,13.5,614.0,677.48,536.94
2017,3,26,11,0,555.0,269.0,3.6,14.0,700.0,791.86,623.17
2017,3,26,11,15,292.5,296.0,3.7,14.0,523.5,583.46,462.46
2017,3,26,11,30,30.0,323.0,3.8,14.0,347.0,357.29,281.43
2017,3,26,11,45,281.0,311.0,3.9,14.0,540.5,596.2,473.86
2017,3,26,12,0,532.0,299.0,4.0,14.0,734.0,829.68,650.69
2017,3,26,12,15,301.5,340.0,4.1,14.0,587.0,648.94,510.99
2017,3,26,12,30,71.0,381.0,4.2,14.0,440.0,458.07,360.26
2017,3,26,12,45,73.0,376.5,4.3,14.0,436.0,454.67,358.81
2017,3,26,13,0,75.0,372.0,4.4,14.0,432.0,450.95,356.43
2017,3,26,13,15,200.5,363.5,4.55,14.0,520.0,563.28,447.23
2017,3,26,13,30,326.0,355.0,4.7,14.0,608.0,670.39,531.78
2017,3,26,13,45,223.5,354.0,4.85,14.5,525.0,564.73,448.79
2017,3,26,14,0,121.0,353.0,5.0,15.0,442.0,471.06,374.15
2017,3,26,14,15,63.0,276.5,5.1,15.0,323.0,331.81,265.08
2017,3,26,14,30,5.0,200.0,5.2,15.0,204.0,200.13,158.76
2017,3,26,14,45,2.5,167.5,5.3,15.0,169.5,165.57,131.18
2017,3,26,15,0,0.0,135.0,5.4,15.0,135.0,131.41,103.5
2017,3,26,15,15,0.0,72.0,5.4,14.5,72.0,69.64,52.78
2017,3,26,15,30,0.0,9.0,5.4,14.0,9.0,8.69,1.7
2017,3,26,15,45,0.0,62.5,5.4,14.0,62.5,60.42,45.51
2017,3,26,16,0,0.0,116.0,5.4,14.0,116.0,112.85,89.71
2017,3,26,16,15,0.0,67.5,5.3,14.0,67.5,65.25,49.86
2017,3,26,16,30,0.0,19.0,5.2,14.0,19.0,18.33,10.05
2017,3,26,16,45,0.0,16.0,5.15,14.0,16.0,15.43,7.59
2017,3,26,17,0,0.0,13.0,5.1,14.0,13.0,12.54,5.1
2017,3,26,17,15,157.0,39.5,5.0,13.5,67.5,82.44,59.63
2017,3,26,17,30,314.0,66.0,4.9,13.0,122.0,130.6,91.7
2017,3,26,17,45,211.0,48.5,4.85,13.0,81.0,79.12,50.5
2017,3,26,18,0,108.0,31.0,4.8,13.0,40.0,39.03,17.69
2017,3,26,18,15,54.0,15.5,4.7,13.0,20.0,16.35,0.0
2017,3,26,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,6,15,113.0,15.0,5.6,10.5,24.5,17.77,0.0
2017,3,27,6,30,226.0,30.0,5.6,11.0,49.0,49.75,23.2
2017,3,27,6,45,343.0,42.0,5.65,11.5,94.5,93.84,57.67
2017,3,27,7,0,460.0,54.0,5.7,12.0,140.0,151.33,104.2
2017,3,27,7,15,532.0,62.0,5.7,12.0,191.5,206.54,153.27
2017,3,27,7,30,604.0,70.0,5.7,12.0,243.0,269.6,210.03
2017,3,27,7,45,655.5,75.0,5.7,12.5,296.5,329.3,263.91
2017,3,27,8,0,707.0,80.0,5.7,13.0,350.0,393.71,320.67
2017,3,27,8,15,739.5,84.0,5.7,13.0,401.5,451.76,371.71
2017,3,27,8,30,772.0,88.0,5.7,13.0,453.0,512.03,423.25
2017,3,27,8,45,800.0,90.0,5.75,13.5,502.0,569.07,470.19
2017,3,27,9,0,828.0,92.0,5.8,14.0,551.0,626.79,516.39
2017,3,27,9,15,844.5,94.5,5.85,14.0,594.0,677.61,557.0
2017,3,27,9,30,861.0,97.0,5.9,14.0,637.0,727.41,594.5
2017,3,27,9,45,871.5,100.0,5.95,14.5,674.5,768.7,623.58
2017,3,27,10,0,882.0,103.0,6.0,15.0,712.0,810.89,653.05
2017,3,27,10,15,891.0,104.5,6.15,15.0,742.5,848.02,680.18
2017,3,27,10,30,900.0,106.0,6.3,15.0,773.0,882.61,705.41
2017,3,27,10,45,902.5,109.0,6.5,15.0,796.0,910.38,725.84
2017,3,27,11,0,905.0,112.0,6.7,15.0,819.0,934.94,744.01
2017,3,27,11,15,909.0,112.5,6.75,15.0,835.0,954.89,758.17
2017,3,27,11,30,913.0,113.0,6.8,15.0,851.0,971.47,769.97
2017,3,27,11,45,910.5,116.0,6.85,15.0,857.5,981.17,776.89
2017,3,27,12,0,908.0,119.0,6.9,15.0,864.0,987.25,781.32
2017,3,27,12,15,908.0,119.0,6.8,15.0,863.5,988.88,781.89
2017,3,27,12,30,908.0,119.0,6.7,15.0,863.0,986.91,780.0
2017,3,27,12,45,905.5,118.5,6.6,15.0,854.5,978.47,773.55
2017,3,27,13,0,903.0,118.0,6.5,15.0,846.0,966.51,764.71
2017,3,27,13,15,898.0,117.0,6.5,15.0,829.0,948.29,751.96
2017,3,27,13,30,893.0,116.0,6.5,15.0,812.0,926.78,736.91
2017,3,27,13,45,881.0,117.0,6.55,15.5,786.5,898.13,715.5
2017,3,27,14,0,869.0,118.0,6.6,16.0,761.0,871.19,695.43
2017,3,27,14,15,645.5,197.5,6.65,15.5,664.5,749.4,605.06
2017,3,27,14,30,422.0,277.0,6.7,15.0,568.0,631.97,510.82
2017,3,27,14,45,619.5,194.0,6.75,15.0,594.5,680.34,554.41
2017,3,27,15,0,817.0,111.0,6.8,15.0,621.0,707.71,579.87
2017,3,27,15,15,798.0,108.0,6.8,15.0,577.5,657.27,540.44
2017,3,27,15,30,779.0,105.0,6.8,15.0,534.0,606.19,499.42
2017,3,27,15,45,749.5,102.0,6.8,15.0,485.5,549.49,452.94
2017,3,27,16,0,720.0,99.0,6.8,15.0,437.0,492.87,405.51
2017,3,27,16,15,685.0,94.0,6.7,14.5,386.0,432.86,354.84
2017,3,27,16,30,650.0,89.0,6.6,14.0,335.0,375.15,304.73
2017,3,27,16,45,602.0,82.0,6.55,14.0,283.5,313.19,249.66
2017,3,27,17,0,554.0,75.0,6.5,14.0,232.0,255.67,197.62
2017,3,27,17,15,479.5,66.0,6.45,13.5,181.5,194.12,143.22
2017,3,27,17,30,405.0,57.0,6.4,13.0,131.0,140.8,96.78
2017,3,27,17,45,292.0,43.5,6.4,12.5,88.0,85.57,52.61
2017,3,27,18,0,179.0,30.0,6.4,12.0,45.0,44.36,20.07
2017,3,27,18,15,89.5,15.0,6.4,11.5,22.5,16.7,0.0
2017,3,27,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,6,15,98.5,16.5,3.8,10.5,25.5,19.2,0.0
2017,3,28,6,30,197.0,33.0,3.9,11.0,51.0,50.9,26.01
2017,3,28,6,45,311.0,45.5,4.05,11.5,95.5,93.09,58.64
2017,3,28,7,0,425.0,58.0,4.2,12.0,140.0,149.71,104.4
2017,3,28,7,15,496.0,67.0,4.25,12.5,190.5,203.91,151.93
2017,3,28,7,30,567.0,76.0,4.3,13.0,241.0,265.87,206.67
2017,3,28,7,45,620.5,81.0,4.35,13.5,294.0,324.48,258.72
2017,3,28,8,0,674.0,86.0,4.4,14.0,347.0,388.05,313.84
2017,3,28,8,15,707.5,90.5,4.6,14.0,397.5,445.89,364.09
2017,3,28,8,30,741.0,95.0,4.8,14.0,448.0,505.79,414.88
2017,3,28,8,45,765.5,98.5,5.0,14.5,496.0,560.32,459.5
2017,3,28,9,0,790.0,102.0,5.2,15.0,544.0,615.91,503.83
2017,3,28,9,15,808.0,105.0,5.3,15.5,587.0,666.65,543.06
2017,3,28,9,30,826.0,108.0,5.4,16.0,630.0,716.62,579.82
2017,3,28,9,45,836.5,111.5,5.55,16.5,666.5,760.36,610.82
2017,3,28,10,0,847.0,115.0,5.7,17.0,703.0,802.19,640.14
2017,3,28,10,15,857.0,117.0,5.7,17.0,734.0,839.88,666.74
2017,3,28,10,30,867.0,119.0,5.7,17.0,765.0,875.17,691.45
2017,3,28,10,45,874.0,120.0,5.7,17.0,789.0,899.44,708.06
2017,3,28,11,0,881.0,121.0,5.7,17.0,813.0,925.24,725.87
2017,3,28,11,15,690.5,213.5,5.65,17.0,762.0,873.19,687.06
2017,3,28,11,30,500.0,306.0,5.6,17.0,711.0,800.58,628.24
2017,3,28,11,45,697.0,214.5,5.55,17.5,785.5,897.11,702.4
2017,3,28,12,0,894.0,123.0,5.5,18.0,860.0,980.29,759.41
2017,3,28,12,15,893.5,123.0,5.45,18.0,859.5,981.34,759.26
2017,3,28,12,30,893.0,123.0,5.4,18.0,859.0,978.86,757.23
2017,3,28,12,45,900.0,117.5,5.35,18.0,853.0,974.03,753.71
2017,3,28,13,0,907.0,112.0,5.3,18.0,847.0,965.54,747.75
2017,3,28,13,15,902.0,111.5,5.2,18.0,830.0,947.72,735.0
2017,3,28,13,30,897.0,111.0,5.1,18.0,813.0,926.61,720.07
2017,3,28,13,45,887.5,111.0,5.05,18.0,788.0,898.92,700.88
2017,3,28,14,0,878.0,111.0,5.0,18.0,763.0,868.42,679.71
2017,3,28,14,15,868.0,109.0,4.95,18.0,731.5,832.77,654.8
2017,3,28,14,30,858.0,107.0,4.9,18.0,700.0,798.34,630.71
2017,3,28,14,45,843.0,105.5,4.9,18.0,662.0,754.58,599.86
2017,3,28,15,0,828.0,104.0,4.9,18.0,624.0,709.25,567.57
2017,3,28,15,15,810.0,101.0,4.8,18.0,580.5,659.01,529.92
2017,3,28,15,30,792.0,98.0,4.7,18.0,537.0,608.02,490.03
2017,3,28,15,45,769.0,94.5,4.6,18.0,490.0,553.14,446.25
2017,3,28,16,0,746.0,91.0,4.5,18.0,443.0,498.59,401.69
2017,3,28,16,15,713.0,86.5,4.4,17.5,392.5,439.25,352.92
2017,3,28,16,30,680.0,82.0,4.3,17.0,342.0,381.44,303.97
2017,3,28,16,45,632.5,76.0,4.2,16.5,290.0,319.04,250.18
2017,3,28,17,0,585.0,70.0,4.1,16.0,238.0,261.0,198.91
2017,3,28,17,15,515.0,62.0,4.1,15.5,187.5,199.79,145.34
2017,3,28,17,30,445.0,54.0,4.1,15.0,137.0,146.25,98.9
2017,3,28,17,45,330.5,42.0,4.15,14.5,92.5,90.46,54.63
2017,3,28,18,0,216.0,30.0,4.2,14.0,48.0,47.73,21.79
2017,3,28,18,15,108.0,15.0,4.2,13.5,24.0,17.23,0.0
2017,3,28,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,15,106.5,16.5,3.85,11.5,27.0,18.07,0.0
2017,3,29,6,30,213.0,33.0,4.0,12.0,54.0,53.05,27.63
2017,3,29,6,45,313.5,46.5,4.15,12.5,97.5,95.55,60.56
2017,3,29,7,0,414.0,60.0,4.3,13.0,141.0,150.9,105.75
2017,3,29,7,15,482.5,68.5,4.35,13.5,191.0,203.53,151.84
2017,3,29,7,30,551.0,77.0,4.4,14.0,241.0,263.63,204.8
2017,3,29,7,45,593.0,85.0,4.5,14.5,291.5,320.17,255.0
2017,3,29,8,0,635.0,93.0,4.6,15.0,342.0,380.49,307.24
2017,3,29,8,15,669.5,98.5,4.6,15.0,392.0,437.94,356.49
2017,3,29,8,30,704.0,104.0,4.6,15.0,442.0,497.63,406.3
2017,3,29,8,45,723.5,110.0,4.65,15.5,488.0,550.85,449.02
2017,3,29,9,0,743.0,116.0,4.7,16.0,534.0,604.17,490.62
2017,3,29,9,15,762.0,119.5,4.65,16.0,577.0,654.28,529.4
2017,3,29,9,30,781.0,123.0,4.6,16.0,620.0,702.38,565.61
2017,3,29,9,45,800.5,123.5,4.6,16.5,658.5,748.13,597.23
2017,3,29,10,0,820.0,124.0,4.6,17.0,697.0,792.69,627.5
2017,3,29,10,15,830.0,126.0,4.7,17.0,727.5,829.51,653.62
2017,3,29,10,30,840.0,128.0,4.8,17.0,758.0,864.03,678.04
2017,3,29,10,45,843.0,131.5,4.95,17.0,780.5,891.48,697.7
2017,3,29,11,0,846.0,135.0,5.1,17.0,803.0,915.93,715.31
2017,3,29,11,15,850.5,136.0,5.2,17.0,818.5,935.97,729.54
2017,3,29,11,30,855.0,137.0,5.3,17.0,834.0,952.84,741.64
2017,3,29,11,45,856.5,137.5,5.4,17.0,841.5,963.06,749.15
2017,3,29,12,0,858.0,138.0,5.5,17.0,849.0,969.88,754.42
2017,3,29,12,15,718.5,213.5,5.55,17.0,808.5,923.2,721.24
2017,3,29,12,30,579.0,289.0,5.6,17.0,768.0,866.26,677.51
2017,3,29,12,45,538.0,298.5,5.65,17.0,740.0,833.83,653.53
2017,3,29,13,0,497.0,308.0,5.7,17.0,712.0,799.74,628.06
2017,3,29,13,15,679.0,216.5,5.7,17.0,757.0,865.36,682.18
2017,3,29,13,30,861.0,125.0,5.7,17.0,802.0,910.67,715.44
2017,3,29,13,45,632.0,220.5,5.7,17.5,709.0,800.02,632.67
2017,3,29,14,0,403.0,316.0,5.7,18.0,616.0,678.85,535.59
2017,3,29,14,15,615.0,216.5,5.55,17.5,653.5,745.66,593.34
2017,3,29,14,30,827.0,117.0,5.4,17.0,691.0,785.83,626.69
2017,3,29,14,45,802.0,119.0,5.3,17.0,651.5,739.22,592.42
2017,3,29,15,0,777.0,121.0,5.2,17.0,612.0,691.84,557.74
2017,3,29,15,15,757.5,118.0,5.15,17.0,569.0,643.78,520.65
2017,3,29,15,30,738.0,115.0,5.1,17.0,526.0,593.9,481.45
2017,3,29,15,45,709.5,111.0,5.1,17.0,478.5,537.52,436.44
2017,3,29,16,0,681.0,107.0,5.1,17.0,431.0,482.16,391.17
2017,3,29,16,15,541.0,118.0,5.2,16.5,357.0,389.73,315.83
2017,3,29,16,30,401.0,129.0,5.3,16.0,283.0,308.91,249.05
2017,3,29,16,45,464.0,104.0,5.4,15.5,257.0,283.71,225.55
2017,3,29,17,0,527.0,79.0,5.5,15.0,231.0,252.38,194.72
2017,3,29,17,15,457.0,69.0,5.15,14.5,182.0,192.34,141.96
2017,3,29,17,30,387.0,59.0,4.8,14.0,133.0,139.13,95.89
2017,3,29,17,45,279.5,45.5,4.45,13.5,90.0,86.34,53.78
2017,3,29,18,0,172.0,32.0,4.1,13.0,47.0,46.27,22.9
2017,3,29,18,15,86.0,16.0,4.2,12.5,23.5,17.81,0.0
2017,3,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,30,6,15,147.5,17.5,6.6,11.0,32.0,21.18,0.0
2017,3,30,6,30,295.0,35.0,6.8,11.0,64.0,64.19,33.86
2017,3,30,6,45,409.5,45.5,7.05,11.5,113.0,111.35,70.11
2017,3,30,7,0,524.0,56.0,7.3,12.0,162.0,172.01,120.29
2017,3,30,7,15,590.5,63.0,7.4,12.0,215.5,229.17,172.03
2017,3,30,7,30,657.0,70.0,7.5,12.0,269.0,293.44,230.61
2017,3,30,7,45,702.5,75.0,7.6,12.5,323.0,354.23,285.98
2017,3,30,8,0,748.0,80.0,7.7,13.0,377.0,418.74,343.33
2017,3,30,8,15,779.0,84.0,7.7,13.0,429.5,478.75,396.35
2017,3,30,8,30,810.0,88.0,7.7,13.0,482.0,540.38,449.41
2017,3,30,8,45,832.5,91.0,7.75,13.5,531.0,597.17,496.46
2017,3,30,9,0,855.0,94.0,7.8,14.0,580.0,654.03,542.32
2017,3,30,9,15,871.0,96.5,7.6,14.0,624.0,705.66,583.29
2017,3,30,9,30,887.0,99.0,7.4,14.0,668.0,753.26,618.41
2017,3,30,9,45,902.0,100.0,7.25,14.5,706.5,799.63,651.04
2017,3,30,10,0,917.0,101.0,7.1,15.0,745.0,844.22,681.78
2017,3,30,10,15,925.0,102.5,6.85,15.0,776.0,881.48,707.48
2017,3,30,10,30,933.0,104.0,6.6,15.0,807.0,916.01,730.86
2017,3,30,10,45,937.5,105.5,6.4,15.5,830.5,944.54,748.35
2017,3,30,11,0,942.0,107.0,6.2,16.0,854.0,969.82,763.27
2017,3,30,11,15,945.0,108.0,6.15,16.0,869.5,989.81,776.63
2017,3,30,11,30,948.0,109.0,6.1,16.0,885.0,1006.27,787.53
2017,3,30,11,45,950.0,108.5,6.1,16.0,892.5,1016.57,794.45
2017,3,30,12,0,952.0,108.0,6.1,16.0,900.0,1023.16,798.89
2017,3,30,12,15,951.0,108.0,6.2,16.0,899.0,1023.68,799.81
2017,3,30,12,30,950.0,108.0,6.3,16.0,898.0,1020.44,798.21
2017,3,30,12,45,942.0,110.5,6.45,16.0,886.5,1009.54,791.55
2017,3,30,13,0,934.0,113.0,6.6,16.0,875.0,995.08,782.41
2017,3,30,13,15,928.5,112.0,6.8,16.0,857.5,975.74,770.04
2017,3,30,13,30,923.0,111.0,7.0,16.0,840.0,953.03,755.18
2017,3,30,13,45,911.0,112.0,7.25,16.0,813.5,923.5,735.42
2017,3,30,14,0,899.0,113.0,7.5,16.0,787.0,891.19,713.42
2017,3,30,14,15,888.5,111.0,7.75,16.0,754.0,854.39,687.8
2017,3,30,14,30,878.0,109.0,8.0,16.0,721.0,815.18,660.07
2017,3,30,14,45,855.0,110.5,8.25,16.0,680.0,771.34,628.44
2017,3,30,15,0,832.0,112.0,8.5,16.0,639.0,722.84,592.78
2017,3,30,15,15,813.0,109.0,8.6,15.5,595.0,671.6,554.2
2017,3,30,15,30,794.0,106.0,8.7,15.0,551.0,619.69,513.29
2017,3,30,15,45,759.0,105.0,8.85,15.0,501.0,560.93,464.8
2017,3,30,16,0,724.0,104.0,9.0,15.0,451.0,502.81,415.8
2017,3,30,16,15,689.0,99.0,8.95,14.5,399.5,442.38,364.45
2017,3,30,16,30,654.0,94.0,8.9,14.0,348.0,384.24,313.72
2017,3,30,16,45,596.0,88.5,8.9,14.0,294.5,319.59,256.26
2017,3,30,17,0,538.0,83.0,8.9,14.0,241.0,260.48,202.94
2017,3,30,17,15,465.0,73.5,8.75,13.5,190.0,199.4,148.82
2017,3,30,17,30,392.0,64.0,8.6,13.0,139.0,145.55,101.81
2017,3,30,17,45,279.0,49.5,8.5,12.5,94.5,90.49,57.62
2017,3,30,18,0,166.0,35.0,8.4,12.0,50.0,48.82,25.62
2017,3,30,18,15,83.0,17.5,8.25,11.5,25.0,19.32,0.0
2017,3,30,18,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,8.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,6,15,178.5,16.5,7.0,9.5,35.5,22.1,0.0
2017,3,31,6,30,357.0,33.0,7.3,10.0,71.0,69.46,36.16
2017,3,31,6,45,458.5,43.0,7.6,10.5,120.0,118.12,74.22
2017,3,31,7,0,560.0,53.0,7.9,11.0,169.0,178.71,125.48
2017,3,31,7,15,622.5,59.5,8.1,11.0,223.0,236.52,178.49
2017,3,31,7,30,685.0,66.0,8.3,11.0,277.0,300.93,237.86
2017,3,31,7,45,725.5,71.0,8.5,11.5,331.0,361.35,293.48
2017,3,31,8,0,766.0,76.0,8.7,12.0,385.0,425.12,350.76
2017,3,31,8,15,795.0,80.0,8.65,12.5,436.5,485.1,403.39
2017,3,31,8,30,824.0,84.0,8.6,13.0,488.0,546.46,455.64
2017,3,31,8,45,843.5,87.5,8.6,13.5,536.5,602.65,502.3
2017,3,31,9,0,863.0,91.0,8.6,14.0,585.0,658.61,547.51
2017,3,31,9,15,878.0,93.5,8.5,14.0,628.0,707.35,586.31
2017,3,31,9,30,893.0,96.0,8.4,14.0,671.0,757.03,623.63
2017,3,31,9,45,901.0,99.0,8.35,14.5,708.0,800.35,654.5
2017,3,31,10,0,909.0,102.0,8.3,15.0,745.0,841.39,683.26
2017,3,31,10,15,917.0,103.5,8.25,15.0,775.5,878.34,709.97
2017,3,31,10,30,925.0,105.0,8.2,15.0,806.0,912.59,734.52
2017,3,31,10,45,929.5,106.5,8.2,15.5,829.0,940.86,753.27
2017,3,31,11,0,934.0,108.0,8.2,16.0,852.0,965.9,769.57
2017,3,31,11,15,937.0,109.0,8.05,16.0,867.5,985.69,782.88
2017,3,31,11,30,940.0,110.0,7.9,16.0,883.0,1001.97,793.65
2017,3,31,11,45,940.0,111.0,7.75,16.5,890.0,1011.82,798.24
2017,3,31,12,0,940.0,112.0,7.6,17.0,897.0,1017.98,800.24
2017,3,31,12,15,716.0,217.0,7.45,17.0,815.0,927.19,733.09
2017,3,31,12,30,492.0,322.0,7.3,17.0,733.0,820.16,647.8
2017,3,31,12,45,716.5,214.0,7.15,17.0,806.0,917.79,726.05
2017,3,31,13,0,941.0,106.0,7.0,17.0,879.0,995.79,782.3
2017,3,31,13,15,936.5,105.5,6.95,17.0,861.5,977.73,769.12
2017,3,31,13,30,932.0,105.0,6.9,17.0,844.0,956.24,753.99
2017,3,31,13,45,714.0,190.5,6.85,17.5,747.0,842.59,669.52
2017,3,31,14,0,496.0,276.0,6.8,18.0,650.0,724.1,575.34
2017,3,31,14,15,698.0,187.5,6.75,18.0,690.0,785.78,628.18
2017,3,31,14,30,900.0,99.0,6.7,18.0,730.0,823.24,657.01
2017,3,31,14,45,887.5,97.0,6.7,18.0,691.5,779.51,625.29
2017,3,31,15,0,875.0,95.0,6.7,18.0,653.0,733.92,592.21
2017,3,31,15,15,858.5,92.5,6.55,17.5,608.5,685.9,557.5
2017,3,31,15,30,842.0,90.0,6.4,17.0,564.0,634.14,517.23
2017,3,31,15,45,822.5,86.0,6.3,17.0,516.0,578.33,472.0
2017,3,31,16,0,803.0,82.0,6.2,17.0,468.0,522.43,425.6
2017,3,31,16,15,772.5,78.0,6.05,16.5,416.0,461.38,374.56
2017,3,31,16,30,742.0,74.0,5.9,16.0,364.0,402.01,323.42
2017,3,31,16,45,696.0,69.5,5.8,16.0,310.5,338.31,267.09
2017,3,31,17,0,650.0,65.0,5.7,16.0,257.0,278.6,213.17
2017,3,31,17,15,584.0,58.0,5.55,15.5,204.5,215.51,157.07
2017,3,31,17,30,518.0,51.0,5.4,15.0,152.0,159.56,107.69
2017,3,31,17,45,406.5,41.0,5.3,14.5,105.0,101.47,60.81
2017,3,31,18,0,295.0,31.0,5.2,14.0,58.0,56.55,27.11
2017,3,31,18,15,147.5,15.5,5.1,13.5,29.0,17.27,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,6,15,133.0,19.5,2.25,11.5,34.0,23.55,0.7
2017,4,1,6,30,266.0,39.0,2.2,12.0,68.0,66.61,37.53
2017,4,1,6,45,359.0,52.0,2.2,12.5,114.5,111.69,72.59
2017,4,1,7,0,452.0,65.0,2.2,13.0,161.0,168.69,119.78
2017,4,1,7,15,516.5,73.5,2.25,13.5,212.0,223.12,167.43
2017,4,1,7,30,581.0,82.0,2.3,14.0,263.0,284.5,221.0
2017,4,1,7,45,626.0,88.5,2.35,14.5,315.5,342.74,271.67
2017,4,1,8,0,671.0,95.0,2.4,15.0,368.0,404.99,324.28
2017,4,1,8,15,702.5,99.5,2.35,15.0,418.0,462.02,371.84
2017,4,1,8,30,734.0,104.0,2.3,15.0,468.0,520.87,419.38
2017,4,1,8,45,765.0,104.5,2.3,15.5,516.0,575.92,462.07
2017,4,1,9,0,796.0,105.0,2.3,16.0,564.0,632.65,504.7
2017,4,1,9,15,812.5,107.5,2.25,16.5,606.0,682.08,540.26
2017,4,1,9,30,829.0,110.0,2.2,17.0,648.0,730.56,572.66
2017,4,1,9,45,848.5,108.5,2.15,17.5,686.5,775.84,601.85
2017,4,1,10,0,868.0,107.0,2.1,18.0,725.0,816.17,627.01
2017,4,1,10,15,876.5,108.5,2.1,18.0,755.0,852.2,650.51
2017,4,1,10,30,885.0,110.0,2.1,18.0,785.0,885.7,672.13
2017,4,1,10,45,769.0,175.5,2.1,18.5,774.5,881.58,666.87
2017,4,1,11,0,653.0,241.0,2.1,19.0,764.0,861.33,650.34
2017,4,1,11,15,614.0,265.5,2.15,19.0,765.0,862.03,649.8
2017,4,1,11,30,575.0,290.0,2.2,19.0,766.0,858.06,645.91
2017,4,1,11,45,738.0,203.5,2.3,19.5,819.5,930.0,697.18
2017,4,1,12,0,901.0,117.0,2.4,20.0,873.0,988.01,734.51
2017,4,1,12,15,674.5,229.0,2.45,20.0,795.0,901.43,676.51
2017,4,1,12,30,448.0,341.0,2.5,20.0,717.0,798.78,600.77
2017,4,1,12,45,673.5,227.5,2.65,20.5,786.0,892.45,672.82
2017,4,1,13,0,899.0,114.0,2.8,21.0,855.0,966.64,722.23
2017,4,1,13,15,894.5,113.0,2.85,21.0,838.0,948.58,710.35
2017,4,1,13,30,890.0,112.0,2.9,21.0,821.0,927.25,697.14
2017,4,1,13,45,883.0,111.0,3.0,21.0,796.5,900.56,680.67
2017,4,1,14,0,876.0,110.0,3.1,21.0,772.0,870.99,662.13
2017,4,1,14,15,866.5,108.5,3.15,21.0,741.0,836.08,639.42
2017,4,1,14,30,857.0,107.0,3.2,21.0,710.0,798.8,614.88
2017,4,1,14,45,843.5,105.0,3.25,21.0,672.0,758.95,588.27
2017,4,1,15,0,830.0,103.0,3.3,21.0,634.0,713.93,557.61
2017,4,1,15,15,812.5,100.5,3.3,20.5,591.0,664.27,523.4
2017,4,1,15,30,795.0,98.0,3.3,20.0,548.0,613.82,486.39
2017,4,1,15,45,766.0,96.0,3.35,20.0,499.5,556.66,442.38
2017,4,1,16,0,737.0,94.0,3.4,20.0,451.0,500.86,398.21
2017,4,1,16,15,704.5,90.0,3.45,19.5,401.0,442.01,351.1
2017,4,1,16,30,672.0,86.0,3.5,19.0,351.0,385.16,304.03
2017,4,1,16,45,611.5,82.5,3.55,18.5,297.5,320.58,249.69
2017,4,1,17,0,551.0,79.0,3.6,18.0,244.0,261.77,199.03
2017,4,1,17,15,484.0,70.0,3.55,17.0,194.0,201.9,147.62
2017,4,1,17,30,417.0,61.0,3.5,16.0,144.0,149.38,102.67
2017,4,1,17,45,307.5,48.0,3.5,15.5,99.5,93.66,58.44
2017,4,1,18,0,198.0,35.0,3.5,15.0,55.0,51.81,27.21
2017,4,1,18,15,99.0,17.5,3.45,14.5,27.5,17.83,0.0
2017,4,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,6,15,111.5,21.5,2.9,11.5,34.0,25.01,4.44
2017,4,2,6,30,223.0,43.0,2.9,12.0,68.0,66.82,39.7
2017,4,2,6,45,322.5,56.0,2.95,12.5,114.5,110.8,73.67
2017,4,2,7,0,422.0,69.0,3.0,13.0,161.0,166.48,119.51
2017,4,2,7,15,486.5,78.5,2.8,13.0,212.0,221.36,167.69
2017,4,2,7,30,551.0,88.0,2.6,13.0,263.0,282.26,221.09
2017,4,2,7,45,291.5,122.5,2.4,13.5,217.0,241.73,194.24
2017,4,2,8,0,32.0,157.0,2.2,14.0,171.0,170.5,137.33
2017,4,2,8,15,68.5,187.0,2.1,14.5,220.0,221.25,178.64
2017,4,2,8,30,105.0,217.0,2.0,15.0,269.0,275.84,222.07
2017,4,2,8,45,146.0,239.5,1.9,15.5,320.0,333.2,266.89
2017,4,2,9,0,187.0,262.0,1.8,16.0,371.0,390.41,310.63
2017,4,2,9,15,497.0,191.0,1.75,16.5,509.5,551.25,437.45
2017,4,2,9,30,807.0,120.0,1.7,17.0,648.0,727.26,567.77
2017,4,2,9,45,830.0,117.5,1.7,17.5,687.0,773.44,596.31
2017,4,2,10,0,853.0,115.0,1.7,18.0,726.0,818.55,624.85
2017,4,2,10,15,862.0,116.5,1.7,18.0,756.0,850.72,645.35
2017,4,2,10,30,871.0,118.0,1.7,18.0,786.0,884.2,666.75
2017,4,2,10,45,877.5,119.5,1.75,18.5,809.0,912.81,684.04
2017,4,2,11,0,884.0,121.0,1.8,19.0,832.0,938.47,699.36
2017,4,2,11,15,887.5,121.5,1.85,19.0,847.5,957.2,711.47
2017,4,2,11,30,891.0,122.0,1.9,19.0,863.0,972.63,721.58
2017,4,2,11,45,894.5,121.5,2.0,19.5,870.5,983.62,728.14
2017,4,2,12,0,898.0,121.0,2.1,20.0,878.0,991.14,732.55
2017,4,2,12,15,897.5,121.0,2.2,20.0,877.5,991.84,734.03
2017,4,2,12,30,897.0,121.0,2.3,20.0,877.0,988.99,733.35
2017,4,2,12,45,897.5,119.0,2.45,20.5,868.5,981.44,728.79
2017,4,2,13,0,898.0,117.0,2.6,21.0,860.0,970.37,721.95
2017,4,2,13,15,893.5,116.0,2.8,21.0,843.0,952.26,712.23
2017,4,2,13,30,889.0,115.0,3.0,21.0,826.0,930.88,700.2
2017,4,2,13,45,881.5,114.0,3.25,21.0,801.5,903.71,684.37
2017,4,2,14,0,874.0,113.0,3.5,21.0,777.0,873.68,666.27
2017,4,2,14,15,864.5,111.5,3.65,21.0,745.5,838.78,643.9
2017,4,2,14,30,855.0,110.0,3.8,21.0,714.0,805.05,622.12
2017,4,2,14,45,842.5,107.5,4.0,21.0,676.5,761.92,593.46
2017,4,2,15,0,830.0,105.0,4.2,21.0,639.0,717.07,563.09
2017,4,2,15,15,813.5,102.5,4.15,20.5,596.0,668.03,528.81
2017,4,2,15,30,797.0,100.0,4.1,20.0,553.0,618.12,491.75
2017,4,2,15,45,776.0,96.0,4.1,20.0,506.0,563.41,449.24
2017,4,2,16,0,755.0,92.0,4.1,20.0,459.0,508.85,405.7
2017,4,2,16,15,725.0,87.5,4.1,19.5,409.0,450.13,358.36
2017,4,2,16,30,695.0,83.0,4.1,19.0,359.0,392.74,310.56
2017,4,2,16,45,654.5,77.0,4.15,18.5,307.5,331.86,258.68
2017,4,2,17,0,614.0,71.0,4.2,18.0,256.0,274.55,208.45
2017,4,2,17,15,550.0,63.5,4.05,17.0,205.0,213.35,155.26
2017,4,2,17,30,486.0,56.0,3.9,16.0,154.0,159.09,108.2
2017,4,2,17,45,383.0,44.5,3.75,15.5,107.5,102.35,62.45
2017,4,2,18,0,280.0,33.0,3.6,15.0,61.0,57.79,29.11
2017,4,2,18,15,140.0,16.5,3.55,14.5,30.5,18.35,0.0
2017,4,2,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,6,15,187.5,19.5,4.6,9.5,42.0,27.82,6.59
2017,4,3,6,30,375.0,39.0,4.5,10.0,84.0,81.17,45.67
2017,4,3,6,45,484.5,47.5,4.4,10.5,136.0,131.88,85.32
2017,4,3,7,0,594.0,56.0,4.3,11.0,188.0,195.39,138.97
2017,4,3,7,15,654.5,62.0,4.2,11.5,243.0,254.68,192.6
2017,4,3,7,30,715.0,68.0,4.1,12.0,298.0,320.34,251.48
2017,4,3,7,45,761.5,71.0,4.0,12.5,354.5,383.08,307.21
2017,4,3,8,0,808.0,74.0,3.9,13.0,411.0,449.71,364.54
2017,4,3,8,15,835.0,77.5,3.75,13.5,463.5,510.45,415.33
2017,4,3,8,30,862.0,81.0,3.6,14.0,516.0,572.28,465.06
2017,4,3,8,45,881.5,83.5,3.45,14.5,565.5,627.45,507.92
2017,4,3,9,0,901.0,86.0,3.3,15.0,615.0,683.72,549.98
2017,4,3,9,15,915.0,88.5,3.25,15.0,658.5,735.49,587.35
2017,4,3,9,30,929.0,91.0,3.2,15.0,702.0,785.84,622.23
2017,4,3,9,45,935.5,94.5,3.2,15.5,739.0,829.72,651.01
2017,4,3,10,0,942.0,98.0,3.2,16.0,776.0,871.09,677.62
2017,4,3,10,15,949.0,99.0,3.2,16.0,806.5,907.51,701.76
2017,4,3,10,30,956.0,100.0,3.2,16.0,837.0,941.07,723.8
2017,4,3,10,45,959.5,101.5,3.2,16.5,859.5,968.98,740.48
2017,4,3,11,0,963.0,103.0,3.2,17.0,882.0,993.51,754.82
2017,4,3,11,15,966.0,103.5,3.15,17.0,897.5,1013.03,766.79
2017,4,3,11,30,969.0,104.0,3.1,17.0,913.0,1028.93,776.41
2017,4,3,11,45,970.0,104.0,3.1,17.5,920.0,1038.69,780.99
2017,4,3,12,0,971.0,104.0,3.1,18.0,927.0,1044.67,783.22
2017,4,3,12,15,970.5,104.0,3.1,18.0,925.5,1045.39,783.59
2017,4,3,12,30,970.0,104.0,3.1,18.0,924.0,1042.28,781.61
2017,4,3,12,45,969.0,102.5,3.15,18.0,915.0,1033.28,776.32
2017,4,3,13,0,968.0,101.0,3.2,18.0,906.0,1020.51,768.65
2017,4,3,13,15,963.5,100.5,3.3,18.0,888.0,1001.85,757.54
2017,4,3,13,30,959.0,100.0,3.4,18.0,870.0,979.68,744.06
2017,4,3,13,45,952.0,99.0,3.55,18.5,844.5,951.37,725.31
2017,4,3,14,0,945.0,98.0,3.7,19.0,819.0,919.93,704.32
2017,4,3,14,15,936.5,96.5,3.75,18.5,786.5,883.75,681.93
2017,4,3,14,30,928.0,95.0,3.8,18.0,754.0,844.91,657.38
2017,4,3,14,45,916.5,93.0,3.9,18.0,715.0,800.78,627.72
2017,4,3,15,0,905.0,91.0,4.0,18.0,676.0,754.66,596.2
2017,4,3,15,15,889.5,88.5,4.1,17.5,631.5,703.52,561.54
2017,4,3,15,30,874.0,86.0,4.2,17.0,587.0,651.24,523.4
2017,4,3,15,45,853.0,83.5,4.3,17.0,537.5,596.5,480.74
2017,4,3,16,0,832.0,81.0,4.4,17.0,488.0,539.78,435.29
2017,4,3,16,15,803.0,77.0,4.55,16.5,435.5,477.85,385.13
2017,4,3,16,30,774.0,73.0,4.7,16.0,383.0,417.4,334.26
2017,4,3,16,45,727.0,69.5,4.85,15.5,328.0,352.4,278.13
2017,4,3,17,0,680.0,66.0,5.0,15.0,273.0,291.45,223.9
2017,4,3,17,15,616.5,59.5,4.9,14.5,219.5,227.58,166.94
2017,4,3,17,30,553.0,53.0,4.8,14.0,166.0,170.52,116.23
2017,4,3,17,45,439.0,43.5,4.7,13.5,116.5,110.07,67.08
2017,4,3,18,0,325.0,34.0,4.6,13.0,67.0,63.07,32.08
2017,4,3,18,15,162.5,17.0,4.5,12.5,33.5,19.69,0.0
2017,4,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.0,1.95,9.5,4.0,0.0,0.0
2017,4,4,6,0,0.0,8.0,1.9,10.0,8.0,7.86,0.0
2017,4,4,6,15,54.5,26.5,1.95,10.0,33.5,28.18,11.38
2017,4,4,6,30,109.0,45.0,2.0,10.0,59.0,56.75,36.94
2017,4,4,6,45,144.5,65.5,2.15,10.5,93.0,90.47,65.08
2017,4,4,7,0,180.0,86.0,2.3,11.0,127.0,128.5,97.61
