Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,7,15,202.5,107.5,2.4,11.5,165.0,167.92,132.05
2017,4,4,7,30,225.0,129.0,2.5,12.0,203.0,209.87,168.29
2017,4,4,7,45,245.5,147.5,2.6,12.5,240.5,250.34,202.79
2017,4,4,8,0,266.0,166.0,2.7,13.0,278.0,292.79,238.22
2017,4,4,8,15,433.5,149.0,2.75,13.0,358.5,379.72,310.0
2017,4,4,8,30,601.0,132.0,2.8,13.0,439.0,481.85,393.08
2017,4,4,8,45,627.5,139.0,2.85,13.5,485.5,535.59,435.02
2017,4,4,9,0,654.0,146.0,2.9,14.0,532.0,590.29,476.83
2017,4,4,9,15,618.0,173.0,2.85,14.5,559.0,622.47,499.04
2017,4,4,9,30,582.0,200.0,2.8,15.0,586.0,647.4,515.27
2017,4,4,9,45,717.0,157.0,2.8,15.5,658.5,733.36,579.97
2017,4,4,10,0,852.0,114.0,2.8,16.0,731.0,821.0,640.17
2017,4,4,10,15,860.5,115.5,2.75,16.0,760.5,852.65,660.39
2017,4,4,10,30,869.0,117.0,2.7,16.0,790.0,885.55,681.79
2017,4,4,10,45,872.0,120.0,2.7,16.5,812.0,912.42,697.97
2017,4,4,11,0,875.0,123.0,2.7,17.0,834.0,936.22,712.0
2017,4,4,11,15,878.5,124.0,2.7,17.0,849.0,955.19,724.11
2017,4,4,11,30,882.0,125.0,2.7,17.0,864.0,970.89,734.11
2017,4,4,11,45,709.5,221.0,2.7,17.0,819.0,925.36,702.71
2017,4,4,12,0,537.0,317.0,2.7,17.0,774.0,861.76,654.69
2017,4,4,12,15,501.0,328.0,2.75,17.0,753.5,839.33,639.03
2017,4,4,12,30,465.0,339.0,2.8,17.0,733.0,814.74,621.43
2017,4,4,12,45,672.5,232.0,2.85,17.0,796.0,899.21,687.47
2017,4,4,13,0,880.0,125.0,2.9,17.0,859.0,964.71,732.36
2017,4,4,13,15,684.5,215.5,2.95,16.5,779.5,875.28,672.35
2017,4,4,13,30,489.0,306.0,3.0,16.0,700.0,776.53,599.97
2017,4,4,13,45,318.5,339.0,3.15,16.0,593.0,641.44,499.72
2017,4,4,14,0,148.0,372.0,3.3,16.0,486.0,513.52,401.22
2017,4,4,14,15,213.0,349.0,3.35,16.0,505.5,538.5,423.39
2017,4,4,14,30,278.0,326.0,3.4,16.0,525.0,565.22,445.75
2017,4,4,14,45,320.5,297.5,3.5,16.0,515.0,556.98,441.51
2017,4,4,15,0,363.0,269.0,3.6,16.0,505.0,544.69,434.13
2017,4,4,15,15,383.5,244.0,3.5,15.5,478.5,516.65,414.3
2017,4,4,15,30,404.0,219.0,3.4,15.0,452.0,490.62,395.46
2017,4,4,15,45,437.0,191.0,3.35,15.0,423.5,461.16,372.97
2017,4,4,16,0,470.0,163.0,3.3,15.0,395.0,427.55,346.34
2017,4,4,16,15,358.5,161.0,3.15,14.5,327.0,341.75,276.97
2017,4,4,16,30,247.0,159.0,3.0,14.0,259.0,271.08,219.2
2017,4,4,16,45,223.5,141.0,2.9,14.0,221.5,229.37,184.03
2017,4,4,17,0,200.0,123.0,2.8,14.0,184.0,190.05,150.3
2017,4,4,17,15,175.5,101.5,2.65,13.5,147.5,149.48,115.51
2017,4,4,17,30,151.0,80.0,2.5,13.0,111.0,111.75,83.01
2017,4,4,17,45,113.5,59.0,2.35,13.0,78.5,74.91,52.12
2017,4,4,18,0,76.0,38.0,2.2,13.0,46.0,43.72,26.43
2017,4,4,18,15,38.0,19.0,2.25,13.0,23.0,18.89,0.0
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.65,11.5,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.7,12.0,12.0,11.8,0.0
2017,4,5,6,15,105.5,29.5,0.7,12.0,43.0,34.14,15.29
2017,4,5,6,30,211.0,47.0,0.7,12.0,74.0,71.57,44.67
2017,4,5,6,45,278.5,63.5,0.75,12.5,117.0,113.66,78.33
2017,4,5,7,0,346.0,80.0,0.8,13.0,160.0,163.71,120.1
2017,4,5,7,15,386.5,95.0,0.8,13.0,206.0,212.06,162.23
2017,4,5,7,30,427.0,110.0,0.8,13.0,252.0,264.76,207.64
2017,4,5,7,45,475.5,116.0,0.85,13.5,298.5,315.7,250.56
2017,4,5,8,0,524.0,122.0,0.9,14.0,345.0,371.21,296.18
2017,4,5,8,15,537.5,135.5,0.85,14.5,389.0,420.65,335.31
2017,4,5,8,30,551.0,149.0,0.8,15.0,433.0,470.47,373.23
2017,4,5,8,45,536.5,170.5,0.75,15.5,468.0,511.52,402.8
2017,4,5,9,0,522.0,192.0,0.7,16.0,503.0,549.97,429.31
2017,4,5,9,15,535.5,202.5,0.65,16.5,541.0,594.1,459.53
2017,4,5,9,30,549.0,213.0,0.6,17.0,579.0,637.86,488.45
2017,4,5,9,45,485.0,254.5,0.55,17.5,591.0,652.62,494.44
2017,4,5,10,0,421.0,296.0,0.5,18.0,603.0,661.07,496.06
2017,4,5,10,15,364.5,327.5,0.6,18.0,601.0,654.18,490.43
2017,4,5,10,30,308.0,359.0,0.7,18.0,599.0,648.81,485.69
2017,4,5,10,45,317.0,368.5,0.8,18.5,621.5,675.07,503.66
2017,4,5,11,0,326.0,378.0,0.9,19.0,644.0,700.5,520.57
2017,4,5,11,15,374.0,365.5,1.0,19.0,676.5,738.13,548.1
2017,4,5,11,30,422.0,353.0,1.1,19.0,709.0,782.75,579.88
2017,4,5,11,45,443.5,347.0,1.25,19.5,723.5,801.37,592.98
2017,4,5,12,0,465.0,341.0,1.4,20.0,738.0,818.32,605.22
2017,4,5,12,15,444.0,350.0,1.45,20.0,728.5,807.99,597.99
2017,4,5,12,30,423.0,359.0,1.5,20.0,719.0,795.7,589.75
2017,4,5,12,45,376.5,374.0,1.55,20.0,692.5,756.93,563.03
2017,4,5,13,0,330.0,389.0,1.6,20.0,666.0,724.59,540.49
2017,4,5,13,15,246.5,394.5,1.65,20.0,599.5,647.61,485.86
2017,4,5,13,30,163.0,400.0,1.7,20.0,533.0,564.65,426.15
2017,4,5,13,45,241.5,375.0,1.75,20.0,564.5,603.84,457.97
2017,4,5,14,0,320.0,350.0,1.8,20.0,596.0,645.56,490.17
2017,4,5,14,15,252.5,345.5,1.85,19.5,535.0,574.45,439.14
2017,4,5,14,30,185.0,341.0,1.9,19.0,474.0,500.27,385.58
2017,4,5,14,45,237.0,314.5,1.95,19.0,475.5,505.13,391.92
2017,4,5,15,0,289.0,288.0,2.0,19.0,477.0,511.0,398.16
2017,4,5,15,15,201.0,273.5,2.0,18.5,401.0,417.69,327.77
2017,4,5,15,30,113.0,259.0,2.0,18.0,325.0,332.5,262.33
2017,4,5,15,45,140.0,237.0,2.0,17.5,311.5,324.41,257.77
2017,4,5,16,0,167.0,215.0,2.0,17.0,298.0,309.04,246.75
2017,4,5,16,15,174.5,191.0,1.9,16.5,269.5,279.07,223.36
2017,4,5,16,30,182.0,167.0,1.8,16.0,241.0,248.12,198.51
2017,4,5,16,45,162.5,147.0,1.75,15.5,206.5,209.88,167.21
2017,4,5,17,0,143.0,127.0,1.7,15.0,172.0,173.68,137.07
2017,4,5,17,15,124.0,104.5,1.6,14.5,138.0,137.28,106.32
2017,4,5,17,30,105.0,82.0,1.5,14.0,104.0,103.12,77.24
2017,4,5,17,45,76.0,60.0,1.4,14.0,73.5,70.29,49.75
2017,4,5,18,0,47.0,38.0,1.3,14.0,43.0,41.12,25.55
2017,4,5,18,15,23.5,19.0,1.2,13.5,21.5,18.52,0.0
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.5,2.4,12.5,0.5,0.0,0.0
2017,4,6,6,0,0.0,1.0,2.5,13.0,1.0,0.98,0.0
2017,4,6,6,15,0.0,5.5,2.8,13.0,5.5,5.3,0.0
2017,4,6,6,30,0.0,10.0,3.1,13.0,10.0,9.64,2.37
2017,4,6,6,45,0.0,16.0,3.4,13.5,16.0,15.43,7.45
2017,4,6,7,0,0.0,22.0,3.7,14.0,22.0,21.22,12.5
2017,4,6,7,15,0.0,28.0,3.85,14.0,28.0,27.02,17.53
2017,4,6,7,30,0.0,34.0,4.0,14.0,34.0,32.82,22.49
2017,4,6,7,45,0.0,30.5,4.2,14.5,30.5,29.44,19.5
2017,4,6,8,0,0.0,27.0,4.4,15.0,27.0,26.07,16.52
2017,4,6,8,15,8.0,107.0,4.55,15.0,111.0,107.94,85.31
2017,4,6,8,30,16.0,187.0,4.7,15.0,195.0,192.17,154.49
2017,4,6,8,45,8.0,125.0,4.9,15.5,129.0,126.37,99.76
2017,4,6,9,0,0.0,63.0,5.1,16.0,63.0,60.93,45.18
2017,4,6,9,15,26.5,175.5,5.35,16.0,193.5,193.29,154.26
2017,4,6,9,30,53.0,288.0,5.6,16.0,324.0,329.84,263.49
2017,4,6,9,45,34.0,270.5,5.85,16.5,294.5,298.84,237.4
2017,4,6,10,0,15.0,253.0,6.1,17.0,265.0,261.12,206.22
2017,4,6,10,15,11.5,237.0,6.35,17.0,246.5,242.49,191.15
2017,4,6,10,30,8.0,221.0,6.6,17.0,228.0,223.7,175.91
2017,4,6,10,45,54.5,309.0,6.9,17.0,354.5,361.74,286.45
2017,4,6,11,0,101.0,397.0,7.2,17.0,481.0,498.28,393.17
2017,4,6,11,15,59.5,348.0,7.4,17.0,397.5,409.48,323.02
2017,4,6,11,30,18.0,299.0,7.6,17.0,314.0,312.35,245.68
2017,4,6,11,45,19.0,300.5,7.8,17.0,316.5,315.0,247.9
2017,4,6,12,0,20.0,302.0,8.0,17.0,319.0,317.58,249.99
2017,4,6,12,15,18.5,297.0,8.1,16.5,312.5,311.08,245.31
2017,4,6,12,30,17.0,292.0,8.2,16.0,306.0,304.52,240.6
2017,4,6,12,45,8.5,158.5,8.3,16.0,165.5,162.72,127.36
2017,4,6,13,0,0.0,25.0,8.4,16.0,25.0,24.2,14.28
2017,4,6,13,15,6.0,137.0,8.35,15.5,142.0,138.92,108.52
2017,4,6,13,30,12.0,249.0,8.3,15.0,259.0,255.71,203.18
2017,4,6,13,45,10.0,235.0,8.3,15.0,243.5,239.6,190.3
2017,4,6,14,0,8.0,221.0,8.3,15.0,228.0,223.59,177.59
2017,4,6,14,15,4.0,185.0,8.35,14.5,188.5,184.1,146.06
2017,4,6,14,30,0.0,149.0,8.4,14.0,149.0,145.07,114.55
2017,4,6,14,45,12.5,199.5,8.45,14.0,208.0,204.8,164.17
2017,4,6,15,0,25.0,250.0,8.5,14.0,267.0,264.15,213.13
2017,4,6,15,15,12.5,190.0,8.55,14.0,198.5,194.4,156.28
2017,4,6,15,30,0.0,130.0,8.6,14.0,130.0,126.35,100.17
2017,4,6,15,45,0.0,69.5,8.65,14.0,69.5,67.21,51.05
2017,4,6,16,0,0.0,9.0,8.7,14.0,9.0,8.69,1.72
2017,4,6,16,15,0.0,17.0,8.7,13.5,17.0,16.41,8.35
2017,4,6,16,30,0.0,25.0,8.7,13.0,25.0,24.13,15.03
2017,4,6,16,45,0.0,21.5,8.7,13.0,21.5,20.75,12.17
2017,4,6,17,0,0.0,18.0,8.7,13.0,18.0,17.36,9.28
2017,4,6,17,15,0.0,14.5,9.0,12.5,14.5,13.98,6.38
2017,4,6,17,30,0.0,11.0,9.3,12.0,11.0,10.6,3.43
2017,4,6,17,45,0.0,7.5,9.65,12.0,7.5,7.23,0.45
2017,4,6,18,0,0.0,4.0,10.0,12.0,4.0,3.85,0.0
2017,4,6,18,15,0.0,2.0,10.3,12.0,2.0,1.93,0.0
2017,4,6,18,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.5,3.1,12.5,3.5,3.44,0.0
2017,4,7,6,0,0.0,7.0,3.1,13.0,7.0,6.88,0.0
2017,4,7,6,15,0.0,26.0,3.1,13.0,26.0,25.04,13.25
2017,4,7,6,30,0.0,45.0,3.1,13.0,45.0,43.36,30.47
2017,4,7,6,45,11.0,67.5,3.1,13.0,70.0,67.26,50.89
2017,4,7,7,0,22.0,90.0,3.1,13.0,95.0,93.37,73.18
2017,4,7,7,15,36.5,111.0,3.1,13.0,122.5,120.03,95.75
2017,4,7,7,30,51.0,132.0,3.1,13.0,150.0,148.43,119.66
2017,4,7,7,45,25.5,124.0,3.15,13.5,133.0,132.76,106.69
2017,4,7,8,0,0.0,116.0,3.2,14.0,116.0,112.69,89.58
2017,4,7,8,15,0.0,138.0,3.25,14.0,138.0,134.35,107.3
2017,4,7,8,30,0.0,160.0,3.3,14.0,160.0,156.09,124.84
2017,4,7,8,45,3.0,175.5,3.35,14.0,177.5,173.3,138.56
2017,4,7,9,0,6.0,191.0,3.4,14.0,195.0,190.82,152.46
2017,4,7,9,15,4.5,188.0,3.45,14.0,191.0,186.97,148.89
2017,4,7,9,30,3.0,185.0,3.5,14.0,187.0,183.0,145.31
2017,4,7,9,45,11.0,225.0,3.6,14.5,233.0,229.33,182.18
2017,4,7,10,0,19.0,265.0,3.7,15.0,279.0,276.46,219.0
2017,4,7,10,15,37.0,307.5,3.75,15.0,336.5,342.19,270.55
2017,4,7,10,30,55.0,350.0,3.8,15.0,394.0,403.59,317.92
2017,4,7,10,45,32.5,292.0,3.9,15.0,318.5,324.18,255.56
2017,4,7,11,0,10.0,234.0,4.0,15.0,243.0,238.92,187.95
2017,4,7,11,15,15.0,270.5,4.05,15.0,284.0,280.47,220.86
2017,4,7,11,30,20.0,307.0,4.1,15.0,325.0,322.32,253.45
2017,4,7,11,45,71.0,367.5,4.2,15.0,429.5,442.4,347.63
2017,4,7,12,0,122.0,428.0,4.3,15.0,534.0,564.51,440.69
2017,4,7,12,15,212.0,419.5,4.35,15.0,602.0,642.57,501.53
2017,4,7,12,30,302.0,411.0,4.4,15.0,670.0,727.86,566.7
2017,4,7,12,45,309.0,404.0,4.5,15.0,667.0,724.77,564.93
2017,4,7,13,0,316.0,397.0,4.6,15.0,664.0,720.22,562.63
2017,4,7,13,15,324.0,386.0,4.65,15.0,655.0,710.87,556.73
2017,4,7,13,30,332.0,375.0,4.7,15.0,646.0,699.94,549.7
2017,4,7,13,45,432.5,324.0,4.8,15.0,666.5,734.33,579.47
2017,4,7,14,0,533.0,273.0,4.9,15.0,687.0,756.29,599.8
2017,4,7,14,15,515.0,266.0,4.95,15.0,652.5,717.31,571.16
2017,4,7,14,30,497.0,259.0,5.0,15.0,618.0,677.63,541.97
2017,4,7,14,45,365.0,280.0,5.05,15.0,536.5,573.26,460.31
2017,4,7,15,0,233.0,301.0,5.1,15.0,455.0,478.49,384.66
2017,4,7,15,15,116.5,229.5,5.2,15.0,306.5,314.24,253.91
2017,4,7,15,30,0.0,158.0,5.3,15.0,158.0,154.01,122.18
2017,4,7,15,45,29.0,182.5,5.4,15.0,197.0,198.64,159.9
2017,4,7,16,0,58.0,207.0,5.5,15.0,236.0,237.94,192.67
2017,4,7,16,15,29.0,144.5,5.55,14.5,159.0,157.16,126.56
2017,4,7,16,30,0.0,82.0,5.6,14.0,82.0,79.34,61.78
2017,4,7,16,45,0.0,70.5,5.7,14.0,70.5,68.16,52.5
2017,4,7,17,0,0.0,59.0,5.8,14.0,59.0,57.01,43.1
2017,4,7,17,15,0.0,47.0,5.7,13.5,47.0,45.4,33.23
2017,4,7,17,30,0.0,35.0,5.6,13.0,35.0,33.79,23.21
2017,4,7,17,45,0.0,25.0,5.55,13.0,25.0,24.12,14.7
2017,4,7,18,0,0.0,15.0,5.5,13.0,15.0,14.46,6.13
2017,4,7,18,15,0.0,7.5,5.45,12.5,7.5,7.23,0.0
2017,4,7,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,5,45,42.5,8.5,3.95,8.5,10.5,8.36,0.0
2017,4,8,6,0,85.0,17.0,4.0,9.0,21.0,14.8,0.0
2017,4,8,6,15,210.5,32.5,4.25,9.0,59.0,45.6,23.01
2017,4,8,6,30,336.0,48.0,4.5,9.0,97.0,90.73,56.24
2017,4,8,6,45,410.0,60.5,4.8,9.5,145.0,139.05,96.19
2017,4,8,7,0,484.0,73.0,5.1,10.0,193.0,195.24,145.17
2017,4,8,7,15,242.0,82.5,5.15,10.0,142.5,157.2,123.79
2017,4,8,7,30,0.0,92.0,5.2,10.0,92.0,89.18,71.39
2017,4,8,7,45,0.0,116.5,5.3,10.5,116.5,113.21,91.63
2017,4,8,8,0,0.0,141.0,5.4,11.0,141.0,137.35,111.57
2017,4,8,8,15,10.5,168.0,5.4,11.0,173.5,169.58,138.33
2017,4,8,8,30,21.0,195.0,5.4,11.0,206.0,202.99,165.85
2017,4,8,8,45,153.0,229.0,5.45,11.0,321.0,328.23,270.9
2017,4,8,9,0,285.0,263.0,5.5,11.0,436.0,463.73,381.97
2017,4,8,9,15,153.0,257.0,5.5,11.0,351.0,371.65,304.88
2017,4,8,9,30,21.0,251.0,5.5,11.0,266.0,262.57,212.62
2017,4,8,9,45,110.0,302.5,5.5,11.0,384.0,397.81,323.9
2017,4,8,10,0,199.0,354.0,5.5,11.0,502.0,529.12,428.84
2017,4,8,10,15,206.0,369.0,5.5,11.0,527.5,557.49,450.06
2017,4,8,10,30,213.0,384.0,5.5,11.0,553.0,585.58,471.27
2017,4,8,10,45,378.5,341.5,5.55,11.0,651.0,703.56,566.75
2017,4,8,11,0,544.0,299.0,5.6,11.0,749.0,827.76,664.42
2017,4,8,11,15,711.0,221.0,5.6,11.0,820.5,915.58,732.95
2017,4,8,11,30,878.0,143.0,5.6,11.0,892.0,992.41,788.26
2017,4,8,11,45,882.0,142.5,5.7,11.0,900.0,1003.39,796.15
2017,4,8,12,0,886.0,142.0,5.8,11.0,908.0,1010.96,802.09
2017,4,8,12,15,886.5,141.5,5.85,11.0,907.0,1011.68,802.88
2017,4,8,12,30,887.0,141.0,5.9,11.0,906.0,1008.91,801.31
2017,4,8,12,45,871.5,148.5,6.0,11.5,893.5,1001.68,795.47
2017,4,8,13,0,856.0,156.0,6.1,12.0,881.0,985.25,783.07
2017,4,8,13,15,851.5,154.5,6.1,12.0,863.5,966.61,770.05
2017,4,8,13,30,847.0,153.0,6.1,12.0,846.0,944.84,754.82
2017,4,8,13,45,846.5,147.5,6.1,12.0,823.0,919.42,736.96
2017,4,8,14,0,846.0,142.0,6.1,12.0,800.0,890.94,716.83
2017,4,8,14,15,836.0,140.0,6.05,12.0,768.0,855.2,691.0
2017,4,8,14,30,826.0,138.0,6.0,12.0,736.0,817.21,663.42
2017,4,8,14,45,819.0,132.0,6.0,12.0,699.5,775.33,632.94
2017,4,8,15,0,812.0,126.0,6.0,12.0,663.0,731.43,600.65
2017,4,8,15,15,794.0,123.0,5.9,11.5,619.0,681.25,562.78
2017,4,8,15,30,776.0,120.0,5.8,11.0,575.0,631.35,523.61
2017,4,8,15,45,755.0,114.5,5.75,11.0,527.5,575.61,478.12
2017,4,8,16,0,734.0,109.0,5.7,11.0,480.0,520.12,431.79
2017,4,8,16,15,702.0,104.0,5.55,11.0,428.5,460.24,380.59
2017,4,8,16,30,670.0,99.0,5.4,11.0,377.0,402.36,329.89
2017,4,8,16,45,625.0,92.5,5.3,11.0,324.0,340.25,274.84
2017,4,8,17,0,580.0,86.0,5.2,11.0,271.0,282.25,222.38
2017,4,8,17,15,515.0,77.0,4.9,10.5,219.0,220.74,167.46
2017,4,8,17,30,450.0,68.0,4.6,10.0,167.0,166.34,119.13
2017,4,8,17,45,353.0,55.5,4.35,9.5,120.0,110.12,72.42
2017,4,8,18,0,256.0,43.0,4.1,9.0,73.0,66.26,38.75
2017,4,8,18,15,128.0,21.5,4.0,8.5,36.5,23.67,5.06
2017,4,8,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,9,5,45,18.0,8.0,2.45,7.5,8.5,7.86,0.0
2017,4,9,6,0,36.0,16.0,2.4,8.0,17.0,15.26,0.0
2017,4,9,6,15,116.0,38.5,2.45,8.5,53.5,45.1,26.34
2017,4,9,6,30,196.0,61.0,2.5,9.0,90.0,85.43,58.01
2017,4,9,6,45,283.5,77.5,2.65,9.5,138.5,131.93,95.41
2017,4,9,7,0,371.0,94.0,2.8,10.0,187.0,188.2,142.75
2017,4,9,7,15,428.5,106.5,2.65,10.0,238.0,241.28,189.44
2017,4,9,7,30,486.0,119.0,2.5,10.0,289.0,300.53,241.14
2017,4,9,7,45,538.0,126.0,2.45,10.5,342.0,357.8,290.21
2017,4,9,8,0,590.0,133.0,2.4,11.0,395.0,421.64,343.35
2017,4,9,8,15,622.0,140.0,2.2,11.0,445.0,477.92,389.37
2017,4,9,8,30,654.0,147.0,2.0,11.0,495.0,536.19,435.38
2017,4,9,8,45,682.5,151.5,1.8,11.5,543.0,591.37,476.56
2017,4,9,9,0,711.0,156.0,1.6,12.0,591.0,647.48,516.69
2017,4,9,9,15,729.5,160.0,1.55,12.5,633.0,696.53,551.12
2017,4,9,9,30,748.0,164.0,1.5,13.0,675.0,744.99,584.14
2017,4,9,9,45,762.5,167.0,1.45,13.5,712.0,788.36,611.94
2017,4,9,10,0,777.0,170.0,1.4,14.0,749.0,830.29,637.75
2017,4,9,10,15,787.5,172.5,1.6,14.0,778.5,866.56,663.58
2017,4,9,10,30,798.0,175.0,1.8,14.0,808.0,897.46,685.72
2017,4,9,10,45,813.0,172.5,2.0,14.0,833.0,927.94,707.6
2017,4,9,11,0,828.0,170.0,2.2,14.0,858.0,955.98,727.82
2017,4,9,11,15,832.5,171.0,2.35,14.0,873.0,975.09,741.51
2017,4,9,11,30,837.0,172.0,2.5,14.0,888.0,991.08,753.25
2017,4,9,11,45,848.0,167.0,2.7,14.5,897.5,1003.85,762.01
2017,4,9,12,0,859.0,162.0,2.9,15.0,907.0,1013.36,768.61
2017,4,9,12,15,859.0,162.0,2.95,15.0,906.0,1014.04,769.41
2017,4,9,12,30,859.0,162.0,3.0,15.0,905.0,1011.28,768.1
2017,4,9,12,45,847.0,166.5,3.15,15.0,893.0,998.27,760.82
2017,4,9,13,0,835.0,171.0,3.3,15.0,881.0,982.09,751.45
2017,4,9,13,15,830.0,169.5,3.35,15.0,863.5,963.21,739.48
2017,4,9,13,30,825.0,168.0,3.4,15.0,846.0,941.3,725.45
2017,4,9,13,45,821.5,164.0,3.5,15.0,822.5,915.22,708.84
2017,4,9,14,0,818.0,160.0,3.6,15.0,799.0,886.3,690.15
2017,4,9,14,15,807.5,157.5,3.65,14.5,767.0,850.34,667.28
2017,4,9,14,30,797.0,155.0,3.7,14.0,735.0,812.25,642.61
2017,4,9,14,45,788.0,149.0,3.75,14.0,697.5,771.77,614.7
2017,4,9,15,0,779.0,143.0,3.8,14.0,660.0,727.3,583.25
2017,4,9,15,15,760.5,139.0,3.85,14.0,616.5,676.82,545.52
2017,4,9,15,30,742.0,135.0,3.9,14.0,573.0,625.83,506.54
2017,4,9,15,45,724.5,127.5,3.95,14.0,526.0,571.6,464.16
2017,4,9,16,0,707.0,120.0,4.0,14.0,479.0,517.37,420.61
2017,4,9,16,15,674.5,114.0,4.0,13.5,427.5,457.5,371.92
2017,4,9,16,30,642.0,108.0,4.0,13.0,376.0,399.73,323.46
2017,4,9,16,45,597.5,100.5,4.0,12.5,323.5,338.24,270.72
2017,4,9,17,0,553.0,93.0,4.0,12.0,271.0,280.85,220.22
2017,4,9,17,15,490.5,82.5,3.85,11.5,219.0,219.99,166.64
2017,4,9,17,30,428.0,72.0,3.7,11.0,167.0,165.01,118.36
2017,4,9,17,45,337.0,57.5,3.55,10.5,120.0,109.91,72.72
2017,4,9,18,0,246.0,43.0,3.4,10.0,73.0,65.53,38.51
2017,4,9,18,15,135.5,25.0,3.3,9.5,40.0,27.35,8.07
2017,4,9,18,30,25.0,7.0,3.2,9.0,7.0,6.88,0.0
2017,4,9,18,45,12.5,3.5,3.1,9.0,3.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,5,45,41.0,10.0,1.85,9.5,12.0,9.83,0.0
2017,4,10,6,0,82.0,20.0,1.8,10.0,24.0,18.98,0.0
2017,4,10,6,15,196.0,36.5,1.9,10.5,62.5,49.72,27.28
2017,4,10,6,30,310.0,53.0,2.0,11.0,101.0,94.28,60.11
2017,4,10,6,45,395.0,64.0,2.1,11.5,149.5,141.33,98.23
2017,4,10,7,0,480.0,75.0,2.2,12.0,198.0,199.32,147.53
2017,4,10,7,15,303.0,109.0,2.2,12.0,192.5,204.16,160.24
2017,4,10,7,30,126.0,143.0,2.2,12.0,187.0,189.16,152.78
2017,4,10,7,45,191.5,161.5,2.25,12.5,241.0,243.08,197.33
2017,4,10,8,0,257.0,180.0,2.3,13.0,295.0,306.85,249.36
2017,4,10,8,15,199.5,208.0,2.15,13.0,304.0,315.88,256.34
2017,4,10,8,30,142.0,236.0,2.0,13.0,313.0,321.68,259.95
2017,4,10,8,45,189.5,255.5,1.9,13.5,367.0,378.9,304.72
2017,4,10,9,0,237.0,275.0,1.8,14.0,421.0,440.18,351.36
2017,4,10,9,15,393.5,247.5,1.65,14.0,510.0,544.92,432.64
2017,4,10,9,30,550.0,220.0,1.5,14.0,599.0,652.19,512.84
2017,4,10,9,45,663.0,189.5,1.4,14.5,669.0,734.44,571.02
2017,4,10,10,0,776.0,159.0,1.3,15.0,739.0,819.5,627.26
2017,4,10,10,15,617.5,235.0,1.3,15.0,708.0,786.95,600.97
2017,4,10,10,30,459.0,311.0,1.3,15.0,677.0,741.04,564.34
2017,4,10,10,45,496.5,308.0,1.35,15.5,714.0,783.93,594.38
2017,4,10,11,0,534.0,305.0,1.4,16.0,751.0,826.44,622.79
2017,4,10,11,15,678.0,235.5,1.45,16.0,811.5,901.8,677.61
2017,4,10,11,30,822.0,166.0,1.5,16.0,872.0,971.83,723.33
2017,4,10,11,45,831.5,162.0,1.6,16.0,881.0,984.0,731.6
2017,4,10,12,0,841.0,158.0,1.7,16.0,890.0,992.95,738.59
2017,4,10,12,15,840.5,158.0,1.8,16.0,888.5,993.07,739.93
2017,4,10,12,30,840.0,158.0,1.9,16.0,887.0,989.83,739.22
2017,4,10,12,45,854.5,147.5,2.05,16.5,882.5,986.56,737.84
2017,4,10,13,0,869.0,137.0,2.2,17.0,878.0,974.02,730.27
2017,4,10,13,15,864.5,136.0,2.35,17.0,861.0,955.85,720.34
2017,4,10,13,30,860.0,135.0,2.5,17.0,844.0,939.66,711.68
2017,4,10,13,45,853.5,133.0,2.65,17.0,819.5,912.23,695.19
2017,4,10,14,0,847.0,131.0,2.8,17.0,795.0,881.99,676.64
2017,4,10,14,15,837.5,129.0,2.95,16.5,763.5,846.6,655.44
2017,4,10,14,30,828.0,127.0,3.1,16.0,732.0,808.94,632.2
2017,4,10,14,45,815.0,124.5,3.3,16.0,694.0,766.0,603.77
2017,4,10,15,0,802.0,122.0,3.5,16.0,656.0,721.5,573.63
2017,4,10,15,15,629.0,167.5,3.65,15.5,569.5,616.25,494.18
2017,4,10,15,30,456.0,213.0,3.8,15.0,483.0,519.56,418.65
2017,4,10,15,45,591.5,159.5,4.0,15.0,480.0,525.3,425.64
2017,4,10,16,0,727.0,106.0,4.2,15.0,477.0,514.47,417.83
2017,4,10,16,15,697.0,101.0,4.15,14.5,426.5,455.93,369.83
2017,4,10,16,30,667.0,96.0,4.1,14.0,376.0,399.19,322.06
2017,4,10,16,45,630.0,88.5,4.1,13.5,325.0,339.31,270.51
2017,4,10,17,0,593.0,81.0,4.1,13.0,274.0,282.66,220.35
2017,4,10,17,15,533.5,72.5,3.95,12.5,222.5,222.35,166.93
2017,4,10,17,30,474.0,64.0,3.8,12.0,171.0,168.48,119.25
2017,4,10,17,45,391.0,52.5,3.65,12.0,125.0,114.67,74.05
2017,4,10,18,0,308.0,41.0,3.5,12.0,79.0,70.63,39.95
2017,4,10,18,15,154.0,26.0,3.35,12.0,45.0,29.23,9.72
2017,4,10,18,30,0.0,11.0,3.2,12.0,11.0,10.81,0.0
2017,4,10,18,45,0.0,5.5,3.05,12.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.0,3.2,11.0,5.0,4.91,0.0
2017,4,11,6,0,0.0,10.0,3.4,11.0,10.0,9.64,0.0
2017,4,11,6,15,0.0,25.5,3.65,11.5,25.5,24.62,14.31
2017,4,11,6,30,0.0,41.0,3.9,12.0,41.0,39.57,27.75
2017,4,11,6,45,0.0,60.5,4.15,12.5,60.5,58.42,44.19
2017,4,11,7,0,0.0,80.0,4.4,13.0,80.0,77.4,60.54
2017,4,11,7,15,0.5,100.0,4.5,13.0,100.5,97.1,77.35
2017,4,11,7,30,1.0,120.0,4.6,13.0,121.0,116.94,94.01
2017,4,11,7,45,13.5,145.0,4.7,13.5,151.5,146.97,118.7
2017,4,11,8,0,26.0,170.0,4.8,14.0,182.0,178.44,144.35
2017,4,11,8,15,13.0,148.5,4.9,14.5,154.5,151.51,121.43
2017,4,11,8,30,0.0,127.0,5.0,15.0,127.0,123.35,97.46
2017,4,11,8,45,0.0,145.5,5.15,15.5,145.5,141.56,111.95
2017,4,11,9,0,0.0,164.0,5.3,16.0,164.0,159.82,126.29
2017,4,11,9,15,0.0,139.5,5.45,16.0,139.5,135.62,106.28
2017,4,11,9,30,0.0,115.0,5.6,16.0,115.0,111.56,86.43
2017,4,11,9,45,1.0,141.0,5.75,16.5,142.0,137.92,107.55
2017,4,11,10,0,2.0,167.0,5.9,17.0,169.0,164.46,128.56
2017,4,11,10,15,5.0,194.5,6.05,17.0,199.0,194.39,152.44
2017,4,11,10,30,8.0,222.0,6.2,17.0,229.0,224.59,176.39
2017,4,11,10,45,36.5,304.5,6.4,17.0,335.5,340.51,268.55
2017,4,11,11,0,65.0,387.0,6.6,17.0,442.0,454.04,356.89
2017,4,11,11,15,38.5,319.5,6.75,17.0,352.5,359.57,282.83
2017,4,11,11,30,12.0,252.0,6.9,17.0,263.0,259.11,203.21
2017,4,11,11,45,20.5,300.5,7.05,17.0,319.0,316.25,248.51
2017,4,11,12,0,29.0,349.0,7.2,17.0,375.0,382.31,300.12
2017,4,11,12,15,21.0,307.0,7.3,17.0,326.0,323.42,254.0
2017,4,11,12,30,13.0,265.0,7.4,17.0,277.0,273.27,214.5
2017,4,11,12,45,54.5,340.5,7.5,17.0,387.5,397.58,313.59
2017,4,11,13,0,96.0,416.0,7.6,17.0,498.0,515.6,405.78
2017,4,11,13,15,74.0,392.0,7.65,17.0,455.0,468.12,368.65
2017,4,11,13,30,52.0,368.0,7.7,17.0,412.0,421.19,332.0
2017,4,11,13,45,60.0,364.0,7.8,17.0,413.0,422.84,334.09
2017,4,11,14,0,68.0,360.0,7.9,17.0,414.0,423.88,335.66
2017,4,11,14,15,45.5,318.0,7.85,16.5,353.5,359.02,285.18
2017,4,11,14,30,23.0,276.0,7.8,16.0,293.0,290.21,230.92
2017,4,11,14,45,61.5,291.5,7.8,16.0,333.5,340.47,272.73
2017,4,11,15,0,100.0,307.0,7.8,16.0,374.0,382.18,307.31
2017,4,11,15,15,50.0,199.5,7.7,15.5,233.0,233.01,187.54
2017,4,11,15,30,0.0,92.0,7.6,15.0,92.0,89.03,68.74
2017,4,11,15,45,0.0,91.0,7.5,15.0,91.0,88.06,68.2
2017,4,11,16,0,0.0,90.0,7.4,15.0,90.0,87.09,67.62
2017,4,11,16,15,5.5,119.5,7.2,14.5,122.0,118.76,94.55
2017,4,11,16,30,11.0,149.0,7.0,14.0,154.0,150.02,121.15
2017,4,11,16,45,5.5,129.0,6.85,14.0,131.5,127.55,102.54
2017,4,11,17,0,0.0,109.0,6.7,14.0,109.0,105.75,84.38
2017,4,11,17,15,0.0,88.0,6.55,14.0,88.0,85.19,66.96
2017,4,11,17,30,0.0,67.0,6.4,14.0,67.0,64.73,49.38
2017,4,11,17,45,0.0,48.5,6.25,14.0,48.5,46.79,33.76
2017,4,11,18,0,0.0,30.0,6.1,14.0,30.0,28.97,18.15
2017,4,11,18,15,0.0,16.5,5.9,14.0,16.5,15.92,4.78
2017,4,11,18,30,0.0,3.0,5.7,14.0,3.0,2.95,0.0
2017,4,11,18,45,0.0,1.5,5.55,14.0,1.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,2.5,2.6,13.0,2.5,2.46,0.0
2017,4,12,6,0,0.0,5.0,2.7,13.0,5.0,4.82,0.0
2017,4,12,6,15,0.0,13.5,2.8,13.0,13.5,13.02,4.94
2017,4,12,6,30,0.0,22.0,2.9,13.0,22.0,21.22,12.27
2017,4,12,6,45,0.0,31.5,3.05,13.5,31.5,30.4,20.3
2017,4,12,7,0,0.0,41.0,3.2,14.0,41.0,39.59,28.24
2017,4,12,7,15,0.0,52.0,3.3,14.0,52.0,50.23,37.36
2017,4,12,7,30,0.0,63.0,3.4,14.0,63.0,60.89,46.35
2017,4,12,7,45,0.0,83.5,3.5,14.0,83.5,80.79,63.04
2017,4,12,8,0,0.0,104.0,3.6,14.0,104.0,100.81,79.6
2017,4,12,8,15,3.0,140.5,3.7,14.0,142.5,138.26,110.47
2017,4,12,8,30,6.0,177.0,3.8,14.0,181.0,176.25,141.34
2017,4,12,8,45,3.0,152.0,3.9,14.0,154.0,149.85,119.23
2017,4,12,9,0,0.0,127.0,4.0,14.0,127.0,123.31,97.1
2017,4,12,9,15,3.0,164.5,4.1,14.0,167.0,162.45,128.97
2017,4,12,9,30,6.0,202.0,4.2,14.0,207.0,202.05,160.79
2017,4,12,9,45,4.0,186.0,4.35,14.5,189.5,184.78,146.18
2017,4,12,10,0,2.0,170.0,4.5,15.0,172.0,167.42,131.64
2017,4,12,10,15,4.0,184.5,4.6,15.0,188.0,183.59,144.56
2017,4,12,10,30,6.0,199.0,4.7,15.0,204.0,199.9,157.51
2017,4,12,10,45,24.0,280.5,4.8,15.0,301.0,304.23,240.63
2017,4,12,11,0,42.0,362.0,4.9,15.0,398.0,406.29,320.03
2017,4,12,11,15,271.5,349.0,5.0,15.0,584.0,626.76,495.89
2017,4,12,11,30,501.0,336.0,5.1,15.0,770.0,844.88,662.0
2017,4,12,11,45,412.0,375.0,5.2,15.0,733.5,803.44,627.92
2017,4,12,12,0,323.0,414.0,5.3,15.0,697.0,753.16,588.58
2017,4,12,12,15,353.5,401.5,5.4,15.0,711.0,769.9,602.66
2017,4,12,12,30,384.0,389.0,5.5,15.0,725.0,785.01,615.28
2017,4,12,12,45,628.0,261.0,5.6,15.0,803.5,892.74,703.32
2017,4,12,13,0,872.0,133.0,5.7,15.0,882.0,974.77,764.21
2017,4,12,13,15,867.5,132.5,5.85,15.0,865.0,956.98,752.39
2017,4,12,13,30,863.0,132.0,6.0,15.0,848.0,936.07,738.85
2017,4,12,13,45,670.0,215.5,6.15,15.0,762.0,838.76,668.84
2017,4,12,14,0,477.0,299.0,6.3,15.0,676.0,736.37,587.79
2017,4,12,14,15,485.5,282.5,6.4,15.0,652.5,711.31,570.53
2017,4,12,14,30,494.0,266.0,6.5,15.0,629.0,684.06,551.07
2017,4,12,14,45,652.5,191.5,6.6,15.5,645.5,713.25,577.54
2017,4,12,15,0,811.0,117.0,6.7,16.0,662.0,724.32,588.21
2017,4,12,15,15,794.0,114.0,6.75,15.5,618.5,674.82,551.91
2017,4,12,15,30,777.0,111.0,6.8,15.0,575.0,624.6,513.14
2017,4,12,15,45,422.5,163.5,6.9,15.0,413.0,426.73,350.8
2017,4,12,16,0,68.0,216.0,7.0,15.0,251.0,252.2,204.42
2017,4,12,16,15,34.0,115.5,7.0,14.5,133.0,130.51,104.52
2017,4,12,16,30,0.0,15.0,7.0,14.0,15.0,14.47,6.7
2017,4,12,16,45,0.0,13.0,7.05,14.0,13.0,12.54,5.08
2017,4,12,17,0,0.0,11.0,7.1,14.0,11.0,10.61,3.44
2017,4,12,17,15,0.0,9.0,7.05,13.5,9.0,8.68,1.79
2017,4,12,17,30,0.0,7.0,7.0,13.0,7.0,6.75,0.12
2017,4,12,17,45,0.0,5.0,7.0,13.0,5.0,4.82,0.0
2017,4,12,18,0,0.0,3.0,7.0,13.0,3.0,2.89,0.0
2017,4,12,18,15,0.0,1.5,7.05,13.0,1.5,1.44,0.0
2017,4,12,18,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.5,4.0,11.5,3.5,3.44,0.0
2017,4,13,6,0,0.0,7.0,4.2,12.0,7.0,6.75,0.0
2017,4,13,6,15,0.0,15.0,4.45,12.0,15.0,14.46,6.23
2017,4,13,6,30,0.0,23.0,4.7,12.0,23.0,22.19,13.17
2017,4,13,6,45,0.0,33.0,5.0,12.5,33.0,31.85,21.63
2017,4,13,7,0,0.0,43.0,5.3,13.0,43.0,41.52,30.0
2017,4,13,7,15,0.0,53.5,5.45,13.0,53.5,51.69,38.73
2017,4,13,7,30,0.0,64.0,5.6,13.0,64.0,61.86,47.35
2017,4,13,7,45,377.5,74.0,5.8,13.0,248.0,243.17,198.82
2017,4,13,8,0,755.0,84.0,6.0,13.0,432.0,458.51,377.31
2017,4,13,8,15,555.5,149.5,6.1,13.0,421.5,456.43,376.45
2017,4,13,8,30,356.0,215.0,6.2,13.0,411.0,430.6,354.36
2017,4,13,8,45,259.0,251.5,6.3,13.5,400.5,424.19,347.14
2017,4,13,9,0,162.0,288.0,6.4,14.0,390.0,403.68,327.76
2017,4,13,9,15,264.5,291.0,6.45,13.5,470.5,493.6,401.87
2017,4,13,9,30,367.0,294.0,6.5,13.0,551.0,586.51,477.43
2017,4,13,9,45,429.0,286.0,6.6,13.0,600.5,647.97,526.26
2017,4,13,10,0,491.0,278.0,6.7,13.0,650.0,707.29,573.2
2017,4,13,10,15,352.0,336.0,6.7,13.0,608.5,656.91,529.52
2017,4,13,10,30,213.0,394.0,6.7,13.0,567.0,596.97,478.2
2017,4,13,10,45,544.0,266.5,6.75,13.0,722.5,786.49,634.35
2017,4,13,11,0,875.0,139.0,6.8,13.0,878.0,967.75,772.26
2017,4,13,11,15,522.0,287.5,6.8,13.0,730.5,808.34,647.93
2017,4,13,11,30,169.0,436.0,6.8,13.0,583.0,615.72,489.07
2017,4,13,11,45,171.5,437.0,6.8,13.0,587.5,620.84,493.49
2017,4,13,12,0,174.0,438.0,6.8,13.0,592.0,625.22,496.82
2017,4,13,12,15,332.0,391.5,6.85,13.0,684.0,738.6,588.97
2017,4,13,12,30,490.0,345.0,6.9,13.0,776.0,849.5,677.18
2017,4,13,12,45,477.5,344.0,6.95,13.0,760.0,832.43,664.05
2017,4,13,13,0,465.0,343.0,7.0,13.0,744.0,813.54,650.06
2017,4,13,13,15,670.5,239.5,7.05,13.0,805.0,893.65,717.92
2017,4,13,13,30,876.0,136.0,7.1,13.0,866.0,953.05,762.83
2017,4,13,13,45,699.0,210.0,7.15,13.0,781.5,859.64,693.59
2017,4,13,14,0,522.0,284.0,7.2,13.0,697.0,760.42,614.55
2017,4,13,14,15,280.5,295.0,7.25,13.0,516.5,545.45,443.16
2017,4,13,14,30,39.0,306.0,7.3,13.0,336.0,339.4,272.93
2017,4,13,14,45,118.5,309.5,7.35,13.0,391.5,408.5,331.56
2017,4,13,15,0,198.0,313.0,7.4,13.0,447.0,465.29,379.26
2017,4,13,15,15,131.0,285.0,7.35,12.5,371.5,381.07,311.28
2017,4,13,15,30,64.0,257.0,7.3,12.0,296.0,298.22,243.66
2017,4,13,15,45,38.5,219.5,7.3,12.0,242.5,241.46,197.2
2017,4,13,16,0,13.0,182.0,7.3,12.0,189.0,184.83,150.38
2017,4,13,16,15,212.5,163.0,7.15,11.5,255.0,272.88,226.09
2017,4,13,16,30,412.0,144.0,7.0,11.0,321.0,333.63,275.67
2017,4,13,16,45,507.5,115.0,6.9,11.0,303.5,318.06,259.08
2017,4,13,17,0,603.0,86.0,6.8,11.0,286.0,292.74,231.98
2017,4,13,17,15,541.5,78.0,6.55,10.5,234.0,231.64,176.94
2017,4,13,17,30,480.0,70.0,6.3,10.0,182.0,177.19,128.05
2017,4,13,17,45,386.0,58.5,6.05,10.0,134.0,120.13,79.87
2017,4,13,18,0,292.0,47.0,5.8,10.0,86.0,75.03,44.82
2017,4,13,18,15,165.5,30.0,5.6,9.5,50.0,34.23,15.11
2017,4,13,18,30,39.0,13.0,5.4,9.0,14.0,12.78,0.0
2017,4,13,18,45,19.5,6.5,5.2,9.0,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,4,14,5,45,74.0,13.5,5.65,7.5,19.0,13.27,0.0
2017,4,14,6,0,148.0,27.0,5.8,8.0,38.0,28.03,9.38
2017,4,14,6,15,265.0,42.0,5.95,8.5,80.5,63.73,36.86
2017,4,14,6,30,382.0,57.0,6.1,9.0,123.0,112.82,73.74
2017,4,14,6,45,445.5,69.0,6.3,9.5,172.0,162.63,116.41
2017,4,14,7,0,509.0,81.0,6.5,10.0,221.0,218.89,166.42
2017,4,14,7,15,563.0,89.0,6.45,10.5,273.5,275.1,217.27
2017,4,14,7,30,617.0,97.0,6.4,11.0,326.0,336.88,272.45
2017,4,14,7,45,647.5,105.5,6.4,11.5,377.5,394.14,323.22
2017,4,14,8,0,678.0,114.0,6.4,12.0,429.0,453.72,374.56
2017,4,14,8,15,706.5,119.0,6.3,12.0,479.5,510.63,423.08
2017,4,14,8,30,735.0,124.0,6.2,12.0,530.0,568.96,471.54
2017,4,14,8,45,756.0,128.0,6.15,12.5,576.5,622.56,514.23
2017,4,14,9,0,777.0,132.0,6.1,13.0,623.0,676.2,555.82
2017,4,14,9,15,793.5,135.0,6.0,13.0,665.0,723.98,592.74
2017,4,14,9,30,810.0,138.0,5.9,13.0,707.0,771.94,627.64
2017,4,14,9,45,832.0,135.5,5.8,13.5,745.5,817.38,658.93
2017,4,14,10,0,854.0,133.0,5.7,14.0,784.0,861.62,688.8
2017,4,14,10,15,862.5,134.5,5.6,14.0,813.5,896.86,712.96
2017,4,14,10,30,871.0,136.0,5.5,14.0,843.0,929.57,735.1
2017,4,14,10,45,875.0,138.5,5.4,14.5,864.5,951.42,747.83
