Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,11,0,879.0,141.0,5.3,15.0,886.0,974.96,761.73
2017,4,14,11,15,882.5,141.5,5.2,15.0,900.5,992.8,772.97
2017,4,14,11,30,886.0,142.0,5.1,15.0,915.0,1007.37,781.95
2017,4,14,11,45,883.0,145.5,5.0,15.0,920.0,1015.37,786.37
2017,4,14,12,0,880.0,149.0,4.9,15.0,925.0,1019.88,788.48
2017,4,14,12,15,879.5,148.5,4.9,15.0,923.5,1019.27,788.0
2017,4,14,12,30,879.0,148.0,4.9,15.0,922.0,1015.21,785.28
2017,4,14,12,45,685.0,241.5,4.95,15.5,841.0,928.97,723.55
2017,4,14,13,0,491.0,335.0,5.0,16.0,760.0,830.43,646.58
2017,4,14,13,15,674.5,241.5,5.15,16.0,812.5,900.03,704.75
2017,4,14,13,30,858.0,148.0,5.3,16.0,865.0,955.05,745.46
2017,4,14,13,45,844.5,149.5,5.45,16.0,838.5,924.84,725.22
2017,4,14,14,0,831.0,151.0,5.6,16.0,812.0,892.19,703.53
2017,4,14,14,15,820.5,149.0,5.7,15.5,779.5,856.23,680.24
2017,4,14,14,30,810.0,147.0,5.8,15.0,747.0,818.13,655.04
2017,4,14,14,45,795.0,144.0,5.9,15.0,708.5,773.58,623.41
2017,4,14,15,0,780.0,141.0,6.0,15.0,670.0,729.17,591.52
2017,4,14,15,15,761.5,137.5,6.1,15.0,626.0,679.08,553.26
2017,4,14,15,30,743.0,134.0,6.2,15.0,582.0,628.49,513.73
2017,4,14,15,45,724.0,127.0,6.35,15.0,535.0,573.79,470.21
2017,4,14,16,0,705.0,120.0,6.5,15.0,488.0,519.24,425.68
2017,4,14,16,15,672.5,114.5,6.55,14.5,436.5,459.9,376.63
2017,4,14,16,30,640.0,109.0,6.6,14.0,385.0,402.67,327.97
2017,4,14,16,45,597.0,102.0,6.65,14.0,333.0,342.25,275.04
2017,4,14,17,0,554.0,95.0,6.7,14.0,281.0,285.77,224.55
2017,4,14,17,15,492.0,85.5,6.6,13.0,229.5,225.74,171.88
2017,4,14,17,30,430.0,76.0,6.5,12.0,178.0,171.47,124.28
2017,4,14,17,45,339.0,63.0,6.4,11.5,131.0,117.23,79.1
2017,4,14,18,0,248.0,50.0,6.3,11.0,84.0,73.62,45.37
2017,4,14,18,15,138.0,31.5,6.2,10.5,49.0,34.68,16.5
2017,4,14,18,30,28.0,13.0,6.1,10.0,14.0,12.78,0.0
2017,4,14,18,45,14.0,6.5,6.0,10.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,15,5,45,69.0,14.5,2.5,8.5,19.5,14.25,0.0
2017,4,15,6,0,138.0,29.0,2.5,9.0,39.0,30.15,12.14
2017,4,15,6,15,250.5,44.5,2.6,9.5,81.5,65.59,38.91
2017,4,15,6,30,363.0,60.0,2.7,10.0,124.0,114.01,75.32
2017,4,15,6,45,399.0,75.0,2.8,10.5,167.5,159.05,114.58
2017,4,15,7,0,435.0,90.0,2.9,11.0,211.0,208.17,158.39
2017,4,15,7,15,512.5,89.0,2.9,11.5,260.5,260.2,203.83
2017,4,15,7,30,590.0,88.0,2.9,12.0,310.0,319.17,255.03
2017,4,15,7,45,471.0,131.5,2.95,12.5,325.0,342.9,277.86
2017,4,15,8,0,352.0,175.0,3.0,13.0,340.0,351.51,286.01
2017,4,15,8,15,401.0,185.5,2.85,13.5,393.0,411.51,334.23
2017,4,15,8,30,450.0,196.0,2.7,14.0,446.0,472.63,381.97
2017,4,15,8,45,405.5,228.0,2.55,14.5,468.0,499.26,400.48
2017,4,15,9,0,361.0,260.0,2.4,15.0,490.0,516.52,411.23
2017,4,15,9,15,490.5,232.0,2.25,15.0,566.0,603.69,478.47
2017,4,15,9,30,620.0,204.0,2.1,15.0,642.0,697.37,548.16
2017,4,15,9,45,602.0,226.0,1.95,15.5,668.5,729.11,566.98
2017,4,15,10,0,584.0,248.0,1.8,16.0,695.0,755.95,582.25
2017,4,15,10,15,584.5,261.0,1.75,16.0,723.0,788.52,603.55
2017,4,15,10,30,585.0,274.0,1.7,16.0,751.0,819.06,623.06
2017,4,15,10,45,748.5,198.0,1.65,16.5,824.5,907.17,683.11
2017,4,15,11,0,912.0,122.0,1.6,17.0,898.0,987.58,732.62
2017,4,15,11,15,737.5,221.0,1.55,17.0,855.5,948.36,704.67
2017,4,15,11,30,563.0,320.0,1.5,17.0,813.0,889.85,661.38
2017,4,15,11,45,521.0,336.5,1.5,17.5,795.5,871.05,646.93
2017,4,15,12,0,479.0,353.0,1.5,18.0,778.0,849.47,630.18
2017,4,15,12,15,503.0,346.0,1.5,18.0,791.5,865.93,642.06
2017,4,15,12,30,527.0,339.0,1.5,18.0,805.0,880.13,652.03
2017,4,15,12,45,498.0,341.5,1.55,18.0,778.5,850.34,632.14
2017,4,15,13,0,469.0,344.0,1.6,18.0,752.0,818.97,611.5
2017,4,15,13,15,474.0,334.0,1.7,18.0,739.0,805.53,604.37
2017,4,15,13,30,479.0,324.0,1.8,18.0,726.0,790.01,595.52
2017,4,15,13,45,485.0,310.5,1.9,18.0,707.0,769.71,583.39
2017,4,15,14,0,491.0,297.0,2.0,18.0,688.0,747.31,569.64
2017,4,15,14,15,385.5,319.5,2.1,18.0,619.5,659.72,506.49
2017,4,15,14,30,280.0,342.0,2.2,18.0,551.0,583.84,450.5
2017,4,15,14,45,330.0,310.5,2.35,18.0,544.5,578.92,450.14
2017,4,15,15,0,380.0,279.0,2.5,18.0,538.0,569.36,445.57
2017,4,15,15,15,283.0,276.5,2.65,17.5,462.5,482.47,380.39
2017,4,15,15,30,186.0,274.0,2.8,17.0,387.0,398.88,316.44
2017,4,15,15,45,246.0,242.5,2.95,17.0,379.5,397.32,317.18
2017,4,15,16,0,306.0,211.0,3.1,17.0,372.0,385.34,308.76
2017,4,15,16,15,332.5,183.5,3.25,16.5,342.0,354.09,284.54
2017,4,15,16,30,359.0,156.0,3.4,16.0,312.0,319.61,256.61
2017,4,15,16,45,334.0,141.5,3.6,16.0,271.5,274.58,218.71
2017,4,15,17,0,309.0,127.0,3.8,16.0,231.0,231.91,182.08
2017,4,15,17,15,282.0,107.5,3.75,15.5,190.0,186.28,142.83
2017,4,15,17,30,255.0,88.0,3.7,15.0,149.0,143.64,105.88
2017,4,15,17,45,210.5,68.5,3.7,14.5,110.5,101.28,70.35
2017,4,15,18,0,166.0,49.0,3.7,14.0,72.0,64.27,40.58
2017,4,15,18,15,83.0,31.5,3.6,13.5,43.0,32.79,16.67
2017,4,15,18,30,0.0,14.0,3.5,13.0,14.0,13.76,0.0
2017,4,15,18,45,0.0,7.0,3.45,13.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,4.0,2.75,11.5,4.0,3.93,0.0
2017,4,16,6,0,0.0,8.0,2.9,12.0,8.0,7.71,0.0
2017,4,16,6,15,0.0,17.0,3.15,12.0,17.0,16.39,8.0
2017,4,16,6,30,0.0,26.0,3.4,12.0,26.0,25.09,15.73
2017,4,16,6,45,0.0,36.0,3.65,12.5,36.0,34.75,24.18
2017,4,16,7,0,0.0,46.0,3.9,13.0,46.0,44.43,32.52
2017,4,16,7,15,0.0,56.0,4.1,13.5,56.0,54.11,40.72
2017,4,16,7,30,0.0,66.0,4.3,14.0,66.0,63.79,48.77
2017,4,16,7,45,0.0,72.5,4.55,14.5,72.5,70.09,53.84
2017,4,16,8,0,0.0,79.0,4.8,15.0,79.0,76.4,58.84
2017,4,16,8,15,0.0,82.5,4.95,15.0,82.5,79.8,61.48
2017,4,16,8,30,0.0,86.0,5.1,15.0,86.0,83.2,64.1
2017,4,16,8,45,0.0,59.5,5.3,15.0,59.5,57.54,42.56
2017,4,16,9,0,0.0,33.0,5.5,15.0,33.0,31.9,21.06
2017,4,16,9,15,0.0,94.0,5.6,14.5,94.0,91.0,70.15
2017,4,16,9,30,0.0,155.0,5.7,14.0,155.0,150.84,119.22
2017,4,16,9,45,19.0,237.0,5.8,14.0,252.0,247.53,197.86
2017,4,16,10,0,38.0,319.0,5.9,14.0,349.0,352.88,281.69
2017,4,16,10,15,19.0,234.5,5.95,13.5,250.0,246.28,196.41
2017,4,16,10,30,0.0,150.0,6.0,13.0,151.0,146.03,114.83
2017,4,16,10,45,4.0,183.0,6.1,13.0,187.0,182.33,144.46
2017,4,16,11,0,8.0,216.0,6.2,13.0,223.0,218.94,174.02
2017,4,16,11,15,6.0,193.5,6.25,13.0,199.0,194.85,154.38
2017,4,16,11,30,4.0,171.0,6.3,13.0,175.0,170.74,134.76
2017,4,16,11,45,2.0,141.5,6.35,13.0,143.5,139.75,109.48
2017,4,16,12,0,0.0,112.0,6.4,13.0,112.0,108.85,84.17
2017,4,16,12,15,0.0,113.0,6.45,13.0,113.0,109.83,84.99
2017,4,16,12,30,0.0,114.0,6.5,13.0,114.0,110.8,85.8
2017,4,16,12,45,4.0,159.5,6.55,13.0,163.0,159.4,125.65
2017,4,16,13,0,8.0,205.0,6.6,13.0,212.0,208.19,165.34
2017,4,16,13,15,8.5,216.5,6.6,13.0,224.0,219.94,174.88
2017,4,16,13,30,9.0,228.0,6.6,13.0,236.0,231.65,184.45
2017,4,16,13,45,8.0,217.5,6.6,13.0,224.5,220.05,175.25
2017,4,16,14,0,7.0,207.0,6.6,13.0,213.0,208.5,166.11
2017,4,16,14,15,5.5,194.5,6.5,13.0,199.0,194.58,155.0
2017,4,16,14,30,4.0,182.0,6.4,13.0,185.0,180.78,143.97
2017,4,16,14,45,2.0,169.0,6.35,13.0,170.5,166.2,132.27
2017,4,16,15,0,0.0,156.0,6.3,13.0,156.0,151.81,120.69
2017,4,16,15,15,0.0,144.5,6.2,13.0,144.5,140.47,111.65
2017,4,16,15,30,0.0,133.0,6.1,13.0,133.0,129.16,102.6
2017,4,16,15,45,0.0,82.5,6.0,13.0,82.5,79.81,61.72
2017,4,16,16,0,0.0,32.0,5.9,13.0,32.0,30.91,20.63
2017,4,16,16,15,0.0,36.0,5.8,13.0,36.0,34.77,24.01
2017,4,16,16,30,0.0,40.0,5.7,13.0,40.0,38.63,27.39
2017,4,16,16,45,0.0,34.5,5.6,13.0,34.5,33.31,22.93
2017,4,16,17,0,0.0,29.0,5.5,13.0,29.0,27.99,18.42
2017,4,16,17,15,0.0,24.0,5.4,12.5,24.0,23.15,14.31
2017,4,16,17,30,0.0,19.0,5.3,12.0,19.0,18.32,10.13
2017,4,16,17,45,0.0,14.0,5.25,12.0,14.0,13.5,5.87
2017,4,16,18,0,0.0,9.0,5.2,12.0,9.0,8.67,1.61
2017,4,16,18,15,0.0,5.0,5.15,12.0,5.0,4.82,0.0
2017,4,16,18,30,0.0,1.0,5.1,12.0,1.0,0.98,0.0
2017,4,16,18,45,0.0,0.5,5.05,12.0,0.5,0.49,0.0
2017,4,16,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,1.2,12.5,2.5,2.46,0.0
2017,4,17,6,0,0.0,5.0,1.2,13.0,5.0,4.82,0.0
2017,4,17,6,15,0.0,11.0,1.2,13.0,11.0,10.6,3.2
2017,4,17,6,30,0.0,17.0,1.2,13.0,17.0,16.39,8.33
2017,4,17,6,45,0.0,24.0,1.2,13.0,24.0,23.15,14.26
2017,4,17,7,0,0.0,31.0,1.2,13.0,31.0,29.92,20.15
2017,4,17,7,15,0.0,38.5,1.1,13.0,38.5,37.17,26.37
2017,4,17,7,30,0.0,46.0,1.0,13.0,46.0,44.43,32.52
2017,4,17,7,45,0.0,83.0,0.95,13.5,83.0,80.29,62.64
2017,4,17,8,0,0.0,120.0,0.9,14.0,120.0,116.41,92.24
2017,4,17,8,15,3.0,150.5,0.95,14.0,152.0,148.01,117.77
2017,4,17,8,30,6.0,181.0,1.0,14.0,184.0,180.06,143.3
2017,4,17,8,45,11.5,204.5,1.1,14.5,211.5,207.2,164.38
2017,4,17,9,0,17.0,228.0,1.2,15.0,239.0,234.9,185.66
2017,4,17,9,15,24.0,254.5,1.4,15.0,271.0,267.22,210.84
2017,4,17,9,30,31.0,281.0,1.6,15.0,303.0,305.22,240.2
2017,4,17,9,45,36.5,303.5,1.85,15.0,330.5,334.12,262.36
2017,4,17,10,0,42.0,326.0,2.1,15.0,358.0,363.39,284.74
2017,4,17,10,15,36.0,326.5,2.25,15.0,355.0,360.16,281.76
2017,4,17,10,30,30.0,327.0,2.4,15.0,352.0,356.46,278.59
2017,4,17,10,45,93.5,377.0,2.55,15.5,457.5,467.81,364.37
2017,4,17,11,0,157.0,427.0,2.7,16.0,563.0,589.42,454.45
2017,4,17,11,15,91.0,382.5,2.75,16.0,461.5,474.82,367.53
2017,4,17,11,30,25.0,338.0,2.8,16.0,360.0,365.8,283.62
2017,4,17,11,45,25.0,340.0,2.85,16.0,362.5,368.17,285.82
2017,4,17,12,0,25.0,342.0,2.9,16.0,365.0,370.4,287.5
2017,4,17,12,15,38.5,371.0,2.9,16.0,405.5,413.83,320.77
2017,4,17,12,30,52.0,400.0,2.9,16.0,446.0,457.13,353.47
2017,4,17,12,45,66.5,408.5,2.9,16.0,467.0,479.6,370.64
2017,4,17,13,0,81.0,417.0,2.9,16.0,488.0,501.51,387.45
2017,4,17,13,15,89.5,412.0,2.85,16.0,489.0,502.87,388.83
2017,4,17,13,30,98.0,407.0,2.8,16.0,490.0,503.58,389.88
2017,4,17,13,45,61.5,357.0,2.75,16.0,409.0,416.07,323.7
2017,4,17,14,0,25.0,307.0,2.7,16.0,328.0,324.27,253.24
2017,4,17,14,15,18.5,273.5,2.6,16.0,288.5,284.33,222.78
2017,4,17,14,30,12.0,240.0,2.5,16.0,249.0,244.89,192.21
2017,4,17,14,45,6.0,180.5,2.45,16.0,185.0,180.66,141.66
2017,4,17,15,0,0.0,121.0,2.4,16.0,121.0,117.4,90.95
2017,4,17,15,15,0.0,83.5,2.3,15.5,83.5,80.81,61.48
2017,4,17,15,30,0.0,46.0,2.2,15.0,46.0,44.47,31.64
2017,4,17,15,45,0.0,39.5,2.1,15.0,39.5,38.17,26.5
2017,4,17,16,0,0.0,33.0,2.0,15.0,33.0,31.88,21.3
2017,4,17,16,15,0.0,34.5,1.9,14.5,34.5,33.32,22.66
2017,4,17,16,30,0.0,36.0,1.8,14.0,36.0,34.77,24.03
2017,4,17,16,45,0.0,31.0,1.75,14.0,31.0,29.93,19.98
2017,4,17,17,0,0.0,26.0,1.7,14.0,26.0,25.09,15.9
2017,4,17,17,15,0.0,21.5,1.55,13.5,21.5,20.74,12.21
2017,4,17,17,30,0.0,17.0,1.4,13.0,17.0,16.39,8.46
2017,4,17,17,45,0.0,12.5,1.3,13.0,12.5,12.05,4.64
2017,4,17,18,0,0.0,8.0,1.2,13.0,8.0,7.71,0.81
2017,4,17,18,15,0.0,4.5,1.15,13.0,4.5,4.33,0.0
2017,4,17,18,30,0.0,1.0,1.1,13.0,1.0,0.96,0.0
2017,4,17,18,45,0.0,0.5,1.05,13.0,0.5,0.49,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,4.5,14.5,1.55,12.0,15.0,14.25,0.0
2017,4,18,6,0,9.0,29.0,1.6,12.0,30.0,27.92,15.34
2017,4,18,6,15,39.0,50.0,1.6,12.0,57.0,51.68,35.91
2017,4,18,6,30,69.0,71.0,1.6,12.0,84.0,79.65,59.0
2017,4,18,6,45,87.0,93.5,1.65,12.5,115.5,110.23,84.96
2017,4,18,7,0,105.0,116.0,1.7,13.0,147.0,143.06,112.79
2017,4,18,7,15,122.0,137.5,1.75,13.0,180.0,176.72,141.36
2017,4,18,7,30,139.0,159.0,1.8,13.0,213.0,212.3,171.21
2017,4,18,7,45,170.0,181.0,1.9,13.5,256.5,256.45,207.26
2017,4,18,8,0,201.0,203.0,2.0,14.0,300.0,303.79,245.32
2017,4,18,8,15,173.0,228.0,2.0,14.0,318.0,324.6,261.54
2017,4,18,8,30,145.0,253.0,2.0,14.0,336.0,342.37,274.82
2017,4,18,8,45,125.0,273.5,2.0,14.5,349.0,357.83,285.51
2017,4,18,9,0,105.0,294.0,2.0,15.0,362.0,366.79,290.87
2017,4,18,9,15,65.5,284.5,1.9,15.0,328.0,332.66,262.89
2017,4,18,9,30,26.0,275.0,1.8,15.0,294.0,290.22,228.38
2017,4,18,9,45,88.5,325.5,1.7,15.5,393.5,398.88,312.61
2017,4,18,10,0,151.0,376.0,1.6,16.0,493.0,513.26,397.04
2017,4,18,10,15,224.5,381.0,1.5,16.0,562.5,587.87,451.48
2017,4,18,10,30,298.0,386.0,1.4,16.0,632.0,672.64,511.7
2017,4,18,10,45,559.0,276.0,1.35,16.0,751.5,813.88,616.0
2017,4,18,11,0,820.0,166.0,1.3,16.0,871.0,956.0,711.02
2017,4,18,11,15,824.5,166.5,1.3,16.0,885.5,973.9,720.27
2017,4,18,11,30,829.0,167.0,1.3,16.0,900.0,988.74,729.26
2017,4,18,11,45,835.0,165.5,1.3,16.5,907.5,999.79,734.55
2017,4,18,12,0,841.0,164.0,1.3,17.0,915.0,1007.6,737.9
2017,4,18,12,15,841.0,163.5,1.4,17.0,914.0,1007.24,739.26
2017,4,18,12,30,841.0,163.0,1.5,17.0,913.0,1003.54,738.62
2017,4,18,12,45,831.0,167.5,1.65,17.0,901.5,992.01,733.7
2017,4,18,13,0,821.0,172.0,1.8,17.0,890.0,977.38,726.72
2017,4,18,13,15,816.0,170.5,2.0,17.0,873.0,958.32,717.28
2017,4,18,13,30,811.0,169.0,2.2,17.0,856.0,936.32,705.59
2017,4,18,13,45,806.5,166.0,2.45,17.0,832.0,910.41,691.41
2017,4,18,14,0,802.0,163.0,2.7,17.0,808.0,881.8,674.93
2017,4,18,14,15,792.0,160.5,2.9,17.0,776.5,846.47,652.96
2017,4,18,14,30,782.0,158.0,3.1,17.0,745.0,809.08,629.12
2017,4,18,14,45,773.5,152.0,3.3,17.0,708.5,769.22,603.03
2017,4,18,15,0,765.0,146.0,3.5,17.0,672.0,725.58,573.58
2017,4,18,15,15,747.5,142.5,3.6,16.5,629.0,676.74,538.91
2017,4,18,15,30,730.0,139.0,3.7,16.0,586.0,627.37,502.84
2017,4,18,15,45,712.5,132.0,3.8,16.0,540.0,574.16,461.93
2017,4,18,16,0,695.0,125.0,3.9,16.0,494.0,521.0,419.92
2017,4,18,16,15,665.0,119.5,3.95,15.5,444.0,463.37,373.73
2017,4,18,16,30,635.0,114.0,4.0,15.0,394.0,407.61,327.62
2017,4,18,16,45,602.0,105.0,4.05,15.0,343.5,349.35,277.68
2017,4,18,17,0,569.0,96.0,4.1,15.0,293.0,293.93,228.97
2017,4,18,17,15,511.0,87.0,4.0,14.5,241.5,234.52,177.19
2017,4,18,17,30,453.0,78.0,3.9,14.0,190.0,180.34,129.89
2017,4,18,17,45,375.5,65.0,3.8,13.5,142.5,126.67,85.01
2017,4,18,18,0,298.0,52.0,3.7,13.0,95.0,82.01,50.03
2017,4,18,18,15,182.0,34.5,3.55,12.5,57.5,40.29,20.72
2017,4,18,18,30,66.0,17.0,3.4,12.0,20.0,14.42,0.0
2017,4,18,18,45,33.0,8.5,3.25,12.0,10.0,8.36,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,5,45,102.0,17.0,2.05,10.5,26.5,13.32,0.0
2017,4,19,6,0,204.0,34.0,2.2,11.0,53.0,40.04,20.12
2017,4,19,6,15,307.5,47.5,2.3,11.5,97.0,77.54,46.3
2017,4,19,6,30,411.0,61.0,2.4,12.0,141.0,128.05,85.02
2017,4,19,6,45,478.0,71.5,2.55,12.5,191.5,178.84,128.15
2017,4,19,7,0,545.0,82.0,2.7,13.0,242.0,237.23,178.97
2017,4,19,7,15,593.0,89.5,2.55,13.0,295.0,293.51,228.95
2017,4,19,7,30,641.0,97.0,2.4,13.0,348.0,354.59,282.08
2017,4,19,7,45,665.5,105.5,2.25,13.5,398.5,410.58,329.43
2017,4,19,8,0,690.0,114.0,2.1,14.0,449.0,468.17,376.26
2017,4,19,8,15,716.5,119.0,2.0,14.5,499.0,524.61,420.64
2017,4,19,8,30,743.0,124.0,1.9,15.0,549.0,582.23,464.24
2017,4,19,8,45,757.0,131.0,1.85,15.5,594.0,634.64,502.55
2017,4,19,9,0,771.0,138.0,1.8,16.0,639.0,686.48,539.15
2017,4,19,9,15,786.5,141.0,1.85,16.0,680.0,733.06,572.65
2017,4,19,9,30,802.0,144.0,1.9,16.0,721.0,779.79,604.53
2017,4,19,9,45,811.5,148.0,2.0,16.5,756.0,821.37,631.73
2017,4,19,10,0,821.0,152.0,2.1,17.0,791.0,861.0,657.35
2017,4,19,10,15,829.5,154.0,2.1,17.0,820.0,895.54,679.59
2017,4,19,10,30,838.0,156.0,2.1,17.0,849.0,927.65,700.1
2017,4,19,10,45,684.0,239.0,2.15,17.0,814.5,894.11,676.8
2017,4,19,11,0,530.0,322.0,2.2,17.0,780.0,846.34,639.58
2017,4,19,11,15,540.0,326.0,2.25,17.0,799.0,869.03,655.78
2017,4,19,11,30,550.0,330.0,2.3,17.0,818.0,889.8,669.97
2017,4,19,11,45,696.0,250.5,2.35,17.0,872.0,957.05,719.96
2017,4,19,12,0,842.0,171.0,2.4,17.0,926.0,1016.73,759.4
2017,4,19,12,15,675.0,260.0,2.45,17.0,865.0,949.22,714.13
2017,4,19,12,30,508.0,349.0,2.5,17.0,804.0,873.25,658.1
2017,4,19,12,45,677.5,255.0,2.6,17.0,854.0,938.35,710.03
2017,4,19,13,0,847.0,161.0,2.7,17.0,904.0,991.6,746.64
2017,4,19,13,15,841.5,159.5,2.75,17.0,886.0,971.66,733.66
2017,4,19,13,30,836.0,158.0,2.8,17.0,868.0,948.71,719.37
2017,4,19,13,45,827.0,157.0,2.85,17.0,842.0,920.24,701.29
2017,4,19,14,0,818.0,156.0,2.9,17.0,816.0,889.21,681.38
2017,4,19,14,15,807.0,153.5,2.95,17.0,783.5,852.56,657.41
2017,4,19,14,30,796.0,151.0,3.0,17.0,751.0,813.88,631.8
2017,4,19,14,45,780.5,148.5,3.05,17.0,712.5,769.87,602.09
2017,4,19,15,0,765.0,146.0,3.1,17.0,674.0,726.09,572.14
2017,4,19,15,15,746.0,142.0,3.15,16.5,630.0,675.68,536.39
2017,4,19,15,30,727.0,138.0,3.2,16.0,586.0,624.89,499.36
2017,4,19,15,45,710.5,130.5,3.25,16.0,539.5,571.92,458.82
2017,4,19,16,0,694.0,123.0,3.3,16.0,493.0,518.93,417.11
2017,4,19,16,15,662.5,117.5,3.3,16.0,442.5,460.6,369.87
2017,4,19,16,30,631.0,112.0,3.3,16.0,392.0,404.31,323.03
2017,4,19,16,45,598.5,102.5,3.3,16.0,341.5,345.98,273.44
2017,4,19,17,0,566.0,93.0,3.3,16.0,291.0,290.45,225.0
2017,4,19,17,15,509.0,84.5,3.15,15.5,240.0,231.98,174.32
2017,4,19,17,30,452.0,76.0,3.0,15.0,189.0,178.63,127.97
2017,4,19,17,45,377.5,63.0,2.9,14.5,142.5,125.49,83.64
2017,4,19,18,0,303.0,50.0,2.8,14.0,96.0,81.01,48.83
2017,4,19,18,15,191.5,34.0,2.7,13.5,59.0,40.55,20.74
2017,4,19,18,30,80.0,18.0,2.6,13.0,22.0,14.06,0.0
2017,4,19,18,45,40.0,9.0,2.55,13.0,11.0,8.85,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,5,45,123.5,17.0,2.85,11.5,29.0,13.25,0.0
2017,4,20,6,0,247.0,34.0,2.9,12.0,58.0,42.86,21.23
2017,4,20,6,15,353.0,45.5,3.1,12.5,103.5,82.15,48.06
2017,4,20,6,30,459.0,57.0,3.3,13.0,149.0,133.32,87.28
2017,4,20,6,45,531.5,64.5,3.5,13.5,201.0,185.33,131.56
2017,4,20,7,0,604.0,72.0,3.7,14.0,253.0,245.5,184.17
2017,4,20,7,15,650.0,78.0,3.75,14.0,306.5,302.96,235.83
2017,4,20,7,30,696.0,84.0,3.8,14.0,360.0,364.9,290.52
2017,4,20,7,45,731.0,88.0,3.9,14.5,413.0,423.96,341.36
2017,4,20,8,0,766.0,92.0,4.0,15.0,466.0,485.65,392.85
2017,4,20,8,15,790.0,95.5,4.0,15.0,516.5,542.76,439.9
2017,4,20,8,30,814.0,99.0,4.0,15.0,567.0,600.62,486.26
2017,4,20,8,45,833.0,101.5,4.0,15.5,614.0,654.62,527.48
2017,4,20,9,0,852.0,104.0,4.0,16.0,661.0,708.27,566.84
2017,4,20,9,15,865.0,106.5,3.95,16.0,702.5,754.36,599.13
2017,4,20,9,30,878.0,109.0,3.9,16.0,744.0,801.14,631.54
2017,4,20,9,45,880.5,114.5,3.9,16.5,777.5,840.78,657.39
2017,4,20,10,0,883.0,120.0,3.9,17.0,811.0,877.78,681.1
2017,4,20,10,15,890.5,122.0,3.85,17.0,840.0,912.78,704.2
2017,4,20,10,30,898.0,124.0,3.8,17.0,869.0,945.12,725.31
2017,4,20,10,45,903.5,124.5,3.75,17.0,891.0,971.23,742.01
2017,4,20,11,0,909.0,125.0,3.7,17.0,913.0,994.27,756.61
2017,4,20,11,15,912.0,126.0,3.6,17.0,926.5,1012.23,767.42
2017,4,20,11,30,915.0,127.0,3.5,17.0,940.0,1026.81,775.99
2017,4,20,11,45,916.5,126.5,3.45,17.5,946.0,1034.92,779.19
2017,4,20,12,0,918.0,126.0,3.4,18.0,952.0,1039.51,780.18
2017,4,20,12,15,917.0,126.0,3.45,18.0,949.5,1038.6,779.93
2017,4,20,12,30,916.0,126.0,3.5,18.0,947.0,1034.14,777.47
2017,4,20,12,45,914.5,125.0,3.55,18.0,937.0,1024.63,771.76
2017,4,20,13,0,913.0,124.0,3.6,18.0,927.0,1011.65,763.84
2017,4,20,13,15,908.0,123.0,3.7,18.0,908.5,991.93,751.79
2017,4,20,13,30,903.0,122.0,3.8,18.0,890.0,969.0,737.58
2017,4,20,13,45,896.5,120.5,3.95,18.0,864.5,941.1,720.19
2017,4,20,14,0,890.0,119.0,4.1,18.0,839.0,910.33,700.67
2017,4,20,14,15,880.5,117.0,4.15,18.0,806.5,873.79,676.39
2017,4,20,14,30,871.0,115.0,4.2,18.0,774.0,834.9,650.28
2017,4,20,14,45,859.5,112.5,4.3,18.0,735.0,791.82,621.07
2017,4,20,15,0,848.0,110.0,4.4,18.0,696.0,749.52,592.33
2017,4,20,15,15,831.5,107.5,4.45,17.5,652.0,699.3,558.09
2017,4,20,15,30,815.0,105.0,4.5,17.0,608.0,648.26,520.76
2017,4,20,15,45,795.0,101.0,4.55,17.0,560.0,593.0,477.87
2017,4,20,16,0,775.0,97.0,4.6,17.0,512.0,537.83,433.87
2017,4,20,16,15,746.5,93.0,4.75,16.5,461.0,478.73,386.44
2017,4,20,16,30,718.0,89.0,4.9,16.0,410.0,421.03,338.49
2017,4,20,16,45,679.5,84.0,5.05,16.0,357.5,360.25,286.02
2017,4,20,17,0,641.0,79.0,5.2,16.0,305.0,302.77,235.08
2017,4,20,17,15,586.5,72.5,5.25,15.5,252.5,242.81,182.11
2017,4,20,17,30,532.0,66.0,5.3,15.0,200.0,188.6,133.99
2017,4,20,17,45,447.5,56.5,5.35,14.5,151.5,132.35,86.69
2017,4,20,18,0,363.0,47.0,5.4,14.0,103.0,85.92,50.45
2017,4,20,18,15,239.5,33.5,5.35,13.5,64.5,42.91,21.32
2017,4,20,18,30,116.0,20.0,5.3,13.0,26.0,15.69,0.0
2017,4,20,18,45,58.0,10.0,5.3,13.0,13.0,9.83,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,116.0,17.5,2.4,11.5,29.5,13.6,0.0
2017,4,21,6,0,232.0,35.0,2.4,12.0,59.0,43.75,22.46
2017,4,21,6,15,333.5,48.0,2.4,12.5,104.0,82.72,49.38
2017,4,21,6,30,435.0,61.0,2.4,13.0,149.0,134.43,89.33
2017,4,21,6,45,502.0,70.0,2.45,13.5,200.0,185.45,132.74
2017,4,21,7,0,569.0,79.0,2.5,14.0,251.0,244.02,183.64
2017,4,21,7,15,616.0,85.5,2.45,14.0,304.0,300.45,233.69
2017,4,21,7,30,663.0,92.0,2.4,14.0,357.0,361.51,286.75
2017,4,21,7,45,699.5,96.5,2.35,14.5,410.0,420.05,336.09
2017,4,21,8,0,736.0,101.0,2.3,15.0,463.0,481.37,386.01
2017,4,21,8,15,761.0,105.0,2.3,15.5,513.0,538.01,430.84
2017,4,21,8,30,786.0,109.0,2.3,16.0,563.0,595.6,474.91
2017,4,21,8,45,807.0,111.0,2.35,16.5,610.0,649.11,514.84
2017,4,21,9,0,828.0,113.0,2.4,17.0,657.0,702.49,553.53
2017,4,21,9,15,842.0,115.5,2.4,17.0,698.0,750.78,586.63
2017,4,21,9,30,856.0,118.0,2.4,17.0,739.0,797.78,618.4
2017,4,21,9,45,879.5,113.0,2.4,17.5,778.5,839.87,645.12
2017,4,21,10,0,903.0,108.0,2.4,18.0,818.0,883.71,672.69
2017,4,21,10,15,910.0,109.5,2.35,18.0,846.5,918.27,694.38
2017,4,21,10,30,917.0,111.0,2.3,18.0,875.0,950.08,714.11
2017,4,21,10,45,922.5,112.0,2.3,18.5,897.0,977.07,729.65
2017,4,21,11,0,928.0,113.0,2.3,19.0,919.0,1000.92,743.08
2017,4,21,11,15,930.5,113.5,2.25,19.0,932.5,1018.11,753.01
2017,4,21,11,30,933.0,114.0,2.2,19.0,946.0,1031.84,760.78
2017,4,21,11,45,934.0,114.5,2.2,19.5,952.0,1040.58,764.58
2017,4,21,12,0,935.0,115.0,2.2,20.0,958.0,1045.73,766.22
2017,4,21,12,15,934.0,114.5,2.25,20.0,956.0,1044.25,765.81
2017,4,21,12,30,933.0,114.0,2.3,20.0,954.0,1039.16,763.26
2017,4,21,12,45,930.5,114.0,2.35,20.5,943.5,1029.55,756.47
2017,4,21,13,0,928.0,114.0,2.4,21.0,933.0,1016.43,747.54
2017,4,21,13,15,924.0,113.0,2.45,21.0,915.0,997.4,736.28
2017,4,21,13,30,920.0,112.0,2.5,21.0,897.0,975.07,722.92
2017,4,21,13,45,910.0,113.0,2.6,21.0,871.0,946.2,705.65
2017,4,21,14,0,900.0,114.0,2.7,21.0,845.0,914.59,686.41
2017,4,21,14,15,891.5,112.5,2.7,21.0,813.0,879.11,663.58
2017,4,21,14,30,883.0,111.0,2.7,21.0,781.0,841.2,638.95
2017,4,21,14,45,864.5,112.0,2.75,21.0,741.0,795.83,609.22
2017,4,21,15,0,846.0,113.0,2.8,21.0,701.0,751.78,580.05
2017,4,21,15,15,830.5,110.5,2.85,20.5,657.5,702.33,547.6
2017,4,21,15,30,815.0,108.0,2.9,20.0,614.0,651.98,512.0
2017,4,21,15,45,619.0,150.5,3.0,20.0,517.5,537.57,424.22
2017,4,21,16,0,423.0,193.0,3.1,20.0,421.0,436.82,345.28
2017,4,21,16,15,527.0,146.5,3.15,19.5,402.5,420.03,333.26
2017,4,21,16,30,631.0,100.0,3.2,19.0,384.0,393.22,311.05
2017,4,21,16,45,579.5,100.5,3.3,18.5,336.0,337.4,264.46
2017,4,21,17,0,528.0,101.0,3.4,18.0,288.0,286.31,220.86
2017,4,21,17,15,536.5,83.5,3.35,17.5,247.0,239.92,179.01
2017,4,21,17,30,545.0,66.0,3.3,17.0,206.0,192.16,135.11
2017,4,21,17,45,464.0,56.5,3.3,16.5,156.5,135.68,87.99
2017,4,21,18,0,383.0,47.0,3.3,16.0,107.0,88.6,51.39
2017,4,21,18,15,259.5,33.5,3.35,15.5,67.0,44.79,22.1
2017,4,21,18,30,136.0,20.0,3.4,15.0,27.0,15.63,0.0
2017,4,21,18,45,68.0,10.0,3.45,14.5,13.5,9.83,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,45,23.5,18.5,1.55,11.5,21.0,16.68,0.0
2017,4,22,6,0,47.0,37.0,1.6,12.0,42.0,37.09,22.82
2017,4,22,6,15,79.0,57.5,1.65,12.0,71.5,63.66,44.53
2017,4,22,6,30,111.0,78.0,1.7,12.0,101.0,94.31,69.85
2017,4,22,6,45,129.0,100.5,1.8,12.5,134.5,127.52,98.24
2017,4,22,7,0,147.0,123.0,1.9,13.0,168.0,162.94,128.47
2017,4,22,7,15,164.5,143.5,1.85,13.0,203.0,198.32,158.62
2017,4,22,7,30,182.0,164.0,1.8,13.0,238.0,235.61,189.92
2017,4,22,7,45,307.0,167.0,1.8,13.5,311.5,308.62,249.04
2017,4,22,8,0,432.0,170.0,1.8,14.0,385.0,395.67,318.62
2017,4,22,8,15,383.5,203.0,1.85,14.0,408.0,421.7,339.0
2017,4,22,8,30,335.0,236.0,1.9,14.0,431.0,445.35,356.81
2017,4,22,8,45,301.0,265.0,1.95,14.5,450.5,469.24,373.63
2017,4,22,9,0,267.0,294.0,2.0,15.0,470.0,489.43,387.04
2017,4,22,9,15,312.5,303.0,2.15,15.5,522.0,544.74,428.63
2017,4,22,9,30,358.0,312.0,2.3,16.0,574.0,602.83,471.39
2017,4,22,9,45,319.0,340.0,2.5,16.5,581.0,613.65,477.08
2017,4,22,10,0,280.0,368.0,2.7,17.0,588.0,620.87,480.27
2017,4,22,10,15,281.0,382.5,2.95,17.0,610.5,646.06,498.8
2017,4,22,10,30,282.0,397.0,3.2,17.0,633.0,670.31,516.48
2017,4,22,10,45,239.5,415.5,3.5,17.0,620.0,650.37,501.15
2017,4,22,11,0,197.0,434.0,3.8,17.0,607.0,634.45,488.64
2017,4,22,11,15,212.5,439.5,4.1,17.0,628.5,658.61,507.3
2017,4,22,11,30,228.0,445.0,4.4,17.0,650.0,682.3,525.66
2017,4,22,11,45,223.5,449.0,4.75,17.5,651.0,684.08,526.92
2017,4,22,12,0,219.0,453.0,5.1,18.0,652.0,684.82,527.47
2017,4,22,12,15,279.5,437.0,5.2,18.0,689.5,735.48,566.74
2017,4,22,12,30,340.0,421.0,5.3,18.0,727.0,776.94,599.07
2017,4,22,12,45,293.0,428.5,5.4,18.0,690.5,735.95,568.23
2017,4,22,13,0,246.0,436.0,5.5,18.0,654.0,694.56,537.18
2017,4,22,13,15,274.0,420.0,5.45,17.5,658.0,699.98,543.62
2017,4,22,13,30,302.0,404.0,5.4,17.0,662.0,703.34,548.37
2017,4,22,13,45,313.5,387.5,5.4,17.0,649.5,688.91,538.71
2017,4,22,14,0,325.0,371.0,5.4,17.0,637.0,672.78,527.84
2017,4,22,14,15,255.5,368.0,5.4,16.5,572.0,599.9,472.93
2017,4,22,14,30,186.0,365.0,5.4,16.0,507.0,524.84,415.66
2017,4,22,14,45,154.5,345.0,5.4,16.0,459.0,472.16,375.23
2017,4,22,15,0,123.0,325.0,5.4,16.0,411.0,421.45,335.83
2017,4,22,15,15,133.0,304.5,5.3,15.5,392.0,401.59,321.81
2017,4,22,15,30,143.0,284.0,5.2,15.0,373.0,380.6,306.57
2017,4,22,15,45,108.5,257.0,5.15,15.0,321.5,321.26,259.22
2017,4,22,16,0,74.0,230.0,5.1,15.0,270.0,269.01,217.17
2017,4,22,16,15,52.0,200.5,4.95,14.5,227.5,224.1,181.19
2017,4,22,16,30,30.0,171.0,4.8,14.0,185.0,181.6,146.78
2017,4,22,16,45,25.0,151.0,4.65,14.0,162.0,156.53,126.24
2017,4,22,17,0,20.0,131.0,4.5,14.0,139.0,133.72,107.35
2017,4,22,17,15,13.5,110.5,4.35,13.5,115.5,110.59,88.19
2017,4,22,17,30,7.0,90.0,4.2,13.0,92.0,88.28,69.46
2017,4,22,17,45,185.0,71.0,4.05,13.0,101.0,100.71,71.9
2017,4,22,18,0,363.0,52.0,3.9,13.0,110.0,90.85,54.8
2017,4,22,18,15,242.0,37.5,3.8,12.5,70.0,47.33,25.02
2017,4,22,18,30,121.0,23.0,3.7,12.0,30.0,18.09,0.0
2017,4,22,18,45,60.5,11.5,3.65,12.0,15.0,11.3,0.0
2017,4,22,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,23,5,45,144.5,18.5,5.45,11.5,34.5,14.52,0.03
2017,4,23,6,0,289.0,37.0,5.6,12.0,69.0,50.99,26.53
2017,4,23,6,15,388.5,47.5,5.75,12.0,115.5,91.21,54.31
2017,4,23,6,30,488.0,58.0,5.9,12.0,162.0,143.15,95.37
2017,4,23,6,45,550.5,66.0,6.05,12.5,213.5,195.49,141.11
2017,4,23,7,0,613.0,74.0,6.2,13.0,265.0,254.78,194.05
2017,4,23,7,15,657.0,80.0,6.15,13.0,318.0,312.25,246.44
2017,4,23,7,30,701.0,86.0,6.1,13.0,371.0,373.94,301.71
2017,4,23,7,45,729.5,91.5,6.1,13.5,423.0,431.89,352.39
2017,4,23,8,0,758.0,97.0,6.1,14.0,475.0,491.77,403.19
2017,4,23,8,15,781.5,100.5,6.1,14.0,525.0,548.16,450.65
2017,4,23,8,30,805.0,104.0,6.1,14.0,575.0,605.25,497.5
2017,4,23,8,45,816.0,110.0,6.1,14.5,619.5,657.09,538.0
2017,4,23,9,0,827.0,116.0,6.1,15.0,664.0,707.91,576.51
2017,4,23,9,15,840.5,118.5,6.05,15.0,705.0,755.69,611.32
2017,4,23,9,30,854.0,121.0,6.0,15.0,746.0,802.14,644.72
2017,4,23,9,45,846.5,132.0,5.95,15.5,776.5,838.66,669.1
2017,4,23,10,0,839.0,143.0,5.9,16.0,807.0,871.95,690.86
2017,4,23,10,15,847.0,145.0,5.85,16.0,835.5,906.31,714.55
2017,4,23,10,30,855.0,147.0,5.8,16.0,864.0,938.17,736.3
2017,4,23,10,45,856.0,150.5,5.8,16.5,884.0,962.4,751.34
2017,4,23,11,0,857.0,154.0,5.8,17.0,904.0,983.52,764.16
2017,4,23,11,15,860.0,155.0,5.8,17.0,917.0,1000.77,775.76
2017,4,23,11,30,863.0,156.0,5.8,17.0,930.0,1014.79,785.18
2017,4,23,11,45,867.0,154.5,5.8,17.0,936.5,1023.88,791.25
2017,4,23,12,0,871.0,153.0,5.8,17.0,943.0,1023.37,790.7
2017,4,23,12,15,870.0,152.5,5.8,16.5,940.5,1021.81,791.15
2017,4,23,12,30,869.0,152.0,5.8,16.0,938.0,1016.9,789.34
2017,4,23,12,45,679.5,251.0,5.85,16.0,861.0,937.89,733.5
2017,4,23,13,0,490.0,350.0,5.9,16.0,784.0,846.97,662.11
2017,4,23,13,15,691.0,238.0,5.85,16.0,837.5,916.06,719.5
2017,4,23,13,30,892.0,126.0,5.8,16.0,891.0,964.87,754.7
2017,4,23,13,45,886.5,124.0,5.8,16.0,866.0,937.56,735.56
2017,4,23,14,0,881.0,122.0,5.8,16.0,841.0,907.37,714.73
2017,4,23,14,15,673.5,204.5,6.0,15.5,742.0,795.96,635.8
2017,4,23,14,30,466.0,287.0,6.2,15.0,643.0,684.91,548.83
2017,4,23,14,45,646.0,203.5,6.45,15.0,670.5,724.77,585.89
2017,4,23,15,0,826.0,120.0,6.7,15.0,698.0,745.35,605.52
2017,4,23,15,15,810.0,117.0,6.7,15.0,654.5,695.85,568.55
2017,4,23,15,30,794.0,114.0,6.7,15.0,611.0,645.55,528.86
2017,4,23,15,45,765.0,113.5,6.75,15.0,561.5,589.33,483.61
2017,4,23,16,0,736.0,113.0,6.8,15.0,512.0,534.35,438.35
2017,4,23,16,15,706.0,108.0,6.8,14.5,461.5,475.23,389.49
2017,4,23,16,30,676.0,103.0,6.8,14.0,411.0,417.92,340.79
2017,4,23,16,45,628.0,99.5,6.85,14.0,357.5,356.98,287.49
2017,4,23,17,0,580.0,96.0,6.9,14.0,304.0,300.41,237.04
2017,4,23,17,15,523.5,87.5,6.7,13.5,252.5,241.17,184.53
2017,4,23,17,30,467.0,79.0,6.5,13.0,201.0,186.94,136.46
2017,4,23,17,45,389.5,67.5,6.35,13.0,153.5,133.58,91.01
2017,4,23,18,0,312.0,56.0,6.2,13.0,106.0,89.13,55.62
2017,4,23,18,15,200.5,40.0,6.0,12.5,67.5,47.54,26.52
2017,4,23,18,30,89.0,24.0,5.8,12.0,29.0,20.09,2.13
2017,4,23,18,45,44.5,12.0,5.65,12.0,14.5,11.8,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,13.5,3.75,11.5,13.5,13.02,0.96
2017,4,24,6,0,0.0,27.0,3.8,12.0,27.0,26.07,15.67
2017,4,24,6,15,0.0,45.0,3.95,12.0,45.0,43.29,30.96
2017,4,24,6,30,0.0,63.0,4.1,12.0,63.0,60.62,46.2
2017,4,24,6,45,0.0,83.5,4.25,12.5,83.5,80.46,63.28
2017,4,24,7,0,0.0,104.0,4.4,13.0,104.0,100.41,80.15
2017,4,24,7,15,5.0,123.5,4.4,13.0,125.5,121.24,97.52
2017,4,24,7,30,10.0,143.0,4.4,13.0,147.0,142.69,115.24
2017,4,24,7,45,13.5,162.0,4.45,13.5,168.0,163.55,132.06
2017,4,24,8,0,17.0,181.0,4.5,14.0,189.0,184.82,148.99
2017,4,24,8,15,14.5,191.5,4.55,14.0,199.0,194.7,156.62
2017,4,24,8,30,12.0,202.0,4.6,14.0,209.0,204.29,163.95
2017,4,24,8,45,7.0,191.0,4.65,14.0,195.5,190.73,152.39
2017,4,24,9,0,2.0,180.0,4.7,14.0,182.0,176.7,140.49
2017,4,24,9,15,63.0,264.0,4.7,14.0,310.5,309.88,248.98
2017,4,24,9,30,124.0,348.0,4.7,14.0,439.0,451.48,360.52
2017,4,24,9,45,192.0,361.5,4.7,14.5,510.0,526.43,418.39
2017,4,24,10,0,260.0,375.0,4.7,15.0,581.0,611.36,482.73
