Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,10,15,216.0,395.5,4.75,15.0,571.0,596.09,469.14
2017,4,24,10,30,172.0,416.0,4.8,15.0,561.0,583.61,457.89
2017,4,24,10,45,125.5,416.5,4.9,15.0,523.5,545.29,427.44
2017,4,24,11,0,79.0,417.0,5.0,15.0,486.0,497.25,389.47
2017,4,24,11,15,79.0,423.5,5.1,15.0,494.0,505.45,395.76
2017,4,24,11,30,79.0,430.0,5.2,15.0,502.0,513.31,401.65
2017,4,24,11,45,136.5,444.0,5.3,15.5,568.5,593.1,462.98
2017,4,24,12,0,194.0,458.0,5.4,16.0,635.0,665.23,517.45
2017,4,24,12,15,183.0,457.5,5.45,16.0,624.5,653.8,508.48
2017,4,24,12,30,172.0,457.0,5.5,16.0,614.0,641.57,499.29
2017,4,24,12,45,133.0,444.5,5.55,16.0,565.0,588.79,459.01
2017,4,24,13,0,94.0,432.0,5.6,16.0,516.0,528.7,413.01
2017,4,24,13,15,91.5,422.0,5.6,16.0,502.0,514.22,402.47
2017,4,24,13,30,89.0,412.0,5.6,16.0,488.0,499.46,391.58
2017,4,24,13,45,67.0,382.0,5.65,16.0,438.5,446.04,350.61
2017,4,24,14,0,45.0,352.0,5.7,16.0,389.0,393.6,310.04
2017,4,24,14,15,33.0,315.5,5.7,15.5,342.0,344.24,272.35
2017,4,24,14,30,21.0,279.0,5.7,15.0,295.0,290.88,230.94
2017,4,24,14,45,51.5,298.0,5.75,15.0,335.0,338.01,269.79
2017,4,24,15,0,82.0,317.0,5.8,15.0,375.0,377.81,302.43
2017,4,24,15,15,190.0,293.0,5.8,15.0,415.0,429.78,346.72
2017,4,24,15,30,298.0,269.0,5.8,15.0,455.0,471.27,381.81
2017,4,24,15,45,153.5,226.0,5.85,15.0,321.5,320.85,260.23
2017,4,24,16,0,9.0,183.0,5.9,15.0,188.0,183.17,146.68
2017,4,24,16,15,4.5,123.5,6.0,14.5,126.0,122.03,96.93
2017,4,24,16,30,0.0,64.0,6.1,14.0,64.0,61.86,46.87
2017,4,24,16,45,28.0,102.5,6.2,14.0,112.5,111.37,88.7
2017,4,24,17,0,56.0,141.0,6.3,14.0,161.0,156.87,126.37
2017,4,24,17,15,45.5,119.5,6.2,13.5,134.0,129.16,103.12
2017,4,24,17,30,35.0,98.0,6.1,13.0,107.0,102.75,80.81
2017,4,24,17,45,21.5,76.5,6.1,13.0,82.0,77.17,59.06
2017,4,24,18,0,8.0,55.0,6.1,13.0,57.0,53.5,38.98
2017,4,24,18,15,4.0,35.5,6.1,12.5,36.5,34.13,21.97
2017,4,24,18,30,0.0,16.0,6.1,12.0,16.0,15.44,1.66
2017,4,24,18,45,0.0,8.0,6.15,12.0,8.0,7.86,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,4.0,3.65,10.5,4.0,0.0,0.0
2017,4,25,5,30,0.0,8.0,3.7,11.0,8.0,7.86,0.0
2017,4,25,5,45,73.5,25.0,3.75,11.5,33.5,21.74,7.24
2017,4,25,6,0,147.0,42.0,3.8,12.0,59.0,48.01,28.78
2017,4,25,6,15,201.0,59.5,3.9,12.0,96.0,81.06,54.0
2017,4,25,6,30,255.0,77.0,4.0,12.0,133.0,120.56,86.28
2017,4,25,6,45,293.5,93.5,4.1,12.5,174.5,162.46,122.4
2017,4,25,7,0,332.0,110.0,4.2,13.0,216.0,208.41,162.39
2017,4,25,7,15,356.5,126.5,4.25,13.0,258.5,253.62,202.26
2017,4,25,7,30,381.0,143.0,4.3,13.0,301.0,301.26,243.62
2017,4,25,7,45,419.0,156.0,4.4,13.0,351.0,353.95,288.45
2017,4,25,8,0,457.0,169.0,4.5,13.0,401.0,410.08,335.36
2017,4,25,8,15,326.5,216.5,4.6,13.5,390.5,404.96,330.23
2017,4,25,8,30,196.0,264.0,4.7,14.0,380.0,385.98,312.68
2017,4,25,8,45,246.5,278.0,4.8,14.5,436.0,447.48,361.36
2017,4,25,9,0,297.0,292.0,4.9,15.0,492.0,509.48,409.53
2017,4,25,9,15,271.0,317.5,4.9,15.0,508.5,529.5,423.52
2017,4,25,9,30,245.0,343.0,4.9,15.0,525.0,546.77,435.27
2017,4,25,9,45,289.0,350.5,4.9,15.5,574.5,600.58,475.79
2017,4,25,10,0,333.0,358.0,4.9,16.0,624.0,656.44,517.06
2017,4,25,10,15,421.0,337.0,4.85,16.0,685.0,729.02,572.4
2017,4,25,10,30,509.0,316.0,4.8,16.0,746.0,799.98,625.68
2017,4,25,10,45,468.5,340.0,4.8,16.5,743.5,799.17,621.63
2017,4,25,11,0,428.0,364.0,4.8,17.0,741.0,794.85,615.47
2017,4,25,11,15,440.0,366.0,4.85,17.0,758.5,815.82,630.81
2017,4,25,11,30,452.0,368.0,4.9,17.0,776.0,835.25,644.91
2017,4,25,11,45,450.0,371.5,4.95,17.0,780.0,840.71,648.7
2017,4,25,12,0,448.0,375.0,5.0,17.0,784.0,844.19,651.24
2017,4,25,12,15,660.5,250.0,5.05,17.0,851.5,927.33,718.56
2017,4,25,12,30,873.0,125.0,5.1,17.0,919.0,994.41,765.81
2017,4,25,12,45,690.0,236.5,5.2,17.0,859.5,933.95,723.72
2017,4,25,13,0,507.0,348.0,5.3,17.0,800.0,861.61,667.36
2017,4,25,13,15,674.5,241.0,5.4,17.0,830.0,904.11,705.31
2017,4,25,13,30,842.0,134.0,5.5,17.0,860.0,927.66,723.2
2017,4,25,13,45,627.5,237.5,5.6,17.0,770.0,828.0,651.22
2017,4,25,14,0,413.0,341.0,5.7,17.0,680.0,724.92,569.51
2017,4,25,14,15,337.5,349.5,5.65,16.5,619.5,650.58,513.89
2017,4,25,14,30,262.0,358.0,5.6,16.0,559.0,585.2,463.88
2017,4,25,14,45,318.5,324.5,5.6,16.0,557.5,584.63,466.05
2017,4,25,15,0,375.0,291.0,5.6,16.0,556.0,579.0,463.88
2017,4,25,15,15,435.0,251.5,5.5,16.0,540.0,568.67,457.62
2017,4,25,15,30,495.0,212.0,5.4,16.0,524.0,547.72,442.76
2017,4,25,15,45,601.0,162.0,5.35,16.0,511.5,539.71,437.98
2017,4,25,16,0,707.0,112.0,5.3,16.0,499.0,518.08,421.3
2017,4,25,16,15,594.0,127.0,5.2,15.5,431.0,438.15,355.92
2017,4,25,16,30,481.0,142.0,5.1,15.0,363.0,366.73,296.81
2017,4,25,16,45,502.0,119.0,5.05,15.0,325.0,324.89,260.26
2017,4,25,17,0,523.0,96.0,5.0,15.0,287.0,281.57,220.98
2017,4,25,17,15,470.0,88.0,4.85,14.5,239.0,225.86,172.23
2017,4,25,17,30,417.0,80.0,4.7,14.0,191.0,177.14,129.44
2017,4,25,17,45,356.5,67.0,4.55,14.0,147.0,128.13,87.54
2017,4,25,18,0,296.0,54.0,4.4,14.0,103.0,86.1,53.62
2017,4,25,18,15,199.5,39.0,4.15,13.5,67.0,47.09,26.18
2017,4,25,18,30,103.0,24.0,3.9,13.0,31.0,20.57,5.49
2017,4,25,18,45,51.5,12.0,3.7,13.0,15.5,11.8,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.0,2.7,13.0,2.0,0.0,0.0
2017,4,26,5,30,0.0,4.0,3.0,13.0,4.0,3.93,0.0
2017,4,26,5,45,0.0,16.5,3.3,13.5,16.5,15.92,4.25
2017,4,26,6,0,0.0,29.0,3.6,14.0,29.0,28.01,17.3
2017,4,26,6,15,0.0,47.0,3.6,14.0,47.0,45.21,32.41
2017,4,26,6,30,0.0,65.0,3.6,14.0,65.0,62.54,47.51
2017,4,26,6,45,0.0,84.5,3.6,14.0,84.5,81.41,63.73
2017,4,26,7,0,0.0,104.0,3.6,14.0,104.0,100.38,79.79
2017,4,26,7,15,3.5,123.0,3.55,14.0,125.0,120.2,96.22
2017,4,26,7,30,7.0,142.0,3.5,14.0,146.0,140.47,112.83
2017,4,26,7,45,14.5,165.0,3.5,14.5,172.5,166.94,134.15
2017,4,26,8,0,22.0,188.0,3.5,15.0,199.0,194.28,155.89
2017,4,26,8,15,18.0,197.5,3.5,15.0,207.0,202.57,162.11
2017,4,26,8,30,14.0,207.0,3.5,15.0,215.0,210.42,167.91
2017,4,26,8,45,21.5,233.5,3.55,15.5,247.5,242.35,192.87
2017,4,26,9,0,29.0,260.0,3.6,16.0,280.0,278.82,221.03
2017,4,26,9,15,50.5,297.0,3.7,16.0,333.5,334.0,264.3
2017,4,26,9,30,72.0,334.0,3.8,16.0,387.0,391.0,308.38
2017,4,26,9,45,43.0,296.5,3.9,16.0,329.0,331.65,261.21
2017,4,26,10,0,14.0,259.0,4.0,16.0,271.0,265.68,208.62
2017,4,26,10,15,19.5,290.5,4.05,16.0,307.5,302.46,237.39
2017,4,26,10,30,25.0,322.0,4.1,16.0,344.0,345.9,270.77
2017,4,26,10,45,97.5,381.5,4.15,16.0,467.5,475.75,372.06
2017,4,26,11,0,170.0,441.0,4.2,16.0,591.0,615.9,477.56
2017,4,26,11,15,183.5,447.5,4.25,16.0,612.0,638.79,493.95
2017,4,26,11,30,197.0,454.0,4.3,16.0,633.0,661.25,510.61
2017,4,26,11,45,231.0,451.5,4.35,16.5,662.5,693.94,534.51
2017,4,26,12,0,265.0,449.0,4.4,17.0,692.0,733.5,562.96
2017,4,26,12,15,266.0,447.5,4.5,17.0,691.0,732.86,562.84
2017,4,26,12,30,267.0,446.0,4.6,17.0,690.0,731.0,562.11
2017,4,26,12,45,152.5,412.5,4.75,17.0,552.0,574.24,445.1
2017,4,26,13,0,38.0,379.0,4.9,17.0,414.0,419.24,325.58
2017,4,26,13,15,58.0,393.5,5.05,16.5,445.0,452.47,353.13
2017,4,26,13,30,78.0,408.0,5.2,16.0,476.0,484.77,379.46
2017,4,26,13,45,56.0,372.0,5.35,16.0,420.5,425.43,333.99
2017,4,26,14,0,34.0,336.0,5.5,16.0,365.0,367.17,288.98
2017,4,26,14,15,56.5,345.0,5.6,16.0,390.0,394.32,311.49
2017,4,26,14,30,79.0,354.0,5.7,16.0,415.0,419.85,332.5
2017,4,26,14,45,145.5,341.0,5.8,16.0,446.5,460.59,366.78
2017,4,26,15,0,212.0,328.0,5.9,16.0,478.0,490.47,392.32
2017,4,26,15,15,162.5,307.0,5.85,15.5,418.0,424.55,340.83
2017,4,26,15,30,113.0,286.0,5.8,15.0,358.0,358.79,288.99
2017,4,26,15,45,84.5,256.5,5.8,15.0,308.0,305.85,246.76
2017,4,26,16,0,56.0,227.0,5.8,15.0,258.0,255.63,206.3
2017,4,26,16,15,66.0,208.5,5.8,15.0,242.0,239.04,193.35
2017,4,26,16,30,76.0,190.0,5.8,15.0,226.0,221.37,179.11
2017,4,26,16,45,38.0,146.0,5.85,15.0,164.0,158.03,127.01
2017,4,26,17,0,0.0,102.0,5.9,15.0,102.0,98.61,77.92
2017,4,26,17,15,0.0,85.0,5.85,14.5,85.0,82.08,64.25
2017,4,26,17,30,0.0,68.0,5.8,14.0,68.0,65.62,50.35
2017,4,26,17,45,181.0,61.0,5.8,14.0,92.0,91.28,64.16
2017,4,26,18,0,362.0,54.0,5.8,14.0,116.0,94.42,57.79
2017,4,26,18,15,250.0,40.0,5.75,13.5,76.0,51.42,28.06
2017,4,26,18,30,138.0,26.0,5.7,13.0,36.0,21.3,7.07
2017,4,26,18,45,69.0,13.0,5.7,13.0,18.0,12.78,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,27,5,15,20.0,5.5,4.75,10.5,6.0,0.0,0.0
2017,4,27,5,30,40.0,11.0,4.8,11.0,12.0,10.81,0.0
2017,4,27,5,45,160.5,27.0,4.9,11.5,45.0,23.88,9.2
2017,4,27,6,0,281.0,43.0,5.0,12.0,78.0,58.54,32.75
2017,4,27,6,15,370.0,54.0,4.9,12.0,123.5,98.47,61.37
2017,4,27,6,30,459.0,65.0,4.8,12.0,169.0,149.52,102.56
2017,4,27,6,45,502.5,75.5,4.75,12.5,216.0,198.48,145.93
2017,4,27,7,0,546.0,86.0,4.7,13.0,263.0,252.2,193.96
2017,4,27,7,15,607.5,84.0,4.65,13.5,314.0,304.45,240.34
2017,4,27,7,30,669.0,82.0,4.6,14.0,365.0,362.71,291.19
2017,4,27,7,45,623.0,109.5,4.55,14.5,399.0,406.33,329.21
2017,4,27,8,0,577.0,137.0,4.5,15.0,433.0,444.0,360.53
2017,4,27,8,15,482.0,184.0,4.45,15.0,448.0,465.59,377.64
2017,4,27,8,30,387.0,231.0,4.4,15.0,463.0,475.05,383.9
2017,4,27,8,45,402.5,247.0,4.35,15.5,504.5,524.5,421.45
2017,4,27,9,0,418.0,263.0,4.3,16.0,546.0,570.87,455.7
2017,4,27,9,15,630.0,191.5,4.2,16.0,646.5,678.76,541.27
2017,4,27,9,30,842.0,120.0,4.1,16.0,747.0,796.57,628.72
2017,4,27,9,45,859.5,117.5,4.1,16.5,783.5,835.64,653.83
2017,4,27,10,0,877.0,115.0,4.1,17.0,820.0,876.09,680.13
2017,4,27,10,15,884.0,116.5,4.1,17.0,847.5,909.51,702.48
2017,4,27,10,30,891.0,118.0,4.1,17.0,875.0,940.28,722.93
2017,4,27,10,45,896.0,118.5,4.2,17.5,895.5,965.34,738.55
2017,4,27,11,0,901.0,119.0,4.3,18.0,916.0,987.36,752.1
2017,4,27,11,15,904.0,119.5,4.45,18.0,929.5,1004.28,764.2
2017,4,27,11,30,907.0,120.0,4.6,18.0,943.0,1017.88,774.41
2017,4,27,11,45,906.5,121.0,4.75,18.0,947.5,1025.15,780.41
2017,4,27,12,0,906.0,122.0,4.9,18.0,952.0,1028.96,784.17
2017,4,27,12,15,905.0,122.0,5.05,18.0,950.0,1027.75,784.59
2017,4,27,12,30,904.0,122.0,5.2,18.0,948.0,1023.08,782.73
2017,4,27,12,45,900.0,122.5,5.4,18.5,937.0,1012.54,775.71
2017,4,27,13,0,896.0,123.0,5.6,19.0,926.0,998.68,766.4
2017,4,27,13,15,715.0,222.5,5.75,19.0,855.5,924.19,715.3
2017,4,27,13,30,534.0,322.0,5.9,19.0,785.0,841.18,652.43
2017,4,27,13,45,539.5,307.5,6.05,19.0,763.5,818.19,637.7
2017,4,27,14,0,545.0,293.0,6.2,19.0,742.0,792.97,620.87
2017,4,27,14,15,697.5,206.0,6.35,18.5,759.0,819.21,647.39
2017,4,27,14,30,850.0,119.0,6.5,18.0,776.0,825.79,655.08
2017,4,27,14,45,836.5,118.0,6.65,18.0,738.0,786.3,627.34
2017,4,27,15,0,823.0,117.0,6.8,18.0,700.0,742.09,595.89
2017,4,27,15,15,628.5,177.0,7.0,17.5,606.0,632.29,511.14
2017,4,27,15,30,434.0,237.0,7.2,17.0,512.0,532.92,431.1
2017,4,27,15,45,443.0,214.0,7.4,17.0,476.5,493.63,400.78
2017,4,27,16,0,452.0,191.0,7.6,17.0,441.0,452.56,368.09
2017,4,27,16,15,572.5,145.0,7.7,16.5,430.5,445.94,363.37
2017,4,27,16,30,693.0,99.0,7.8,16.0,420.0,424.01,344.19
2017,4,27,16,45,641.5,92.0,7.95,15.5,361.5,357.2,286.88
2017,4,27,17,0,590.0,85.0,8.1,15.0,303.0,295.2,232.56
2017,4,27,17,15,557.5,78.5,8.0,14.5,259.0,244.44,186.46
2017,4,27,17,30,525.0,72.0,7.9,14.0,215.0,196.92,142.94
2017,4,27,17,45,456.5,62.5,7.85,13.5,167.0,143.44,96.77
2017,4,27,18,0,388.0,53.0,7.8,13.0,119.0,97.85,59.81
2017,4,27,18,15,279.0,39.5,7.7,12.5,78.5,53.17,28.63
2017,4,27,18,30,170.0,26.0,7.6,12.0,38.0,21.76,8.39
2017,4,27,18,45,85.0,13.0,7.55,12.0,19.0,12.78,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,15,27.0,6.5,4.65,9.5,7.0,0.0,0.0
2017,4,28,5,30,54.0,13.0,4.8,10.0,14.0,12.78,0.0
2017,4,28,5,45,194.0,28.0,5.0,10.5,50.0,25.8,10.79
2017,4,28,6,0,334.0,43.0,5.2,11.0,86.0,63.87,35.32
2017,4,28,6,15,427.0,53.5,5.25,11.5,134.5,107.06,66.28
2017,4,28,6,30,520.0,64.0,5.3,12.0,183.0,161.15,110.06
2017,4,28,6,45,587.0,70.0,5.4,12.5,237.0,215.07,157.35
2017,4,28,7,0,654.0,76.0,5.5,13.0,291.0,276.35,211.89
2017,4,28,7,15,555.0,104.5,5.6,13.5,308.5,307.16,243.93
2017,4,28,7,30,456.0,133.0,5.7,14.0,326.0,324.82,262.57
2017,4,28,7,45,467.5,150.0,5.8,14.5,370.5,373.12,303.76
2017,4,28,8,0,479.0,167.0,5.9,15.0,415.0,421.98,344.27
2017,4,28,8,15,662.0,133.5,5.85,15.0,512.0,520.75,425.93
2017,4,28,8,30,845.0,100.0,5.8,15.0,609.0,633.2,517.17
2017,4,28,8,45,862.0,103.0,5.75,15.5,655.5,687.49,558.71
2017,4,28,9,0,879.0,106.0,5.7,16.0,702.0,739.14,596.08
2017,4,28,9,15,891.0,108.0,5.6,16.0,743.0,786.76,629.9
2017,4,28,9,30,903.0,110.0,5.5,16.0,784.0,832.79,662.08
2017,4,28,9,45,900.5,117.5,5.4,16.5,816.0,870.63,686.55
2017,4,28,10,0,898.0,125.0,5.3,17.0,848.0,905.44,708.49
2017,4,28,10,15,905.0,126.5,5.2,17.0,876.5,939.42,730.97
2017,4,28,10,30,912.0,128.0,5.1,17.0,905.0,970.68,751.32
2017,4,28,10,45,919.5,127.5,5.1,17.5,927.0,997.48,767.68
2017,4,28,11,0,927.0,127.0,5.1,18.0,949.0,1021.25,781.9
2017,4,28,11,15,929.5,127.5,5.05,18.0,962.0,1038.02,792.4
2017,4,28,11,30,932.0,128.0,5.0,18.0,975.0,1051.37,800.66
2017,4,28,11,45,937.0,125.5,5.0,18.0,981.5,1060.61,806.65
2017,4,28,12,0,942.0,123.0,5.0,18.0,988.0,1066.33,810.38
2017,4,28,12,15,941.0,122.5,5.0,18.0,985.5,1064.57,809.14
2017,4,28,12,30,940.0,122.0,5.0,18.0,983.0,1059.21,805.62
2017,4,28,12,45,945.0,117.0,5.05,18.0,974.5,1051.5,801.08
2017,4,28,13,0,950.0,112.0,5.1,18.0,966.0,1040.1,794.12
2017,4,28,13,15,759.5,211.0,5.1,18.0,885.0,954.96,735.39
2017,4,28,13,30,569.0,310.0,5.1,18.0,804.0,861.69,666.34
2017,4,28,13,45,551.0,303.5,5.2,18.0,771.0,824.7,641.09
2017,4,28,14,0,533.0,297.0,5.3,18.0,738.0,786.58,614.38
2017,4,28,14,15,724.0,201.0,5.3,18.0,775.5,837.04,656.94
2017,4,28,14,30,915.0,105.0,5.3,18.0,813.0,865.34,678.32
2017,4,28,14,45,904.0,103.0,5.3,18.0,774.0,821.63,647.57
2017,4,28,15,0,893.0,101.0,5.3,18.0,735.0,776.04,615.55
2017,4,28,15,15,878.5,98.5,5.2,18.0,690.5,725.82,579.33
2017,4,28,15,30,864.0,96.0,5.1,18.0,646.0,674.52,541.1
2017,4,28,15,45,847.0,92.5,5.05,18.0,598.0,621.01,499.22
2017,4,28,16,0,830.0,89.0,5.0,18.0,550.0,565.7,454.96
2017,4,28,16,15,805.0,85.5,4.9,17.5,498.0,506.26,406.97
2017,4,28,16,30,780.0,82.0,4.8,17.0,446.0,447.94,358.42
2017,4,28,16,45,749.5,77.0,4.75,17.0,393.0,387.26,306.07
2017,4,28,17,0,719.0,72.0,4.7,17.0,340.0,328.91,254.37
2017,4,28,17,15,671.0,67.0,4.55,16.0,286.5,267.28,200.25
2017,4,28,17,30,623.0,62.0,4.4,15.0,233.0,211.12,150.26
2017,4,28,17,45,553.5,54.0,4.3,14.5,182.0,153.26,100.38
2017,4,28,18,0,484.0,46.0,4.2,14.0,131.0,103.32,59.93
2017,4,28,18,15,367.5,35.5,4.05,13.5,87.5,55.99,27.8
2017,4,28,18,30,251.0,25.0,3.9,13.0,44.0,22.11,9.4
2017,4,28,18,45,125.5,12.5,3.75,13.0,22.0,12.29,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,15,54.0,7.0,2.95,10.5,9.0,0.0,0.0
2017,4,29,5,30,108.0,14.0,2.9,11.0,18.0,13.76,0.0
2017,4,29,5,45,248.5,27.0,2.9,11.5,55.0,26.79,11.13
2017,4,29,6,0,389.0,40.0,2.9,12.0,92.0,65.85,34.7
2017,4,29,6,15,476.5,49.0,2.9,12.5,141.0,110.27,66.55
2017,4,29,6,30,564.0,58.0,2.9,13.0,190.0,164.89,110.88
2017,4,29,6,45,621.5,64.0,2.95,13.5,243.0,219.05,158.49
2017,4,29,7,0,679.0,70.0,3.0,14.0,296.0,279.44,212.01
2017,4,29,7,15,718.0,75.0,2.95,14.5,350.0,338.6,264.42
2017,4,29,7,30,757.0,80.0,2.9,15.0,404.0,400.6,317.84
2017,4,29,7,45,786.5,83.0,2.9,15.5,457.0,459.28,367.24
2017,4,29,8,0,816.0,86.0,2.9,16.0,510.0,519.79,416.43
2017,4,29,8,15,836.5,89.0,2.85,16.5,560.0,576.63,461.0
2017,4,29,8,30,857.0,92.0,2.8,17.0,610.0,633.76,504.24
2017,4,29,8,45,874.0,93.5,2.8,17.5,656.0,685.44,542.33
2017,4,29,9,0,891.0,95.0,2.8,18.0,702.0,737.67,577.88
2017,4,29,9,15,902.5,97.0,2.85,18.0,743.0,785.32,610.6
2017,4,29,9,30,914.0,99.0,2.9,18.0,784.0,831.31,641.82
2017,4,29,9,45,923.5,100.0,2.95,18.5,819.0,872.7,668.28
2017,4,29,10,0,933.0,101.0,3.0,19.0,854.0,911.82,692.9
2017,4,29,10,15,938.5,102.0,3.0,19.0,882.0,944.88,714.15
2017,4,29,10,30,944.0,103.0,3.0,19.0,910.0,975.05,733.38
2017,4,29,10,45,948.5,103.5,3.05,19.5,931.0,1000.69,748.56
2017,4,29,11,0,953.0,104.0,3.1,20.0,952.0,1023.1,761.58
2017,4,29,11,15,955.5,104.5,3.1,20.0,965.0,1040.2,772.18
2017,4,29,11,30,958.0,105.0,3.1,20.0,978.0,1053.79,780.6
2017,4,29,11,45,958.0,105.5,3.15,20.5,983.0,1061.33,784.12
2017,4,29,12,0,958.0,106.0,3.2,21.0,988.0,1065.22,785.42
2017,4,29,12,15,957.0,106.0,3.25,21.0,985.5,1063.94,784.99
2017,4,29,12,30,956.0,106.0,3.3,21.0,983.0,1059.0,782.34
2017,4,29,12,45,953.0,106.0,3.35,21.0,972.0,1048.47,776.15
2017,4,29,13,0,950.0,106.0,3.4,21.0,961.0,1034.4,767.75
2017,4,29,13,15,946.0,105.5,3.5,21.0,942.5,1015.39,756.54
2017,4,29,13,30,942.0,105.0,3.6,21.0,924.0,993.05,743.12
2017,4,29,13,45,934.5,104.5,3.75,21.0,898.0,964.3,725.64
2017,4,29,14,0,927.0,104.0,3.9,21.0,872.0,932.65,706.04
2017,4,29,14,15,918.5,102.5,4.0,21.0,839.5,896.37,682.76
2017,4,29,14,30,910.0,101.0,4.1,21.0,807.0,857.62,657.54
2017,4,29,14,45,898.5,99.5,4.25,21.0,768.0,814.23,628.94
2017,4,29,15,0,887.0,98.0,4.4,21.0,729.0,769.02,598.68
2017,4,29,15,15,873.0,96.0,4.45,20.5,685.5,719.95,565.97
2017,4,29,15,30,859.0,94.0,4.5,20.0,642.0,669.77,531.05
2017,4,29,15,45,840.0,91.5,4.55,20.0,594.0,616.28,490.15
2017,4,29,16,0,821.0,89.0,4.6,20.0,546.0,561.25,446.96
2017,4,29,16,15,796.5,85.5,4.55,19.5,495.0,502.55,400.25
2017,4,29,16,30,772.0,82.0,4.5,19.0,444.0,444.93,352.9
2017,4,29,16,45,738.0,78.0,4.45,18.5,390.5,384.28,301.76
2017,4,29,17,0,704.0,74.0,4.4,18.0,337.0,325.74,250.94
2017,4,29,17,15,657.0,68.5,4.35,17.0,284.5,265.33,198.27
2017,4,29,17,30,610.0,63.0,4.3,16.0,232.0,209.7,149.06
2017,4,29,17,45,537.5,55.5,4.25,15.5,181.5,152.48,100.1
2017,4,29,18,0,465.0,48.0,4.2,15.0,131.0,103.53,60.71
2017,4,29,18,15,351.5,37.0,4.05,14.5,88.0,56.87,28.88
2017,4,29,18,30,238.0,26.0,3.9,14.0,45.0,23.33,8.8
2017,4,29,18,45,119.0,13.0,3.8,13.5,22.5,12.78,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,43.5,7.5,2.75,10.5,9.0,7.37,0.0
2017,4,30,5,30,87.0,15.0,2.8,11.0,18.0,14.74,0.0
2017,4,30,5,45,217.0,29.0,2.85,11.5,54.0,28.35,12.82
2017,4,30,6,0,347.0,43.0,2.9,12.0,90.0,66.45,36.66
2017,4,30,6,15,432.5,52.5,2.8,12.5,137.0,108.82,67.32
2017,4,30,6,30,518.0,62.0,2.7,13.0,184.0,161.16,109.78
2017,4,30,6,45,576.0,68.0,2.65,13.5,235.5,212.9,155.02
2017,4,30,7,0,634.0,74.0,2.6,14.0,287.0,270.93,206.12
2017,4,30,7,15,673.5,79.5,2.5,14.5,339.5,327.72,256.11
2017,4,30,7,30,713.0,85.0,2.4,15.0,392.0,388.14,307.75
2017,4,30,7,45,743.0,88.0,2.35,15.5,443.5,445.17,355.33
2017,4,30,8,0,773.0,91.0,2.3,16.0,495.0,503.68,402.45
2017,4,30,8,15,794.0,94.5,2.3,16.5,544.0,559.14,445.78
2017,4,30,8,30,815.0,98.0,2.3,17.0,593.0,615.03,487.98
2017,4,30,8,45,832.5,99.5,2.3,17.5,638.0,666.61,525.72
2017,4,30,9,0,850.0,101.0,2.3,18.0,683.0,715.77,559.31
2017,4,30,9,15,862.0,103.0,2.3,18.5,723.0,762.06,589.58
2017,4,30,9,30,874.0,105.0,2.3,19.0,763.0,806.85,618.28
2017,4,30,9,45,888.0,104.0,2.35,19.5,798.5,848.45,644.72
2017,4,30,10,0,902.0,103.0,2.4,20.0,834.0,888.17,669.59
2017,4,30,10,15,908.5,104.0,2.45,20.0,861.5,921.17,691.0
2017,4,30,10,30,915.0,105.0,2.5,20.0,889.0,951.43,710.58
2017,4,30,10,45,918.0,106.5,2.6,20.5,909.0,976.01,725.46
2017,4,30,11,0,921.0,108.0,2.7,21.0,929.0,997.4,738.29
2017,4,30,11,15,923.5,108.5,2.8,21.0,942.0,1013.98,749.44
2017,4,30,11,30,926.0,109.0,2.9,21.0,955.0,1027.18,758.5
2017,4,30,11,45,926.5,109.5,3.05,21.5,960.0,1034.94,763.12
2017,4,30,12,0,927.0,110.0,3.2,22.0,965.0,1039.18,765.53
2017,4,30,12,15,926.5,109.5,3.3,22.0,963.0,1037.85,765.47
2017,4,30,12,30,926.0,109.0,3.4,22.0,961.0,1032.98,763.22
2017,4,30,12,45,923.0,109.5,3.55,22.0,950.5,1023.19,758.21
2017,4,30,13,0,920.0,110.0,3.7,22.0,940.0,1009.98,750.97
2017,4,30,13,15,916.5,109.0,3.8,22.0,922.5,991.38,739.82
2017,4,30,13,30,913.0,108.0,3.9,22.0,905.0,969.55,726.51
2017,4,30,13,45,700.0,210.5,4.0,22.0,811.5,867.59,658.06
2017,4,30,14,0,487.0,313.0,4.1,22.0,718.0,762.31,580.29
2017,4,30,14,15,686.0,209.0,4.2,22.0,755.5,813.24,623.96
2017,4,30,14,30,885.0,105.0,4.3,22.0,793.0,841.68,645.17
2017,4,30,14,45,874.5,103.5,4.4,22.0,756.0,799.99,616.99
2017,4,30,15,0,864.0,102.0,4.5,22.0,719.0,756.47,587.84
2017,4,30,15,15,850.5,99.5,4.6,21.5,676.5,708.21,555.86
2017,4,30,15,30,837.0,97.0,4.7,21.0,634.0,660.35,522.56
2017,4,30,15,45,818.5,94.5,4.85,20.5,587.0,606.74,482.85
2017,4,30,16,0,800.0,92.0,5.0,20.0,540.0,553.05,441.68
2017,4,30,16,15,776.0,88.5,5.05,19.5,489.5,495.68,395.99
2017,4,30,16,30,752.0,85.0,5.1,19.0,439.0,439.38,349.64
2017,4,30,16,45,718.5,81.0,5.15,18.5,387.0,380.01,299.45
2017,4,30,17,0,685.0,77.0,5.2,18.0,335.0,322.71,249.58
2017,4,30,17,15,637.5,71.0,5.15,17.5,282.5,262.7,196.77
2017,4,30,17,30,590.0,65.0,5.1,17.0,230.0,207.54,147.76
2017,4,30,17,45,518.5,57.5,5.1,16.5,180.5,151.6,99.98
2017,4,30,18,0,447.0,50.0,5.1,16.0,131.0,103.8,61.55
2017,4,30,18,15,335.0,39.0,4.9,15.5,88.5,58.16,30.31
2017,4,30,18,30,223.0,28.0,4.7,15.0,46.0,24.99,10.28
2017,4,30,18,45,111.5,14.0,4.55,14.5,23.0,13.76,0.0
2017,4,30,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,81.5,8.0,3.3,12.5,11.0,7.86,0.0
2017,5,1,5,30,163.0,16.0,3.4,13.0,22.0,12.55,0.0
2017,5,1,5,45,298.0,27.0,3.55,13.5,60.5,29.12,12.16
2017,5,1,6,0,433.0,38.0,3.7,14.0,99.0,69.26,35.33
2017,5,1,6,15,513.0,45.5,3.7,14.5,147.5,114.1,67.79
2017,5,1,6,30,593.0,53.0,3.7,15.0,196.0,168.19,112.1
2017,5,1,6,45,643.5,59.0,3.75,15.5,248.0,222.35,160.0
2017,5,1,7,0,694.0,65.0,3.8,16.0,300.0,282.59,213.52
2017,5,1,7,15,729.5,69.0,3.8,16.5,352.5,339.61,264.22
2017,5,1,7,30,765.0,73.0,3.8,17.0,405.0,399.72,316.21
2017,5,1,7,45,792.0,76.0,3.8,17.5,457.0,457.56,364.97
2017,5,1,8,0,819.0,79.0,3.8,18.0,509.0,516.94,413.36
2017,5,1,8,15,838.0,81.5,3.8,18.0,557.5,571.66,457.5
2017,5,1,8,30,857.0,84.0,3.8,18.0,606.0,626.97,500.86
2017,5,1,8,45,872.5,85.5,3.8,18.5,651.5,678.72,539.28
2017,5,1,9,0,888.0,87.0,3.8,19.0,697.0,729.68,574.11
2017,5,1,9,15,899.0,88.5,3.85,19.5,737.0,776.17,605.28
2017,5,1,9,30,910.0,90.0,3.9,20.0,777.0,820.98,634.83
2017,5,1,9,45,923.5,88.5,3.95,20.5,812.5,862.81,661.9
2017,5,1,10,0,937.0,87.0,4.0,21.0,848.0,902.64,687.27
2017,5,1,10,15,943.0,88.0,3.95,21.0,876.0,936.13,708.86
2017,5,1,10,30,949.0,89.0,3.9,21.0,904.0,966.75,728.38
2017,5,1,10,45,952.0,90.5,3.9,21.5,924.5,992.03,743.11
2017,5,1,11,0,955.0,92.0,3.9,22.0,945.0,1014.0,755.6
2017,5,1,11,15,957.0,92.5,3.95,22.0,958.0,1030.55,766.32
2017,5,1,11,30,959.0,93.0,4.0,22.0,971.0,1043.58,774.82
2017,5,1,11,45,960.0,93.0,4.05,22.5,976.5,1051.52,778.58
2017,5,1,12,0,961.0,93.0,4.1,23.0,982.0,1055.82,780.07
2017,5,1,12,15,960.0,93.0,4.25,23.0,979.0,1054.47,780.14
2017,5,1,12,30,959.0,93.0,4.4,23.0,976.0,1049.47,777.92
2017,5,1,12,45,943.5,100.5,4.6,23.0,961.5,1034.44,769.73
2017,5,1,13,0,928.0,108.0,4.8,23.0,947.0,1016.13,759.71
2017,5,1,13,15,923.0,107.0,4.85,23.0,928.5,995.97,747.12
2017,5,1,13,30,918.0,106.0,4.9,23.0,910.0,972.61,732.35
2017,5,1,13,45,911.0,105.5,5.0,23.0,884.0,944.86,714.92
2017,5,1,14,0,904.0,105.0,5.1,23.0,858.0,914.27,695.42
2017,5,1,14,15,895.5,103.5,5.05,23.0,825.5,878.69,671.35
2017,5,1,14,30,887.0,102.0,5.0,23.0,793.0,840.72,645.52
2017,5,1,14,45,876.0,100.0,5.0,23.0,755.0,798.07,616.48
2017,5,1,15,0,865.0,98.0,5.0,23.0,717.0,753.64,585.89
2017,5,1,15,15,850.5,95.5,4.95,22.5,674.0,704.66,552.53
2017,5,1,15,30,836.0,93.0,4.9,22.0,631.0,654.68,517.22
2017,5,1,15,45,819.0,90.0,4.85,22.0,584.0,602.98,477.36
2017,5,1,16,0,802.0,87.0,4.8,22.0,537.0,549.66,435.34
2017,5,1,16,15,778.0,84.0,4.7,21.5,487.0,492.76,390.11
2017,5,1,16,30,754.0,81.0,4.6,21.0,437.0,436.92,344.37
2017,5,1,16,45,723.0,76.5,4.6,20.5,385.5,378.02,295.05
2017,5,1,17,0,692.0,72.0,4.6,20.0,334.0,321.52,246.28
2017,5,1,17,15,646.5,66.5,4.55,19.0,282.5,261.62,194.4
2017,5,1,17,30,601.0,61.0,4.5,18.0,231.0,206.96,146.33
2017,5,1,17,45,534.0,54.0,4.45,17.5,182.0,151.69,99.07
2017,5,1,18,0,467.0,47.0,4.4,17.0,133.0,104.02,60.63
2017,5,1,18,15,357.5,37.0,4.3,16.5,90.5,58.23,29.4
2017,5,1,18,30,248.0,27.0,4.2,16.0,48.0,25.12,10.35
2017,5,1,18,45,124.0,13.5,4.1,16.0,24.0,13.27,0.0
2017,5,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.0,2.8,14.5,11.0,10.81,0.0
2017,5,2,5,30,0.0,22.0,2.9,15.0,22.0,20.24,0.0
2017,5,2,5,45,186.5,31.5,3.0,15.5,58.5,30.94,15.13
2017,5,2,6,0,373.0,41.0,3.1,16.0,95.0,68.2,36.33
2017,5,2,6,15,454.0,49.5,3.0,16.0,141.5,110.83,67.27
2017,5,2,6,30,535.0,58.0,2.9,16.0,188.0,162.83,109.62
2017,5,2,6,45,591.0,63.5,2.85,16.5,239.0,214.67,154.74
2017,5,2,7,0,647.0,69.0,2.8,17.0,290.0,272.52,205.35
2017,5,2,7,15,684.5,73.5,2.8,17.5,342.0,328.28,254.23
2017,5,2,7,30,722.0,78.0,2.8,18.0,394.0,387.92,305.02
2017,5,2,7,45,751.0,81.0,2.8,18.5,445.0,444.42,351.99
2017,5,2,8,0,780.0,84.0,2.8,19.0,496.0,502.73,398.85
2017,5,2,8,15,800.5,87.0,2.85,19.0,544.5,557.63,442.56
2017,5,2,8,30,821.0,90.0,2.9,19.0,593.0,612.88,485.38
2017,5,2,8,45,838.0,91.5,2.95,19.5,637.5,662.83,522.31
2017,5,2,9,0,855.0,93.0,3.0,20.0,682.0,713.33,556.8
2017,5,2,9,15,866.5,95.0,3.0,20.5,721.5,759.33,587.08
2017,5,2,9,30,878.0,97.0,3.0,21.0,761.0,803.76,615.78
2017,5,2,9,45,890.0,96.5,3.05,21.5,796.0,844.23,641.6
2017,5,2,10,0,902.0,96.0,3.1,22.0,831.0,882.7,665.78
2017,5,2,10,15,908.5,97.0,3.15,22.5,858.5,915.58,685.93
2017,5,2,10,30,915.0,98.0,3.2,23.0,886.0,945.73,704.14
2017,5,2,10,45,919.0,99.0,3.3,23.5,906.5,970.62,719.13
2017,5,2,11,0,923.0,100.0,3.4,24.0,927.0,992.37,732.07
2017,5,2,11,15,925.5,100.5,3.4,24.0,939.5,1008.89,742.31
2017,5,2,11,30,928.0,101.0,3.4,24.0,952.0,1022.03,750.44
2017,5,2,11,45,928.5,101.5,3.45,24.5,957.5,1029.73,754.05
2017,5,2,12,0,929.0,102.0,3.5,25.0,963.0,1033.91,755.5
2017,5,2,12,15,928.5,102.0,3.55,25.0,960.5,1033.05,755.29
2017,5,2,12,30,928.0,102.0,3.6,25.0,958.0,1028.65,752.93
2017,5,2,12,45,915.5,107.5,3.7,25.0,945.0,1014.67,744.77
2017,5,2,13,0,903.0,113.0,3.8,25.0,932.0,997.48,734.58
2017,5,2,13,15,899.0,112.5,3.9,25.0,914.5,979.18,723.69
2017,5,2,13,30,895.0,112.0,4.0,25.0,897.0,957.73,710.69
2017,5,2,13,45,889.0,111.0,4.1,25.0,872.0,930.89,694.04
2017,5,2,14,0,883.0,110.0,4.2,25.0,847.0,901.26,675.42
2017,5,2,14,15,875.0,108.5,4.2,24.5,816.0,866.73,654.13
2017,5,2,14,30,867.0,107.0,4.2,24.0,785.0,829.86,631.01
2017,5,2,14,45,856.0,105.0,4.25,24.0,747.5,787.94,603.07
2017,5,2,15,0,845.0,103.0,4.3,24.0,710.0,744.3,573.61
2017,5,2,15,15,831.0,101.0,4.3,23.5,668.0,697.03,542.07
2017,5,2,15,30,817.0,99.0,4.3,23.0,626.0,650.24,509.37
2017,5,2,15,45,798.5,96.0,4.3,23.0,579.5,597.1,469.09
2017,5,2,16,0,780.0,93.0,4.3,23.0,533.0,543.92,427.78
2017,5,2,16,15,756.0,89.5,4.25,22.5,483.5,487.61,383.62
2017,5,2,16,30,732.0,86.0,4.2,22.0,434.0,432.4,338.94
2017,5,2,16,45,698.5,81.5,4.2,21.5,382.5,373.12,289.83
2017,5,2,17,0,665.0,77.0,4.2,21.0,331.0,316.95,241.85
2017,5,2,17,15,618.5,71.5,4.15,20.0,280.0,258.85,191.98
2017,5,2,17,30,572.0,66.0,4.1,19.0,229.0,205.49,145.51
2017,5,2,17,45,504.0,58.5,4.05,18.5,180.5,151.14,99.48
2017,5,2,18,0,436.0,51.0,4.0,18.0,132.0,104.52,62.14
2017,5,2,18,15,328.5,40.0,3.85,17.5,90.0,59.57,31.3
2017,5,2,18,30,221.0,29.0,3.7,17.0,48.0,26.64,11.75
2017,5,2,18,45,110.5,14.5,3.55,17.0,24.0,14.25,0.0
2017,5,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,69.5,8.5,1.2,17.5,12.0,8.36,0.0
2017,5,3,5,30,139.0,17.0,1.1,18.0,24.0,13.24,0.0
2017,5,3,5,45,267.0,29.0,1.0,18.5,61.5,31.58,14.06
2017,5,3,6,0,395.0,41.0,0.9,19.0,99.0,70.88,37.12
2017,5,3,6,15,474.5,49.0,0.75,19.0,146.5,114.23,68.26
2017,5,3,6,30,554.0,57.0,0.6,19.0,194.0,166.76,110.25
2017,5,3,6,45,607.0,62.5,0.5,19.5,245.0,218.96,154.45
2017,5,3,7,0,660.0,68.0,0.4,20.0,296.0,276.83,203.11
2017,5,3,7,15,696.5,72.5,0.5,20.5,348.0,333.58,250.98
2017,5,3,7,30,733.0,77.0,0.6,21.0,400.0,392.83,299.57
2017,5,3,7,45,759.5,80.5,0.75,21.5,450.5,449.2,344.94
2017,5,3,8,0,786.0,84.0,0.9,22.0,501.0,507.12,390.1
2017,5,3,8,15,806.0,87.0,1.0,22.0,549.5,561.98,432.17
2017,5,3,8,30,826.0,90.0,1.1,22.0,598.0,617.14,473.36
2017,5,3,8,45,841.0,92.5,1.25,22.5,642.0,666.97,509.3
2017,5,3,9,0,856.0,95.0,1.4,23.0,686.0,717.15,542.86
2017,5,3,9,15,867.5,96.5,1.45,23.0,725.5,762.62,572.78
2017,5,3,9,30,879.0,98.0,1.5,23.0,765.0,806.53,601.36
2017,5,3,9,45,892.0,97.0,1.6,23.5,800.5,847.3,626.92
2017,5,3,10,0,905.0,96.0,1.7,24.0,836.0,886.13,650.98
2017,5,3,10,15,911.0,97.5,1.75,24.0,863.5,919.11,671.78
2017,5,3,10,30,917.0,99.0,1.8,24.0,891.0,949.33,690.78
2017,5,3,10,45,921.0,99.5,1.85,24.5,911.0,973.7,704.66
2017,5,3,11,0,925.0,100.0,1.9,25.0,931.0,994.92,716.57
2017,5,3,11,15,927.5,100.5,1.9,25.0,944.0,1011.43,726.33
2017,5,3,11,30,930.0,101.0,1.9,25.0,957.0,1024.55,734.07
2017,5,3,11,45,930.5,101.5,1.9,25.5,962.0,1032.23,737.08
2017,5,3,12,0,931.0,102.0,1.9,26.0,967.0,1036.39,738.04
2017,5,3,12,15,931.0,102.0,1.95,26.0,965.0,1036.0,738.42
2017,5,3,12,30,931.0,102.0,2.0,26.0,963.0,1032.07,736.74
2017,5,3,12,45,925.5,103.5,2.05,26.0,952.0,1020.77,730.55
2017,5,3,13,0,920.0,105.0,2.1,26.0,941.0,1006.11,722.38
2017,5,3,13,15,916.5,104.5,2.15,26.0,923.5,988.02,712.08
2017,5,3,13,30,913.0,104.0,2.2,26.0,906.0,966.71,699.75
2017,5,3,13,45,908.0,102.5,2.3,26.0,881.5,939.88,684.33
2017,5,3,14,0,903.0,101.0,2.4,26.0,857.0,910.13,666.87
2017,5,3,14,15,895.5,100.0,2.45,25.5,826.0,875.99,647.17
2017,5,3,14,30,888.0,99.0,2.5,25.0,795.0,839.4,625.56
2017,5,3,14,45,878.5,97.0,2.6,25.0,758.0,797.95,599.44
2017,5,3,15,0,869.0,95.0,2.7,25.0,721.0,754.6,571.6
2017,5,3,15,15,856.0,92.5,2.75,24.5,678.5,706.58,540.8
2017,5,3,15,30,843.0,90.0,2.8,24.0,636.0,657.43,508.07
2017,5,3,15,45,826.5,87.5,2.9,24.0,589.5,605.22,469.76
2017,5,3,16,0,810.0,85.0,3.0,24.0,543.0,553.42,430.53
2017,5,3,16,15,787.0,82.0,3.0,23.5,493.0,496.71,386.88
2017,5,3,16,30,764.0,79.0,3.0,23.0,443.0,440.93,342.45
2017,5,3,16,45,733.5,74.5,3.0,22.5,391.5,381.75,293.95
2017,5,3,17,0,703.0,70.0,3.0,22.0,340.0,324.91,245.82
2017,5,3,17,15,659.5,65.0,2.95,21.0,288.5,265.49,195.13
2017,5,3,17,30,616.0,60.0,2.9,20.0,237.0,211.08,147.84
2017,5,3,17,45,551.5,53.5,2.85,19.5,187.5,155.84,100.98
2017,5,3,18,0,487.0,47.0,2.8,19.0,138.0,107.87,62.43
2017,5,3,18,15,383.0,37.0,2.65,18.0,95.0,61.08,30.46
2017,5,3,18,30,279.0,27.0,2.5,17.0,52.0,26.33,11.03
2017,5,3,18,45,139.5,13.5,2.45,16.5,26.0,13.27,0.0
2017,5,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,15,62.5,9.5,0.95,13.0,12.5,9.34,0.0
2017,5,4,5,30,125.0,19.0,1.0,13.0,25.0,14.84,0.0
2017,5,4,5,45,247.5,31.5,1.05,13.5,62.5,34.03,16.62
2017,5,4,6,0,370.0,44.0,1.1,14.0,100.0,72.47,40.13
2017,5,4,6,15,448.5,52.5,1.05,14.0,146.5,114.86,71.4
2017,5,4,6,30,527.0,61.0,1.0,14.0,193.0,166.31,113.49
2017,5,4,6,45,581.5,67.0,1.0,14.5,244.0,217.93,158.23
2017,5,4,7,0,636.0,73.0,1.0,15.0,295.0,275.4,207.99
2017,5,4,7,15,672.5,78.0,1.05,15.5,346.0,330.73,255.83
2017,5,4,7,30,709.0,83.0,1.1,16.0,397.0,389.84,305.38
2017,5,4,7,45,735.5,86.5,1.2,16.5,447.0,444.94,350.66
2017,5,4,8,0,762.0,90.0,1.3,17.0,497.0,501.63,395.74
2017,5,4,8,15,782.0,93.5,1.35,17.0,544.5,555.8,438.07
2017,5,4,8,30,802.0,97.0,1.4,17.0,592.0,610.31,479.47
2017,5,4,8,45,815.5,100.0,1.45,17.5,635.5,659.95,515.3
