Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,9,0,829.0,103.0,1.5,18.0,679.0,706.89,546.93
2017,5,4,9,15,840.5,105.5,1.55,18.0,718.0,752.25,577.56
2017,5,4,9,30,852.0,108.0,1.6,18.0,757.0,796.13,606.84
2017,5,4,9,45,865.0,107.0,1.65,18.5,791.5,835.93,631.88
2017,5,4,10,0,878.0,106.0,1.7,19.0,826.0,873.88,655.41
2017,5,4,10,15,884.5,107.5,1.7,19.0,853.0,906.49,675.87
2017,5,4,10,30,891.0,109.0,1.7,19.0,880.0,936.45,694.51
2017,5,4,10,45,897.0,109.0,1.7,19.5,900.5,961.57,708.59
2017,5,4,11,0,903.0,109.0,1.7,20.0,921.0,983.72,720.72
2017,5,4,11,15,906.0,109.5,1.75,20.0,934.0,1000.35,731.4
2017,5,4,11,30,909.0,110.0,1.8,20.0,947.0,1013.69,740.12
2017,5,4,11,45,911.5,109.0,1.85,20.0,953.0,1021.62,745.5
2017,5,4,12,0,914.0,108.0,1.9,20.0,959.0,1026.13,748.87
2017,5,4,12,15,914.0,108.5,2.0,20.0,957.5,1026.24,750.22
2017,5,4,12,30,914.0,109.0,2.1,20.0,956.0,1022.89,749.46
2017,5,4,12,45,877.5,130.0,2.25,20.0,936.0,1001.25,737.47
2017,5,4,13,0,841.0,151.0,2.4,20.0,916.0,982.43,727.35
2017,5,4,13,15,632.5,257.5,2.45,19.5,827.0,882.62,662.28
2017,5,4,13,30,424.0,364.0,2.5,19.0,738.0,781.22,588.67
2017,5,4,13,45,457.0,340.5,2.6,19.0,733.0,776.88,588.78
2017,5,4,14,0,490.0,317.0,2.7,19.0,728.0,769.25,585.74
2017,5,4,14,15,639.0,234.0,2.7,19.0,748.5,799.09,611.93
2017,5,4,14,30,788.0,151.0,2.7,19.0,769.0,813.84,624.38
2017,5,4,14,45,654.0,197.0,2.75,19.0,694.0,727.58,563.21
2017,5,4,15,0,520.0,243.0,2.8,19.0,619.0,644.78,501.39
2017,5,4,15,15,416.0,259.5,2.85,18.5,549.0,564.38,442.01
2017,5,4,15,30,312.0,276.0,2.9,18.0,479.0,488.14,384.39
2017,5,4,15,45,365.5,241.0,3.0,17.5,462.0,470.55,373.55
2017,5,4,16,0,419.0,206.0,3.1,17.0,445.0,450.31,359.46
2017,5,4,16,15,449.0,178.5,3.3,16.5,413.0,416.01,333.34
2017,5,4,16,30,479.0,151.0,3.5,16.0,381.0,377.96,302.94
2017,5,4,16,45,546.5,117.5,3.7,16.0,351.5,347.26,276.03
2017,5,4,17,0,614.0,84.0,3.9,16.0,322.0,306.93,239.23
2017,5,4,17,15,537.0,86.5,4.05,15.5,272.0,250.24,190.36
2017,5,4,17,30,460.0,89.0,4.2,15.0,222.0,200.58,147.63
2017,5,4,17,45,394.5,77.0,4.35,14.5,175.0,148.64,103.62
2017,5,4,18,0,329.0,65.0,4.5,14.0,128.0,104.13,67.56
2017,5,4,18,15,233.5,49.5,4.55,13.5,87.5,61.7,36.97
2017,5,4,18,30,138.0,34.0,4.6,13.0,47.0,31.54,16.83
2017,5,4,18,45,69.0,17.0,4.65,13.0,23.5,14.41,0.0
2017,5,4,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,4.5,4.6,11.0,4.5,4.42,0.0
2017,5,5,5,30,0.0,9.0,4.7,11.0,9.0,8.68,0.0
2017,5,5,5,45,0.0,22.0,4.85,11.5,22.0,21.23,11.43
2017,5,5,6,0,0.0,35.0,5.0,12.0,35.0,33.8,22.82
2017,5,5,6,15,0.0,51.0,5.15,12.5,51.0,49.13,36.24
2017,5,5,6,30,0.0,67.0,5.3,13.0,67.0,64.52,49.57
2017,5,5,6,45,0.0,84.0,5.5,13.5,84.0,80.95,63.55
2017,5,5,7,0,0.0,101.0,5.7,14.0,101.0,97.45,77.32
2017,5,5,7,15,9.0,130.5,5.85,14.0,135.0,129.42,103.9
2017,5,5,7,30,18.0,160.0,6.0,14.0,169.0,162.55,131.25
2017,5,5,7,45,80.5,197.0,6.2,14.5,240.0,231.47,187.79
2017,5,5,8,0,143.0,234.0,6.4,15.0,311.0,308.45,250.4
2017,5,5,8,15,196.5,253.0,6.5,15.0,369.0,366.72,297.87
2017,5,5,8,30,250.0,272.0,6.6,15.0,427.0,433.14,351.49
2017,5,5,8,45,529.5,196.0,6.7,15.5,555.0,563.0,459.03
2017,5,5,9,0,809.0,120.0,6.8,16.0,683.0,712.79,579.17
2017,5,5,9,15,822.0,122.5,6.75,16.0,723.0,758.85,612.45
2017,5,5,9,30,835.0,125.0,6.7,16.0,763.0,803.58,644.74
2017,5,5,9,45,854.5,121.5,6.7,16.5,799.5,842.76,671.49
2017,5,5,10,0,874.0,118.0,6.7,17.0,836.0,883.45,699.09
2017,5,5,10,15,881.0,119.5,6.65,17.0,863.5,916.35,721.87
2017,5,5,10,30,888.0,121.0,6.6,17.0,891.0,946.64,742.68
2017,5,5,10,45,891.5,123.0,6.6,17.0,911.5,971.36,759.68
2017,5,5,11,0,895.0,125.0,6.6,17.0,932.0,993.02,774.53
2017,5,5,11,15,899.0,125.5,6.6,17.0,946.0,1010.47,786.43
2017,5,5,11,30,903.0,126.0,6.6,17.0,960.0,1024.68,796.12
2017,5,5,11,45,900.5,129.0,6.6,17.0,964.5,1031.68,800.79
2017,5,5,12,0,898.0,132.0,6.6,17.0,969.0,1035.24,803.18
2017,5,5,12,15,899.0,132.0,6.65,17.0,968.0,1035.82,803.88
2017,5,5,12,30,900.0,132.0,6.7,17.0,967.0,1032.99,802.3
2017,5,5,12,45,896.5,133.0,6.8,17.0,957.5,1023.35,796.27
2017,5,5,13,0,893.0,134.0,6.9,17.0,948.0,1010.41,788.0
2017,5,5,13,15,890.5,133.0,7.0,17.0,931.5,993.19,776.71
2017,5,5,13,30,888.0,132.0,7.1,17.0,915.0,972.81,763.18
2017,5,5,13,45,876.0,135.0,7.2,17.0,889.5,944.73,744.04
2017,5,5,14,0,864.0,138.0,7.3,17.0,864.0,914.16,723.04
2017,5,5,14,15,856.5,136.5,7.35,16.5,833.5,884.44,703.72
2017,5,5,14,30,849.0,135.0,7.4,16.0,803.0,848.23,679.39
2017,5,5,14,45,825.0,139.0,7.5,16.0,763.5,802.46,646.46
2017,5,5,15,0,801.0,143.0,7.6,16.0,724.0,755.92,612.64
2017,5,5,15,15,786.0,140.0,7.65,15.5,681.5,708.31,577.93
2017,5,5,15,30,771.0,137.0,7.7,15.0,639.0,660.55,541.34
2017,5,5,15,45,733.0,140.0,7.8,15.0,589.0,603.22,495.11
2017,5,5,16,0,695.0,143.0,7.9,15.0,539.0,547.72,449.47
2017,5,5,16,15,666.5,137.5,7.95,14.5,489.0,490.95,402.83
2017,5,5,16,30,638.0,132.0,8.0,14.0,439.0,435.9,356.4
2017,5,5,16,45,583.0,129.0,8.05,13.5,385.0,374.27,303.61
2017,5,5,17,0,528.0,126.0,8.1,13.0,331.0,316.49,253.26
2017,5,5,17,15,474.0,116.0,8.1,12.5,280.0,259.12,202.83
2017,5,5,17,30,420.0,106.0,8.1,12.0,229.0,207.44,157.23
2017,5,5,17,45,330.0,94.0,8.1,12.0,178.5,152.87,111.21
2017,5,5,18,0,240.0,82.0,8.1,12.0,128.0,108.54,75.85
2017,5,5,18,15,157.0,61.0,8.1,11.5,87.5,67.09,44.61
2017,5,5,18,30,74.0,40.0,8.1,11.0,47.0,36.46,21.76
2017,5,5,18,45,37.0,20.0,8.15,11.0,23.5,17.64,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,9.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,5,6,5,15,22.0,11.5,8.8,9.0,13.0,11.3,0.0
2017,5,6,5,30,44.0,23.0,8.8,9.0,26.0,20.29,1.4
2017,5,6,5,45,139.5,42.5,8.8,9.5,62.5,41.87,25.37
2017,5,6,6,0,235.0,62.0,8.8,10.0,99.0,77.76,50.6
2017,5,6,6,15,316.0,76.0,8.65,10.0,145.5,118.46,81.88
2017,5,6,6,30,397.0,90.0,8.5,10.0,192.0,168.45,123.52
2017,5,6,6,45,453.0,101.0,8.4,10.5,242.0,218.17,167.37
2017,5,6,7,0,509.0,112.0,8.3,11.0,292.0,273.97,216.98
2017,5,6,7,15,552.5,120.0,8.1,11.5,344.0,328.0,265.19
2017,5,6,7,30,596.0,128.0,7.9,12.0,396.0,387.67,317.33
2017,5,6,7,45,625.0,135.5,7.7,12.5,446.0,442.36,364.39
2017,5,6,8,0,654.0,143.0,7.5,13.0,496.0,499.1,411.9
2017,5,6,8,15,678.5,148.5,7.35,13.0,544.0,552.96,456.77
2017,5,6,8,30,703.0,154.0,7.2,13.0,592.0,607.8,501.41
2017,5,6,8,45,715.5,161.0,7.1,13.5,634.5,656.69,539.36
2017,5,6,9,0,728.0,168.0,7.0,14.0,677.0,704.94,575.86
2017,5,6,9,15,743.0,171.5,6.85,14.0,716.5,750.64,610.7
2017,5,6,9,30,758.0,175.0,6.7,14.0,756.0,795.38,643.38
2017,5,6,9,45,765.0,180.5,6.6,14.0,788.5,834.3,671.11
2017,5,6,10,0,772.0,186.0,6.5,14.0,821.0,871.25,697.16
2017,5,6,10,15,780.0,188.0,6.45,14.0,848.5,900.48,717.52
2017,5,6,10,30,788.0,190.0,6.4,14.0,876.0,930.09,738.12
2017,5,6,10,45,789.0,195.0,6.35,14.0,894.5,953.68,754.26
2017,5,6,11,0,790.0,200.0,6.3,14.0,913.0,974.43,768.36
2017,5,6,11,15,793.5,200.5,6.3,14.0,926.0,990.16,779.17
2017,5,6,11,30,797.0,201.0,6.3,14.0,939.0,1002.96,787.97
2017,5,6,11,45,797.0,202.5,6.3,14.0,943.5,1010.29,792.94
2017,5,6,12,0,797.0,204.0,6.3,14.0,948.0,1014.51,795.83
2017,5,6,12,15,796.0,203.5,6.35,14.0,945.5,1012.61,794.76
2017,5,6,12,30,795.0,203.0,6.4,14.0,943.0,1007.61,791.61
2017,5,6,12,45,795.5,200.0,6.45,14.0,933.5,998.5,785.61
2017,5,6,13,0,796.0,197.0,6.5,14.0,924.0,986.33,777.51
2017,5,6,13,15,634.5,273.5,6.5,14.0,846.0,900.87,714.14
2017,5,6,13,30,473.0,350.0,6.5,14.0,768.0,813.01,644.33
2017,5,6,13,45,623.0,269.5,6.55,14.0,804.0,858.0,684.05
2017,5,6,14,0,773.0,189.0,6.6,14.0,840.0,892.54,712.6
2017,5,6,14,15,762.5,186.0,6.65,14.0,808.5,856.85,687.03
2017,5,6,14,30,752.0,183.0,6.7,14.0,777.0,819.31,660.2
2017,5,6,14,45,740.0,179.0,6.75,14.0,740.0,777.9,630.25
2017,5,6,15,0,728.0,175.0,6.8,14.0,703.0,735.18,598.12
2017,5,6,15,15,710.0,170.5,6.8,14.0,660.5,686.58,560.51
2017,5,6,15,30,692.0,166.0,6.8,14.0,618.0,637.64,522.01
2017,5,6,15,45,666.0,162.0,6.8,14.0,571.0,584.15,479.13
2017,5,6,16,0,640.0,158.0,6.8,14.0,524.0,531.61,436.19
2017,5,6,16,15,610.0,151.0,6.75,14.0,474.5,475.27,389.32
2017,5,6,16,30,580.0,144.0,6.7,14.0,425.0,419.39,341.96
2017,5,6,16,45,545.0,134.5,6.7,14.0,375.0,362.9,293.27
2017,5,6,17,0,510.0,125.0,6.7,14.0,325.0,309.51,246.35
2017,5,6,17,15,458.0,114.5,6.65,13.5,274.5,253.26,197.31
2017,5,6,17,30,406.0,104.0,6.6,13.0,224.0,202.5,152.85
2017,5,6,17,45,343.5,89.5,6.6,13.0,177.0,151.62,109.18
2017,5,6,18,0,281.0,75.0,6.6,13.0,130.0,107.85,73.2
2017,5,6,18,15,193.5,57.0,6.45,12.5,89.5,66.71,42.76
2017,5,6,18,30,106.0,39.0,6.3,12.0,49.0,35.56,20.74
2017,5,6,18,45,53.0,19.5,6.15,11.5,24.5,16.43,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,5,15,49.0,11.5,5.25,9.5,14.5,11.3,0.0
2017,5,7,5,30,98.0,23.0,5.2,10.0,29.0,19.31,3.03
2017,5,7,5,45,202.0,38.5,5.2,10.5,66.5,39.97,22.34
2017,5,7,6,0,306.0,54.0,5.2,11.0,104.0,77.53,47.3
2017,5,7,6,15,383.0,65.5,5.15,11.5,150.0,119.34,79.2
2017,5,7,6,30,460.0,77.0,5.1,12.0,196.0,169.94,121.25
2017,5,7,6,45,513.0,85.5,5.05,12.5,246.0,220.96,166.2
2017,5,7,7,0,566.0,94.0,5.0,13.0,296.0,276.78,215.6
2017,5,7,7,15,605.5,100.5,4.8,13.5,347.0,331.01,263.45
2017,5,7,7,30,645.0,107.0,4.6,14.0,398.0,388.9,313.23
2017,5,7,7,45,669.5,114.0,4.45,14.5,447.0,443.38,359.02
2017,5,7,8,0,694.0,121.0,4.3,15.0,496.0,499.36,404.49
2017,5,7,8,15,716.0,125.0,4.05,15.0,543.5,552.06,446.59
2017,5,7,8,30,738.0,129.0,3.8,15.0,591.0,605.41,488.09
2017,5,7,8,45,751.0,135.0,3.55,15.5,633.5,655.06,524.42
2017,5,7,9,0,764.0,141.0,3.3,16.0,676.0,703.17,558.35
2017,5,7,9,15,777.5,143.5,3.1,16.0,715.0,747.77,588.91
2017,5,7,9,30,791.0,146.0,2.9,16.0,754.0,791.21,617.66
2017,5,7,9,45,808.5,144.0,2.7,16.5,789.0,831.98,642.68
2017,5,7,10,0,826.0,142.0,2.5,17.0,824.0,871.32,666.02
2017,5,7,10,15,833.5,143.5,2.35,17.5,851.0,903.6,684.32
2017,5,7,10,30,841.0,145.0,2.2,18.0,878.0,933.43,700.61
2017,5,7,10,45,845.5,146.5,2.1,18.5,898.0,957.82,713.46
2017,5,7,11,0,850.0,148.0,2.0,19.0,918.0,973.96,720.76
2017,5,7,11,15,853.5,149.0,2.0,19.0,931.0,990.71,731.08
2017,5,7,11,30,857.0,150.0,2.0,19.0,944.0,1004.39,739.45
2017,5,7,11,45,859.0,150.0,2.05,19.0,950.0,1012.41,744.91
2017,5,7,12,0,861.0,150.0,2.1,19.0,956.0,1017.23,748.46
2017,5,7,12,15,860.5,149.5,2.25,19.0,953.5,1015.79,749.27
2017,5,7,12,30,860.0,149.0,2.4,19.0,951.0,1011.12,748.04
2017,5,7,12,45,859.0,148.0,2.55,19.5,941.5,1002.22,742.64
2017,5,7,13,0,858.0,147.0,2.7,20.0,932.0,990.12,735.16
2017,5,7,13,15,854.0,146.0,2.85,20.0,915.0,972.02,725.06
2017,5,7,13,30,850.0,145.0,3.0,20.0,898.0,950.94,712.93
2017,5,7,13,45,844.0,143.5,3.2,20.0,873.5,929.25,700.63
2017,5,7,14,0,838.0,142.0,3.4,20.0,849.0,899.97,682.92
2017,5,7,14,15,829.0,140.0,3.5,20.0,818.0,865.08,660.52
2017,5,7,14,30,820.0,138.0,3.6,20.0,787.0,828.05,636.41
2017,5,7,14,45,805.0,137.0,3.75,20.0,749.0,785.35,608.18
2017,5,7,15,0,790.0,136.0,3.9,20.0,711.0,741.35,578.59
2017,5,7,15,15,673.5,167.0,4.0,19.5,637.5,657.37,517.53
2017,5,7,15,30,557.0,198.0,4.1,19.0,564.0,577.86,457.46
2017,5,7,15,45,428.0,217.5,4.2,19.0,486.5,489.83,388.87
2017,5,7,16,0,299.0,237.0,4.3,19.0,409.0,409.9,325.65
2017,5,7,16,15,207.5,221.5,4.4,18.5,336.0,327.95,261.41
2017,5,7,16,30,116.0,206.0,4.5,18.0,263.0,257.66,205.53
2017,5,7,16,45,207.0,175.5,4.6,17.5,262.5,258.75,206.46
2017,5,7,17,0,298.0,145.0,4.7,17.0,262.0,250.97,198.25
2017,5,7,17,15,260.5,130.5,4.7,16.5,222.0,207.41,161.53
2017,5,7,17,30,223.0,116.0,4.7,16.0,182.0,167.87,128.12
2017,5,7,17,45,187.0,96.0,4.7,15.5,144.0,127.63,94.35
2017,5,7,18,0,151.0,76.0,4.7,15.0,106.0,91.62,64.76
2017,5,7,18,15,103.5,55.5,4.45,14.5,73.5,59.34,39.71
2017,5,7,18,30,56.0,35.0,4.2,14.0,41.0,32.61,19.14
2017,5,7,18,45,28.0,17.5,3.95,13.5,20.5,15.79,0.0
2017,5,7,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,35.0,12.5,2.45,10.0,14.5,12.29,0.0
2017,5,8,5,30,70.0,25.0,2.6,10.0,29.0,20.89,5.44
2017,5,8,5,45,166.5,42.5,2.8,10.5,66.0,43.67,26.18
2017,5,8,6,0,263.0,60.0,3.0,11.0,103.0,79.52,50.71
2017,5,8,6,15,339.5,73.0,2.95,11.5,149.0,120.4,81.95
2017,5,8,6,30,416.0,86.0,2.9,12.0,195.0,170.02,122.8
2017,5,8,6,45,473.0,95.0,2.85,12.5,245.0,219.23,165.41
2017,5,8,7,0,530.0,104.0,2.8,13.0,295.0,275.79,214.42
2017,5,8,7,15,571.0,111.5,2.6,13.5,346.0,329.63,260.91
2017,5,8,7,30,612.0,119.0,2.4,14.0,397.0,387.35,309.36
2017,5,8,7,45,641.5,125.5,2.25,14.5,447.0,442.06,354.1
2017,5,8,8,0,671.0,132.0,2.1,15.0,497.0,498.83,398.86
2017,5,8,8,15,694.5,136.5,1.95,15.0,544.5,551.81,439.95
2017,5,8,8,30,718.0,141.0,1.8,15.0,592.0,605.64,480.28
2017,5,8,8,45,736.5,145.0,1.7,15.5,636.0,656.1,516.1
2017,5,8,9,0,755.0,149.0,1.6,16.0,680.0,706.37,550.54
2017,5,8,9,15,769.0,152.0,1.55,16.5,719.0,750.48,579.26
2017,5,8,9,30,783.0,155.0,1.5,17.0,758.0,794.49,606.67
2017,5,8,9,45,794.5,157.0,1.45,17.5,792.0,834.05,630.45
2017,5,8,10,0,806.0,159.0,1.4,18.0,826.0,871.85,652.64
2017,5,8,10,15,814.0,161.0,1.45,18.5,853.0,904.53,672.42
2017,5,8,10,30,822.0,163.0,1.5,19.0,880.0,934.85,690.56
2017,5,8,10,45,828.0,164.0,1.55,19.5,900.5,959.72,705.09
2017,5,8,11,0,834.0,165.0,1.6,20.0,921.0,981.83,717.86
2017,5,8,11,15,662.5,270.5,1.75,20.0,877.0,938.31,690.34
2017,5,8,11,30,491.0,376.0,1.9,20.0,833.0,882.98,649.75
2017,5,8,11,45,669.0,270.5,2.1,20.0,896.0,957.39,707.76
2017,5,8,12,0,847.0,165.0,2.3,20.0,959.0,1025.07,753.59
2017,5,8,12,15,846.5,164.5,2.55,20.0,956.5,1023.61,754.64
2017,5,8,12,30,846.0,164.0,2.8,20.0,954.0,1018.89,754.18
2017,5,8,12,45,858.0,154.5,3.05,20.0,948.0,1008.02,749.54
2017,5,8,13,0,870.0,145.0,3.3,20.0,942.0,1000.05,746.74
2017,5,8,13,15,865.5,143.5,3.45,20.0,924.5,980.78,735.49
2017,5,8,13,30,861.0,142.0,3.6,20.0,907.0,958.52,722.23
2017,5,8,13,45,856.0,140.0,3.8,20.0,882.5,932.43,706.55
2017,5,8,14,0,851.0,138.0,4.0,20.0,858.0,907.71,691.64
2017,5,8,14,15,842.0,136.5,4.05,20.0,827.0,872.99,668.82
2017,5,8,14,30,833.0,135.0,4.1,20.0,796.0,836.1,644.34
2017,5,8,14,45,816.0,135.0,4.15,20.0,757.5,792.4,614.78
2017,5,8,15,0,799.0,135.0,4.2,20.0,719.0,747.53,584.06
2017,5,8,15,15,784.0,132.5,4.15,19.5,676.5,700.64,551.93
2017,5,8,15,30,769.0,130.0,4.1,19.0,634.0,652.97,517.19
2017,5,8,15,45,741.0,129.0,4.1,19.0,586.5,598.48,475.48
2017,5,8,16,0,713.0,128.0,4.1,19.0,539.0,544.47,433.23
2017,5,8,16,15,686.0,123.0,4.0,18.5,489.5,488.25,388.92
2017,5,8,16,30,659.0,118.0,3.9,18.0,440.0,433.56,344.56
2017,5,8,16,45,624.5,111.5,3.85,17.5,389.0,376.05,296.87
2017,5,8,17,0,590.0,105.0,3.8,17.0,338.0,321.46,250.34
2017,5,8,17,15,541.5,97.0,3.6,16.5,287.0,264.27,201.04
2017,5,8,17,30,493.0,89.0,3.4,16.0,236.0,211.06,154.78
2017,5,8,17,45,440.5,76.5,3.25,15.5,189.0,159.14,110.27
2017,5,8,18,0,388.0,64.0,3.1,15.0,142.0,113.13,72.31
2017,5,8,18,15,291.5,50.5,2.95,14.5,99.5,68.67,40.28
2017,5,8,18,30,195.0,37.0,2.8,14.0,57.0,35.27,19.17
2017,5,8,18,45,97.5,18.5,2.65,13.5,28.5,14.39,0.0
2017,5,8,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,54.0,13.0,2.2,11.0,16.5,12.78,0.0
2017,5,9,5,30,108.0,26.0,2.3,11.0,33.0,21.71,7.18
2017,5,9,5,45,217.0,41.0,2.4,11.5,72.0,43.65,24.78
2017,5,9,6,0,326.0,56.0,2.5,12.0,111.0,82.48,50.37
2017,5,9,6,15,402.5,67.0,2.3,12.5,158.0,125.13,82.89
2017,5,9,6,30,479.0,78.0,2.1,13.0,205.0,177.4,126.02
2017,5,9,6,45,527.5,81.0,1.95,13.5,249.0,222.06,165.26
2017,5,9,7,0,576.0,84.0,1.8,14.0,293.0,271.87,208.95
2017,5,9,7,15,599.0,93.5,1.7,14.5,340.0,323.28,253.67
2017,5,9,7,30,622.0,103.0,1.6,15.0,387.0,376.59,298.47
2017,5,9,7,45,516.5,150.0,1.5,15.5,404.5,404.41,321.51
2017,5,9,8,0,411.0,197.0,1.4,16.0,422.0,421.88,334.43
2017,5,9,8,15,593.5,158.5,1.45,16.5,515.0,514.96,407.2
2017,5,9,8,30,776.0,120.0,1.5,17.0,608.0,621.66,487.91
2017,5,9,8,45,794.5,122.5,1.55,17.5,653.0,672.89,524.24
2017,5,9,9,0,813.0,125.0,1.6,18.0,698.0,723.77,559.2
2017,5,9,9,15,825.5,127.0,1.7,18.5,737.0,768.92,588.9
2017,5,9,9,30,838.0,129.0,1.8,19.0,776.0,812.7,617.32
2017,5,9,9,45,849.0,130.0,1.9,19.5,810.5,852.57,642.77
2017,5,9,10,0,860.0,131.0,2.0,20.0,845.0,886.83,664.23
2017,5,9,10,15,867.0,132.5,2.0,20.0,872.0,919.16,684.59
2017,5,9,10,30,874.0,134.0,2.0,20.0,899.0,948.93,703.15
2017,5,9,10,45,879.0,135.0,2.05,20.5,919.0,973.58,717.53
2017,5,9,11,0,884.0,136.0,2.1,21.0,939.0,995.29,730.01
2017,5,9,11,15,886.5,136.5,2.1,21.0,952.0,1010.99,739.48
2017,5,9,11,30,889.0,137.0,2.1,21.0,965.0,1023.47,747.01
2017,5,9,11,45,889.5,138.0,2.1,21.5,969.5,1031.2,750.17
2017,5,9,12,0,890.0,139.0,2.1,22.0,974.0,1035.6,751.34
2017,5,9,12,15,889.5,139.0,2.2,22.0,972.0,1034.63,751.91
2017,5,9,12,30,889.0,139.0,2.3,22.0,970.0,1030.33,750.47
2017,5,9,12,45,881.0,142.0,2.45,22.0,958.0,1018.34,744.68
2017,5,9,13,0,873.0,145.0,2.6,22.0,946.0,1003.22,736.88
2017,5,9,13,15,869.0,144.0,2.75,21.5,928.5,984.9,728.31
2017,5,9,13,30,865.0,143.0,2.9,21.0,911.0,963.56,717.61
2017,5,9,13,45,857.5,142.5,3.1,21.0,886.5,936.62,701.99
2017,5,9,14,0,850.0,142.0,3.3,21.0,862.0,911.25,687.21
2017,5,9,14,15,841.5,140.0,3.45,20.5,830.5,876.5,666.68
2017,5,9,14,30,833.0,138.0,3.6,20.0,799.0,839.54,644.28
2017,5,9,14,45,821.5,135.5,3.75,20.0,762.0,797.67,616.76
2017,5,9,15,0,810.0,133.0,3.9,20.0,725.0,754.22,587.7
2017,5,9,15,15,795.0,130.0,3.95,19.5,683.0,706.41,555.6
2017,5,9,15,30,780.0,127.0,4.0,19.0,641.0,657.8,520.6
2017,5,9,15,45,761.0,123.0,4.05,19.0,594.5,605.14,480.63
2017,5,9,16,0,742.0,119.0,4.1,19.0,548.0,552.6,439.72
2017,5,9,16,15,716.0,115.0,4.05,18.5,498.5,496.54,395.57
2017,5,9,16,30,690.0,111.0,4.0,18.0,449.0,441.85,351.2
2017,5,9,16,45,654.5,105.5,3.95,17.5,397.5,383.32,302.57
2017,5,9,17,0,619.0,100.0,3.9,17.0,346.0,327.76,255.12
2017,5,9,17,15,572.0,92.5,3.85,16.0,295.0,269.92,205.53
2017,5,9,17,30,525.0,85.0,3.8,15.0,244.0,216.92,159.38
2017,5,9,17,45,455.5,76.0,3.8,14.5,194.5,162.19,112.8
2017,5,9,18,0,386.0,67.0,3.8,14.0,145.0,116.18,75.3
2017,5,9,18,15,291.0,53.0,3.7,13.5,102.5,71.34,42.65
2017,5,9,18,30,196.0,39.0,3.6,13.0,60.0,37.39,20.91
2017,5,9,18,45,98.0,19.5,3.55,13.0,30.0,15.17,0.0
2017,5,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,52.5,13.5,3.6,11.0,17.5,13.27,0.0
2017,5,10,5,30,105.0,27.0,3.7,11.0,35.0,22.51,8.75
2017,5,10,5,45,210.0,42.5,3.85,11.5,73.5,45.12,26.08
2017,5,10,6,0,315.0,58.0,4.0,12.0,112.0,83.81,51.93
2017,5,10,6,15,285.0,79.0,4.0,12.0,140.0,118.62,82.85
2017,5,10,6,30,255.0,100.0,4.0,12.0,168.0,149.99,112.47
2017,5,10,6,45,301.5,112.0,4.0,12.5,209.5,189.95,146.66
2017,5,10,7,0,348.0,124.0,4.0,13.0,251.0,235.9,186.13
2017,5,10,7,15,359.0,144.0,3.95,13.5,292.0,280.39,224.61
2017,5,10,7,30,370.0,164.0,3.9,14.0,333.0,325.8,262.88
2017,5,10,7,45,286.5,200.5,3.9,14.5,340.5,339.77,274.68
2017,5,10,8,0,203.0,237.0,3.9,15.0,348.0,344.28,277.51
2017,5,10,8,15,250.0,252.5,3.9,15.0,402.0,401.17,323.02
2017,5,10,8,30,297.0,268.0,3.9,15.0,456.0,459.83,369.2
2017,5,10,8,45,315.5,285.0,3.9,15.5,497.5,504.24,402.53
2017,5,10,9,0,334.0,302.0,3.9,16.0,539.0,549.57,435.98
2017,5,10,9,15,404.5,293.5,3.9,16.0,596.0,613.89,485.39
2017,5,10,9,30,475.0,285.0,3.9,16.0,653.0,678.9,534.58
2017,5,10,9,45,527.0,282.5,3.95,16.0,707.0,737.89,578.31
2017,5,10,10,0,579.0,280.0,4.0,16.0,761.0,798.53,622.67
2017,5,10,10,15,724.0,207.0,4.0,16.0,828.5,874.01,678.97
2017,5,10,10,30,869.0,134.0,4.0,16.0,896.0,944.7,727.4
2017,5,10,10,45,685.0,246.5,4.05,16.5,855.5,912.72,702.72
2017,5,10,11,0,501.0,359.0,4.1,17.0,815.0,861.56,659.16
2017,5,10,11,15,509.5,364.0,4.1,17.0,833.5,882.98,674.31
2017,5,10,11,30,518.0,369.0,4.1,17.0,852.0,902.55,687.65
2017,5,10,11,45,702.5,253.5,4.1,17.0,912.5,973.65,742.77
2017,5,10,12,0,887.0,138.0,4.1,17.0,973.0,1031.82,781.96
2017,5,10,12,15,887.0,138.0,4.05,16.5,970.5,1031.35,782.32
2017,5,10,12,30,887.0,138.0,4.0,16.0,968.0,1027.55,781.01
2017,5,10,12,45,876.5,142.5,4.0,16.0,955.5,1014.63,772.47
2017,5,10,13,0,866.0,147.0,4.0,16.0,943.0,998.64,762.0
2017,5,10,13,15,862.0,146.0,3.9,16.0,926.0,980.44,749.46
2017,5,10,13,30,858.0,145.0,3.8,16.0,909.0,959.26,734.95
2017,5,10,13,45,849.0,145.0,3.75,16.0,883.5,936.19,719.53
2017,5,10,14,0,840.0,145.0,3.7,16.0,858.0,905.72,698.95
2017,5,10,14,15,831.0,143.0,3.65,16.0,827.0,870.85,675.28
2017,5,10,14,30,822.0,141.0,3.6,16.0,796.0,833.83,650.0
2017,5,10,14,45,807.0,140.5,3.55,16.0,758.0,791.64,620.83
2017,5,10,15,0,792.0,140.0,3.5,16.0,720.0,748.15,590.51
2017,5,10,15,15,776.5,136.5,3.5,15.5,678.0,700.23,557.43
2017,5,10,15,30,761.0,133.0,3.5,15.0,636.0,652.08,522.26
2017,5,10,15,45,738.5,130.0,3.55,15.0,589.0,598.92,481.52
2017,5,10,16,0,716.0,127.0,3.6,15.0,542.0,546.24,440.11
2017,5,10,16,15,689.5,122.0,3.55,14.5,493.0,490.19,395.56
2017,5,10,16,30,663.0,117.0,3.5,14.0,444.0,435.62,350.89
2017,5,10,16,45,502.0,129.0,3.5,14.0,361.0,341.35,273.48
2017,5,10,17,0,341.0,141.0,3.5,14.0,278.0,263.7,209.66
2017,5,10,17,15,301.0,128.5,3.3,13.5,236.5,218.89,171.6
2017,5,10,17,30,261.0,116.0,3.1,13.0,195.0,178.3,136.89
2017,5,10,17,45,311.5,92.5,2.95,13.0,169.0,149.8,108.83
2017,5,10,18,0,362.0,69.0,2.8,13.0,143.0,115.2,75.82
2017,5,10,18,15,270.5,54.5,2.55,12.5,101.0,71.43,43.65
2017,5,10,18,30,179.0,40.0,2.3,12.0,59.0,38.15,21.91
2017,5,10,18,45,89.5,20.0,2.05,11.5,29.5,15.53,0.0
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,6.0,1.8,10.5,6.0,5.9,0.0
2017,5,11,5,30,0.0,12.0,1.9,11.0,12.0,11.57,2.22
2017,5,11,5,45,0.0,24.5,2.05,11.5,24.5,23.65,13.94
2017,5,11,6,0,0.0,37.0,2.2,12.0,37.0,35.74,24.69
2017,5,11,6,15,0.0,52.5,2.25,12.0,52.5,50.63,37.76
2017,5,11,6,30,0.0,68.0,2.3,12.0,68.0,65.52,50.69
2017,5,11,6,45,0.0,84.0,2.35,12.5,84.0,80.96,63.78
2017,5,11,7,0,0.0,100.0,2.4,13.0,100.0,96.47,76.65
2017,5,11,7,15,0.5,123.0,2.35,13.0,123.5,118.95,95.28
2017,5,11,7,30,1.0,146.0,2.3,13.0,147.0,141.6,113.75
2017,5,11,7,45,10.0,172.0,2.25,13.5,178.0,171.48,137.72
2017,5,11,8,0,19.0,198.0,2.2,14.0,209.0,202.39,162.18
2017,5,11,8,15,28.0,225.0,2.15,14.0,242.5,237.38,189.88
2017,5,11,8,30,37.0,252.0,2.1,14.0,276.0,271.7,216.7
2017,5,11,8,45,114.5,290.5,2.1,14.5,371.0,368.77,293.22
2017,5,11,9,0,192.0,329.0,2.1,15.0,466.0,469.61,370.16
2017,5,11,9,15,141.0,344.0,2.15,15.0,447.5,454.24,356.25
2017,5,11,9,30,90.0,359.0,2.2,15.0,429.0,429.91,336.05
2017,5,11,9,45,484.5,236.5,2.25,15.5,637.5,655.67,514.74
2017,5,11,10,0,879.0,114.0,2.3,16.0,846.0,887.01,679.17
2017,5,11,10,15,459.0,241.5,2.35,16.0,625.0,668.78,519.05
2017,5,11,10,30,39.0,369.0,2.4,16.0,404.0,405.36,312.31
2017,5,11,10,45,65.5,405.0,2.45,16.5,465.0,468.46,360.64
2017,5,11,11,0,92.0,441.0,2.5,17.0,526.0,532.53,407.19
2017,5,11,11,15,501.5,278.5,2.55,17.0,746.0,787.67,604.15
2017,5,11,11,30,911.0,116.0,2.6,17.0,966.0,1024.36,766.92
2017,5,11,11,45,913.5,115.0,2.7,17.0,971.5,1032.16,770.41
2017,5,11,12,0,916.0,114.0,2.8,17.0,977.0,1036.57,774.15
2017,5,11,12,15,915.0,114.0,2.9,17.0,974.5,1035.08,774.1
2017,5,11,12,30,914.0,114.0,3.0,17.0,972.0,1030.17,771.91
2017,5,11,12,45,900.5,121.0,3.2,17.0,958.0,1016.69,764.95
2017,5,11,13,0,887.0,128.0,3.4,17.0,944.0,1000.1,755.86
2017,5,11,13,15,882.5,127.0,3.55,17.0,926.5,981.12,744.69
2017,5,11,13,30,878.0,126.0,3.7,17.0,909.0,959.1,731.37
2017,5,11,13,45,643.0,240.0,3.85,17.0,805.0,847.24,654.41
2017,5,11,14,0,408.0,354.0,4.0,17.0,701.0,733.48,567.2
2017,5,11,14,15,633.0,234.5,4.05,16.5,750.5,795.56,621.88
2017,5,11,14,30,858.0,115.0,4.1,16.0,800.0,834.38,653.26
2017,5,11,14,45,847.5,113.0,4.2,16.0,763.0,793.43,624.91
2017,5,11,15,0,837.0,111.0,4.3,16.0,726.0,750.77,595.62
2017,5,11,15,15,823.0,108.5,4.35,15.5,684.0,705.37,564.8
2017,5,11,15,30,809.0,106.0,4.4,15.0,642.0,656.9,530.13
2017,5,11,15,45,789.0,104.0,4.5,15.0,595.5,604.48,489.61
2017,5,11,16,0,769.0,102.0,4.6,15.0,549.0,552.19,448.07
2017,5,11,16,15,474.0,155.5,4.7,15.0,423.5,408.59,331.5
2017,5,11,16,30,179.0,209.0,4.8,15.0,298.0,290.7,234.75
2017,5,11,16,45,169.0,187.5,4.95,15.0,264.0,254.89,205.51
2017,5,11,17,0,159.0,166.0,5.1,15.0,230.0,220.04,176.4
2017,5,11,17,15,362.0,120.5,5.1,14.5,239.0,231.44,180.74
2017,5,11,17,30,565.0,75.0,5.1,14.0,248.0,218.68,160.94
2017,5,11,17,45,498.5,67.5,5.15,13.5,199.0,164.58,113.96
2017,5,11,18,0,432.0,60.0,5.2,13.0,150.0,117.96,75.27
2017,5,11,18,15,338.5,48.5,5.05,12.5,107.0,72.21,41.63
2017,5,11,18,30,245.0,37.0,4.9,12.0,64.0,37.76,20.3
2017,5,11,18,45,122.5,18.5,4.75,12.0,32.0,14.26,0.52
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,12,5,15,85.5,14.0,4.0,10.5,20.5,13.76,0.0
2017,5,12,5,30,171.0,28.0,4.3,11.0,41.0,21.83,9.85
2017,5,12,5,45,286.0,40.5,4.65,11.5,82.0,47.64,25.92
2017,5,12,6,0,401.0,53.0,5.0,12.0,123.0,89.78,53.32
2017,5,12,6,15,475.5,62.0,5.3,12.0,172.0,134.68,88.34
2017,5,12,6,30,550.0,71.0,5.6,12.0,221.0,188.11,133.82
2017,5,12,6,45,604.0,77.0,5.95,12.5,273.5,241.31,181.44
2017,5,12,7,0,658.0,83.0,6.3,13.0,326.0,300.22,234.33
2017,5,12,7,15,694.5,87.5,6.4,13.0,378.5,356.33,285.29
2017,5,12,7,30,731.0,92.0,6.5,13.0,431.0,415.62,338.05
2017,5,12,7,45,760.0,95.5,6.6,13.5,483.0,473.54,387.99
2017,5,12,8,0,789.0,99.0,6.7,14.0,535.0,532.65,437.6
2017,5,12,8,15,809.5,102.0,6.65,14.0,584.0,587.67,483.3
2017,5,12,8,30,830.0,105.0,6.6,14.0,633.0,643.0,528.17
2017,5,12,8,45,848.0,107.0,6.6,14.0,679.0,695.61,570.05
2017,5,12,9,0,866.0,109.0,6.6,14.0,725.0,745.86,607.52
2017,5,12,9,15,878.0,111.0,6.55,14.0,765.0,792.2,641.26
2017,5,12,9,30,890.0,113.0,6.5,14.0,805.0,837.0,673.5
2017,5,12,9,45,905.0,111.5,6.5,14.5,841.0,878.97,702.21
2017,5,12,10,0,920.0,110.0,6.5,15.0,877.0,919.1,729.24
2017,5,12,10,15,926.0,111.0,6.5,15.0,904.5,951.58,751.87
2017,5,12,10,30,932.0,112.0,6.5,15.0,932.0,981.27,772.45
2017,5,12,10,45,934.5,113.5,6.55,15.5,952.0,1005.2,787.63
2017,5,12,11,0,937.0,115.0,6.6,16.0,972.0,1025.92,800.52
2017,5,12,11,15,939.5,115.5,6.65,16.0,984.5,1042.3,811.93
2017,5,12,11,30,942.0,116.0,6.7,16.0,997.0,1055.29,821.04
2017,5,12,11,45,939.5,118.5,6.75,16.0,1001.0,1061.89,825.73
2017,5,12,12,0,937.0,121.0,6.8,16.0,1005.0,1064.96,828.07
2017,5,12,12,15,936.0,121.0,6.9,16.0,1002.5,1063.45,827.6
2017,5,12,12,30,935.0,121.0,7.0,16.0,1000.0,1058.45,824.76
2017,5,12,12,45,931.5,121.0,7.1,16.0,989.0,1047.51,817.79
2017,5,12,13,0,928.0,121.0,7.2,16.0,978.0,1033.19,808.49
2017,5,12,13,15,924.0,120.5,7.3,16.0,960.0,1014.57,796.16
2017,5,12,13,30,920.0,120.0,7.4,16.0,942.0,992.77,781.54
2017,5,12,13,45,912.5,119.5,7.55,16.0,916.0,964.67,762.53
2017,5,12,14,0,905.0,119.0,7.7,16.0,890.0,933.8,741.4
2017,5,12,14,15,897.0,117.5,7.75,15.5,858.5,898.87,718.13
2017,5,12,14,30,889.0,116.0,7.8,15.0,827.0,861.55,692.85
2017,5,12,14,45,877.5,114.5,7.85,15.0,789.0,819.25,662.24
2017,5,12,15,0,866.0,113.0,7.9,15.0,751.0,775.23,630.09
2017,5,12,15,15,852.5,110.5,7.9,14.5,708.0,729.06,596.99
2017,5,12,15,30,839.0,108.0,7.9,14.0,665.0,679.67,560.02
2017,5,12,15,45,820.0,105.5,7.95,14.0,617.5,626.02,516.7
2017,5,12,16,0,801.0,103.0,8.0,14.0,570.0,572.34,472.4
2017,5,12,16,15,777.0,99.5,7.95,14.0,520.0,515.25,424.21
2017,5,12,16,30,753.0,96.0,7.9,14.0,470.0,459.21,375.78
2017,5,12,16,45,721.5,91.5,7.9,14.0,418.0,399.71,323.53
2017,5,12,17,0,690.0,87.0,7.9,14.0,366.0,343.11,272.63
2017,5,12,17,15,645.5,81.0,7.8,13.5,313.5,283.66,219.29
2017,5,12,17,30,601.0,75.0,7.7,13.0,261.0,228.66,169.38
2017,5,12,17,45,537.5,67.5,7.65,12.5,210.5,173.08,120.37
2017,5,12,18,0,474.0,60.0,7.6,12.0,160.0,124.61,79.47
2017,5,12,18,15,376.0,49.5,7.45,11.5,115.0,77.53,44.74
2017,5,12,18,30,278.0,39.0,7.3,11.0,70.0,40.93,22.2
2017,5,12,18,45,139.0,19.5,7.2,11.0,35.0,15.04,1.96
2017,5,12,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,15,97.0,14.5,6.05,8.5,22.0,14.25,0.0
2017,5,13,5,30,194.0,29.0,6.2,9.0,44.0,22.6,11.07
2017,5,13,5,45,311.5,40.5,6.4,9.5,86.0,49.9,27.17
2017,5,13,6,0,429.0,52.0,6.6,10.0,128.0,92.33,54.7
2017,5,13,6,15,502.0,60.0,6.55,10.5,177.0,137.7,90.4
2017,5,13,6,30,575.0,68.0,6.5,11.0,226.0,191.4,136.41
2017,5,13,6,45,628.0,73.5,6.45,11.5,279.0,245.26,185.01
2017,5,13,7,0,681.0,79.0,6.4,12.0,332.0,304.68,238.63
2017,5,13,7,15,716.0,83.5,6.2,12.0,384.5,361.44,290.28
2017,5,13,7,30,751.0,88.0,6.0,12.0,437.0,421.78,343.83
2017,5,13,7,45,776.5,91.5,5.85,12.5,488.5,478.39,392.46
2017,5,13,8,0,802.0,95.0,5.7,13.0,540.0,536.39,440.66
2017,5,13,8,15,821.5,98.0,5.55,13.0,588.5,591.39,485.86
2017,5,13,8,30,841.0,101.0,5.4,13.0,637.0,646.59,529.94
2017,5,13,8,45,855.5,103.5,5.25,13.5,682.0,697.75,568.6
2017,5,13,9,0,870.0,106.0,5.1,14.0,727.0,746.29,602.22
2017,5,13,9,15,881.5,108.0,5.0,14.0,766.5,792.36,634.71
2017,5,13,9,30,893.0,110.0,4.9,14.0,806.0,836.84,665.58
2017,5,13,9,45,903.0,110.5,4.85,14.5,840.5,876.7,691.66
2017,5,13,10,0,913.0,111.0,4.8,15.0,875.0,914.4,715.84
2017,5,13,10,15,919.0,112.5,4.85,15.0,902.0,947.16,738.39
2017,5,13,10,30,925.0,114.0,4.9,15.0,929.0,977.16,758.96
2017,5,13,10,45,928.5,115.0,4.95,15.5,949.0,1001.34,773.98
2017,5,13,11,0,932.0,116.0,5.0,16.0,969.0,1022.38,786.81
2017,5,13,11,15,934.5,116.5,5.1,16.0,982.0,1038.67,798.35
2017,5,13,11,30,937.0,117.0,5.2,16.0,995.0,1051.59,807.7
2017,5,13,11,45,936.0,118.5,5.35,16.0,999.0,1058.61,813.51
2017,5,13,12,0,935.0,120.0,5.5,16.0,1003.0,1062.14,817.02
2017,5,13,12,15,934.0,120.0,5.65,16.0,1000.5,1060.63,817.14
2017,5,13,12,30,933.0,120.0,5.8,16.0,998.0,1055.64,814.93
2017,5,13,12,45,927.5,121.5,5.95,16.0,986.5,1044.28,808.32
2017,5,13,13,0,922.0,123.0,6.1,16.0,975.0,1029.6,799.41
2017,5,13,13,15,918.0,122.0,6.2,16.0,957.5,1010.59,787.13
2017,5,13,13,30,914.0,121.0,6.3,16.0,940.0,988.41,772.6
2017,5,13,13,45,909.0,119.5,6.45,16.0,915.0,961.75,755.08
2017,5,13,14,0,904.0,118.0,6.6,16.0,890.0,932.21,735.37
2017,5,13,14,15,896.0,116.5,6.65,15.5,858.5,897.35,712.51
2017,5,13,14,30,888.0,115.0,6.7,15.0,827.0,860.1,687.66
2017,5,13,14,45,877.0,113.5,6.75,15.0,789.0,818.28,657.82
2017,5,13,15,0,866.0,112.0,6.8,15.0,751.0,774.7,626.4
2017,5,13,15,15,852.0,109.5,6.85,15.0,708.0,728.18,592.41
2017,5,13,15,30,838.0,107.0,6.9,15.0,665.0,678.53,554.8
2017,5,13,15,45,819.5,104.5,6.95,15.0,618.0,625.28,512.34
2017,5,13,16,0,801.0,102.0,7.0,15.0,571.0,571.96,468.84
2017,5,13,16,15,777.5,98.5,7.0,14.5,521.0,515.18,422.24
2017,5,13,16,30,754.0,95.0,7.0,14.0,471.0,459.4,375.13
2017,5,13,16,45,721.5,90.5,7.0,14.0,418.5,399.43,322.75
2017,5,13,17,0,689.0,86.0,7.0,14.0,366.0,342.5,271.8
2017,5,13,17,15,645.0,80.5,6.9,13.5,314.0,283.76,219.21
2017,5,13,17,30,601.0,75.0,6.8,13.0,262.0,229.41,169.96
2017,5,13,17,45,537.0,67.5,6.7,12.5,211.5,173.69,120.92
2017,5,13,18,0,473.0,60.0,6.6,12.0,161.0,125.12,79.96
2017,5,13,18,15,377.0,50.0,6.45,11.5,116.5,78.64,45.57
2017,5,13,18,30,281.0,40.0,6.3,11.0,72.0,42.38,23.2
2017,5,13,18,45,153.0,25.0,6.15,11.0,41.0,19.55,5.39
2017,5,13,19,0,25.0,10.0,6.0,11.0,10.0,9.83,0.0
2017,5,13,19,15,12.5,5.0,5.9,10.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,14,5,15,92.0,15.0,4.8,9.0,22.5,14.74,0.0
2017,5,14,5,30,184.0,30.0,4.9,9.0,45.0,23.37,12.13
2017,5,14,5,45,296.5,42.0,5.05,9.5,86.0,50.46,27.95
2017,5,14,6,0,409.0,54.0,5.2,10.0,127.0,92.78,55.89
2017,5,14,6,15,296.5,80.5,5.1,10.5,142.5,123.55,87.3
2017,5,14,6,30,184.0,107.0,5.0,11.0,158.0,142.31,109.42
2017,5,14,6,45,210.5,124.5,4.95,11.5,194.5,178.17,140.38
2017,5,14,7,0,237.0,142.0,4.9,12.0,231.0,216.94,173.75
2017,5,14,7,15,307.0,154.0,4.85,12.0,286.5,270.08,218.64
2017,5,14,7,30,377.0,166.0,4.8,12.0,342.0,332.19,270.92
