Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,7,45,247.5,204.5,4.75,12.5,325.5,325.26,265.62
2017,5,14,8,0,118.0,243.0,4.7,13.0,309.0,304.24,247.14
2017,5,14,8,15,208.5,257.5,4.65,13.0,386.0,379.25,308.43
2017,5,14,8,30,299.0,272.0,4.6,13.0,463.0,465.58,377.68
2017,5,14,8,45,573.0,192.5,4.55,13.5,590.5,594.63,482.51
2017,5,14,9,0,847.0,113.0,4.5,14.0,718.0,739.0,594.41
2017,5,14,9,15,858.5,115.0,4.45,14.0,757.5,782.22,624.16
2017,5,14,9,30,870.0,117.0,4.4,14.0,797.0,825.81,654.4
2017,5,14,9,45,870.5,123.5,4.35,14.5,828.0,862.94,678.3
2017,5,14,10,0,871.0,130.0,4.3,15.0,859.0,897.38,699.98
2017,5,14,10,15,878.0,131.0,4.2,15.0,886.0,929.33,720.83
2017,5,14,10,30,885.0,132.0,4.1,15.0,913.0,958.69,739.83
2017,5,14,10,45,888.0,134.0,4.1,15.5,933.0,982.54,754.09
2017,5,14,11,0,891.0,136.0,4.1,16.0,953.0,1003.35,766.26
2017,5,14,11,15,893.5,137.0,4.1,16.0,965.5,1019.53,776.73
2017,5,14,11,30,896.0,138.0,4.1,16.0,978.0,1032.5,785.12
2017,5,14,11,45,896.0,139.0,4.1,16.0,983.0,1039.71,789.69
2017,5,14,12,0,896.0,140.0,4.1,16.0,988.0,1043.57,792.16
2017,5,14,12,15,895.5,139.5,4.15,16.0,985.5,1042.09,791.47
2017,5,14,12,30,895.0,139.0,4.2,16.0,983.0,1037.26,788.66
2017,5,14,12,45,888.0,141.5,4.3,16.0,971.0,1025.72,781.71
2017,5,14,13,0,881.0,144.0,4.4,16.0,959.0,1011.04,772.97
2017,5,14,13,15,876.5,143.0,4.55,16.0,941.5,992.2,761.95
2017,5,14,13,30,872.0,142.0,4.7,16.0,924.0,970.36,748.76
2017,5,14,13,45,867.5,139.5,4.85,16.0,899.5,944.13,732.35
2017,5,14,14,0,863.0,137.0,5.0,16.0,875.0,915.13,713.82
2017,5,14,14,15,854.5,135.0,5.15,16.0,843.5,880.54,691.05
2017,5,14,14,30,846.0,133.0,5.3,16.0,812.0,846.94,668.73
2017,5,14,14,45,835.0,130.5,5.45,16.0,775.0,805.21,640.12
2017,5,14,15,0,824.0,128.0,5.6,16.0,738.0,761.84,609.89
2017,5,14,15,15,809.0,125.5,5.65,15.5,695.5,714.18,576.71
2017,5,14,15,30,794.0,123.0,5.7,15.0,653.0,665.69,540.77
2017,5,14,15,45,775.5,119.0,5.8,15.0,606.5,612.91,499.39
2017,5,14,16,0,757.0,115.0,5.9,15.0,560.0,560.15,457.0
2017,5,14,16,15,732.0,111.0,5.85,14.5,510.5,503.97,411.3
2017,5,14,16,30,707.0,107.0,5.8,14.0,461.0,449.11,365.41
2017,5,14,16,45,675.0,101.5,5.8,14.0,410.0,391.29,315.39
2017,5,14,17,0,643.0,96.0,5.8,14.0,359.0,336.01,266.43
2017,5,14,17,15,598.0,89.5,5.7,13.5,307.5,278.46,215.47
2017,5,14,17,30,553.0,83.0,5.6,13.0,256.0,225.45,167.97
2017,5,14,17,45,489.5,74.5,5.55,12.5,207.0,171.51,120.91
2017,5,14,18,0,426.0,66.0,5.5,12.0,158.0,124.7,81.67
2017,5,14,18,15,333.5,54.0,5.35,11.5,114.5,78.32,47.0
2017,5,14,18,30,241.0,42.0,5.2,11.0,71.0,43.27,24.67
2017,5,14,18,45,129.5,26.0,5.1,11.0,40.5,20.32,6.81
2017,5,14,19,0,18.0,10.0,5.0,11.0,10.0,9.83,0.0
2017,5,14,19,15,9.0,5.0,4.95,10.5,5.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,15,67.5,16.5,4.55,9.5,22.5,16.22,0.0
2017,5,15,5,30,135.0,33.0,4.6,10.0,45.0,27.27,15.48
2017,5,15,5,45,244.0,47.0,4.65,10.5,85.0,52.7,31.13
2017,5,15,6,0,353.0,61.0,4.7,11.0,125.0,93.11,58.33
2017,5,15,6,15,426.0,71.0,4.7,11.0,172.5,136.35,92.41
2017,5,15,6,30,499.0,81.0,4.7,11.0,220.0,188.69,136.89
2017,5,15,6,45,550.5,88.5,4.7,11.5,271.0,239.88,182.39
2017,5,15,7,0,602.0,96.0,4.7,12.0,322.0,296.55,232.69
2017,5,15,7,15,639.5,102.0,4.7,12.0,373.5,351.5,281.83
2017,5,15,7,30,677.0,108.0,4.7,12.0,425.0,409.81,332.87
2017,5,15,7,45,706.5,112.0,4.7,12.5,476.0,465.24,379.85
2017,5,15,8,0,736.0,116.0,4.7,13.0,527.0,522.56,427.03
2017,5,15,8,15,537.0,190.0,4.7,13.5,503.5,513.61,417.99
2017,5,15,8,30,338.0,264.0,4.7,14.0,480.0,482.78,390.12
2017,5,15,8,45,310.0,292.0,4.7,14.5,500.5,507.95,408.16
2017,5,15,9,0,282.0,320.0,4.7,15.0,521.0,530.04,423.11
2017,5,15,9,15,561.0,226.0,4.65,15.0,655.0,667.39,534.26
2017,5,15,9,30,840.0,132.0,4.6,15.0,789.0,819.99,649.57
2017,5,15,9,45,848.5,134.0,4.6,15.5,822.0,858.63,674.3
2017,5,15,10,0,857.0,136.0,4.6,16.0,855.0,891.48,695.29
2017,5,15,10,15,864.0,137.5,4.7,16.0,882.0,923.51,717.69
2017,5,15,10,30,871.0,139.0,4.8,16.0,909.0,953.0,738.28
2017,5,15,10,45,877.5,139.0,4.95,16.5,930.0,977.82,754.56
2017,5,15,11,0,884.0,139.0,5.1,17.0,951.0,999.79,768.88
2017,5,15,11,15,887.0,139.5,5.25,17.0,963.5,1015.84,780.63
2017,5,15,11,30,890.0,140.0,5.4,17.0,976.0,1028.72,790.32
2017,5,15,11,45,892.5,139.0,5.55,17.0,981.5,1036.35,796.47
2017,5,15,12,0,895.0,138.0,5.7,17.0,987.0,1040.69,800.46
2017,5,15,12,15,894.5,138.0,5.85,17.0,984.5,1039.71,800.85
2017,5,15,12,30,894.0,138.0,6.0,17.0,982.0,1035.4,799.0
2017,5,15,12,45,897.5,134.0,6.2,17.0,973.5,1027.7,795.17
2017,5,15,13,0,901.0,130.0,6.4,17.0,965.0,1016.61,788.97
2017,5,15,13,15,897.0,129.0,6.5,17.0,947.5,997.97,776.82
2017,5,15,13,30,893.0,128.0,6.6,17.0,930.0,976.24,762.5
2017,5,15,13,45,890.5,125.0,6.7,17.0,906.0,950.89,745.55
2017,5,15,14,0,888.0,122.0,6.8,17.0,882.0,922.61,726.41
2017,5,15,14,15,880.0,120.5,6.9,16.5,851.0,888.28,704.1
2017,5,15,14,30,872.0,119.0,7.0,16.0,820.0,851.63,679.81
2017,5,15,14,45,864.0,116.0,7.1,16.0,783.5,811.32,651.21
2017,5,15,15,0,856.0,113.0,7.2,16.0,747.0,769.08,620.88
2017,5,15,15,15,842.5,110.5,7.2,15.5,705.0,723.4,588.45
2017,5,15,15,30,829.0,108.0,7.2,15.0,663.0,674.58,552.32
2017,5,15,15,45,748.0,120.5,7.25,15.0,595.0,597.66,490.29
2017,5,15,16,0,667.0,133.0,7.3,15.0,527.0,526.45,431.85
2017,5,15,16,15,710.0,113.5,7.25,14.5,500.0,495.4,406.45
2017,5,15,16,30,753.0,94.0,7.2,14.0,473.0,459.34,375.45
2017,5,15,16,45,723.0,89.5,7.2,14.0,421.5,400.53,323.95
2017,5,15,17,0,693.0,85.0,7.2,14.0,370.0,344.5,273.7
2017,5,15,17,15,651.0,79.5,7.1,13.5,318.0,286.2,221.41
2017,5,15,17,30,609.0,74.0,7.0,13.0,266.0,232.03,172.21
2017,5,15,17,45,546.0,67.5,6.95,12.5,216.0,176.96,123.57
2017,5,15,18,0,483.0,61.0,6.9,12.0,166.0,128.89,82.83
2017,5,15,18,15,390.5,51.0,6.7,11.5,121.0,81.95,47.71
2017,5,15,18,30,298.0,41.0,6.5,11.0,76.0,44.83,24.55
2017,5,15,18,45,166.0,26.5,6.35,11.0,44.0,20.69,7.84
2017,5,15,19,0,34.0,12.0,6.2,11.0,12.0,11.8,0.0
2017,5,15,19,15,17.0,6.0,6.05,10.5,6.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,15,86.0,16.0,5.45,11.0,23.5,15.73,0.0
2017,5,16,5,30,172.0,32.0,5.5,11.0,47.0,24.9,13.91
2017,5,16,5,45,276.0,44.0,5.55,11.0,86.5,52.08,29.51
2017,5,16,6,0,380.0,56.0,5.6,11.0,126.0,92.65,56.79
2017,5,16,6,15,448.0,64.5,5.6,11.0,172.5,135.08,90.51
2017,5,16,6,30,516.0,73.0,5.6,11.0,219.0,185.25,133.64
2017,5,16,6,45,389.0,107.0,5.6,11.5,230.0,212.19,164.13
2017,5,16,7,0,262.0,141.0,5.6,12.0,241.0,224.77,180.02
2017,5,16,7,15,267.0,163.5,5.6,12.0,277.5,264.17,214.48
2017,5,16,7,30,272.0,186.0,5.6,12.0,314.0,303.96,248.56
2017,5,16,7,45,310.0,202.0,5.65,12.5,363.0,354.08,290.05
2017,5,16,8,0,348.0,218.0,5.7,13.0,412.0,407.68,333.74
2017,5,16,8,15,286.0,252.0,5.7,13.0,421.0,422.7,345.1
2017,5,16,8,30,224.0,286.0,5.7,13.0,430.0,428.41,348.35
2017,5,16,8,45,246.0,304.5,5.75,13.5,472.5,476.39,385.64
2017,5,16,9,0,268.0,323.0,5.8,14.0,515.0,522.81,421.09
2017,5,16,9,15,264.5,343.5,5.85,14.0,542.0,552.73,443.52
2017,5,16,9,30,261.0,364.0,5.9,14.0,569.0,581.7,465.04
2017,5,16,9,45,206.5,387.0,5.95,14.0,553.5,564.49,449.64
2017,5,16,10,0,152.0,410.0,6.0,14.0,538.0,547.55,434.36
2017,5,16,10,15,103.0,402.5,5.95,14.0,490.5,495.31,392.28
2017,5,16,10,30,54.0,395.0,5.9,14.0,443.0,445.24,351.54
2017,5,16,10,45,87.0,425.0,5.9,14.0,504.5,508.74,401.31
2017,5,16,11,0,120.0,455.0,5.9,14.0,566.0,579.68,455.74
2017,5,16,11,15,134.5,464.0,5.8,14.0,590.0,605.42,474.94
2017,5,16,11,30,149.0,473.0,5.7,14.0,614.0,630.92,494.0
2017,5,16,11,45,136.5,474.0,5.6,14.0,603.5,620.82,485.48
2017,5,16,12,0,124.0,475.0,5.5,14.0,593.0,609.92,476.55
2017,5,16,12,15,185.0,471.5,5.5,14.0,647.0,667.26,521.73
2017,5,16,12,30,246.0,468.0,5.5,14.0,701.0,729.94,569.99
2017,5,16,12,45,264.5,458.0,5.55,14.0,706.0,735.54,574.95
2017,5,16,13,0,283.0,448.0,5.6,14.0,711.0,739.64,579.1
2017,5,16,13,15,280.0,439.5,5.65,14.0,696.0,722.94,567.24
2017,5,16,13,30,277.0,431.0,5.7,14.0,681.0,705.23,554.7
2017,5,16,13,45,306.0,410.0,5.8,14.0,679.0,703.3,555.26
2017,5,16,14,0,335.0,389.0,5.9,14.0,677.0,698.92,553.9
2017,5,16,14,15,373.0,358.5,5.95,14.0,668.5,690.01,549.37
2017,5,16,14,30,411.0,328.0,6.0,14.0,660.0,682.0,545.32
2017,5,16,14,45,325.0,335.5,6.05,14.0,590.5,600.99,481.96
2017,5,16,15,0,239.0,343.0,6.1,14.0,521.0,525.55,422.22
2017,5,16,15,15,131.0,295.5,6.05,13.5,392.0,389.61,314.54
2017,5,16,15,30,23.0,248.0,6.0,13.0,263.0,256.94,206.73
2017,5,16,15,45,26.5,237.0,5.95,13.0,253.5,247.11,199.5
2017,5,16,16,0,30.0,226.0,5.9,13.0,244.0,238.78,193.25
2017,5,16,16,15,196.0,206.0,5.85,13.0,307.0,307.6,251.81
2017,5,16,16,30,362.0,186.0,5.8,13.0,370.0,358.58,293.19
2017,5,16,16,45,211.5,174.5,5.8,13.0,279.0,262.4,213.41
2017,5,16,17,0,61.0,163.0,5.8,13.0,188.0,180.26,146.02
2017,5,16,17,15,54.0,141.5,5.65,12.5,161.5,153.29,123.67
2017,5,16,17,30,47.0,120.0,5.5,12.0,135.0,127.18,101.71
2017,5,16,17,45,37.5,99.0,5.4,12.0,109.5,101.93,80.19
2017,5,16,18,0,28.0,78.0,5.3,12.0,84.0,77.94,59.69
2017,5,16,18,15,14.0,58.5,5.2,12.0,61.5,56.7,41.74
2017,5,16,18,30,0.0,39.0,5.1,12.0,39.0,36.92,24.78
2017,5,16,18,45,0.0,22.5,5.1,12.0,22.5,21.53,9.05
2017,5,16,19,0,0.0,6.0,5.1,12.0,6.0,5.9,0.0
2017,5,16,19,15,0.0,3.0,5.1,12.0,3.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,81.5,17.0,5.2,10.0,24.0,13.35,0.0
2017,5,17,5,30,163.0,34.0,5.1,10.0,48.0,26.51,15.56
2017,5,17,5,45,271.5,47.0,5.05,10.5,89.5,54.89,31.97
2017,5,17,6,0,380.0,60.0,5.0,11.0,131.0,96.11,59.69
2017,5,17,6,15,451.5,69.5,4.95,11.0,179.5,141.03,95.42
2017,5,17,6,30,523.0,79.0,4.9,11.0,228.0,193.2,140.04
2017,5,17,6,45,578.5,85.0,4.85,11.5,280.0,245.44,186.49
2017,5,17,7,0,634.0,91.0,4.8,12.0,332.0,303.53,238.08
2017,5,17,7,15,670.0,96.5,4.65,12.5,384.0,359.1,287.26
2017,5,17,7,30,706.0,102.0,4.5,13.0,436.0,417.82,337.76
2017,5,17,7,45,735.0,105.5,4.35,13.5,487.0,473.92,384.75
2017,5,17,8,0,764.0,109.0,4.2,14.0,538.0,532.09,431.79
2017,5,17,8,15,784.0,112.5,4.05,14.0,586.0,585.94,474.88
2017,5,17,8,30,804.0,116.0,3.9,14.0,634.0,640.1,517.07
2017,5,17,8,45,819.0,119.0,3.75,14.5,678.0,690.34,554.08
2017,5,17,9,0,834.0,122.0,3.6,15.0,722.0,739.88,588.27
2017,5,17,9,15,846.0,124.5,3.5,15.0,761.0,785.65,619.71
2017,5,17,9,30,858.0,127.0,3.4,15.0,800.0,829.96,649.65
2017,5,17,9,45,879.5,121.5,3.35,15.5,837.0,869.37,674.71
2017,5,17,10,0,901.0,116.0,3.3,16.0,874.0,910.18,700.42
2017,5,17,10,15,907.5,117.0,3.3,16.0,901.0,942.42,721.51
2017,5,17,10,30,914.0,118.0,3.3,16.0,928.0,971.96,740.73
2017,5,17,10,45,923.5,115.5,3.3,16.5,950.0,997.94,756.07
2017,5,17,11,0,933.0,113.0,3.3,17.0,972.0,1021.02,769.4
2017,5,17,11,15,936.0,113.5,3.35,17.0,985.0,1037.75,780.37
2017,5,17,11,30,939.0,114.0,3.4,17.0,998.0,1051.14,789.24
2017,5,17,11,45,939.0,115.0,3.45,17.5,1003.0,1058.64,792.81
2017,5,17,12,0,939.0,116.0,3.5,18.0,1008.0,1062.65,794.22
2017,5,17,12,15,939.0,116.0,3.55,18.0,1006.5,1062.17,794.29
2017,5,17,12,30,939.0,116.0,3.6,18.0,1005.0,1058.19,792.18
2017,5,17,12,45,931.0,119.5,3.7,18.0,993.5,1046.4,785.37
2017,5,17,13,0,923.0,123.0,3.8,18.0,982.0,1031.35,776.46
2017,5,17,13,15,919.5,122.5,3.85,18.0,964.5,1013.41,765.31
2017,5,17,13,30,916.0,122.0,3.9,18.0,947.0,992.3,752.05
2017,5,17,13,45,914.5,118.5,3.95,18.0,923.5,966.91,735.87
2017,5,17,14,0,913.0,115.0,4.0,18.0,900.0,938.48,717.57
2017,5,17,14,15,905.5,113.5,4.1,18.0,868.5,903.94,695.2
2017,5,17,14,30,898.0,112.0,4.2,18.0,837.0,866.98,670.93
2017,5,17,14,45,890.0,109.0,4.3,18.0,800.0,825.85,643.38
2017,5,17,15,0,882.0,106.0,4.4,18.0,763.0,782.72,614.37
2017,5,17,15,15,868.5,104.0,4.5,17.5,720.0,734.85,582.54
2017,5,17,15,30,855.0,102.0,4.6,17.0,677.0,685.88,548.88
2017,5,17,15,45,839.0,98.5,4.75,17.0,630.5,633.88,509.35
2017,5,17,16,0,823.0,95.0,4.9,17.0,584.0,580.27,467.42
2017,5,17,16,15,800.5,92.0,5.05,16.5,533.5,523.63,422.59
2017,5,17,16,30,778.0,89.0,5.2,16.0,483.0,467.84,376.86
2017,5,17,16,45,751.0,84.0,5.4,16.0,431.5,409.24,326.81
2017,5,17,17,0,724.0,79.0,5.6,16.0,380.0,352.54,276.94
2017,5,17,17,15,683.0,74.5,5.6,15.0,327.5,293.08,224.74
2017,5,17,17,30,642.0,70.0,5.6,14.0,275.0,238.41,175.76
2017,5,17,17,45,581.5,63.5,5.7,13.5,224.0,181.94,125.98
2017,5,17,18,0,521.0,57.0,5.8,13.0,173.0,132.15,83.66
2017,5,17,18,15,431.0,48.0,5.55,12.5,127.5,84.02,47.49
2017,5,17,18,30,341.0,39.0,5.3,12.0,82.0,46.23,24.24
2017,5,17,18,45,207.5,26.0,5.1,11.5,48.5,20.16,8.7
2017,5,17,19,0,74.0,13.0,4.9,11.0,15.0,12.78,0.0
2017,5,17,19,15,37.0,6.5,4.7,10.5,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,125.0,15.0,2.5,10.5,26.5,11.66,0.0
2017,5,18,5,30,250.0,30.0,2.5,11.0,53.0,23.5,13.34
2017,5,18,5,45,350.5,40.5,2.5,11.5,94.5,54.12,28.67
2017,5,18,6,0,451.0,51.0,2.5,12.0,136.0,96.59,56.78
2017,5,18,6,15,518.0,59.0,2.3,12.0,185.0,142.52,93.3
2017,5,18,6,30,585.0,67.0,2.1,12.0,234.0,196.01,139.05
2017,5,18,6,45,628.5,73.0,1.9,12.5,285.0,248.31,185.54
2017,5,18,7,0,672.0,79.0,1.7,13.0,336.0,305.08,235.38
2017,5,18,7,15,706.0,83.5,1.7,13.5,387.5,360.85,283.81
2017,5,18,7,30,740.0,88.0,1.7,14.0,439.0,420.14,333.65
2017,5,18,7,45,762.5,92.5,1.75,15.0,489.5,475.51,378.38
2017,5,18,8,0,785.0,97.0,1.8,16.0,540.0,531.98,422.3
2017,5,18,8,15,804.5,100.0,1.9,16.5,588.0,585.96,463.89
2017,5,18,8,30,824.0,103.0,2.0,17.0,636.0,640.16,504.46
2017,5,18,8,45,839.0,106.0,2.1,17.5,680.0,691.2,541.6
2017,5,18,9,0,854.0,109.0,2.2,18.0,724.0,739.74,574.31
2017,5,18,9,15,865.5,111.0,2.3,18.0,763.5,784.97,605.35
2017,5,18,9,30,877.0,113.0,2.4,18.0,803.0,828.66,635.09
2017,5,18,9,45,889.5,112.5,2.55,18.5,837.5,868.89,661.37
2017,5,18,10,0,902.0,112.0,2.7,19.0,872.0,907.18,686.12
2017,5,18,10,15,908.5,113.0,2.8,19.5,899.5,939.42,706.21
2017,5,18,10,30,915.0,114.0,2.9,20.0,927.0,968.96,724.43
2017,5,18,10,45,921.0,114.0,3.0,20.5,947.5,994.17,739.72
2017,5,18,11,0,927.0,114.0,3.1,21.0,968.0,1016.36,753.03
2017,5,18,11,15,929.5,114.5,3.2,21.0,981.0,1032.5,763.85
2017,5,18,11,30,932.0,115.0,3.3,21.0,994.0,1045.32,772.64
2017,5,18,11,45,935.0,114.0,3.45,21.0,1000.0,1053.72,779.06
2017,5,18,12,0,938.0,113.0,3.6,21.0,1006.0,1058.7,783.35
2017,5,18,12,15,937.5,113.0,3.7,21.0,1003.5,1057.72,783.45
2017,5,18,12,30,937.0,113.0,3.8,21.0,1001.0,1053.27,781.4
2017,5,18,12,45,928.0,116.5,3.95,21.5,988.5,1040.53,772.8
2017,5,18,13,0,919.0,120.0,4.1,22.0,976.0,1024.55,762.14
2017,5,18,13,15,915.5,119.5,4.2,21.5,958.5,1006.7,752.87
2017,5,18,13,30,912.0,119.0,4.3,21.0,941.0,985.7,741.43
2017,5,18,13,45,906.5,118.0,4.45,21.0,916.5,959.31,725.16
2017,5,18,14,0,901.0,117.0,4.6,21.0,892.0,930.08,707.26
2017,5,18,14,15,893.5,115.5,4.6,21.0,861.0,895.93,684.63
2017,5,18,14,30,886.0,114.0,4.6,21.0,830.0,859.39,660.23
2017,5,18,14,45,877.5,111.0,4.65,21.0,793.5,818.34,632.74
2017,5,18,15,0,869.0,108.0,4.7,21.0,757.0,775.35,603.57
2017,5,18,15,15,856.0,106.0,4.7,20.5,714.5,728.41,572.04
2017,5,18,15,30,843.0,104.0,4.7,20.0,672.0,681.64,539.67
2017,5,18,15,45,827.0,100.5,4.7,20.0,626.0,628.96,499.52
2017,5,18,16,0,811.0,97.0,4.7,20.0,580.0,575.96,458.14
2017,5,18,16,15,788.5,94.0,4.65,19.5,530.0,519.95,413.99
2017,5,18,16,30,766.0,91.0,4.6,19.0,480.0,464.79,369.17
2017,5,18,16,45,658.0,99.5,4.55,19.0,408.5,384.7,303.21
2017,5,18,17,0,550.0,108.0,4.5,19.0,337.0,315.55,245.56
2017,5,18,17,15,588.0,90.0,4.4,18.0,305.0,278.52,211.85
2017,5,18,17,30,626.0,72.0,4.3,17.0,273.0,236.91,172.69
2017,5,18,17,45,570.0,65.0,4.25,16.5,223.0,181.76,124.67
2017,5,18,18,0,514.0,58.0,4.2,16.0,173.0,132.78,83.45
2017,5,18,18,15,426.5,49.0,4.0,15.5,128.0,85.19,47.99
2017,5,18,18,30,339.0,40.0,3.8,15.0,83.0,47.65,24.95
2017,5,18,18,45,209.5,26.5,3.6,14.5,49.5,20.52,9.27
2017,5,18,19,0,80.0,13.0,3.4,14.0,16.0,12.78,0.0
2017,5,18,19,15,40.0,6.5,3.2,13.5,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,127.5,15.0,1.0,12.5,27.0,11.41,0.0
2017,5,19,5,30,255.0,30.0,1.0,13.0,54.0,23.36,13.32
2017,5,19,5,45,358.0,40.5,1.05,13.5,96.5,54.94,28.78
2017,5,19,6,0,461.0,51.0,1.1,14.0,139.0,98.21,57.19
2017,5,19,6,15,526.5,58.5,1.1,14.0,187.5,144.01,93.3
2017,5,19,6,30,592.0,66.0,1.1,14.0,236.0,197.18,138.31
2017,5,19,6,45,639.0,71.0,1.1,14.5,287.5,249.87,184.45
2017,5,19,7,0,686.0,76.0,1.1,15.0,339.0,307.39,234.29
2017,5,19,7,15,718.5,80.5,1.15,15.5,390.5,364.08,282.84
2017,5,19,7,30,751.0,85.0,1.2,16.0,442.0,422.54,331.39
2017,5,19,7,45,776.5,88.0,1.25,17.0,492.5,478.42,375.8
2017,5,19,8,0,802.0,91.0,1.3,18.0,543.0,535.67,419.58
2017,5,19,8,15,820.0,93.5,1.3,18.5,591.0,589.0,459.39
2017,5,19,8,30,838.0,96.0,1.3,19.0,639.0,641.44,497.24
2017,5,19,8,45,852.5,98.5,1.35,19.5,682.5,691.86,532.43
2017,5,19,9,0,867.0,101.0,1.4,20.0,726.0,741.45,564.72
2017,5,19,9,15,877.5,102.5,1.4,20.5,765.0,785.86,592.38
2017,5,19,9,30,888.0,104.0,1.4,21.0,804.0,828.64,618.48
2017,5,19,9,45,898.0,105.0,1.4,21.5,838.0,868.61,642.32
2017,5,19,10,0,908.0,106.0,1.4,22.0,872.0,906.47,664.43
2017,5,19,10,15,914.0,107.0,1.4,22.0,899.0,938.39,683.76
2017,5,19,10,30,920.0,108.0,1.4,22.0,926.0,967.59,701.3
2017,5,19,10,45,923.5,109.0,1.4,22.5,946.0,991.53,714.1
2017,5,19,11,0,927.0,110.0,1.4,23.0,966.0,1012.37,724.95
2017,5,19,11,15,929.5,110.5,1.45,23.5,979.0,1028.5,733.71
2017,5,19,11,30,932.0,111.0,1.5,24.0,992.0,1041.31,740.51
2017,5,19,11,45,932.5,112.0,1.6,24.5,997.0,1049.26,745.2
2017,5,19,12,0,933.0,113.0,1.7,25.0,1002.0,1053.78,747.87
2017,5,19,12,15,933.0,113.0,1.85,25.0,999.5,1053.31,749.72
2017,5,19,12,30,933.0,113.0,2.0,25.0,997.0,1049.4,749.45
2017,5,19,12,45,930.0,113.0,2.15,25.0,987.0,1039.07,745.14
2017,5,19,13,0,927.0,113.0,2.3,25.0,977.0,1025.4,738.71
2017,5,19,13,15,923.5,112.5,2.45,25.0,959.5,1007.46,729.47
2017,5,19,13,30,920.0,112.0,2.6,25.0,942.0,986.35,718.09
2017,5,19,13,45,914.0,111.0,2.8,25.0,917.5,959.35,703.14
2017,5,19,14,0,908.0,110.0,3.0,25.0,893.0,929.52,686.05
2017,5,19,14,15,900.5,108.5,3.15,24.5,862.0,895.22,666.61
2017,5,19,14,30,893.0,107.0,3.3,24.0,831.0,858.51,645.14
2017,5,19,14,45,883.0,105.5,3.5,24.0,794.0,817.59,619.35
2017,5,19,15,0,873.0,104.0,3.7,24.0,757.0,774.83,591.79
2017,5,19,15,15,860.0,102.0,3.8,23.5,715.0,727.79,561.37
2017,5,19,15,30,847.0,100.0,3.9,23.0,673.0,679.62,529.3
2017,5,19,15,45,831.5,97.0,4.0,23.0,627.0,628.85,491.62
2017,5,19,16,0,816.0,94.0,4.1,23.0,581.0,576.51,451.74
2017,5,19,16,15,794.5,91.0,4.1,22.5,531.5,520.84,408.76
2017,5,19,16,30,773.0,88.0,4.1,22.0,482.0,465.92,364.98
2017,5,19,16,45,745.5,83.5,4.1,21.5,431.0,407.93,317.45
2017,5,19,17,0,718.0,79.0,4.1,21.0,380.0,351.91,270.05
2017,5,19,17,15,679.0,74.0,4.0,20.0,328.5,292.93,219.71
2017,5,19,17,30,640.0,69.0,3.9,19.0,277.0,238.53,172.23
2017,5,19,17,45,586.0,62.5,3.8,18.5,227.0,183.5,124.56
2017,5,19,18,0,532.0,56.0,3.7,18.0,177.0,134.37,83.36
2017,5,19,18,15,448.0,47.0,3.5,17.0,131.5,86.01,47.44
2017,5,19,18,30,364.0,38.0,3.3,16.0,86.0,47.26,23.7
2017,5,19,18,45,234.5,26.0,3.15,15.5,51.5,20.16,9.34
2017,5,19,19,0,105.0,14.0,3.0,15.0,17.0,13.76,0.0
2017,5,19,19,15,52.5,7.0,2.8,14.5,8.5,6.88,0.0
2017,5,19,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,136.0,15.5,1.05,12.5,28.5,11.79,0.0
2017,5,20,5,30,272.0,31.0,1.0,13.0,57.0,24.65,14.53
2017,5,20,5,45,368.0,41.5,1.0,13.5,99.0,56.86,29.95
2017,5,20,6,0,464.0,52.0,1.0,14.0,141.0,99.98,58.52
2017,5,20,6,15,529.0,59.5,0.85,14.0,189.5,145.9,94.73
2017,5,20,6,30,594.0,67.0,0.7,14.0,238.0,199.13,139.57
2017,5,20,6,45,635.5,73.0,0.6,14.5,289.0,251.35,184.99
2017,5,20,7,0,677.0,79.0,0.5,15.0,340.0,307.81,233.2
2017,5,20,7,15,709.5,83.5,0.45,15.5,391.5,363.21,279.59
2017,5,20,7,30,742.0,88.0,0.4,16.0,443.0,421.99,326.87
2017,5,20,7,45,765.5,92.0,0.4,17.0,492.5,477.39,369.54
2017,5,20,8,0,789.0,96.0,0.4,18.0,542.0,533.98,411.28
2017,5,20,8,15,807.0,98.5,0.35,18.5,589.5,586.66,448.8
2017,5,20,8,30,825.0,101.0,0.3,19.0,637.0,639.42,484.88
2017,5,20,8,45,839.5,103.5,0.3,19.5,680.0,689.55,518.32
2017,5,20,9,0,854.0,106.0,0.3,20.0,723.0,737.25,547.5
2017,5,20,9,15,865.0,108.0,0.3,20.5,761.5,782.01,574.16
2017,5,20,9,30,876.0,110.0,0.3,21.0,800.0,825.21,599.32
2017,5,20,9,45,882.5,112.0,0.3,22.0,832.5,862.82,619.3
2017,5,20,10,0,889.0,114.0,0.3,23.0,865.0,898.13,637.51
2017,5,20,10,15,895.0,115.0,0.4,23.0,891.5,929.5,657.58
2017,5,20,10,30,901.0,116.0,0.5,23.0,918.0,958.21,676.16
2017,5,20,10,45,904.5,117.0,0.6,23.5,937.5,981.74,690.34
2017,5,20,11,0,908.0,118.0,0.7,24.0,957.0,1002.22,702.76
2017,5,20,11,15,910.0,118.5,0.8,24.0,969.0,1017.58,713.51
2017,5,20,11,30,912.0,119.0,0.9,24.0,981.0,1029.69,722.43
2017,5,20,11,45,912.0,119.5,1.05,24.5,985.5,1036.49,727.83
2017,5,20,12,0,912.0,120.0,1.2,25.0,990.0,1039.93,731.17
2017,5,20,12,15,911.0,120.0,1.35,25.0,987.0,1038.49,732.92
2017,5,20,12,30,910.0,120.0,1.5,25.0,984.0,1033.69,732.59
2017,5,20,12,45,900.0,124.0,1.7,25.5,971.5,1020.71,726.4
2017,5,20,13,0,890.0,128.0,1.9,26.0,959.0,1004.62,718.09
2017,5,20,13,15,886.0,127.5,2.05,25.5,942.0,986.79,710.65
2017,5,20,13,30,882.0,127.0,2.2,25.0,925.0,965.94,701.07
2017,5,20,13,45,877.0,125.5,2.4,25.0,900.5,940.24,687.25
2017,5,20,14,0,872.0,124.0,2.6,25.0,876.0,911.79,671.3
2017,5,20,14,15,864.0,122.0,2.75,24.5,845.5,877.62,652.08
2017,5,20,14,30,856.0,120.0,2.9,24.0,815.0,841.19,630.93
2017,5,20,14,45,847.5,117.5,3.05,24.0,779.0,801.78,606.08
2017,5,20,15,0,839.0,115.0,3.2,24.0,743.0,760.52,579.5
2017,5,20,15,15,826.0,112.5,3.25,23.5,702.0,716.09,550.85
2017,5,20,15,30,813.0,110.0,3.3,23.0,661.0,668.55,518.7
2017,5,20,15,45,799.5,105.5,3.4,23.0,616.0,617.87,481.48
2017,5,20,16,0,786.0,101.0,3.5,23.0,571.0,566.7,442.82
2017,5,20,16,15,764.0,97.5,3.45,22.5,522.5,511.74,400.56
2017,5,20,16,30,742.0,94.0,3.4,22.0,474.0,457.64,357.63
2017,5,20,16,45,717.5,88.5,3.4,21.5,424.5,400.88,311.42
2017,5,20,17,0,693.0,83.0,3.4,21.0,375.0,346.37,265.54
2017,5,20,17,15,654.0,77.5,3.3,20.5,324.0,289.08,216.46
2017,5,20,17,30,615.0,72.0,3.2,20.0,273.0,235.55,169.77
2017,5,20,17,45,564.0,65.0,3.1,19.5,224.0,182.03,123.68
2017,5,20,18,0,513.0,58.0,3.0,19.0,175.0,134.09,83.61
2017,5,20,18,15,430.5,48.5,2.8,18.0,130.5,86.38,48.19
2017,5,20,18,30,348.0,39.0,2.6,17.0,86.0,48.1,24.5
2017,5,20,18,45,226.0,26.5,2.45,16.5,52.0,20.5,9.87
2017,5,20,19,0,104.0,14.0,2.3,16.0,18.0,13.76,0.0
2017,5,20,19,15,52.0,7.0,2.25,15.5,9.0,6.88,0.0
2017,5,20,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,15,151.0,15.0,1.15,13.0,30.0,11.26,0.0
2017,5,21,5,30,302.0,30.0,1.2,13.0,60.0,24.04,14.17
2017,5,21,5,45,402.5,39.5,1.25,13.5,103.5,57.33,29.12
2017,5,21,6,0,503.0,49.0,1.3,14.0,147.0,102.02,58.56
2017,5,21,6,15,567.0,55.5,1.3,14.5,196.5,149.03,95.74
2017,5,21,6,30,631.0,62.0,1.3,15.0,246.0,203.2,141.6
2017,5,21,6,45,675.5,67.0,1.35,15.5,298.0,257.32,189.21
2017,5,21,7,0,720.0,72.0,1.4,16.0,350.0,316.87,240.95
2017,5,21,7,15,751.0,76.0,1.35,16.5,402.5,373.33,289.22
2017,5,21,7,30,782.0,80.0,1.3,17.0,455.0,432.28,337.84
2017,5,21,7,45,805.5,83.0,1.3,17.5,505.5,488.68,383.03
2017,5,21,8,0,829.0,86.0,1.3,18.0,556.0,546.2,427.41
2017,5,21,8,15,846.5,88.5,1.2,18.5,604.0,599.91,466.7
2017,5,21,8,30,864.0,91.0,1.1,19.0,652.0,653.8,504.44
2017,5,21,8,45,877.5,93.0,1.05,20.0,696.0,704.09,536.82
2017,5,21,9,0,891.0,95.0,1.0,21.0,740.0,753.42,566.16
2017,5,21,9,15,901.0,97.0,0.85,21.5,779.0,798.83,591.68
2017,5,21,9,30,911.0,99.0,0.7,22.0,818.0,842.51,615.04
2017,5,21,9,45,893.0,114.5,0.6,22.5,844.0,874.34,630.82
2017,5,21,10,0,875.0,130.0,0.5,23.0,870.0,902.15,643.8
2017,5,21,10,15,881.5,131.0,0.5,23.5,897.0,933.57,660.82
2017,5,21,10,30,888.0,132.0,0.5,24.0,924.0,962.4,676.02
2017,5,21,10,45,893.5,132.5,0.5,24.5,944.5,987.03,688.56
2017,5,21,11,0,899.0,133.0,0.5,25.0,965.0,1008.74,699.35
2017,5,21,11,15,901.5,134.0,0.65,25.0,977.5,1024.96,711.74
2017,5,21,11,30,904.0,135.0,0.8,25.0,990.0,1037.98,722.34
2017,5,21,11,45,906.0,134.5,1.0,25.5,995.5,1045.71,729.41
2017,5,21,12,0,908.0,134.0,1.2,26.0,1001.0,1050.14,734.35
2017,5,21,12,15,907.5,134.0,1.45,26.0,998.5,1049.21,738.13
2017,5,21,12,30,907.0,134.0,1.7,26.0,996.0,1044.95,739.56
2017,5,21,12,45,911.0,129.5,1.95,26.0,988.0,1037.27,738.55
2017,5,21,13,0,915.0,125.0,2.2,26.0,980.0,1026.17,735.1
2017,5,21,13,15,911.5,124.0,2.35,25.5,962.5,1007.97,727.23
2017,5,21,13,30,908.0,123.0,2.5,25.0,945.0,986.65,717.23
2017,5,21,13,45,902.0,122.0,2.7,25.0,920.5,960.0,702.62
2017,5,21,14,0,896.0,121.0,2.9,25.0,896.0,930.56,685.89
2017,5,21,14,15,888.5,119.5,2.95,25.0,865.5,896.69,664.83
2017,5,21,14,30,881.0,118.0,3.0,25.0,835.0,860.45,642.0
2017,5,21,14,45,870.0,116.5,3.1,25.0,797.5,819.22,615.82
2017,5,21,15,0,859.0,115.0,3.2,25.0,760.0,776.26,588.08
2017,5,21,15,15,846.0,113.0,3.25,24.5,718.5,731.57,559.55
2017,5,21,15,30,833.0,111.0,3.3,24.0,677.0,683.72,527.59
2017,5,21,15,45,814.5,108.5,3.35,23.5,630.5,631.04,489.9
2017,5,21,16,0,796.0,106.0,3.4,23.0,584.0,578.28,450.97
2017,5,21,16,15,773.5,102.5,3.35,22.5,534.5,522.57,408.33
2017,5,21,16,30,751.0,99.0,3.3,22.0,485.0,467.75,365.02
2017,5,21,16,45,720.0,95.0,3.3,22.0,433.5,409.19,317.0
2017,5,21,17,0,689.0,91.0,3.3,22.0,382.0,353.53,270.03
2017,5,21,17,15,648.0,85.0,3.25,21.0,330.5,295.26,221.06
2017,5,21,17,30,607.0,79.0,3.2,20.0,279.0,240.99,174.45
2017,5,21,17,45,547.5,72.0,3.15,19.5,228.5,186.04,127.64
2017,5,21,18,0,488.0,65.0,3.1,19.0,178.0,137.64,87.63
2017,5,21,18,15,402.0,55.0,3.05,18.0,132.5,90.42,52.65
2017,5,21,18,30,316.0,45.0,3.0,17.0,87.0,52.23,28.52
2017,5,21,18,45,158.0,32.0,3.0,16.5,53.0,24.9,13.52
2017,5,21,19,0,0.0,19.0,3.0,16.0,19.0,18.68,0.0
2017,5,21,19,15,0.0,9.5,2.95,15.5,9.5,9.34,0.0
2017,5,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,5,15,125.0,16.5,1.35,12.0,29.0,12.77,0.0
2017,5,22,5,30,250.0,33.0,1.3,12.0,58.0,26.58,16.46
2017,5,22,5,45,351.0,43.5,1.3,12.5,100.5,58.5,31.8
2017,5,22,6,0,452.0,54.0,1.3,13.0,143.0,101.37,60.44
2017,5,22,6,15,232.5,78.0,1.25,13.5,125.0,113.18,80.4
2017,5,22,6,30,13.0,102.0,1.2,14.0,107.0,100.46,79.18
2017,5,22,6,45,19.5,122.0,1.2,14.5,129.5,122.47,97.31
2017,5,22,7,0,26.0,142.0,1.2,15.0,152.0,145.48,115.92
2017,5,22,7,15,38.0,166.0,1.2,15.5,183.5,175.32,139.74
2017,5,22,7,30,50.0,190.0,1.2,16.0,215.0,206.57,164.34
2017,5,22,7,45,147.0,216.0,1.2,16.5,297.5,285.23,226.41
2017,5,22,8,0,244.0,242.0,1.2,17.0,380.0,374.59,295.38
2017,5,22,8,15,536.0,172.0,1.2,17.5,510.0,496.55,390.36
2017,5,22,8,30,828.0,102.0,1.2,18.0,640.0,642.86,499.94
2017,5,22,8,45,841.5,104.5,1.2,18.5,683.5,692.38,533.27
2017,5,22,9,0,855.0,107.0,1.2,19.0,727.0,739.37,563.22
2017,5,22,9,15,865.5,109.0,1.2,19.5,765.5,783.73,590.8
2017,5,22,9,30,876.0,111.0,1.2,20.0,804.0,826.48,616.83
2017,5,22,9,45,876.0,117.5,1.3,20.5,834.5,863.11,639.73
2017,5,22,10,0,876.0,124.0,1.4,21.0,865.0,897.03,660.75
2017,5,22,10,15,882.0,125.0,1.45,21.0,891.5,928.01,680.36
2017,5,22,10,30,888.0,126.0,1.5,21.0,918.0,956.37,698.27
2017,5,22,10,45,891.5,127.5,1.55,21.5,937.5,980.1,711.86
2017,5,22,11,0,895.0,129.0,1.6,22.0,957.0,1000.84,723.58
2017,5,22,11,15,897.5,129.5,1.65,22.0,969.5,1016.5,733.54
2017,5,22,11,30,900.0,130.0,1.7,22.0,982.0,1028.98,741.63
2017,5,22,11,45,900.0,130.5,1.75,22.5,987.0,1035.7,744.8
2017,5,22,12,0,900.0,131.0,1.8,23.0,992.0,1039.12,746.04
2017,5,22,12,15,899.5,131.0,1.9,23.0,989.0,1038.22,746.83
2017,5,22,12,30,899.0,131.0,2.0,23.0,986.0,1034.01,745.63
2017,5,22,12,45,888.0,135.5,2.1,23.0,973.5,1020.65,738.67
2017,5,22,13,0,877.0,140.0,2.2,23.0,961.0,1004.25,729.84
2017,5,22,13,15,872.5,139.5,2.25,23.0,943.5,986.2,719.39
2017,5,22,13,30,868.0,139.0,2.3,23.0,926.0,965.2,707.03
2017,5,22,13,45,861.0,138.0,2.4,23.0,901.5,938.55,691.42
2017,5,22,14,0,854.0,137.0,2.5,23.0,877.0,909.29,673.97
2017,5,22,14,15,845.5,135.5,2.5,22.5,846.0,875.8,653.94
2017,5,22,14,30,837.0,134.0,2.5,22.0,815.0,843.24,634.38
2017,5,22,14,45,825.0,132.0,2.55,22.0,778.5,801.88,607.66
2017,5,22,15,0,813.0,130.0,2.6,22.0,742.0,758.99,579.59
2017,5,22,15,15,798.5,127.5,2.55,21.5,700.5,712.49,549.07
2017,5,22,15,30,784.0,125.0,2.5,21.0,659.0,665.14,516.14
2017,5,22,15,45,765.5,121.5,2.5,21.0,613.5,613.64,478.2
2017,5,22,16,0,747.0,118.0,2.5,21.0,568.0,562.03,439.23
2017,5,22,16,15,723.0,114.0,2.45,20.5,519.5,507.22,397.39
2017,5,22,16,30,699.0,110.0,2.4,20.0,471.0,453.54,355.14
2017,5,22,16,45,669.0,104.5,2.4,20.0,420.5,397.16,309.05
2017,5,22,17,0,639.0,99.0,2.4,20.0,370.0,343.09,263.61
2017,5,22,17,15,597.0,92.5,2.35,19.0,319.5,286.7,216.38
2017,5,22,17,30,555.0,86.0,2.3,18.0,269.0,234.46,171.69
2017,5,22,17,45,498.5,77.5,2.3,17.5,220.5,181.55,126.67
2017,5,22,18,0,442.0,69.0,2.3,17.0,172.0,134.9,87.99
2017,5,22,18,15,358.5,57.5,2.35,16.5,128.0,88.24,52.91
2017,5,22,18,30,275.0,46.0,2.4,16.0,84.0,51.73,29.22
2017,5,22,18,45,167.0,31.0,2.45,15.5,51.0,24.0,13.18
2017,5,22,19,0,59.0,16.0,2.5,15.0,18.0,13.6,0.0
2017,5,22,19,15,29.5,8.0,2.55,14.5,9.0,7.86,0.0
2017,5,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,104.5,17.5,1.95,12.0,28.0,13.56,0.0
2017,5,23,5,30,209.0,35.0,2.0,12.0,56.0,28.34,18.02
2017,5,23,5,45,305.0,47.0,2.05,12.5,97.0,58.79,33.48
2017,5,23,6,0,401.0,59.0,2.1,13.0,138.0,100.63,62.06
2017,5,23,6,15,467.0,67.5,2.05,13.5,185.5,144.19,96.54
2017,5,23,6,30,533.0,76.0,2.0,14.0,233.0,195.19,139.52
2017,5,23,6,45,267.0,101.5,2.0,14.5,180.0,173.94,133.38
2017,5,23,7,0,1.0,127.0,2.0,15.0,127.0,122.53,97.46
2017,5,23,7,15,27.5,159.5,1.95,15.5,173.0,164.95,131.74
2017,5,23,7,30,54.0,192.0,1.9,16.0,219.0,210.27,167.8
2017,5,23,7,45,184.5,210.5,1.85,16.5,314.0,298.67,238.09
2017,5,23,8,0,315.0,229.0,1.8,17.0,409.0,400.98,317.81
2017,5,23,8,15,225.5,262.5,1.75,17.0,397.0,394.57,311.19
2017,5,23,8,30,136.0,296.0,1.7,17.0,385.0,381.33,299.06
2017,5,23,8,45,141.5,318.0,1.7,17.5,416.0,414.1,322.92
2017,5,23,9,0,147.0,340.0,1.7,18.0,447.0,447.09,346.26
2017,5,23,9,15,269.5,335.0,1.7,18.5,544.0,547.56,421.69
2017,5,23,9,30,392.0,330.0,1.7,19.0,641.0,653.01,497.93
2017,5,23,9,45,610.5,237.5,1.7,19.5,745.0,765.15,580.0
2017,5,23,10,0,829.0,145.0,1.7,20.0,849.0,880.76,657.25
2017,5,23,10,15,836.0,147.0,1.75,20.0,875.5,912.72,676.9
2017,5,23,10,30,843.0,149.0,1.8,20.0,902.0,942.26,695.82
2017,5,23,10,45,847.5,150.0,1.9,20.5,921.5,960.88,706.88
2017,5,23,11,0,852.0,151.0,2.0,21.0,941.0,981.29,719.24
2017,5,23,11,15,855.0,152.0,2.0,21.0,953.5,997.33,728.96
2017,5,23,11,30,858.0,153.0,2.0,21.0,966.0,1010.34,736.84
2017,5,23,11,45,858.0,153.5,2.05,21.0,970.5,1016.78,741.24
2017,5,23,12,0,858.0,154.0,2.1,21.0,975.0,1020.07,743.79
2017,5,23,12,15,857.0,154.0,2.1,21.0,972.5,1018.71,742.89
2017,5,23,12,30,856.0,154.0,2.1,21.0,970.0,1014.2,740.13
2017,5,23,12,45,860.0,149.5,2.15,21.0,962.0,1007.03,736.39
2017,5,23,13,0,864.0,145.0,2.2,21.0,954.0,996.64,730.67
2017,5,23,13,15,860.0,144.0,2.25,21.0,937.0,978.81,720.17
2017,5,23,13,30,856.0,143.0,2.3,21.0,920.0,958.06,707.83
2017,5,23,13,45,848.0,142.5,2.35,21.0,895.0,931.29,691.5
2017,5,23,14,0,840.0,142.0,2.4,21.0,870.0,905.99,676.11
2017,5,23,14,15,831.5,140.0,2.45,20.5,840.0,872.05,656.02
2017,5,23,14,30,823.0,138.0,2.5,20.0,810.0,835.97,634.23
2017,5,23,14,45,811.0,136.5,2.55,20.0,773.5,795.64,607.99
2017,5,23,15,0,799.0,135.0,2.6,20.0,737.0,753.81,580.38
2017,5,23,15,15,784.5,132.0,2.65,19.5,696.0,707.39,550.13
2017,5,23,15,30,770.0,129.0,2.7,19.0,655.0,660.17,517.21
2017,5,23,15,45,752.0,125.5,2.8,19.0,610.0,609.64,479.93
2017,5,23,16,0,734.0,122.0,2.9,19.0,565.0,559.02,441.52
2017,5,23,16,15,710.0,117.5,2.9,18.5,516.5,504.36,399.41
2017,5,23,16,30,686.0,113.0,2.9,18.0,468.0,450.85,356.89
2017,5,23,16,45,656.5,107.5,2.95,17.5,418.5,395.37,311.62
2017,5,23,17,0,627.0,102.0,3.0,17.0,369.0,342.17,266.82
2017,5,23,17,15,585.0,95.5,2.95,16.5,319.0,286.41,219.03
2017,5,23,17,30,543.0,89.0,2.9,16.0,269.0,234.81,174.05
2017,5,23,17,45,488.0,80.0,2.85,15.5,221.0,182.37,128.96
2017,5,23,18,0,433.0,71.0,2.8,15.0,173.0,135.2,89.44
2017,5,23,18,15,351.5,59.5,2.75,14.5,129.0,89.88,54.99
2017,5,23,18,30,270.0,48.0,2.7,14.0,85.0,53.73,31.14
2017,5,23,18,45,166.0,32.5,2.65,14.0,52.0,25.19,14.47
2017,5,23,19,0,62.0,17.0,2.6,14.0,19.0,14.42,0.0
2017,5,23,19,15,31.0,8.5,2.5,13.5,9.5,8.36,0.0
2017,5,23,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
