Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,11.5,2.5,11.0,11.5,11.09,0.0
2017,5,24,5,30,0.0,23.0,2.4,11.0,23.0,22.2,13.05
2017,5,24,5,45,0.0,39.0,2.35,11.0,39.0,37.47,26.0
2017,5,24,6,0,0.0,55.0,2.3,11.0,55.0,52.69,39.49
2017,5,24,6,15,0.0,73.5,2.2,11.0,73.5,70.37,54.94
2017,5,24,6,30,0.0,92.0,2.1,11.0,92.0,88.18,70.28
2017,5,24,6,45,2.0,110.5,2.05,11.5,111.5,106.66,85.71
2017,5,24,7,0,4.0,129.0,2.0,12.0,131.0,125.45,101.1
2017,5,24,7,15,17.5,155.5,2.1,12.5,164.0,156.7,126.52
2017,5,24,7,30,31.0,182.0,2.2,13.0,197.0,190.3,153.56
2017,5,24,7,45,149.5,210.5,2.3,13.5,294.5,281.14,227.1
2017,5,24,8,0,268.0,239.0,2.4,14.0,392.0,384.87,309.53
2017,5,24,8,15,142.5,234.0,2.6,14.0,316.0,316.74,254.48
2017,5,24,8,30,17.0,229.0,2.8,14.0,240.0,233.41,185.81
2017,5,24,8,45,29.5,264.5,3.0,14.5,285.5,280.42,222.9
2017,5,24,9,0,42.0,300.0,3.2,15.0,331.0,326.61,258.46
2017,5,24,9,15,109.5,340.0,3.25,15.0,426.0,424.86,335.59
2017,5,24,9,30,177.0,380.0,3.3,15.0,521.0,524.7,412.0
2017,5,24,9,45,400.5,323.0,3.4,15.5,658.5,671.89,526.22
2017,5,24,10,0,624.0,266.0,3.5,16.0,796.0,825.3,640.66
2017,5,24,10,15,582.0,299.5,3.4,16.0,806.0,838.59,646.34
2017,5,24,10,30,540.0,333.0,3.3,16.0,816.0,848.81,650.75
2017,5,24,10,45,523.5,350.5,3.25,16.5,827.5,863.3,658.1
2017,5,24,11,0,507.0,368.0,3.2,17.0,839.0,875.21,663.57
2017,5,24,11,15,477.0,381.5,3.1,17.0,829.0,867.39,656.2
2017,5,24,11,30,447.0,395.0,3.0,17.0,819.0,856.92,647.2
2017,5,24,11,45,456.0,398.0,2.9,17.0,832.5,872.51,657.34
2017,5,24,12,0,465.0,401.0,2.8,17.0,846.0,886.27,665.97
2017,5,24,12,15,691.0,263.5,2.75,17.0,923.5,974.04,732.83
2017,5,24,12,30,917.0,126.0,2.7,17.0,1001.0,1047.05,780.23
2017,5,24,12,45,894.0,139.0,2.7,17.5,985.0,1030.27,767.19
2017,5,24,13,0,871.0,152.0,2.7,18.0,969.0,1010.58,753.26
2017,5,24,13,15,670.0,258.0,2.7,18.0,879.5,920.18,693.18
2017,5,24,13,30,469.0,364.0,2.7,18.0,790.0,822.82,620.96
2017,5,24,13,45,660.5,255.5,2.75,18.0,838.5,880.12,668.54
2017,5,24,14,0,852.0,147.0,2.8,18.0,887.0,922.14,698.68
2017,5,24,14,15,843.5,145.0,2.85,17.5,856.5,887.89,677.38
2017,5,24,14,30,835.0,143.0,2.9,17.0,826.0,851.46,654.97
2017,5,24,14,45,826.0,140.0,3.0,17.0,789.5,811.63,628.94
2017,5,24,15,0,817.0,137.0,3.1,17.0,753.0,770.05,601.29
2017,5,24,15,15,802.5,134.0,3.15,17.0,711.5,722.95,568.97
2017,5,24,15,30,788.0,131.0,3.2,17.0,670.0,674.99,534.09
2017,5,24,15,45,773.0,126.0,3.25,17.0,625.0,624.1,495.95
2017,5,24,16,0,758.0,121.0,3.3,17.0,580.0,572.78,456.46
2017,5,24,16,15,690.0,121.5,3.35,16.5,512.5,498.18,398.53
2017,5,24,16,30,622.0,122.0,3.4,16.0,445.0,429.08,343.48
2017,5,24,16,45,592.5,115.0,3.45,15.5,397.5,375.44,299.3
2017,5,24,17,0,563.0,108.0,3.5,15.0,350.0,324.16,255.77
2017,5,24,17,15,505.0,107.0,3.6,14.5,303.0,270.85,210.16
2017,5,24,17,30,447.0,106.0,3.7,14.0,256.0,224.48,170.04
2017,5,24,17,45,404.0,92.5,3.85,14.0,210.5,175.65,127.54
2017,5,24,18,0,361.0,79.0,4.0,14.0,165.0,131.56,90.01
2017,5,24,18,15,295.0,64.5,4.05,13.5,124.0,88.98,56.87
2017,5,24,18,30,229.0,50.0,4.1,13.0,83.0,53.9,32.49
2017,5,24,18,45,114.5,35.0,4.15,12.5,51.5,28.88,17.76
2017,5,24,19,0,0.0,20.0,4.2,12.0,20.0,18.7,0.0
2017,5,24,19,15,0.0,10.0,4.25,12.0,10.0,9.83,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,30.5,20.0,4.6,12.0,23.0,17.91,0.0
2017,5,25,5,30,61.0,40.0,4.6,12.0,46.0,35.08,23.83
2017,5,25,5,45,111.5,60.0,4.6,12.5,79.0,60.88,41.62
2017,5,25,6,0,162.0,80.0,4.6,13.0,112.0,92.05,65.29
2017,5,25,6,15,200.5,99.5,4.6,13.0,151.0,127.65,94.4
2017,5,25,6,30,239.0,119.0,4.6,13.0,190.0,167.69,128.22
2017,5,25,6,45,290.5,127.5,4.6,13.0,230.5,205.47,160.4
2017,5,25,7,0,342.0,136.0,4.6,13.0,271.0,248.62,197.54
2017,5,25,7,15,229.5,170.0,4.55,13.0,266.0,256.6,207.32
2017,5,25,7,30,117.0,204.0,4.5,13.0,261.0,251.27,204.02
2017,5,25,7,45,178.0,224.0,4.5,13.5,321.0,308.49,250.48
2017,5,25,8,0,239.0,244.0,4.5,14.0,381.0,373.73,302.76
2017,5,25,8,15,227.0,269.0,4.45,14.0,407.5,401.79,324.56
2017,5,25,8,30,215.0,294.0,4.4,14.0,434.0,430.36,346.33
2017,5,25,8,45,262.5,306.5,4.4,14.5,489.5,489.34,391.95
2017,5,25,9,0,310.0,319.0,4.4,15.0,545.0,549.09,437.3
2017,5,25,9,15,362.0,319.5,4.35,15.0,597.0,603.39,478.84
2017,5,25,9,30,414.0,320.0,4.3,15.0,649.0,664.53,524.8
2017,5,25,9,45,316.5,365.5,4.25,15.5,623.5,639.3,501.16
2017,5,25,10,0,219.0,411.0,4.2,16.0,598.0,606.07,471.83
2017,5,25,10,15,144.5,413.5,4.2,16.0,538.0,548.29,426.39
2017,5,25,10,30,70.0,416.0,4.2,16.0,478.0,480.49,372.92
2017,5,25,10,45,184.0,429.5,4.2,16.0,599.0,610.24,473.33
2017,5,25,11,0,298.0,443.0,4.2,16.0,720.0,743.99,572.85
2017,5,25,11,15,335.5,433.0,4.2,16.0,749.0,775.58,595.72
2017,5,25,11,30,373.0,423.0,4.2,16.0,778.0,806.7,618.75
2017,5,25,11,45,386.5,414.0,4.25,16.5,783.5,813.96,623.19
2017,5,25,12,0,400.0,405.0,4.3,17.0,789.0,824.97,630.37
2017,5,25,12,15,647.0,274.0,4.3,17.0,893.5,940.46,720.15
2017,5,25,12,30,894.0,143.0,4.3,17.0,998.0,1041.23,789.37
2017,5,25,12,45,869.5,157.5,4.35,17.0,981.0,1024.52,777.73
2017,5,25,13,0,845.0,172.0,4.4,17.0,964.0,1011.13,769.55
2017,5,25,13,15,840.5,170.5,4.4,17.0,947.0,992.37,757.24
2017,5,25,13,30,836.0,169.0,4.4,17.0,930.0,970.72,743.03
2017,5,25,13,45,829.5,167.5,4.45,17.0,906.0,944.47,726.06
2017,5,25,14,0,823.0,166.0,4.5,17.0,882.0,915.68,707.26
2017,5,25,14,15,814.0,164.0,4.5,17.0,851.0,881.82,684.41
2017,5,25,14,30,805.0,162.0,4.5,17.0,820.0,845.9,659.98
2017,5,25,14,45,793.5,159.0,4.55,17.0,783.5,805.09,632.16
2017,5,25,15,0,782.0,156.0,4.6,17.0,747.0,762.81,602.97
2017,5,25,15,15,766.5,152.5,4.6,16.5,705.5,716.64,570.73
2017,5,25,15,30,751.0,149.0,4.6,16.0,664.0,668.78,535.73
2017,5,25,15,45,730.5,145.5,4.6,16.0,618.0,617.29,496.08
2017,5,25,16,0,710.0,142.0,4.6,16.0,572.0,566.09,455.77
2017,5,25,16,15,684.0,137.0,4.55,15.5,523.5,510.97,412.14
2017,5,25,16,30,658.0,132.0,4.5,15.0,475.0,457.25,368.44
2017,5,25,16,45,624.5,126.0,4.5,15.0,424.5,400.91,321.0
2017,5,25,17,0,591.0,120.0,4.5,15.0,374.0,347.31,274.79
2017,5,25,17,15,546.0,112.0,4.45,14.5,323.5,290.97,226.22
2017,5,25,17,30,501.0,104.0,4.4,14.0,273.0,238.03,179.99
2017,5,25,17,45,441.0,94.0,4.4,14.0,224.5,185.73,134.74
2017,5,25,18,0,381.0,84.0,4.4,14.0,176.0,139.98,96.27
2017,5,25,18,15,299.0,70.5,4.25,13.5,132.0,95.32,61.99
2017,5,25,18,30,217.0,57.0,4.1,13.0,88.0,60.92,38.58
2017,5,25,18,45,126.0,38.0,4.0,13.0,54.5,31.19,19.82
2017,5,25,19,0,35.0,19.0,3.9,13.0,21.0,16.95,0.0
2017,5,25,19,15,17.5,9.5,3.75,12.5,10.5,9.34,0.0
2017,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,9.0,2.1,12.0,9.0,8.68,0.0
2017,5,26,5,30,0.0,18.0,2.1,12.0,18.0,17.36,9.04
2017,5,26,5,45,0.0,30.5,2.15,12.5,30.5,29.45,19.15
2017,5,26,6,0,0.0,43.0,2.2,13.0,43.0,41.54,29.75
2017,5,26,6,15,0.0,57.0,2.2,13.0,57.0,54.99,41.47
2017,5,26,6,30,0.0,71.0,2.2,13.0,71.0,68.44,53.02
2017,5,26,6,45,0.0,86.5,2.2,13.5,86.5,83.37,65.52
2017,5,26,7,0,0.0,102.0,2.2,14.0,102.0,98.36,77.82
2017,5,26,7,15,0.0,113.5,2.15,14.0,113.5,109.56,86.91
2017,5,26,7,30,0.0,125.0,2.1,14.0,125.0,120.77,95.91
2017,5,26,7,45,1.0,147.0,2.05,14.0,148.0,142.65,113.57
2017,5,26,8,0,2.0,169.0,2.0,14.0,171.0,164.71,131.16
2017,5,26,8,15,9.0,197.5,2.0,14.0,204.0,196.87,156.82
2017,5,26,8,30,16.0,226.0,2.0,14.0,237.0,229.79,182.78
2017,5,26,8,45,23.0,254.0,2.05,14.5,270.5,262.94,208.27
2017,5,26,9,0,30.0,282.0,2.1,15.0,304.0,299.77,236.26
2017,5,26,9,15,23.0,276.0,2.15,15.0,294.0,286.82,225.48
2017,5,26,9,30,16.0,270.0,2.2,15.0,284.0,276.26,216.74
2017,5,26,9,45,13.5,258.0,2.25,15.5,270.0,263.02,205.72
2017,5,26,10,0,11.0,246.0,2.3,16.0,256.0,249.55,194.59
2017,5,26,10,15,28.5,317.5,2.3,16.0,343.0,341.13,265.41
2017,5,26,10,30,46.0,389.0,2.3,16.0,430.0,430.7,332.55
2017,5,26,10,45,74.5,422.0,2.35,16.5,490.5,492.7,378.02
2017,5,26,11,0,103.0,455.0,2.4,17.0,551.0,555.67,423.45
2017,5,26,11,15,66.0,416.0,2.45,17.0,478.0,481.36,367.84
2017,5,26,11,30,29.0,377.0,2.5,17.0,405.0,405.9,311.09
2017,5,26,11,45,26.5,368.0,2.55,17.5,393.5,394.62,302.39
2017,5,26,12,0,24.0,359.0,2.6,18.0,382.0,383.13,293.28
2017,5,26,12,15,101.5,420.5,2.65,18.0,518.0,529.99,404.5
2017,5,26,12,30,179.0,482.0,2.7,18.0,654.0,669.66,505.94
2017,5,26,12,45,195.5,475.5,2.75,18.0,661.0,677.61,511.57
2017,5,26,13,0,212.0,469.0,2.8,18.0,668.0,684.39,517.35
2017,5,26,13,15,231.0,456.5,2.85,18.0,670.0,686.17,519.82
2017,5,26,13,30,250.0,444.0,2.9,18.0,672.0,691.91,525.06
2017,5,26,13,45,215.0,436.0,2.95,18.0,628.5,639.69,487.53
2017,5,26,14,0,180.0,428.0,3.0,18.0,585.0,593.82,454.37
2017,5,26,14,15,186.5,411.5,3.05,18.0,569.0,576.74,443.2
2017,5,26,14,30,193.0,395.0,3.1,18.0,553.0,558.69,431.07
2017,5,26,14,45,174.0,376.5,3.15,18.0,514.5,517.14,400.77
2017,5,26,15,0,155.0,358.0,3.2,18.0,476.0,476.5,370.9
2017,5,26,15,15,124.0,333.5,3.2,17.5,424.5,422.27,330.69
2017,5,26,15,30,93.0,309.0,3.2,17.0,373.0,367.44,289.38
2017,5,26,15,45,188.5,282.5,3.25,17.0,401.0,399.98,317.28
2017,5,26,16,0,284.0,256.0,3.3,17.0,429.0,422.75,336.42
2017,5,26,16,15,242.5,238.5,3.25,16.5,378.0,367.73,293.5
2017,5,26,16,30,201.0,221.0,3.2,16.0,327.0,314.96,252.03
2017,5,26,16,45,414.5,163.0,3.2,16.0,351.5,343.78,274.23
2017,5,26,17,0,628.0,105.0,3.2,16.0,376.0,347.61,272.75
2017,5,26,17,15,586.5,98.0,3.15,15.5,326.0,291.44,224.3
2017,5,26,17,30,545.0,91.0,3.1,15.0,276.0,239.37,178.78
2017,5,26,17,45,493.0,82.0,3.05,15.0,228.0,187.37,133.49
2017,5,26,18,0,441.0,73.0,3.0,15.0,180.0,140.26,93.5
2017,5,26,18,15,361.0,61.5,2.9,14.5,135.5,94.36,58.27
2017,5,26,18,30,281.0,50.0,2.8,14.0,91.0,57.45,33.53
2017,5,26,18,45,178.5,35.0,2.75,13.5,57.5,27.09,16.61
2017,5,26,19,0,76.0,20.0,2.7,13.0,24.0,16.85,0.0
2017,5,26,19,15,38.0,10.0,2.6,12.5,12.0,9.83,0.0
2017,5,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,5,15,117.0,18.5,1.3,11.0,31.0,14.28,0.0
2017,5,27,5,30,234.0,37.0,1.3,11.0,62.0,31.03,20.75
2017,5,27,5,45,325.5,49.0,1.35,11.5,103.5,62.79,36.09
2017,5,27,6,0,417.0,61.0,1.4,12.0,145.0,105.46,65.65
2017,5,27,6,15,208.5,70.0,1.4,12.0,112.0,102.34,72.89
2017,5,27,6,30,0.0,79.0,1.4,12.0,79.0,75.99,59.6
2017,5,27,6,45,0.0,95.5,1.45,12.5,95.5,91.91,72.96
2017,5,27,7,0,0.0,112.0,1.5,13.0,112.0,107.89,86.05
2017,5,27,7,15,6.5,140.0,1.55,13.5,143.5,137.51,110.16
2017,5,27,7,30,13.0,168.0,1.6,14.0,175.0,167.97,134.55
2017,5,27,7,45,146.5,203.0,1.7,14.5,286.5,272.31,218.75
2017,5,27,8,0,280.0,238.0,1.8,15.0,398.0,390.42,311.71
2017,5,27,8,15,253.0,265.0,1.85,15.0,419.5,415.71,330.31
2017,5,27,8,30,226.0,292.0,1.9,15.0,441.0,435.38,344.62
2017,5,27,8,45,190.5,316.5,2.0,15.5,448.0,446.18,351.15
2017,5,27,9,0,155.0,341.0,2.1,16.0,455.0,453.56,354.81
2017,5,27,9,15,202.5,356.0,2.2,16.0,512.5,512.48,399.7
2017,5,27,9,30,250.0,371.0,2.3,16.0,570.0,578.58,448.91
2017,5,27,9,45,539.5,258.5,2.4,16.5,711.0,724.34,561.64
2017,5,27,10,0,829.0,146.0,2.5,17.0,852.0,881.51,673.1
2017,5,27,10,15,836.0,147.5,2.6,17.0,878.5,912.92,693.1
2017,5,27,10,30,843.0,149.0,2.7,17.0,905.0,941.92,712.63
2017,5,27,10,45,848.0,150.0,2.8,17.5,924.5,961.07,724.15
2017,5,27,11,0,853.0,151.0,2.9,18.0,944.0,981.98,736.96
2017,5,27,11,15,856.0,151.5,3.0,18.0,956.5,997.56,747.61
2017,5,27,11,30,859.0,152.0,3.1,18.0,969.0,1010.12,756.38
2017,5,27,11,45,860.0,152.5,3.25,18.0,974.5,1017.62,762.31
2017,5,27,12,0,861.0,153.0,3.4,18.0,980.0,1021.99,766.26
2017,5,27,12,15,860.5,152.5,3.45,18.0,977.5,1020.72,765.77
2017,5,27,12,30,860.0,152.0,3.5,18.0,975.0,1016.31,763.33
2017,5,27,12,45,856.5,152.5,3.6,18.0,965.0,1006.79,757.94
2017,5,27,13,0,853.0,153.0,3.7,18.0,955.0,994.23,750.57
2017,5,27,13,15,848.5,152.0,3.75,18.0,938.0,976.24,739.23
2017,5,27,13,30,844.0,151.0,3.8,18.0,921.0,960.24,729.32
2017,5,27,13,45,839.0,149.0,3.85,18.0,897.5,934.81,712.92
2017,5,27,14,0,834.0,147.0,3.9,18.0,874.0,906.74,694.7
2017,5,27,14,15,826.0,145.0,3.9,18.0,844.0,873.58,672.58
2017,5,27,14,30,818.0,143.0,3.9,18.0,814.0,838.27,648.83
2017,5,27,14,45,808.0,140.0,3.95,18.0,778.0,798.37,621.86
2017,5,27,15,0,798.0,137.0,4.0,18.0,742.0,756.85,593.46
2017,5,27,15,15,783.5,134.0,4.0,17.5,701.5,710.64,562.16
2017,5,27,15,30,769.0,131.0,4.0,17.0,661.0,663.63,528.31
2017,5,27,15,45,752.0,127.0,4.05,17.0,616.0,613.45,490.17
2017,5,27,16,0,735.0,123.0,4.1,17.0,571.0,563.05,450.93
2017,5,27,16,15,711.5,118.5,4.1,16.5,523.0,508.73,408.31
2017,5,27,16,30,688.0,114.0,4.1,16.0,475.0,455.51,365.3
2017,5,27,16,45,658.5,108.5,4.1,16.0,425.5,400.0,318.65
2017,5,27,17,0,629.0,103.0,4.1,16.0,376.0,346.74,272.73
2017,5,27,17,15,588.0,96.5,4.1,15.5,326.0,291.18,224.75
2017,5,27,17,30,547.0,90.0,4.1,15.0,276.0,239.64,179.45
2017,5,27,17,45,491.5,81.5,4.1,15.0,228.0,187.2,133.73
2017,5,27,18,0,436.0,73.0,4.1,15.0,180.0,140.06,93.72
2017,5,27,18,15,357.0,62.0,4.0,14.5,136.0,94.93,58.94
2017,5,27,18,30,278.0,51.0,3.9,14.0,92.0,58.63,34.49
2017,5,27,18,45,175.5,35.5,3.85,13.5,58.0,27.44,17.04
2017,5,27,19,0,73.0,20.0,3.8,13.0,24.0,16.87,0.0
2017,5,27,19,15,36.5,10.0,3.75,12.5,12.0,9.83,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,5,15,98.0,20.0,3.65,11.0,30.5,15.49,1.12
2017,5,28,5,30,196.0,40.0,3.7,11.0,61.0,33.39,22.78
2017,5,28,5,45,288.5,52.5,3.75,11.5,102.0,63.7,38.07
2017,5,28,6,0,381.0,65.0,3.8,12.0,143.0,104.31,66.34
2017,5,28,6,15,190.5,54.0,3.8,12.0,93.0,83.69,57.98
2017,5,28,6,30,0.0,43.0,3.8,12.0,43.0,41.52,30.16
2017,5,28,6,45,0.0,52.5,3.8,12.5,52.5,50.72,37.97
2017,5,28,7,0,0.0,62.0,3.8,13.0,62.0,59.92,45.64
2017,5,28,7,15,0.0,71.0,3.8,13.5,71.0,68.64,52.78
2017,5,28,7,30,0.0,80.0,3.8,14.0,80.0,77.37,59.82
2017,5,28,7,45,0.0,100.5,3.8,14.5,100.5,97.22,76.02
2017,5,28,8,0,0.0,121.0,3.8,15.0,121.0,117.1,92.01
2017,5,28,8,15,0.0,128.5,3.8,15.0,128.5,124.43,97.71
2017,5,28,8,30,0.0,136.0,3.8,15.0,136.0,131.77,103.42
2017,5,28,8,45,0.0,144.5,3.85,15.5,144.5,140.09,109.69
2017,5,28,9,0,0.0,153.0,3.9,16.0,153.0,148.43,115.94
2017,5,28,9,15,3.0,174.0,3.9,16.0,177.0,171.32,134.16
2017,5,28,9,30,6.0,195.0,3.9,16.0,201.0,194.48,152.45
2017,5,28,9,45,7.0,202.0,3.95,16.5,208.5,202.48,158.25
2017,5,28,10,0,8.0,209.0,4.0,17.0,216.0,210.52,164.1
2017,5,28,10,15,9.0,222.0,4.0,17.0,230.5,224.51,174.91
2017,5,28,10,30,10.0,235.0,4.0,17.0,245.0,238.55,185.71
2017,5,28,10,45,11.0,243.5,4.05,17.0,254.0,248.18,193.08
2017,5,28,11,0,12.0,252.0,4.1,17.0,263.0,257.82,200.47
2017,5,28,11,15,19.5,311.5,4.15,17.0,330.5,324.33,251.93
2017,5,28,11,30,27.0,371.0,4.2,17.0,398.0,397.67,307.64
2017,5,28,11,45,72.5,425.0,4.3,17.5,495.5,498.49,384.06
2017,5,28,12,0,118.0,479.0,4.4,18.0,593.0,606.15,463.41
2017,5,28,12,15,189.0,474.5,4.4,18.0,656.0,672.68,513.74
2017,5,28,12,30,260.0,470.0,4.4,18.0,719.0,744.06,566.87
2017,5,28,12,45,555.0,313.5,4.45,18.0,838.0,880.19,674.27
2017,5,28,13,0,850.0,157.0,4.5,18.0,957.0,1000.93,761.49
2017,5,28,13,15,671.0,258.0,4.5,18.0,882.5,921.28,705.83
2017,5,28,13,30,492.0,359.0,4.5,18.0,808.0,839.55,642.97
2017,5,28,13,45,661.0,254.5,4.55,18.0,841.0,880.01,678.93
2017,5,28,14,0,830.0,150.0,4.6,18.0,874.0,906.46,699.1
2017,5,28,14,15,821.0,148.0,4.6,18.0,843.5,872.59,675.84
2017,5,28,14,30,812.0,146.0,4.6,18.0,813.0,836.63,651.37
2017,5,28,14,45,802.0,143.0,4.7,18.0,777.5,796.98,624.63
2017,5,28,15,0,792.0,140.0,4.8,18.0,742.0,755.72,596.37
2017,5,28,15,15,777.0,137.0,4.8,17.5,700.5,709.43,564.62
2017,5,28,15,30,762.0,134.0,4.8,17.0,659.0,662.38,530.25
2017,5,28,15,45,745.0,129.5,4.85,17.0,614.5,612.12,491.69
2017,5,28,16,0,728.0,125.0,4.9,17.0,570.0,561.52,451.96
2017,5,28,16,15,704.0,120.5,4.9,16.5,522.0,507.29,409.04
2017,5,28,16,30,680.0,116.0,4.9,16.0,474.0,454.21,365.81
2017,5,28,16,45,649.5,111.0,4.9,16.0,424.5,399.17,319.23
2017,5,28,17,0,619.0,106.0,4.9,16.0,375.0,346.49,273.57
2017,5,28,17,15,577.5,99.0,4.9,15.5,325.5,290.8,225.3
2017,5,28,17,30,536.0,92.0,4.9,15.0,276.0,239.2,179.86
2017,5,28,17,45,479.5,83.5,4.95,14.5,228.0,187.1,134.65
2017,5,28,18,0,423.0,75.0,5.0,14.0,180.0,140.35,95.04
2017,5,28,18,15,345.5,63.5,5.0,13.5,136.5,95.55,60.2
2017,5,28,18,30,268.0,52.0,5.0,13.0,93.0,59.42,35.49
2017,5,28,18,45,169.0,36.5,5.0,13.0,59.0,28.4,18.0
2017,5,28,19,0,70.0,21.0,5.0,13.0,25.0,17.67,0.0
2017,5,28,19,15,35.0,10.5,5.0,12.5,12.5,10.32,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,5,15,101.5,20.0,5.3,12.0,31.0,15.46,1.63
2017,5,29,5,30,203.0,40.0,5.4,12.0,62.0,33.58,20.2
2017,5,29,5,45,298.5,52.0,5.5,12.0,103.5,64.05,37.9
2017,5,29,6,0,394.0,64.0,5.6,12.0,145.0,105.12,66.52
2017,5,29,6,15,197.0,51.0,5.65,12.0,91.5,82.11,56.4
2017,5,29,6,30,0.0,38.0,5.7,12.0,38.0,36.69,25.99
2017,5,29,6,45,0.0,46.0,5.8,12.5,46.0,44.43,32.57
2017,5,29,7,0,0.0,54.0,5.9,13.0,54.0,52.17,39.03
2017,5,29,7,15,0.0,62.5,5.8,13.0,62.5,60.41,45.9
2017,5,29,7,30,0.0,71.0,5.7,13.0,71.0,68.65,52.7
2017,5,29,7,45,1.5,121.5,5.6,13.5,122.5,118.26,93.95
2017,5,29,8,0,3.0,172.0,5.5,14.0,174.0,168.14,134.61
2017,5,29,8,15,17.0,213.0,5.35,14.0,224.5,216.7,174.0
2017,5,29,8,30,31.0,254.0,5.2,14.0,275.0,268.92,215.85
2017,5,29,8,45,27.0,261.5,5.05,14.5,280.5,275.45,219.92
2017,5,29,9,0,23.0,269.0,4.9,15.0,286.0,278.75,221.46
2017,5,29,9,15,20.0,270.5,4.85,15.0,286.0,279.01,221.11
2017,5,29,9,30,17.0,272.0,4.8,15.0,286.0,278.96,220.55
2017,5,29,9,45,67.0,341.5,4.8,15.5,398.5,395.04,311.9
2017,5,29,10,0,117.0,411.0,4.8,16.0,511.0,516.2,404.1
2017,5,29,10,15,104.0,420.5,4.85,16.0,511.5,513.13,400.55
2017,5,29,10,30,91.0,430.0,4.9,16.0,512.0,513.79,400.24
2017,5,29,10,45,103.0,445.0,5.0,16.0,539.5,542.86,422.28
2017,5,29,11,0,115.0,460.0,5.1,16.0,567.0,577.93,448.56
2017,5,29,11,15,136.0,470.0,5.1,16.0,598.5,610.99,473.43
2017,5,29,11,30,157.0,480.0,5.1,16.0,630.0,643.99,498.13
2017,5,29,11,45,142.5,481.0,5.2,16.0,617.5,631.98,488.78
2017,5,29,12,0,128.0,482.0,5.3,16.0,605.0,619.12,479.0
2017,5,29,12,15,110.0,474.5,5.4,16.0,580.5,586.93,454.9
2017,5,29,12,30,92.0,467.0,5.5,16.0,556.0,560.72,435.1
2017,5,29,12,45,160.0,467.0,5.65,16.0,619.5,633.43,492.42
2017,5,29,13,0,228.0,467.0,5.8,16.0,683.0,697.75,542.71
2017,5,29,13,15,313.0,428.0,5.9,16.0,718.0,741.7,578.68
2017,5,29,13,30,398.0,389.0,6.0,16.0,753.0,780.49,610.74
2017,5,29,13,45,426.5,366.0,6.1,16.0,747.0,774.09,607.81
2017,5,29,14,0,455.0,343.0,6.2,16.0,741.0,764.82,602.92
2017,5,29,14,15,465.0,321.5,6.3,16.0,715.5,737.88,584.35
2017,5,29,14,30,475.0,300.0,6.4,16.0,690.0,708.86,564.07
2017,5,29,14,45,423.5,308.5,6.5,16.0,645.0,657.99,524.97
2017,5,29,15,0,372.0,317.0,6.6,16.0,600.0,606.03,484.74
2017,5,29,15,15,369.0,299.5,6.65,16.0,567.5,570.3,457.93
2017,5,29,15,30,366.0,282.0,6.7,16.0,535.0,533.93,430.19
2017,5,29,15,45,294.5,275.0,6.75,16.0,470.0,463.44,373.98
2017,5,29,16,0,223.0,268.0,6.8,16.0,405.0,396.59,320.19
2017,5,29,16,15,154.5,245.0,6.75,15.5,336.5,324.7,262.55
2017,5,29,16,30,86.0,222.0,6.7,15.0,268.0,258.03,208.62
2017,5,29,16,45,74.0,198.0,6.7,15.0,234.5,224.25,181.17
2017,5,29,17,0,62.0,174.0,6.7,15.0,201.0,191.77,154.52
2017,5,29,17,15,54.5,153.0,6.6,14.5,174.5,165.01,132.59
2017,5,29,17,30,47.0,132.0,6.5,14.0,148.0,139.14,111.14
2017,5,29,17,45,39.0,111.0,6.45,14.0,123.0,114.1,90.0
2017,5,29,18,0,31.0,90.0,6.4,14.0,98.0,90.12,69.65
2017,5,29,18,15,19.0,70.0,6.3,13.5,74.5,67.7,50.89
2017,5,29,18,30,7.0,50.0,6.2,13.0,51.0,47.59,33.95
2017,5,29,18,45,3.5,32.0,6.1,12.5,32.5,30.3,19.75
2017,5,29,19,0,0.0,14.0,6.0,12.0,14.0,13.51,0.0
2017,5,29,19,15,0.0,7.0,6.0,12.0,7.0,6.88,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,113.0,20.5,5.9,11.0,33.0,15.86,2.34
2017,5,30,5,30,226.0,41.0,5.9,11.0,66.0,34.77,21.07
2017,5,30,5,45,323.0,52.5,5.9,11.5,108.5,66.22,38.92
2017,5,30,6,0,420.0,64.0,5.9,12.0,151.0,109.22,68.86
2017,5,30,6,15,210.0,65.0,5.95,12.0,108.5,97.43,68.9
2017,5,30,6,30,0.0,66.0,6.0,12.0,66.0,63.72,49.18
2017,5,30,6,45,0.0,79.5,6.05,12.5,79.5,76.71,60.15
2017,5,30,7,0,0.0,93.0,6.1,13.0,93.0,89.75,70.95
2017,5,30,7,15,0.0,121.0,6.05,13.0,121.0,116.73,93.46
2017,5,30,7,30,0.0,149.0,6.0,13.0,149.0,143.83,115.78
2017,5,30,7,45,4.5,168.5,5.95,13.5,171.5,165.13,132.83
2017,5,30,8,0,9.0,188.0,5.9,14.0,194.0,186.94,150.12
2017,5,30,8,15,9.0,197.5,5.85,14.0,204.0,196.81,157.74
2017,5,30,8,30,9.0,207.0,5.8,14.0,214.0,206.66,165.31
2017,5,30,8,45,46.5,268.5,5.75,14.5,303.0,295.82,237.18
2017,5,30,9,0,84.0,330.0,5.7,15.0,392.0,386.87,308.84
2017,5,30,9,15,159.0,352.5,5.75,15.0,477.0,474.99,378.92
2017,5,30,9,30,234.0,375.0,5.8,15.0,562.0,565.15,449.54
2017,5,30,9,45,204.5,396.0,5.85,15.5,564.0,570.27,450.85
2017,5,30,10,0,175.0,417.0,5.9,16.0,566.0,572.9,450.46
2017,5,30,10,15,210.5,426.5,5.85,16.0,611.5,620.37,486.72
2017,5,30,10,30,246.0,436.0,5.8,16.0,657.0,674.14,527.08
2017,5,30,10,45,304.5,427.0,5.8,16.5,706.5,726.81,566.37
2017,5,30,11,0,363.0,418.0,5.8,17.0,756.0,780.53,605.9
2017,5,30,11,15,364.0,423.0,5.8,16.5,766.0,792.52,615.25
2017,5,30,11,30,365.0,428.0,5.8,16.0,776.0,803.08,623.8
2017,5,30,11,45,321.0,448.5,5.8,16.0,756.0,783.03,607.33
2017,5,30,12,0,277.0,469.0,5.8,16.0,736.0,761.15,589.65
2017,5,30,12,15,278.0,467.5,5.85,15.5,735.5,760.54,590.68
2017,5,30,12,30,279.0,466.0,5.9,15.0,735.0,758.69,590.76
2017,5,30,12,45,275.0,462.0,6.0,15.0,724.5,748.09,583.41
2017,5,30,13,0,271.0,458.0,6.1,15.0,714.0,736.38,575.29
2017,5,30,13,15,238.0,455.5,6.2,15.0,677.5,691.63,541.77
2017,5,30,13,30,205.0,453.0,6.3,15.0,641.0,652.76,512.37
2017,5,30,13,45,153.5,437.0,6.4,15.0,576.0,583.62,459.37
2017,5,30,14,0,102.0,421.0,6.5,15.0,511.0,511.33,403.34
2017,5,30,14,15,55.0,316.0,6.5,15.0,364.5,361.15,286.51
2017,5,30,14,30,8.0,211.0,6.5,15.0,218.0,212.08,167.35
2017,5,30,14,45,17.0,250.5,6.55,15.0,264.0,257.71,204.61
2017,5,30,15,0,26.0,290.0,6.6,15.0,310.0,305.89,243.51
2017,5,30,15,15,408.5,205.5,6.45,15.0,489.0,509.26,415.26
2017,5,30,15,30,791.0,121.0,6.3,15.0,668.0,670.3,546.58
2017,5,30,15,45,548.5,187.5,6.15,15.0,555.0,543.24,442.0
2017,5,30,16,0,306.0,254.0,6.0,15.0,442.0,434.65,351.93
2017,5,30,16,15,337.5,225.0,5.9,14.5,416.5,407.21,331.04
2017,5,30,16,30,369.0,196.0,5.8,14.0,391.0,376.25,306.21
2017,5,30,16,45,299.0,185.0,5.75,14.0,333.0,313.97,254.5
2017,5,30,17,0,229.0,174.0,5.7,14.0,275.0,258.64,208.43
2017,5,30,17,15,213.0,154.5,5.65,13.5,239.0,220.69,176.4
2017,5,30,17,30,197.0,135.0,5.6,13.0,203.0,184.43,145.34
2017,5,30,17,45,176.5,114.5,5.6,13.0,168.0,148.28,114.13
2017,5,30,18,0,156.0,94.0,5.6,13.0,133.0,114.58,85.25
2017,5,30,18,15,126.5,74.5,5.45,12.5,101.5,83.21,59.54
2017,5,30,18,30,97.0,55.0,5.3,12.0,70.0,55.43,37.74
2017,5,30,18,45,48.5,37.5,5.2,12.0,45.0,32.92,22.12
2017,5,30,19,0,0.0,20.0,5.1,12.0,20.0,19.06,1.36
2017,5,30,19,15,0.0,10.0,5.1,12.0,10.0,9.83,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.0,2.8,12.0,4.0,0.0,0.0
2017,5,31,5,0,0.0,8.0,2.9,12.0,8.0,7.86,0.0
2017,5,31,5,15,105.0,23.0,3.0,12.0,35.0,17.9,3.82
2017,5,31,5,30,210.0,38.0,3.1,12.0,62.0,32.18,18.98
2017,5,31,5,45,303.5,49.0,3.25,12.5,102.0,61.96,35.88
2017,5,31,6,0,397.0,60.0,3.4,13.0,142.0,102.65,64.02
2017,5,31,6,15,460.0,68.0,3.4,13.5,188.5,145.04,97.94
2017,5,31,6,30,523.0,76.0,3.4,14.0,235.0,194.46,139.96
2017,5,31,6,45,573.5,80.5,3.4,14.5,284.5,243.74,183.33
2017,5,31,7,0,624.0,85.0,3.4,15.0,334.0,298.23,231.04
2017,5,31,7,15,656.5,90.0,3.35,15.0,383.0,351.0,277.48
2017,5,31,7,30,689.0,95.0,3.3,15.0,432.0,406.52,325.14
2017,5,31,7,45,721.0,96.0,3.3,15.5,481.5,460.87,370.2
2017,5,31,8,0,753.0,97.0,3.3,16.0,531.0,516.57,415.03
2017,5,31,8,15,771.0,99.5,3.25,16.5,576.5,567.16,454.44
2017,5,31,8,30,789.0,102.0,3.2,17.0,622.0,617.91,492.76
2017,5,31,8,45,809.5,101.5,3.2,17.5,665.5,666.08,528.19
2017,5,31,9,0,830.0,101.0,3.2,18.0,709.0,714.93,561.49
2017,5,31,9,15,841.0,103.0,3.15,18.0,747.0,758.47,591.26
2017,5,31,9,30,852.0,105.0,3.1,18.0,785.0,800.56,619.62
2017,5,31,9,45,863.0,104.5,3.05,18.5,818.0,838.42,643.45
2017,5,31,10,0,874.0,104.0,3.0,19.0,851.0,874.37,665.63
2017,5,31,10,15,880.5,105.0,3.0,19.0,877.0,905.67,685.99
2017,5,31,10,30,887.0,106.0,3.0,19.0,903.0,934.43,704.56
2017,5,31,10,45,891.5,106.5,3.0,19.5,923.0,958.08,718.27
2017,5,31,11,0,896.0,107.0,3.0,20.0,943.0,978.82,730.03
2017,5,31,11,15,898.5,107.5,3.0,20.0,955.5,994.59,739.9
2017,5,31,11,30,901.0,108.0,3.0,20.0,968.0,1007.2,747.79
2017,5,31,11,45,901.0,109.0,3.05,20.5,973.0,1014.61,751.34
2017,5,31,12,0,901.0,110.0,3.1,21.0,978.0,1018.74,752.88
2017,5,31,12,15,901.0,110.0,3.2,21.0,976.0,1018.58,753.57
2017,5,31,12,30,901.0,110.0,3.3,21.0,974.0,1015.14,752.22
2017,5,31,12,45,896.5,111.0,3.45,21.0,964.0,1004.98,746.89
2017,5,31,13,0,892.0,112.0,3.6,21.0,954.0,991.67,739.51
2017,5,31,13,15,888.5,111.5,3.65,20.5,937.5,974.73,730.43
2017,5,31,13,30,885.0,111.0,3.7,20.0,921.0,954.78,719.32
2017,5,31,13,45,880.5,109.0,3.8,20.0,898.0,929.45,703.45
2017,5,31,14,0,876.0,107.0,3.9,20.0,875.0,901.38,685.61
2017,5,31,14,15,869.0,106.0,3.9,20.0,845.5,869.51,664.52
2017,5,31,14,30,862.0,105.0,3.9,20.0,816.0,835.33,641.71
2017,5,31,14,45,852.5,103.0,3.95,20.0,780.5,795.97,615.3
2017,5,31,15,0,843.0,101.0,4.0,20.0,745.0,754.85,587.36
2017,5,31,15,15,831.0,99.0,4.05,19.5,705.0,710.33,557.69
2017,5,31,15,30,819.0,97.0,4.1,19.0,665.0,664.68,526.67
2017,5,31,15,45,803.0,95.0,4.15,19.0,621.0,616.27,490.13
2017,5,31,16,0,787.0,93.0,4.2,19.0,577.0,566.53,451.48
2017,5,31,16,15,766.5,90.0,4.2,18.5,530.0,513.29,409.8
2017,5,31,16,30,746.0,87.0,4.2,18.0,483.0,460.72,367.38
2017,5,31,16,45,718.5,83.5,4.25,18.0,433.5,405.46,321.04
2017,5,31,17,0,691.0,80.0,4.3,18.0,384.0,352.14,275.05
2017,5,31,17,15,655.0,75.5,4.3,17.5,335.0,296.12,226.46
2017,5,31,17,30,619.0,71.0,4.3,17.0,286.0,244.35,180.58
2017,5,31,17,45,567.5,65.0,4.3,16.5,237.5,191.19,134.03
2017,5,31,18,0,516.0,59.0,4.3,16.0,189.0,143.55,93.19
2017,5,31,18,15,441.5,51.5,4.15,15.5,145.0,97.52,57.21
2017,5,31,18,30,367.0,44.0,4.0,15.0,101.0,59.9,32.05
2017,5,31,18,45,255.0,32.5,3.9,15.0,65.5,26.64,16.69
2017,5,31,19,0,143.0,21.0,3.8,15.0,30.0,16.33,1.3
2017,5,31,19,15,71.5,10.5,3.75,14.5,15.0,10.32,0.0
2017,5,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,10.5,4.0,3.0,12.0,4.5,0.0,0.0
2017,6,1,5,0,21.0,8.0,3.1,12.0,9.0,7.86,0.0
2017,6,1,5,15,132.0,22.5,3.15,12.5,37.0,17.47,3.96
2017,6,1,5,30,243.0,37.0,3.2,13.0,65.0,31.78,18.29
2017,6,1,5,45,322.0,49.0,3.25,13.5,105.0,63.27,36.16
2017,6,1,6,0,401.0,61.0,3.3,14.0,145.0,104.18,64.87
2017,6,1,6,15,464.5,69.5,3.4,14.0,192.0,147.35,99.51
2017,6,1,6,30,528.0,78.0,3.5,14.0,239.0,197.62,142.42
2017,6,1,6,45,264.0,96.5,3.65,14.5,177.0,169.02,129.91
2017,6,1,7,0,0.0,115.0,3.8,15.0,115.0,110.73,87.8
2017,6,1,7,15,2.0,135.5,3.9,15.5,136.5,131.39,104.55
2017,6,1,7,30,4.0,156.0,4.0,16.0,158.0,152.34,121.22
2017,6,1,7,45,7.5,174.5,4.15,16.5,178.5,172.4,136.96
2017,6,1,8,0,11.0,193.0,4.3,17.0,199.0,192.85,152.87
2017,6,1,8,15,19.5,221.5,4.3,17.0,234.0,226.4,179.44
2017,6,1,8,30,28.0,250.0,4.3,17.0,269.0,262.89,208.07
2017,6,1,8,45,27.5,264.5,4.3,17.5,284.5,278.61,219.47
2017,6,1,9,0,27.0,279.0,4.3,18.0,300.0,294.26,230.74
2017,6,1,9,15,40.5,313.0,4.3,18.0,345.5,340.07,266.1
2017,6,1,9,30,54.0,347.0,4.3,18.0,391.0,386.99,301.83
2017,6,1,9,45,69.0,373.5,4.3,18.5,431.5,428.63,332.62
2017,6,1,10,0,84.0,400.0,4.3,19.0,472.0,471.14,363.66
2017,6,1,10,15,239.0,391.0,4.2,19.0,604.5,614.83,474.18
2017,6,1,10,30,394.0,382.0,4.1,19.0,737.0,756.43,579.23
2017,6,1,10,45,626.5,263.0,4.05,19.5,841.0,872.43,666.24
2017,6,1,11,0,859.0,144.0,4.0,20.0,945.0,980.17,738.61
2017,6,1,11,15,862.0,144.5,4.0,20.0,958.0,995.9,747.99
2017,6,1,11,30,865.0,145.0,4.0,20.0,971.0,1008.62,756.12
2017,6,1,11,45,869.5,143.5,4.05,20.0,978.0,1017.77,762.28
2017,6,1,12,0,874.0,142.0,4.1,20.0,985.0,1023.82,766.49
2017,6,1,12,15,874.0,142.0,4.1,20.0,983.0,1023.7,766.37
2017,6,1,12,30,874.0,142.0,4.1,20.0,981.0,1020.4,764.27
2017,6,1,12,45,874.5,140.0,4.2,20.0,973.0,1012.44,759.78
2017,6,1,13,0,875.0,138.0,4.3,20.0,965.0,1001.31,753.25
2017,6,1,13,15,871.5,137.5,4.35,20.0,948.5,984.67,742.76
2017,6,1,13,30,868.0,137.0,4.4,20.0,932.0,965.07,730.29
2017,6,1,13,45,863.0,135.5,4.5,20.0,909.0,940.22,714.85
2017,6,1,14,0,858.0,134.0,4.6,20.0,886.0,912.68,697.46
2017,6,1,14,15,850.5,132.0,4.7,20.0,856.0,879.92,676.25
2017,6,1,14,30,843.0,130.0,4.8,20.0,826.0,844.92,653.25
2017,6,1,14,45,831.5,129.0,4.9,20.0,790.5,808.19,628.77
2017,6,1,15,0,820.0,128.0,5.0,20.0,755.0,766.95,600.7
2017,6,1,15,15,806.5,125.0,5.1,19.5,714.5,720.86,569.8
2017,6,1,15,30,793.0,122.0,5.2,19.0,674.0,673.82,536.75
2017,6,1,15,45,774.0,120.0,5.35,19.0,628.5,623.52,498.52
2017,6,1,16,0,755.0,118.0,5.5,19.0,583.0,573.26,459.32
2017,6,1,16,15,732.5,114.0,5.55,18.5,535.5,518.98,416.59
2017,6,1,16,30,710.0,110.0,5.6,18.0,488.0,465.86,373.52
2017,6,1,16,45,682.5,104.5,5.7,17.5,438.5,410.21,327.27
2017,6,1,17,0,655.0,99.0,5.8,17.0,389.0,356.55,281.35
2017,6,1,17,15,616.0,93.5,5.8,16.5,339.0,301.23,233.13
2017,6,1,17,30,577.0,88.0,5.8,16.0,289.0,249.65,187.39
2017,6,1,17,45,527.0,79.5,5.8,15.5,240.5,196.61,140.88
2017,6,1,18,0,477.0,71.0,5.8,15.0,192.0,149.01,99.95
2017,6,1,18,15,400.0,61.5,5.65,14.5,147.5,102.21,63.19
2017,6,1,18,30,323.0,52.0,5.5,14.0,103.0,64.57,37.41
2017,6,1,18,45,217.5,38.0,5.4,14.0,67.0,31.31,20.77
2017,6,1,19,0,112.0,24.0,5.3,14.0,31.0,18.78,3.39
2017,6,1,19,15,56.0,12.0,5.2,13.5,15.5,11.8,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,4,45,20.0,5.0,3.8,11.5,5.5,0.0,0.0
2017,6,2,5,0,40.0,10.0,3.9,12.0,11.0,9.83,0.0
2017,6,2,5,15,168.0,23.5,4.05,12.0,40.5,18.29,4.77
2017,6,2,5,30,296.0,37.0,4.2,12.0,70.0,33.0,18.91
2017,6,2,5,45,386.5,46.5,4.4,12.5,113.0,65.72,36.09
2017,6,2,6,0,477.0,56.0,4.6,13.0,156.0,108.68,65.64
2017,6,2,6,15,538.0,63.0,4.5,13.5,204.5,154.2,102.49
2017,6,2,6,30,599.0,70.0,4.4,14.0,253.0,206.5,147.52
2017,6,2,6,45,641.0,75.5,4.3,14.5,303.5,258.42,193.93
2017,6,2,7,0,683.0,81.0,4.2,15.0,354.0,314.58,243.66
2017,6,2,7,15,714.5,85.0,4.0,15.5,405.0,369.07,291.28
2017,6,2,7,30,746.0,89.0,3.8,16.0,456.0,426.88,340.26
2017,6,2,7,45,770.5,92.0,3.6,16.5,505.5,481.58,385.29
2017,6,2,8,0,795.0,95.0,3.4,17.0,555.0,537.56,429.73
2017,6,2,8,15,813.0,98.0,3.35,17.0,602.0,590.63,471.65
2017,6,2,8,30,831.0,101.0,3.3,17.0,649.0,643.79,512.49
2017,6,2,8,45,845.0,103.5,3.25,17.5,692.5,692.34,547.59
2017,6,2,9,0,859.0,106.0,3.2,18.0,736.0,740.91,580.17
2017,6,2,9,15,869.5,107.5,3.25,18.5,774.5,784.7,609.2
2017,6,2,9,30,880.0,109.0,3.3,19.0,813.0,826.92,636.75
2017,6,2,9,45,892.5,108.5,3.35,19.5,847.0,867.0,662.47
2017,6,2,10,0,905.0,108.0,3.4,20.0,881.0,905.19,686.61
2017,6,2,10,15,911.0,109.0,3.4,20.0,908.0,936.91,707.13
2017,6,2,10,30,917.0,110.0,3.4,20.0,935.0,965.98,725.81
2017,6,2,10,45,921.0,111.0,3.45,20.5,955.0,990.33,740.23
2017,6,2,11,0,925.0,112.0,3.5,21.0,975.0,1011.65,752.64
2017,6,2,11,15,927.5,112.5,3.55,21.0,988.0,1027.87,763.16
2017,6,2,11,30,930.0,113.0,3.6,21.0,1001.0,1040.84,771.65
2017,6,2,11,45,930.5,113.5,3.65,21.5,1006.5,1048.5,775.26
2017,6,2,12,0,931.0,114.0,3.7,22.0,1012.0,1052.79,776.78
2017,6,2,12,15,931.0,114.0,3.85,22.0,1010.5,1052.7,777.79
2017,6,2,12,30,931.0,114.0,4.0,22.0,1009.0,1049.22,776.66
2017,6,2,12,45,919.0,120.0,4.2,22.0,996.5,1036.54,769.82
2017,6,2,13,0,907.0,126.0,4.4,22.0,984.0,1020.75,760.93
2017,6,2,13,15,904.0,125.5,4.55,21.5,967.5,1004.17,752.97
2017,6,2,13,30,901.0,125.0,4.7,21.0,951.0,984.5,743.07
2017,6,2,13,45,897.0,123.0,4.85,21.0,928.0,959.41,727.85
2017,6,2,14,0,893.0,121.0,5.0,21.0,905.0,931.48,710.52
2017,6,2,14,15,886.0,119.5,5.0,21.0,875.0,898.73,688.65
2017,6,2,14,30,879.0,118.0,5.0,21.0,845.0,863.6,665.02
2017,6,2,14,45,871.5,115.5,5.05,21.0,810.0,824.86,638.95
2017,6,2,15,0,864.0,113.0,5.1,21.0,775.0,784.15,611.21
2017,6,2,15,15,852.0,110.5,5.05,20.5,734.0,738.37,580.15
2017,6,2,15,30,840.0,108.0,5.0,20.0,693.0,692.6,548.63
2017,6,2,15,45,825.5,105.0,5.0,20.0,648.0,642.21,510.26
2017,6,2,16,0,811.0,102.0,5.0,20.0,603.0,591.34,470.64
2017,6,2,16,15,790.5,99.0,5.0,19.5,555.0,536.95,428.12
2017,6,2,16,30,770.0,96.0,5.0,19.0,507.0,483.19,384.79
2017,6,2,16,45,743.0,92.0,5.0,19.0,456.5,426.41,337.14
2017,6,2,17,0,716.0,88.0,5.0,19.0,406.0,370.54,289.09
2017,6,2,17,15,679.0,83.0,5.0,18.5,354.5,313.17,239.45
2017,6,2,17,30,642.0,78.0,5.0,18.0,303.0,259.24,191.85
2017,6,2,17,45,590.0,72.0,5.0,17.5,253.0,204.58,144.07
2017,6,2,18,0,538.0,66.0,5.0,17.0,203.0,155.5,102.0
2017,6,2,18,15,462.0,57.5,5.0,16.5,156.5,106.94,63.93
2017,6,2,18,30,386.0,49.0,5.0,16.0,110.0,67.0,36.87
2017,6,2,18,45,272.0,37.0,5.0,15.5,72.5,31.33,20.72
2017,6,2,19,0,158.0,25.0,5.0,15.0,35.0,19.59,4.62
2017,6,2,19,15,79.0,12.5,5.0,14.5,17.5,12.29,0.0
2017,6,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
