Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,2.0,3.45,11.5,2.0,0.0,0.0
2017,6,3,5,0,0.0,4.0,3.5,12.0,4.0,3.93,0.0
2017,6,3,5,15,0.0,15.0,3.55,12.0,15.0,14.47,2.83
2017,6,3,5,30,0.0,26.0,3.6,12.0,26.0,25.1,14.89
2017,6,3,5,45,0.0,42.0,3.7,12.5,42.0,40.32,28.36
2017,6,3,6,0,0.0,58.0,3.8,13.0,58.0,55.53,41.66
2017,6,3,6,15,0.0,76.0,3.85,13.0,76.0,72.73,56.57
2017,6,3,6,30,0.0,94.0,3.9,13.0,94.0,90.05,71.37
2017,6,3,6,45,1.0,112.0,4.0,13.5,112.5,107.76,86.07
2017,6,3,7,0,2.0,130.0,4.1,14.0,131.0,125.65,100.67
2017,6,3,7,15,15.0,156.5,4.1,14.0,164.0,156.58,125.96
2017,6,3,7,30,28.0,183.0,4.1,14.0,197.0,189.63,152.83
2017,6,3,7,45,157.5,210.5,4.15,14.5,301.0,284.74,230.21
2017,6,3,8,0,287.0,238.0,4.2,15.0,405.0,393.7,317.5
2017,6,3,8,15,261.5,265.5,4.15,15.0,427.0,420.6,337.9
2017,6,3,8,30,236.0,293.0,4.1,15.0,449.0,442.17,353.85
2017,6,3,8,45,301.5,299.0,4.1,15.0,511.5,507.81,405.39
2017,6,3,9,0,367.0,305.0,4.1,15.0,574.0,575.79,457.86
2017,6,3,9,15,245.5,342.5,4.1,15.5,526.5,535.0,422.38
2017,6,3,9,30,124.0,380.0,4.1,16.0,479.0,480.51,376.43
2017,6,3,9,45,122.0,396.5,4.1,16.5,498.0,500.59,390.4
2017,6,3,10,0,120.0,413.0,4.1,17.0,517.0,520.19,403.58
2017,6,3,10,15,214.5,416.5,4.1,17.0,608.0,613.31,475.04
2017,6,3,10,30,309.0,420.0,4.1,17.0,699.0,715.69,551.26
2017,6,3,10,45,599.0,276.0,4.15,17.5,830.5,858.87,661.61
2017,6,3,11,0,889.0,132.0,4.2,18.0,962.0,996.85,756.96
2017,6,3,11,15,892.0,132.5,4.25,18.0,975.0,1013.06,766.8
2017,6,3,11,30,895.0,133.0,4.3,18.0,988.0,1026.15,775.55
2017,6,3,11,45,901.5,129.5,4.35,18.5,995.0,1035.57,780.43
2017,6,3,12,0,908.0,126.0,4.4,19.0,1002.0,1041.78,783.24
2017,6,3,12,15,907.5,126.0,4.45,19.0,1000.0,1041.22,783.32
2017,6,3,12,30,907.0,126.0,4.5,19.0,998.0,1037.38,781.33
2017,6,3,12,45,907.0,124.0,4.55,19.5,989.5,1028.74,774.69
2017,6,3,13,0,907.0,122.0,4.6,20.0,981.0,1016.83,765.97
2017,6,3,13,15,903.5,121.5,4.6,20.0,964.5,999.81,754.93
2017,6,3,13,30,900.0,121.0,4.6,20.0,948.0,979.73,741.89
2017,6,3,13,45,898.0,118.0,4.7,20.0,925.0,955.55,726.88
2017,6,3,14,0,896.0,115.0,4.8,20.0,902.0,928.44,709.76
2017,6,3,14,15,889.0,113.5,4.85,19.5,872.0,895.66,689.54
2017,6,3,14,30,882.0,112.0,4.9,19.0,842.0,860.49,667.4
2017,6,3,14,45,874.0,109.5,4.95,19.0,807.0,821.3,640.82
2017,6,3,15,0,866.0,107.0,5.0,19.0,772.0,780.17,612.57
2017,6,3,15,15,853.5,105.0,5.05,19.0,731.0,734.51,580.67
2017,6,3,15,30,841.0,103.0,5.1,19.0,690.0,687.68,547.49
2017,6,3,15,45,825.5,100.5,5.15,19.0,644.5,638.29,509.95
2017,6,3,16,0,810.0,98.0,5.2,19.0,599.0,587.39,470.16
2017,6,3,16,15,789.0,95.0,5.25,18.5,551.0,532.83,427.3
2017,6,3,16,30,768.0,92.0,5.3,18.0,503.0,478.94,383.64
2017,6,3,16,45,739.5,88.5,5.35,17.5,452.5,422.13,336.34
2017,6,3,17,0,711.0,85.0,5.4,17.0,402.0,366.4,288.59
2017,6,3,17,15,674.5,80.0,5.45,16.5,351.0,309.49,238.84
2017,6,3,17,30,638.0,75.0,5.5,16.0,300.0,255.97,191.1
2017,6,3,17,45,583.0,69.5,5.55,16.0,250.0,201.3,142.69
2017,6,3,18,0,528.0,64.0,5.6,16.0,200.0,152.53,100.49
2017,6,3,18,15,453.0,56.0,5.55,15.5,154.5,105.05,63.01
2017,6,3,18,30,378.0,48.0,5.5,15.0,109.0,66.05,36.38
2017,6,3,18,45,259.0,36.5,5.5,14.5,72.0,31.24,17.75
2017,6,3,19,0,140.0,25.0,5.5,14.0,35.0,19.54,5.38
2017,6,3,19,15,70.0,12.5,5.55,13.5,17.5,12.29,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,13.5,5.5,6.65,11.5,5.5,0.0,0.0
2017,6,4,5,0,27.0,11.0,6.7,12.0,11.0,10.81,0.0
2017,6,4,5,15,145.5,25.0,6.8,12.0,40.5,19.5,6.03
2017,6,4,5,30,264.0,39.0,6.9,12.0,70.0,33.89,19.83
2017,6,4,5,45,358.5,49.0,7.0,12.5,112.0,66.35,37.57
2017,6,4,6,0,453.0,59.0,7.1,13.0,154.0,108.69,66.77
2017,6,4,6,15,515.0,66.5,7.15,13.0,202.0,153.49,103.28
2017,6,4,6,30,577.0,74.0,7.2,13.0,250.0,205.19,148.29
2017,6,4,6,45,622.0,79.0,7.3,13.5,300.5,256.25,194.39
2017,6,4,7,0,667.0,84.0,7.4,14.0,351.0,311.88,244.43
2017,6,4,7,15,699.0,88.5,7.4,14.5,402.0,366.16,293.0
2017,6,4,7,30,731.0,93.0,7.4,15.0,453.0,423.87,343.32
2017,6,4,7,45,753.5,97.0,7.45,15.5,502.0,477.75,389.45
2017,6,4,8,0,776.0,101.0,7.5,16.0,551.0,532.75,435.26
2017,6,4,8,15,795.5,104.0,7.5,16.0,598.5,585.79,479.18
2017,6,4,8,30,815.0,107.0,7.5,16.0,646.0,639.1,522.37
2017,6,4,8,45,828.5,110.5,7.5,16.5,689.0,688.76,560.74
2017,6,4,9,0,842.0,114.0,7.5,17.0,732.0,737.63,595.99
2017,6,4,9,15,855.0,116.0,7.45,17.0,772.0,781.58,627.95
2017,6,4,9,30,868.0,118.0,7.4,17.0,812.0,825.79,659.84
2017,6,4,9,45,880.5,118.5,7.35,17.5,847.5,866.5,687.5
2017,6,4,10,0,893.0,119.0,7.3,18.0,883.0,905.35,713.49
2017,6,4,10,15,901.0,120.5,7.2,18.0,911.5,939.07,736.67
2017,6,4,10,30,909.0,122.0,7.1,18.0,940.0,970.27,757.9
2017,6,4,10,45,915.0,122.5,7.0,18.5,961.5,995.88,773.5
2017,6,4,11,0,921.0,123.0,6.9,19.0,983.0,1018.56,786.93
2017,6,4,11,15,924.0,123.5,6.8,19.0,997.0,1035.26,797.62
2017,6,4,11,30,927.0,124.0,6.7,19.0,1011.0,1048.73,806.1
2017,6,4,11,45,931.5,122.5,6.65,19.0,1018.0,1058.41,812.29
2017,6,4,12,0,936.0,121.0,6.6,19.0,1025.0,1064.77,816.27
2017,6,4,12,15,936.0,121.0,6.6,19.0,1023.5,1064.75,816.23
2017,6,4,12,30,936.0,121.0,6.6,19.0,1022.0,1061.34,813.96
2017,6,4,12,45,931.5,122.5,6.6,19.0,1011.5,1051.59,807.38
2017,6,4,13,0,927.0,124.0,6.6,19.0,1001.0,1038.57,798.64
2017,6,4,13,15,924.0,123.0,6.65,19.0,984.5,1021.29,787.28
2017,6,4,13,30,921.0,122.0,6.7,19.0,968.0,1000.86,773.75
2017,6,4,13,45,917.5,120.0,6.8,19.0,945.0,975.91,757.27
2017,6,4,14,0,914.0,118.0,6.9,19.0,922.0,948.02,738.65
2017,6,4,14,15,907.5,117.0,7.0,18.5,892.0,915.73,718.14
2017,6,4,14,30,901.0,116.0,7.1,18.0,862.0,880.97,695.6
2017,6,4,14,45,892.0,114.0,7.2,18.0,826.0,840.87,667.54
2017,6,4,15,0,883.0,112.0,7.3,18.0,790.0,798.86,637.78
2017,6,4,15,15,871.0,110.0,7.3,17.5,749.0,752.92,605.65
2017,6,4,15,30,859.0,108.0,7.3,17.0,708.0,705.74,572.12
2017,6,4,15,45,843.5,105.5,7.35,17.0,662.5,655.65,532.82
2017,6,4,16,0,828.0,103.0,7.4,17.0,617.0,603.93,491.25
2017,6,4,16,15,807.5,100.0,7.3,16.5,568.0,548.78,446.61
2017,6,4,16,30,787.0,97.0,7.2,16.0,519.0,494.22,401.25
2017,6,4,16,45,760.0,93.5,7.15,16.0,468.0,437.09,352.01
2017,6,4,17,0,733.0,90.0,7.1,16.0,417.0,380.83,302.41
2017,6,4,17,15,696.5,85.0,6.95,15.5,365.5,322.7,250.96
2017,6,4,17,30,660.0,80.0,6.8,15.0,314.0,267.93,201.61
2017,6,4,17,45,605.5,74.5,6.7,14.5,262.5,212.1,152.0
2017,6,4,18,0,551.0,69.0,6.6,14.0,211.0,162.1,108.48
2017,6,4,18,15,474.0,60.5,6.45,13.5,164.0,112.55,68.92
2017,6,4,18,30,397.0,52.0,6.3,13.0,117.0,71.74,40.66
2017,6,4,18,45,276.0,40.0,6.15,12.5,77.5,34.81,20.47
2017,6,4,19,0,155.0,28.0,6.0,12.0,38.0,22.03,7.62
2017,6,4,19,15,77.5,14.0,5.9,12.0,19.0,13.76,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,5,4,45,9.5,5.5,4.55,10.5,5.5,0.0,0.0
2017,6,5,5,0,19.0,11.0,4.6,11.0,11.0,10.81,0.0
2017,6,5,5,15,129.5,27.5,4.6,11.0,41.5,21.59,7.59
2017,6,5,5,30,240.0,44.0,4.6,11.0,72.0,37.87,23.4
2017,6,5,5,45,332.5,56.0,4.65,11.5,114.5,70.32,41.98
2017,6,5,6,0,425.0,68.0,4.7,12.0,157.0,112.98,71.82
2017,6,5,6,15,490.0,76.5,4.5,12.5,206.0,158.65,108.63
2017,6,5,6,30,555.0,85.0,4.3,13.0,255.0,210.6,152.97
2017,6,5,6,45,604.5,90.5,4.15,13.5,306.5,262.25,198.6
2017,6,5,7,0,654.0,96.0,4.0,14.0,358.0,318.99,248.35
2017,6,5,7,15,687.5,101.0,3.75,14.5,409.5,373.72,295.9
2017,6,5,7,30,721.0,106.0,3.5,15.0,461.0,431.27,344.37
2017,6,5,7,45,752.0,108.0,3.25,15.5,512.0,487.14,390.01
2017,6,5,8,0,783.0,110.0,3.0,16.0,563.0,545.4,435.84
2017,6,5,8,15,801.5,113.0,2.85,16.5,610.5,598.2,476.09
2017,6,5,8,30,820.0,116.0,2.7,17.0,658.0,651.17,515.03
2017,6,5,8,45,837.0,117.0,2.55,17.5,702.0,700.96,550.31
2017,6,5,9,0,854.0,118.0,2.4,18.0,746.0,750.23,582.48
2017,6,5,9,15,865.0,120.5,2.3,18.5,784.5,793.54,609.62
2017,6,5,9,30,876.0,123.0,2.2,19.0,823.0,837.01,636.3
2017,6,5,9,45,883.5,124.5,2.1,19.5,855.5,874.79,658.48
2017,6,5,10,0,891.0,126.0,2.0,20.0,888.0,910.38,678.78
2017,6,5,10,15,896.5,127.5,2.0,20.5,915.0,941.8,697.03
2017,6,5,10,30,902.0,129.0,2.0,21.0,942.0,970.59,713.43
2017,6,5,10,45,906.5,129.5,2.0,21.5,962.0,994.64,726.66
2017,6,5,11,0,911.0,130.0,2.0,22.0,982.0,1015.75,737.98
2017,6,5,11,15,913.5,130.5,2.05,22.0,994.5,1031.83,748.2
2017,6,5,11,30,916.0,131.0,2.1,22.0,1007.0,1044.72,756.52
2017,6,5,11,45,916.0,131.5,2.2,22.5,1012.0,1051.87,760.47
2017,6,5,12,0,916.0,132.0,2.3,23.0,1017.0,1055.7,762.45
2017,6,5,12,15,915.5,132.0,2.5,23.0,1014.5,1055.22,764.38
2017,6,5,12,30,915.0,132.0,2.7,23.0,1012.0,1051.43,764.19
2017,6,5,12,45,905.5,136.0,2.95,23.0,1000.5,1039.41,759.11
2017,6,5,13,0,896.0,140.0,3.2,23.0,989.0,1024.3,751.9
2017,6,5,13,15,892.0,139.0,3.4,23.0,972.0,1006.56,742.4
2017,6,5,13,30,888.0,138.0,3.6,23.0,955.0,985.82,730.78
2017,6,5,13,45,881.5,137.0,3.85,23.0,931.0,959.84,715.82
2017,6,5,14,0,875.0,136.0,4.1,23.0,907.0,931.2,698.8
2017,6,5,14,15,867.5,134.5,4.25,22.5,877.0,898.66,679.66
2017,6,5,14,30,860.0,133.0,4.4,22.0,847.0,863.82,658.62
2017,6,5,14,45,849.0,131.0,4.55,22.0,810.5,826.14,634.33
2017,6,5,15,0,838.0,129.0,4.7,22.0,774.0,783.8,606.39
2017,6,5,15,15,825.0,126.5,4.75,21.5,733.0,738.05,576.16
2017,6,5,15,30,812.0,124.0,4.8,21.0,692.0,691.24,543.94
2017,6,5,15,45,794.0,121.5,4.85,21.0,646.5,640.39,505.73
2017,6,5,16,0,776.0,119.0,4.9,21.0,601.0,589.42,466.51
2017,6,5,16,15,754.0,115.0,4.95,20.5,553.0,534.51,424.12
2017,6,5,16,30,732.0,111.0,5.0,20.0,505.0,480.64,381.24
2017,6,5,16,45,700.5,107.0,5.05,19.5,454.0,423.59,334.57
2017,6,5,17,0,669.0,103.0,5.1,19.0,403.0,368.89,288.49
2017,6,5,17,15,630.0,97.5,5.05,18.5,352.5,312.77,240.26
2017,6,5,17,30,591.0,92.0,5.0,18.0,302.0,260.35,194.37
2017,6,5,17,45,534.5,84.5,5.0,17.5,252.0,205.85,147.32
2017,6,5,18,0,478.0,77.0,5.0,17.0,202.0,157.47,106.31
2017,6,5,18,15,401.5,67.0,4.9,16.0,156.0,109.63,68.88
2017,6,5,18,30,325.0,57.0,4.8,15.0,110.0,71.07,42.17
2017,6,5,18,45,219.0,42.5,4.7,14.5,73.0,36.62,22.06
2017,6,5,19,0,113.0,28.0,4.6,14.0,36.0,23.29,8.92
2017,6,5,19,15,56.5,14.0,4.5,13.5,18.0,13.76,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,4,45,11.0,5.0,3.6,11.0,5.5,0.0,0.0
2017,6,6,5,0,22.0,10.0,3.7,11.0,11.0,9.83,0.0
2017,6,6,5,15,130.5,26.0,3.8,11.5,40.5,20.31,6.98
2017,6,6,5,30,239.0,42.0,3.9,12.0,70.0,36.16,21.92
2017,6,6,5,45,329.0,54.0,4.05,12.5,112.5,68.3,40.25
2017,6,6,6,0,419.0,66.0,4.2,13.0,155.0,110.4,69.62
2017,6,6,6,15,327.0,92.0,4.25,13.0,172.5,143.12,102.2
2017,6,6,6,30,235.0,118.0,4.3,13.0,190.0,166.04,127.02
2017,6,6,6,45,267.5,132.0,4.4,13.5,228.0,203.15,158.77
2017,6,6,7,0,300.0,146.0,4.5,14.0,266.0,243.68,193.37
2017,6,6,7,15,500.5,127.0,4.5,14.0,360.0,323.44,258.6
2017,6,6,7,30,701.0,108.0,4.5,14.0,454.0,424.04,341.57
2017,6,6,7,45,723.0,114.0,4.5,14.5,503.0,478.32,386.77
2017,6,6,8,0,745.0,120.0,4.5,15.0,552.0,533.74,431.67
2017,6,6,8,15,765.0,123.5,4.5,15.5,599.0,586.52,473.27
2017,6,6,8,30,785.0,127.0,4.5,16.0,646.0,639.29,513.7
2017,6,6,8,45,799.0,130.5,4.5,16.5,689.0,688.02,549.97
2017,6,6,9,0,813.0,134.0,4.5,17.0,732.0,736.07,584.17
2017,6,6,9,15,825.0,136.5,4.45,17.0,770.5,780.63,615.15
2017,6,6,9,30,837.0,139.0,4.4,17.0,809.0,823.86,644.78
2017,6,6,9,45,837.0,146.5,4.4,17.5,840.0,860.49,668.4
2017,6,6,10,0,837.0,154.0,4.4,18.0,871.0,894.59,690.01
2017,6,6,10,15,844.0,155.5,4.4,18.0,897.5,926.28,711.11
2017,6,6,10,30,851.0,157.0,4.4,18.0,924.0,955.56,730.47
2017,6,6,10,45,858.0,157.0,4.4,18.0,945.0,980.76,746.97
2017,6,6,11,0,865.0,157.0,4.4,18.0,966.0,997.96,758.02
2017,6,6,11,15,868.0,157.5,4.4,18.0,978.5,1013.89,768.31
2017,6,6,11,30,871.0,158.0,4.4,18.0,991.0,1026.8,776.63
2017,6,6,11,45,874.5,156.5,4.4,18.5,997.5,1035.16,780.44
2017,6,6,12,0,878.0,155.0,4.4,19.0,1004.0,1040.4,782.26
2017,6,6,12,15,877.5,155.0,4.45,19.0,1002.0,1039.96,782.42
2017,6,6,12,30,877.0,155.0,4.5,19.0,1000.0,1036.35,780.58
2017,6,6,12,45,877.0,153.0,4.6,19.0,991.0,1028.1,776.19
2017,6,6,13,0,877.0,151.0,4.7,19.0,982.0,1016.7,769.73
2017,6,6,13,15,873.0,150.0,4.8,19.0,965.5,999.29,759.2
2017,6,6,13,30,869.0,149.0,4.9,19.0,949.0,978.93,746.64
2017,6,6,13,45,864.5,147.0,5.0,19.0,926.0,954.27,731.06
2017,6,6,14,0,860.0,145.0,5.1,19.0,903.0,926.91,713.49
2017,6,6,14,15,852.0,143.0,5.1,18.5,873.0,897.47,695.08
2017,6,6,14,30,844.0,141.0,5.1,18.0,843.0,861.85,672.07
2017,6,6,14,45,834.5,138.5,5.2,18.0,807.5,822.46,645.39
2017,6,6,15,0,825.0,136.0,5.3,18.0,772.0,781.33,617.13
2017,6,6,15,15,811.5,133.0,5.3,17.5,731.0,735.23,585.52
2017,6,6,15,30,798.0,130.0,5.3,17.0,690.0,688.16,551.77
2017,6,6,15,45,781.0,126.5,5.35,17.0,645.0,637.58,512.9
2017,6,6,16,0,764.0,123.0,5.4,17.0,600.0,586.84,473.01
2017,6,6,16,15,741.5,119.0,5.4,16.5,551.5,532.26,429.85
2017,6,6,16,30,719.0,115.0,5.4,16.0,503.0,478.77,386.32
2017,6,6,16,45,689.5,110.5,5.45,16.0,453.0,422.78,339.02
2017,6,6,17,0,660.0,106.0,5.5,16.0,403.0,368.95,292.39
2017,6,6,17,15,620.5,100.0,5.5,15.5,352.0,312.63,243.45
2017,6,6,17,30,581.0,94.0,5.5,15.0,301.0,260.07,196.95
2017,6,6,17,45,526.5,86.0,5.55,14.5,251.5,206.06,149.7
2017,6,6,18,0,472.0,78.0,5.6,14.0,202.0,157.96,108.35
2017,6,6,18,15,395.5,67.5,5.45,13.5,156.5,109.89,70.07
2017,6,6,18,30,319.0,57.0,5.3,13.0,111.0,71.13,42.69
2017,6,6,18,45,215.0,42.5,5.2,12.5,73.5,36.93,22.39
2017,6,6,19,0,111.0,28.0,5.1,12.0,36.0,23.3,9.6
2017,6,6,19,15,55.5,14.0,4.95,12.0,18.0,13.76,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,5.0,3.5,10.5,5.0,0.0,0.0
2017,6,7,5,0,0.0,10.0,3.6,11.0,10.0,9.83,0.0
2017,6,7,5,15,100.5,26.5,3.7,11.0,38.0,22.11,8.3
2017,6,7,5,30,201.0,43.0,3.8,11.0,66.0,36.54,22.67
2017,6,7,5,45,289.0,55.5,3.9,11.5,107.0,66.92,40.68
2017,6,7,6,0,377.0,68.0,4.0,12.0,148.0,107.02,68.88
2017,6,7,6,15,269.5,94.5,3.95,12.0,159.5,135.69,98.72
2017,6,7,6,30,162.0,121.0,3.9,12.0,171.0,152.0,118.22
2017,6,7,6,45,185.0,139.0,3.9,12.5,206.0,185.8,146.96
2017,6,7,7,0,208.0,157.0,3.9,13.0,241.0,222.4,177.87
2017,6,7,7,15,210.5,180.0,3.85,13.5,275.0,257.36,207.27
2017,6,7,7,30,213.0,203.0,3.8,14.0,309.0,292.83,236.37
2017,6,7,7,45,246.0,221.5,3.8,14.5,355.5,340.75,274.88
2017,6,7,8,0,279.0,240.0,3.8,15.0,402.0,390.69,314.35
2017,6,7,8,15,305.0,256.5,3.8,15.0,447.5,437.31,351.14
2017,6,7,8,30,331.0,273.0,3.8,15.0,493.0,485.84,388.89
2017,6,7,8,45,208.0,302.5,3.85,15.5,443.5,443.25,352.65
2017,6,7,9,0,85.0,332.0,3.9,16.0,394.0,388.96,306.77
2017,6,7,9,15,244.5,328.5,3.85,16.5,521.5,519.64,409.82
2017,6,7,9,30,404.0,325.0,3.8,17.0,649.0,658.98,515.2
2017,6,7,9,45,369.0,355.0,3.75,17.5,660.0,670.84,520.28
2017,6,7,10,0,334.0,385.0,3.7,18.0,671.0,683.02,526.08
2017,6,7,10,15,321.5,402.5,3.6,18.0,685.0,699.85,536.74
2017,6,7,10,30,309.0,420.0,3.5,18.0,699.0,714.97,546.05
2017,6,7,10,45,347.5,412.5,3.4,18.0,733.0,751.49,572.33
2017,6,7,11,0,386.0,405.0,3.3,18.0,767.0,788.18,598.31
2017,6,7,11,15,419.0,401.5,3.15,18.0,799.0,827.99,625.5
2017,6,7,11,30,452.0,398.0,3.0,18.0,831.0,862.54,648.76
2017,6,7,11,45,441.5,402.5,2.85,18.0,827.5,860.39,645.53
2017,6,7,12,0,431.0,407.0,2.7,18.0,824.0,856.28,641.28
2017,6,7,12,15,393.0,423.0,2.65,18.0,802.5,829.61,621.55
2017,6,7,12,30,355.0,439.0,2.6,18.0,781.0,806.35,604.21
2017,6,7,12,45,434.0,408.5,2.6,18.0,823.0,855.44,640.68
2017,6,7,13,0,513.0,378.0,2.6,18.0,865.0,897.15,671.24
2017,6,7,13,15,307.5,413.0,2.7,18.0,703.5,720.82,544.75
2017,6,7,13,30,102.0,448.0,2.8,18.0,542.0,544.2,413.63
2017,6,7,13,45,293.0,393.5,2.9,18.0,654.0,673.83,515.51
2017,6,7,14,0,484.0,339.0,3.0,18.0,766.0,787.83,601.74
2017,6,7,14,15,265.0,347.0,3.05,17.5,579.5,585.02,452.06
2017,6,7,14,30,46.0,355.0,3.1,17.0,393.0,390.33,302.44
2017,6,7,14,45,69.5,355.0,3.15,17.0,410.0,407.27,317.37
2017,6,7,15,0,93.0,355.0,3.2,17.0,427.0,422.29,329.93
2017,6,7,15,15,209.5,326.5,3.15,17.0,477.0,478.45,376.05
2017,6,7,15,30,326.0,298.0,3.1,17.0,527.0,524.02,412.92
2017,6,7,15,45,175.0,264.0,3.05,17.0,386.0,374.35,296.42
2017,6,7,16,0,24.0,230.0,3.0,17.0,245.0,237.32,187.21
2017,6,7,16,15,25.5,215.5,2.9,16.5,230.5,222.61,176.64
2017,6,7,16,30,27.0,201.0,2.8,16.0,216.0,208.61,166.17
2017,6,7,16,45,159.5,186.0,2.75,16.0,259.5,253.11,202.52
2017,6,7,17,0,292.0,171.0,2.7,16.0,303.0,282.89,224.61
2017,6,7,17,15,265.0,155.5,2.6,15.5,264.5,241.57,190.19
2017,6,7,17,30,238.0,140.0,2.5,15.0,226.0,202.98,157.88
2017,6,7,17,45,220.5,119.5,2.45,15.0,189.5,164.88,125.29
2017,6,7,18,0,203.0,99.0,2.4,15.0,153.0,128.81,94.5
2017,6,7,18,15,166.5,80.5,2.2,14.5,118.5,94.25,66.57
2017,6,7,18,30,130.0,62.0,2.0,14.0,84.0,63.94,43.24
2017,6,7,18,45,83.5,43.5,1.8,14.0,56.0,39.43,25.63
2017,6,7,19,0,37.0,25.0,1.6,14.0,28.0,22.2,9.26
2017,6,7,19,15,18.5,12.5,1.5,13.5,14.0,12.29,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,4.4,13.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,4.4,14.0,1.0,0.98,0.0
2017,6,8,5,15,0.0,5.0,4.35,14.0,5.0,4.82,0.0
2017,6,8,5,30,0.0,9.0,4.3,14.0,9.0,8.67,1.42
2017,6,8,5,45,0.0,15.0,4.25,14.0,15.0,14.46,6.52
2017,6,8,6,0,0.0,21.0,4.2,14.0,21.0,20.26,11.6
2017,6,8,6,15,0.0,27.0,4.2,14.0,27.0,26.05,16.66
2017,6,8,6,30,0.0,33.0,4.2,14.0,33.0,31.85,21.66
2017,6,8,6,45,0.0,40.0,4.2,14.5,40.0,38.62,27.36
2017,6,8,7,0,0.0,47.0,4.2,15.0,47.0,45.4,32.97
2017,6,8,7,15,0.0,53.0,4.2,15.0,53.0,51.21,37.77
2017,6,8,7,30,0.0,59.0,4.2,15.0,59.0,57.03,42.52
2017,6,8,7,45,0.0,102.0,4.25,15.0,102.0,98.66,77.07
2017,6,8,8,0,0.0,145.0,4.3,15.0,145.0,140.28,111.07
2017,6,8,8,15,52.0,220.5,4.25,15.0,255.0,246.25,197.49
2017,6,8,8,30,104.0,296.0,4.2,15.0,365.0,356.81,285.34
2017,6,8,8,45,66.5,289.5,4.2,15.5,335.0,329.85,262.11
2017,6,8,9,0,29.0,283.0,4.2,16.0,305.0,299.35,236.31
2017,6,8,9,15,19.0,253.0,4.1,16.0,268.0,260.84,205.43
2017,6,8,9,30,9.0,223.0,4.0,16.0,231.0,224.21,175.93
2017,6,8,9,45,14.5,262.5,3.95,16.0,275.0,268.04,210.32
2017,6,8,10,0,20.0,302.0,3.9,16.0,319.0,312.35,244.51
2017,6,8,10,15,13.5,248.0,3.85,16.0,260.0,254.0,198.55
2017,6,8,10,30,7.0,194.0,3.8,16.0,201.0,195.38,152.18
2017,6,8,10,45,22.0,293.0,3.75,16.5,314.0,311.67,243.02
2017,6,8,11,0,37.0,392.0,3.7,17.0,427.0,426.68,329.59
2017,6,8,11,15,43.0,409.0,3.6,17.0,450.5,450.67,346.94
2017,6,8,11,30,49.0,426.0,3.5,17.0,474.0,474.65,364.52
2017,6,8,11,45,53.5,425.0,3.4,17.0,477.5,478.71,367.36
2017,6,8,12,0,58.0,424.0,3.3,17.0,481.0,482.52,370.14
2017,6,8,12,15,31.0,293.5,3.25,17.0,324.5,323.34,250.19
2017,6,8,12,30,4.0,163.0,3.2,17.0,168.0,162.78,125.11
2017,6,8,12,45,8.0,207.0,3.15,17.5,215.5,209.88,162.28
2017,6,8,13,0,12.0,251.0,3.1,18.0,263.0,256.97,198.55
2017,6,8,13,15,10.5,233.0,3.05,18.0,243.5,237.54,183.45
2017,6,8,13,30,9.0,215.0,3.0,18.0,224.0,218.14,168.51
2017,6,8,13,45,8.0,206.0,3.0,18.0,214.0,208.1,160.84
2017,6,8,14,0,7.0,197.0,3.0,18.0,204.0,198.09,153.17
2017,6,8,14,15,15.0,252.0,2.95,18.0,265.5,258.79,200.92
2017,6,8,14,30,23.0,307.0,2.9,18.0,327.0,319.08,247.56
2017,6,8,14,45,20.0,285.5,2.9,18.0,302.0,294.51,228.81
2017,6,8,15,0,17.0,264.0,2.9,18.0,277.0,270.15,210.4
2017,6,8,15,15,9.0,213.5,2.85,18.0,220.5,214.01,166.8
2017,6,8,15,30,1.0,163.0,2.8,18.0,164.0,158.75,123.27
2017,6,8,15,45,0.5,157.0,2.75,18.0,157.5,152.46,118.63
2017,6,8,16,0,0.0,151.0,2.7,18.0,151.0,146.21,113.94
2017,6,8,16,15,0.0,149.5,2.65,18.0,149.5,144.65,113.03
2017,6,8,16,30,0.0,148.0,2.6,18.0,148.0,143.04,112.1
2017,6,8,16,45,0.0,129.0,2.55,18.0,129.0,124.58,97.44
2017,6,8,17,0,0.0,110.0,2.5,18.0,110.0,106.18,82.71
2017,6,8,17,15,0.0,95.0,2.4,17.5,95.0,91.67,71.14
2017,6,8,17,30,0.0,80.0,2.3,17.0,80.0,77.2,59.41
2017,6,8,17,45,232.5,76.5,2.2,17.0,138.0,127.65,93.55
2017,6,8,18,0,465.0,73.0,2.1,17.0,196.0,153.01,103.07
2017,6,8,18,15,395.0,63.5,1.95,16.5,152.5,107.24,66.89
2017,6,8,18,30,325.0,54.0,1.8,16.0,109.0,69.79,40.65
2017,6,8,18,45,230.5,40.5,1.7,15.5,73.0,36.17,21.0
2017,6,8,19,0,136.0,27.0,1.6,15.0,37.0,21.01,8.79
2017,6,8,19,15,68.0,13.5,1.55,15.0,18.5,13.27,0.0
2017,6,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,6.5,2.85,12.5,6.5,0.0,0.0
2017,6,9,5,0,0.0,13.0,2.9,13.0,13.0,12.78,0.0
2017,6,9,5,15,167.0,23.5,2.95,13.0,43.5,18.21,5.95
2017,6,9,5,30,334.0,34.0,3.0,13.0,74.0,30.47,16.46
2017,6,9,5,45,423.0,42.5,3.1,13.5,116.5,64.21,33.43
2017,6,9,6,0,512.0,51.0,3.2,14.0,159.0,107.91,63.22
2017,6,9,6,15,256.0,65.0,3.25,14.0,119.0,105.34,73.06
2017,6,9,6,30,0.0,79.0,3.3,14.0,79.0,76.0,59.18
2017,6,9,6,45,0.0,94.5,3.4,14.5,94.5,90.94,71.63
2017,6,9,7,0,0.0,110.0,3.5,15.0,110.0,105.94,83.86
2017,6,9,7,15,0.0,91.5,3.55,15.0,91.5,88.42,68.98
2017,6,9,7,30,0.0,73.0,3.6,15.0,73.0,70.59,53.86
2017,6,9,7,45,0.0,112.5,3.65,15.5,112.5,108.79,85.27
2017,6,9,8,0,0.0,152.0,3.7,16.0,152.0,147.05,116.08
2017,6,9,8,15,0.0,157.5,3.7,16.0,157.5,152.5,120.1
2017,6,9,8,30,0.0,163.0,3.7,16.0,163.0,157.95,124.15
2017,6,9,8,45,0.0,157.0,3.7,16.5,157.0,152.21,118.96
2017,6,9,9,0,0.0,151.0,3.7,17.0,151.0,146.44,113.82
2017,6,9,9,15,95.0,266.5,3.7,17.0,342.5,338.93,268.29
2017,6,9,9,30,190.0,382.0,3.7,17.0,534.0,535.14,418.08
2017,6,9,9,45,548.0,242.5,3.75,17.5,706.0,714.18,558.85
2017,6,9,10,0,906.0,103.0,3.8,18.0,878.0,899.13,691.07
2017,6,9,10,15,912.5,104.0,3.8,18.0,905.5,931.42,711.23
2017,6,9,10,30,919.0,105.0,3.8,18.0,933.0,961.1,730.65
2017,6,9,10,45,925.5,104.5,3.85,18.0,954.5,986.49,747.43
2017,6,9,11,0,932.0,104.0,3.9,18.0,976.0,1008.96,762.27
2017,6,9,11,15,935.0,104.5,3.95,18.0,989.5,1025.98,773.48
2017,6,9,11,30,938.0,105.0,4.0,18.0,1003.0,1039.75,782.63
2017,6,9,11,45,941.5,104.0,4.05,18.5,1010.0,1049.19,787.48
2017,6,9,12,0,945.0,103.0,4.1,19.0,1017.0,1055.27,790.2
2017,6,9,12,15,701.5,253.0,4.25,18.5,931.0,972.74,736.59
2017,6,9,12,30,458.0,403.0,4.4,18.0,845.0,877.44,665.52
2017,6,9,12,45,679.0,266.5,4.55,18.0,914.5,956.21,730.42
2017,6,9,13,0,900.0,130.0,4.7,18.0,984.0,1018.68,774.58
2017,6,9,13,15,897.0,129.0,4.8,18.0,968.5,1002.04,764.0
2017,6,9,13,30,894.0,128.0,4.9,18.0,953.0,982.35,751.86
2017,6,9,13,45,897.0,122.5,5.0,18.0,932.5,960.75,738.36
2017,6,9,14,0,900.0,117.0,5.1,18.0,912.0,935.99,722.59
2017,6,9,14,15,893.5,115.5,5.2,17.5,882.5,903.84,702.83
2017,6,9,14,30,887.0,114.0,5.3,17.0,853.0,869.26,681.07
2017,6,9,14,45,882.5,110.0,5.4,17.0,819.0,831.54,655.43
2017,6,9,15,0,878.0,106.0,5.5,17.0,785.0,791.59,627.88
2017,6,9,15,15,866.5,104.0,5.6,16.5,744.5,746.46,597.27
2017,6,9,15,30,855.0,102.0,5.7,16.0,704.0,700.05,565.13
2017,6,9,15,45,843.0,98.5,5.85,16.0,659.5,650.76,527.72
2017,6,9,16,0,831.0,95.0,6.0,16.0,615.0,601.12,488.47
2017,6,9,16,15,811.5,92.0,6.1,15.5,567.0,546.57,444.98
2017,6,9,16,30,792.0,89.0,6.2,15.0,519.0,492.49,400.51
2017,6,9,16,45,769.5,85.0,6.35,15.0,469.0,436.77,352.75
2017,6,9,17,0,747.0,81.0,6.5,15.0,419.0,382.38,304.79
2017,6,9,17,15,713.0,76.5,6.5,14.5,368.0,325.04,253.91
2017,6,9,17,30,679.0,72.0,6.5,14.0,317.0,269.59,203.79
2017,6,9,17,45,634.5,66.0,6.55,13.5,267.5,214.5,154.13
2017,6,9,18,0,590.0,60.0,6.6,13.0,218.0,164.09,109.34
2017,6,9,18,15,520.5,53.0,6.45,12.5,171.0,114.39,68.71
2017,6,9,18,30,451.0,46.0,6.3,12.0,124.0,72.48,38.89
2017,6,9,18,45,340.0,36.5,6.2,12.0,84.0,35.29,18.98
2017,6,9,19,0,229.0,27.0,6.1,12.0,44.0,21.48,9.57
2017,6,9,19,15,114.5,13.5,6.1,12.0,22.0,13.27,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,45,27.5,5.5,3.7,11.5,6.5,0.0,0.0
2017,6,10,5,0,55.0,11.0,3.7,12.0,13.0,10.81,0.0
2017,6,10,5,15,180.5,24.0,3.9,12.0,43.0,18.62,6.32
2017,6,10,5,30,306.0,37.0,4.1,12.0,73.0,32.97,18.85
2017,6,10,5,45,398.0,46.0,4.35,12.5,116.0,65.75,35.76
2017,6,10,6,0,490.0,55.0,4.6,13.0,159.0,108.88,65.29
2017,6,10,6,15,549.0,61.5,4.75,13.5,207.0,154.08,101.94
2017,6,10,6,30,608.0,68.0,4.9,14.0,255.0,205.79,146.66
2017,6,10,6,45,653.0,72.0,5.05,14.5,305.5,257.38,192.96
2017,6,10,7,0,698.0,76.0,5.2,15.0,356.0,314.55,243.94
2017,6,10,7,15,727.5,80.0,5.2,15.0,406.5,368.66,292.47
2017,6,10,7,30,757.0,84.0,5.2,15.0,457.0,425.13,341.94
2017,6,10,7,45,780.5,86.5,5.25,15.5,506.5,479.18,387.75
2017,6,10,8,0,804.0,89.0,5.3,16.0,556.0,534.41,433.19
2017,6,10,8,15,821.0,92.0,5.25,16.0,602.5,587.15,476.05
2017,6,10,8,30,838.0,95.0,5.2,16.0,649.0,639.26,517.34
2017,6,10,8,45,851.5,97.0,5.2,16.5,691.5,688.01,553.77
2017,6,10,9,0,865.0,99.0,5.2,17.0,734.0,735.93,587.25
2017,6,10,9,15,875.5,100.5,5.1,17.0,772.5,779.93,618.02
2017,6,10,9,30,886.0,102.0,5.0,17.0,811.0,822.38,647.24
2017,6,10,9,45,888.0,107.0,4.95,17.0,842.5,859.43,672.5
2017,6,10,10,0,890.0,112.0,4.9,17.0,874.0,893.95,695.75
2017,6,10,10,15,896.0,113.0,4.85,17.0,901.0,925.37,716.64
2017,6,10,10,30,902.0,114.0,4.8,17.0,928.0,954.21,735.59
2017,6,10,10,45,908.5,113.5,4.8,17.5,949.0,979.27,750.77
2017,6,10,11,0,915.0,113.0,4.8,18.0,970.0,1001.46,763.93
2017,6,10,11,15,918.0,113.5,4.85,18.0,983.0,1018.26,775.31
2017,6,10,11,30,921.0,114.0,4.9,18.0,996.0,1031.87,784.62
2017,6,10,11,45,924.0,113.5,5.0,18.0,1003.0,1041.23,791.58
2017,6,10,12,0,927.0,113.0,5.1,18.0,1010.0,1047.3,796.41
2017,6,10,12,15,927.0,113.0,5.2,18.0,1008.5,1047.53,797.36
2017,6,10,12,30,927.0,113.0,5.3,18.0,1007.0,1044.42,796.14
2017,6,10,12,45,917.0,118.0,5.4,18.0,996.0,1033.1,789.34
2017,6,10,13,0,907.0,123.0,5.5,18.0,985.0,1018.65,780.47
2017,6,10,13,15,904.0,122.0,5.55,18.0,969.0,1001.96,769.71
2017,6,10,13,30,901.0,121.0,5.6,18.0,953.0,982.19,756.83
2017,6,10,13,45,900.0,117.5,5.7,18.0,931.0,958.78,741.72
2017,6,10,14,0,899.0,114.0,5.8,18.0,909.0,932.39,724.43
2017,6,10,14,15,892.5,113.0,5.85,18.0,879.5,900.82,703.07
2017,6,10,14,30,886.0,112.0,5.9,18.0,850.0,866.83,679.84
2017,6,10,14,45,881.5,108.0,5.95,18.0,816.0,829.18,653.79
2017,6,10,15,0,877.0,104.0,6.0,18.0,782.0,789.32,625.9
2017,6,10,15,15,865.0,102.0,6.05,17.5,741.5,743.91,594.72
2017,6,10,15,30,853.0,100.0,6.1,17.0,701.0,697.26,562.12
2017,6,10,15,45,841.5,96.0,6.15,17.0,657.0,647.92,524.45
2017,6,10,16,0,830.0,92.0,6.2,17.0,613.0,598.16,484.89
2017,6,10,16,15,810.5,89.0,6.2,16.5,565.0,543.69,441.35
2017,6,10,16,30,791.0,86.0,6.2,16.0,517.0,489.7,396.93
2017,6,10,16,45,769.0,82.0,6.25,16.0,467.5,434.3,349.47
2017,6,10,17,0,747.0,78.0,6.3,16.0,418.0,380.16,301.83
2017,6,10,17,15,713.5,74.0,6.25,15.5,367.0,323.5,251.69
2017,6,10,17,30,680.0,70.0,6.2,15.0,316.0,268.69,202.28
2017,6,10,17,45,633.5,64.5,6.2,15.0,266.5,213.54,152.54
2017,6,10,18,0,587.0,59.0,6.2,15.0,217.0,163.28,107.99
2017,6,10,18,15,518.5,52.5,6.1,14.5,170.0,114.29,68.17
2017,6,10,18,30,450.0,46.0,6.0,14.0,123.0,72.96,38.9
2017,6,10,18,45,342.5,36.0,5.9,13.5,84.0,35.29,18.58
2017,6,10,19,0,235.0,26.0,5.8,13.0,45.0,20.38,9.02
2017,6,10,19,15,117.5,13.0,5.7,13.0,22.5,12.78,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,11,4,45,34.0,6.0,6.85,11.0,7.0,0.0,0.0
2017,6,11,5,0,68.0,12.0,7.1,11.0,14.0,11.8,0.0
2017,6,11,5,15,202.5,24.0,7.3,11.0,45.0,18.81,6.51
2017,6,11,5,30,337.0,36.0,7.5,11.0,76.0,32.25,18.12
2017,6,11,5,45,429.5,44.0,7.75,11.5,119.5,65.8,34.87
2017,6,11,6,0,522.0,52.0,8.0,12.0,163.0,109.73,64.95
2017,6,11,6,15,579.5,58.0,8.05,12.5,211.5,155.93,102.83
2017,6,11,6,30,637.0,64.0,8.1,13.0,260.0,208.44,148.9
2017,6,11,6,45,678.0,68.5,8.15,13.5,311.0,260.9,196.8
2017,6,11,7,0,719.0,73.0,8.2,14.0,362.0,318.46,249.03
2017,6,11,7,15,747.5,76.5,8.1,14.0,412.5,372.77,298.66
2017,6,11,7,30,776.0,80.0,8.0,14.0,463.0,429.3,349.19
2017,6,11,7,45,797.0,83.5,7.95,14.5,512.0,484.05,396.48
2017,6,11,8,0,818.0,87.0,7.9,15.0,561.0,539.71,443.17
2017,6,11,8,15,834.5,89.5,7.75,15.0,608.0,592.01,486.7
2017,6,11,8,30,851.0,92.0,7.6,15.0,655.0,644.24,529.11
2017,6,11,8,45,863.5,94.5,7.5,15.5,697.5,693.38,566.54
2017,6,11,9,0,876.0,97.0,7.4,16.0,740.0,741.56,600.99
2017,6,11,9,15,886.0,98.5,7.3,16.0,778.5,785.62,632.95
2017,6,11,9,30,896.0,100.0,7.2,16.0,817.0,828.06,663.36
2017,6,11,9,45,901.0,102.5,7.15,16.0,849.5,865.46,689.93
2017,6,11,10,0,906.0,105.0,7.1,16.0,882.0,900.5,714.58
2017,6,11,10,15,911.5,106.5,7.1,16.0,908.0,932.45,737.05
2017,6,11,10,30,917.0,108.0,7.1,16.0,934.0,961.74,757.53
2017,6,11,10,45,918.0,110.0,7.15,16.5,953.0,984.47,771.98
2017,6,11,11,0,919.0,112.0,7.2,17.0,972.0,1004.1,784.21
2017,6,11,11,15,921.0,113.0,7.2,17.0,984.5,1020.51,795.45
2017,6,11,11,30,923.0,114.0,7.2,17.0,997.0,1033.71,804.48
2017,6,11,11,45,920.0,116.5,7.2,17.0,1001.5,1040.16,808.79
2017,6,11,12,0,917.0,119.0,7.2,17.0,1006.0,1043.27,810.85
2017,6,11,12,15,916.5,118.5,7.2,16.5,1004.5,1042.54,811.87
2017,6,11,12,30,916.0,118.0,7.2,16.0,1003.0,1038.5,810.66
2017,6,11,12,45,902.0,125.5,7.25,16.0,990.0,1025.83,802.05
2017,6,11,13,0,888.0,133.0,7.3,16.0,977.0,1010.14,791.37
2017,6,11,13,15,884.5,132.5,7.35,16.0,961.0,993.79,780.29
2017,6,11,13,30,881.0,132.0,7.4,16.0,945.0,974.45,767.09
2017,6,11,13,45,875.5,130.5,7.45,16.0,922.0,949.34,749.7
2017,6,11,14,0,870.0,129.0,7.5,16.0,899.0,921.55,730.33
2017,6,11,14,15,863.0,127.5,7.55,16.0,870.0,889.88,708.05
2017,6,11,14,30,856.0,126.0,7.6,16.0,841.0,855.9,683.95
2017,6,11,14,45,846.5,124.0,7.65,16.0,806.0,817.25,656.2
2017,6,11,15,0,837.0,122.0,7.7,16.0,771.0,778.89,628.49
2017,6,11,15,15,824.5,120.0,7.7,16.0,731.0,734.32,595.67
2017,6,11,15,30,812.0,118.0,7.7,16.0,691.0,688.65,561.47
2017,6,11,15,45,798.5,114.0,7.75,16.0,647.0,639.44,522.53
2017,6,11,16,0,785.0,110.0,7.8,16.0,603.0,589.71,482.36
2017,6,11,16,15,570.5,158.0,7.8,15.5,501.5,478.67,391.15
2017,6,11,16,30,356.0,206.0,7.8,15.0,400.0,383.4,312.19
2017,6,11,16,45,359.5,183.5,7.8,15.0,363.5,343.67,278.91
2017,6,11,17,0,363.0,161.0,7.8,15.0,327.0,303.24,244.17
2017,6,11,17,15,288.0,149.5,7.75,14.5,271.5,245.11,195.54
2017,6,11,17,30,213.0,138.0,7.7,14.0,216.0,194.79,153.72
2017,6,11,17,45,357.0,105.5,7.65,14.0,212.0,185.71,139.57
2017,6,11,18,0,501.0,73.0,7.6,14.0,208.0,161.35,110.51
2017,6,11,18,15,428.0,64.0,7.35,13.5,162.5,114.06,72.26
2017,6,11,18,30,355.0,55.0,7.1,13.0,117.0,74.23,43.58
2017,6,11,18,45,244.5,42.5,6.85,13.0,79.0,39.17,23.02
2017,6,11,19,0,134.0,30.0,6.6,13.0,41.0,23.42,11.48
2017,6,11,19,15,67.0,15.0,6.35,12.5,20.5,14.74,0.0
2017,6,11,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,11.5,5.5,4.8,11.0,6.0,0.0,0.0
2017,6,12,5,0,23.0,11.0,4.9,11.0,12.0,10.81,0.0
2017,6,12,5,15,126.5,26.5,5.1,11.5,40.5,20.69,7.72
2017,6,12,5,30,230.0,42.0,5.3,12.0,69.0,35.72,21.82
2017,6,12,5,45,329.5,52.5,5.5,12.5,111.5,66.49,38.84
2017,6,12,6,0,429.0,63.0,5.7,13.0,154.0,108.8,67.93
2017,6,12,6,15,491.0,71.0,5.7,13.0,201.5,152.5,103.29
2017,6,12,6,30,553.0,79.0,5.7,13.0,249.0,203.1,146.99
2017,6,12,6,45,598.5,85.0,5.75,13.5,299.0,253.73,192.26
2017,6,12,7,0,644.0,91.0,5.8,14.0,349.0,309.02,241.49
2017,6,12,7,15,677.0,95.5,5.7,14.0,399.5,362.31,289.18
2017,6,12,7,30,710.0,100.0,5.6,14.0,450.0,418.39,338.24
2017,6,12,7,45,736.5,103.5,5.5,14.5,499.5,472.74,384.15
2017,6,12,8,0,763.0,107.0,5.4,15.0,549.0,529.14,430.32
2017,6,12,8,15,782.0,110.0,5.25,15.5,595.5,581.17,471.59
2017,6,12,8,30,801.0,113.0,5.1,16.0,642.0,633.48,511.77
2017,6,12,8,45,816.5,115.0,4.95,16.5,685.5,682.36,548.12
2017,6,12,9,0,832.0,117.0,4.8,17.0,729.0,730.66,581.61
2017,6,12,9,15,843.5,119.0,4.7,17.0,767.5,773.1,611.01
2017,6,12,9,30,855.0,121.0,4.6,17.0,806.0,815.73,640.17
2017,6,12,9,45,597.0,251.5,4.5,17.0,739.5,763.48,597.59
2017,6,12,10,0,339.0,382.0,4.4,17.0,673.0,683.42,530.39
2017,6,12,10,15,599.0,263.0,4.35,17.0,795.5,814.31,633.3
2017,6,12,10,30,859.0,144.0,4.3,17.0,918.0,943.9,725.22
2017,6,12,10,45,868.0,142.5,4.25,17.5,939.5,969.48,739.68
2017,6,12,11,0,877.0,141.0,4.2,18.0,961.0,992.44,753.0
2017,6,12,11,15,880.0,141.5,4.25,18.0,974.5,1008.74,763.8
2017,6,12,11,30,883.0,142.0,4.3,18.0,988.0,1021.99,772.65
2017,6,12,11,45,886.5,141.0,4.35,18.5,994.5,1031.15,777.36
2017,6,12,12,0,890.0,140.0,4.4,19.0,1001.0,1037.16,780.03
2017,6,12,12,15,889.5,140.0,4.5,19.0,999.5,1036.97,780.83
2017,6,12,12,30,889.0,140.0,4.6,19.0,998.0,1033.58,779.59
2017,6,12,12,45,873.0,148.5,4.7,19.0,985.0,1020.05,771.54
2017,6,12,13,0,857.0,157.0,4.8,19.0,972.0,1003.64,761.6
2017,6,12,13,15,853.5,156.0,4.95,18.5,956.0,987.29,753.58
2017,6,12,13,30,850.0,155.0,5.1,18.0,940.0,972.95,746.87
2017,6,12,13,45,846.5,152.0,5.25,18.0,918.0,948.52,731.53
2017,6,12,14,0,843.0,149.0,5.4,18.0,896.0,921.38,714.18
2017,6,12,14,15,835.5,147.5,5.5,18.0,866.5,889.67,693.11
2017,6,12,14,30,828.0,146.0,5.6,18.0,837.0,855.75,670.28
2017,6,12,14,45,821.0,142.0,5.7,18.0,803.0,817.67,644.2
2017,6,12,15,0,814.0,138.0,5.8,18.0,769.0,777.72,616.46
2017,6,12,15,15,801.0,135.0,5.85,17.5,729.0,732.65,585.52
2017,6,12,15,30,788.0,132.0,5.9,17.0,689.0,686.58,552.45
2017,6,12,15,45,775.0,127.0,5.95,17.0,645.5,637.74,514.73
2017,6,12,16,0,762.0,122.0,6.0,17.0,602.0,588.38,475.75
2017,6,12,16,15,740.0,118.5,6.0,16.5,554.5,534.79,433.18
2017,6,12,16,30,718.0,115.0,6.0,16.0,507.0,482.23,390.26
2017,6,12,16,45,692.0,109.5,6.0,16.0,457.5,426.96,343.37
2017,6,12,17,0,666.0,104.0,6.0,16.0,408.0,373.46,296.88
2017,6,12,17,15,627.5,98.0,5.9,15.5,357.5,317.11,247.77
2017,6,12,17,30,589.0,92.0,5.8,15.0,307.0,264.37,201.0
2017,6,12,17,45,538.0,84.5,5.75,14.5,258.0,211.02,154.03
2017,6,12,18,0,487.0,77.0,5.7,14.0,209.0,163.14,112.46
2017,6,12,18,15,414.0,67.5,5.5,13.5,163.5,115.33,73.87
2017,6,12,18,30,341.0,58.0,5.3,13.0,118.0,76.26,45.72
2017,6,12,18,45,242.5,44.5,5.1,13.0,80.0,41.16,24.56
2017,6,12,19,0,144.0,31.0,4.9,13.0,42.0,24.23,12.33
2017,6,12,19,15,72.0,15.5,4.65,12.5,21.0,15.24,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
