Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,45,8.0,5.0,3.85,10.5,5.5,0.0,0.0
2017,6,13,5,0,16.0,10.0,3.9,11.0,11.0,9.83,0.0
2017,6,13,5,15,113.5,26.0,3.95,11.5,39.0,20.26,7.45
2017,6,13,5,30,211.0,42.0,4.0,12.0,67.0,35.41,21.78
2017,6,13,5,45,306.0,53.5,4.05,12.5,108.5,65.68,39.01
2017,6,13,6,0,401.0,65.0,4.1,13.0,150.0,106.4,67.08
2017,6,13,6,15,464.0,73.5,4.05,13.0,197.0,149.91,102.07
2017,6,13,6,30,527.0,82.0,4.0,13.0,244.0,199.69,144.65
2017,6,13,6,45,578.5,86.5,3.95,13.5,294.0,249.14,188.23
2017,6,13,7,0,630.0,91.0,3.9,14.0,344.0,303.91,236.3
2017,6,13,7,15,663.0,96.0,3.85,14.5,394.0,356.91,282.64
2017,6,13,7,30,696.0,101.0,3.8,15.0,444.0,412.72,330.12
2017,6,13,7,45,725.5,103.5,3.75,15.5,493.5,466.84,375.03
2017,6,13,8,0,755.0,106.0,3.7,16.0,543.0,523.34,420.45
2017,6,13,8,15,774.0,109.0,3.65,16.5,589.5,574.97,460.77
2017,6,13,8,30,793.0,112.0,3.6,17.0,636.0,626.9,500.1
2017,6,13,8,45,811.0,113.0,3.55,17.5,679.5,676.13,536.34
2017,6,13,9,0,829.0,114.0,3.5,18.0,723.0,725.0,569.94
2017,6,13,9,15,840.5,116.0,3.5,18.0,761.0,767.4,599.16
2017,6,13,9,30,852.0,118.0,3.5,18.0,799.0,809.93,628.21
2017,6,13,9,45,863.5,117.5,3.5,18.5,833.0,848.33,652.82
2017,6,13,10,0,875.0,117.0,3.5,19.0,867.0,884.9,675.86
2017,6,13,10,15,881.5,118.5,3.55,19.0,894.0,916.93,697.16
2017,6,13,10,30,888.0,120.0,3.6,19.0,921.0,946.46,716.71
2017,6,13,10,45,894.0,120.0,3.65,19.5,941.5,971.34,731.69
2017,6,13,11,0,900.0,120.0,3.7,20.0,962.0,993.4,744.76
2017,6,13,11,15,903.0,120.5,3.8,20.0,975.5,1010.08,756.02
2017,6,13,11,30,906.0,121.0,3.9,20.0,989.0,1023.63,765.31
2017,6,13,11,45,909.0,120.0,4.0,20.5,995.5,1032.5,770.09
2017,6,13,12,0,912.0,119.0,4.1,21.0,1002.0,1038.14,772.84
2017,6,13,12,15,911.5,119.0,4.3,21.0,1000.5,1038.0,773.97
2017,6,13,12,30,911.0,119.0,4.5,21.0,999.0,1034.58,773.16
2017,6,13,12,45,909.0,119.0,4.7,21.0,990.0,1026.4,769.75
2017,6,13,13,0,907.0,119.0,4.9,21.0,981.0,1015.01,764.14
2017,6,13,13,15,903.5,118.5,5.1,21.0,965.0,998.48,754.96
2017,6,13,13,30,900.0,118.0,5.3,21.0,949.0,978.9,743.6
2017,6,13,13,45,894.0,117.5,5.5,21.0,926.0,954.04,728.42
2017,6,13,14,0,888.0,117.0,5.7,21.0,903.0,926.44,711.16
2017,6,13,14,15,881.0,115.5,5.8,21.0,874.0,894.38,689.97
2017,6,13,14,30,874.0,114.0,5.9,21.0,845.0,859.95,666.94
2017,6,13,14,45,863.0,113.0,6.05,21.0,809.5,820.58,640.32
2017,6,13,15,0,852.0,112.0,6.2,21.0,774.0,779.48,612.13
2017,6,13,15,15,840.5,110.0,6.25,20.5,734.0,735.52,582.23
2017,6,13,15,30,829.0,108.0,6.3,20.0,694.0,691.5,551.85
2017,6,13,15,45,812.5,105.5,6.35,20.0,649.5,641.21,513.39
2017,6,13,16,0,796.0,103.0,6.4,20.0,605.0,590.61,473.58
2017,6,13,16,15,776.5,100.0,6.35,19.5,558.0,537.79,431.77
2017,6,13,16,30,757.0,97.0,6.3,19.0,511.0,485.49,389.2
2017,6,13,16,45,731.0,93.0,6.3,18.5,461.5,429.98,342.99
2017,6,13,17,0,705.0,89.0,6.3,18.0,412.0,375.23,296.17
2017,6,13,17,15,670.5,84.5,6.25,17.5,362.0,319.75,247.72
2017,6,13,17,30,636.0,80.0,6.2,17.0,312.0,267.4,201.08
2017,6,13,17,45,589.5,73.5,6.2,16.5,263.0,213.54,153.43
2017,6,13,18,0,543.0,67.0,6.2,16.0,214.0,164.61,110.68
2017,6,13,18,15,473.5,59.0,6.05,15.5,168.5,116.28,71.54
2017,6,13,18,30,404.0,51.0,5.9,15.0,123.0,75.75,42.49
2017,6,13,18,45,302.5,40.0,5.75,14.5,84.0,39.46,21.91
2017,6,13,19,0,201.0,29.0,5.6,14.0,45.0,22.53,11.21
2017,6,13,19,15,100.5,14.5,5.35,13.5,22.5,14.25,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,26.0,5.5,3.4,11.5,6.0,0.0,0.0
2017,6,14,5,0,52.0,11.0,3.4,12.0,12.0,10.81,0.0
2017,6,14,5,15,178.5,24.0,3.4,12.0,42.5,18.62,6.34
2017,6,14,5,30,305.0,37.0,3.4,12.0,73.0,32.46,18.73
2017,6,14,5,45,396.0,46.0,3.45,12.5,115.5,64.95,35.32
2017,6,14,6,0,487.0,55.0,3.5,13.0,158.0,107.65,64.38
2017,6,14,6,15,546.5,61.5,3.4,13.5,206.0,152.62,100.61
2017,6,14,6,30,606.0,68.0,3.3,14.0,254.0,204.16,144.85
2017,6,14,6,45,648.5,73.0,3.2,14.5,304.5,255.76,190.77
2017,6,14,7,0,691.0,78.0,3.1,15.0,355.0,311.64,240.04
2017,6,14,7,15,721.0,82.0,3.05,15.5,405.5,366.58,287.94
2017,6,14,7,30,751.0,86.0,3.0,16.0,456.0,422.86,335.63
2017,6,14,7,45,774.0,89.0,2.95,16.5,505.0,476.81,380.09
2017,6,14,8,0,797.0,92.0,2.9,17.0,554.0,531.91,423.97
2017,6,14,8,15,814.5,95.0,2.95,17.5,600.5,584.61,464.88
2017,6,14,8,30,832.0,98.0,3.0,18.0,647.0,637.38,504.65
2017,6,14,8,45,845.0,100.5,3.05,18.5,690.0,685.39,539.62
2017,6,14,9,0,858.0,103.0,3.1,19.0,733.0,733.2,571.96
2017,6,14,9,15,868.0,104.5,3.1,19.5,771.0,776.6,600.38
2017,6,14,9,30,878.0,106.0,3.1,20.0,809.0,818.43,627.28
2017,6,14,9,45,883.0,109.5,3.1,20.5,841.0,856.29,651.05
2017,6,14,10,0,888.0,113.0,3.1,21.0,873.0,891.85,672.96
2017,6,14,10,15,894.0,114.0,3.15,21.0,900.0,923.32,693.55
2017,6,14,10,30,900.0,115.0,3.2,21.0,927.0,952.22,712.39
2017,6,14,10,45,905.5,115.0,3.25,21.5,947.5,976.92,727.0
2017,6,14,11,0,911.0,115.0,3.3,22.0,968.0,998.74,739.7
2017,6,14,11,15,913.5,116.0,3.45,22.0,981.0,1015.64,751.38
2017,6,14,11,30,916.0,117.0,3.6,22.0,994.0,1029.37,761.08
2017,6,14,11,45,917.5,116.5,3.75,22.5,1000.5,1037.36,765.62
2017,6,14,12,0,919.0,116.0,3.9,23.0,1007.0,1042.08,768.1
2017,6,14,12,15,919.0,116.0,4.1,23.0,1005.5,1042.49,769.67
2017,6,14,12,30,919.0,116.0,4.3,23.0,1004.0,1039.6,769.12
2017,6,14,12,45,919.5,114.5,4.55,23.0,996.0,1032.38,766.22
2017,6,14,13,0,920.0,113.0,4.8,23.0,988.0,1021.86,761.8
2017,6,14,13,15,917.0,112.5,4.9,23.0,972.5,1005.69,752.23
2017,6,14,13,30,914.0,112.0,5.0,23.0,957.0,986.4,740.58
2017,6,14,13,45,910.5,110.5,5.15,23.0,935.0,962.6,726.17
2017,6,14,14,0,907.0,109.0,5.3,23.0,913.0,935.91,709.64
2017,6,14,14,15,901.0,107.5,5.3,22.5,884.0,904.25,689.96
2017,6,14,14,30,895.0,106.0,5.3,22.0,855.0,870.11,668.37
2017,6,14,14,45,888.5,103.5,5.35,22.0,820.5,832.24,642.89
2017,6,14,15,0,882.0,101.0,5.4,22.0,786.0,792.27,615.67
2017,6,14,15,15,871.0,99.0,5.35,21.5,746.5,747.56,585.45
2017,6,14,15,30,860.0,97.0,5.3,21.0,707.0,701.51,553.85
2017,6,14,15,45,847.5,94.0,5.3,21.0,663.0,652.36,517.43
2017,6,14,16,0,835.0,91.0,5.3,21.0,619.0,602.47,478.7
2017,6,14,16,15,817.0,88.5,5.25,20.5,571.5,549.57,437.38
2017,6,14,16,30,799.0,86.0,5.2,20.0,524.0,496.6,394.8
2017,6,14,16,45,775.5,82.5,5.2,20.0,474.0,440.65,348.04
2017,6,14,17,0,752.0,79.0,5.2,20.0,424.0,386.09,301.19
2017,6,14,17,15,719.0,75.0,5.2,19.0,373.5,329.31,252.63
2017,6,14,17,30,686.0,71.0,5.2,18.0,323.0,274.3,204.39
2017,6,14,17,45,639.0,66.0,5.2,17.5,272.5,219.06,155.59
2017,6,14,18,0,592.0,61.0,5.2,17.0,222.0,168.73,111.64
2017,6,14,18,15,524.0,54.0,5.15,16.5,175.0,118.8,71.13
2017,6,14,18,30,456.0,47.0,5.1,16.0,128.0,76.47,40.86
2017,6,14,18,45,348.0,37.5,5.05,15.5,88.0,38.47,20.09
2017,6,14,19,0,240.0,28.0,5.0,15.0,48.0,22.05,10.96
2017,6,14,19,15,120.0,14.0,4.95,14.5,24.0,13.76,0.0
2017,6,14,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,45,22.0,5.5,4.15,11.5,6.0,0.0,0.0
2017,6,15,5,0,44.0,11.0,4.2,12.0,12.0,10.81,0.0
2017,6,15,5,15,163.0,24.5,4.25,12.0,41.5,19.03,6.55
2017,6,15,5,30,282.0,38.0,4.3,12.0,71.0,32.51,19.02
2017,6,15,5,45,367.5,48.0,4.4,12.5,112.5,64.81,36.24
2017,6,15,6,0,453.0,58.0,4.5,13.0,154.0,106.17,64.66
2017,6,15,6,15,512.5,65.0,4.45,13.5,201.0,149.7,99.67
2017,6,15,6,30,572.0,72.0,4.4,14.0,248.0,199.81,142.65
2017,6,15,6,45,614.0,78.0,4.4,14.5,297.5,250.36,187.71
2017,6,15,7,0,656.0,84.0,4.4,15.0,347.0,305.17,236.25
2017,6,15,7,15,687.0,88.0,4.4,15.0,396.5,357.71,283.01
2017,6,15,7,30,718.0,92.0,4.4,15.0,446.0,413.64,331.56
2017,6,15,7,45,741.5,95.5,4.45,15.5,494.0,466.66,376.14
2017,6,15,8,0,765.0,99.0,4.5,16.0,542.0,520.93,420.44
2017,6,15,8,15,782.0,102.0,4.5,16.0,587.5,571.82,461.6
2017,6,15,8,30,799.0,105.0,4.5,16.0,633.0,622.8,501.83
2017,6,15,8,45,812.5,107.5,4.55,16.5,674.5,670.7,537.99
2017,6,15,9,0,826.0,110.0,4.6,17.0,716.0,716.45,570.19
2017,6,15,9,15,836.0,111.5,4.45,17.0,753.0,758.61,599.14
2017,6,15,9,30,846.0,113.0,4.3,17.0,790.0,799.29,626.53
2017,6,15,9,45,843.5,120.5,4.2,17.5,819.0,833.79,648.4
2017,6,15,10,0,841.0,128.0,4.1,18.0,848.0,865.61,668.13
2017,6,15,10,15,847.0,129.5,3.95,18.0,873.5,896.29,687.86
2017,6,15,10,30,853.0,131.0,3.8,18.0,899.0,924.55,705.71
2017,6,15,10,45,856.5,131.5,3.7,18.5,918.5,946.88,718.26
2017,6,15,11,0,860.0,132.0,3.6,19.0,938.0,966.42,728.83
2017,6,15,11,15,862.5,132.5,3.6,19.0,950.0,982.08,738.85
2017,6,15,11,30,865.0,133.0,3.6,19.0,962.0,994.76,746.94
2017,6,15,11,45,866.5,133.0,3.6,19.5,967.5,1002.9,750.64
2017,6,15,12,0,868.0,133.0,3.6,20.0,973.0,1007.95,752.4
2017,6,15,12,15,866.5,132.5,3.7,20.0,971.0,1006.38,751.99
2017,6,15,12,30,865.0,132.0,3.8,20.0,969.0,1001.71,749.64
2017,6,15,12,45,881.5,119.5,3.9,20.5,965.5,999.77,747.81
2017,6,15,13,0,898.0,107.0,4.0,21.0,962.0,994.31,743.66
2017,6,15,13,15,894.0,106.0,4.15,21.0,945.5,977.01,733.34
2017,6,15,13,30,890.0,105.0,4.3,21.0,929.0,956.71,721.01
2017,6,15,13,45,886.5,103.5,4.45,21.5,907.0,933.46,705.3
2017,6,15,14,0,883.0,102.0,4.6,22.0,885.0,907.39,687.99
2017,6,15,14,15,876.0,100.5,4.75,22.0,856.0,875.56,667.86
2017,6,15,14,30,869.0,99.0,4.9,22.0,827.0,841.38,645.83
2017,6,15,14,45,862.0,96.5,5.05,22.0,793.0,804.01,621.23
2017,6,15,15,0,855.0,94.0,5.2,22.0,759.0,764.65,594.84
2017,6,15,15,15,844.0,92.5,5.25,22.0,720.0,721.55,564.92
2017,6,15,15,30,833.0,91.0,5.3,22.0,681.0,677.18,533.71
2017,6,15,15,45,820.5,88.0,5.4,22.0,638.5,629.25,498.59
2017,6,15,16,0,808.0,85.0,5.5,22.0,596.0,580.65,461.03
2017,6,15,16,15,790.0,82.5,5.5,21.5,549.5,529.01,420.72
2017,6,15,16,30,772.0,80.0,5.5,21.0,503.0,477.43,379.26
2017,6,15,16,45,750.0,76.5,5.5,21.0,455.5,423.6,334.15
2017,6,15,17,0,728.0,73.0,5.5,21.0,408.0,371.02,288.92
2017,6,15,17,15,697.0,69.0,5.45,20.5,359.0,316.27,241.51
2017,6,15,17,30,666.0,65.0,5.4,20.0,310.0,264.23,195.46
2017,6,15,17,45,625.0,60.0,5.35,19.5,262.0,210.51,148.07
2017,6,15,18,0,584.0,55.0,5.3,19.0,214.0,162.12,105.76
2017,6,15,18,15,521.0,49.0,5.2,18.0,169.0,114.24,67.09
2017,6,15,18,30,458.0,43.0,5.1,17.0,124.0,73.35,37.96
2017,6,15,18,45,363.0,34.0,5.0,16.5,86.0,35.93,17.48
2017,6,15,19,0,268.0,25.0,4.9,16.0,48.0,19.07,8.8
2017,6,15,19,15,134.0,12.5,4.8,15.5,24.0,12.29,0.0
2017,6,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,48.5,5.0,3.85,14.0,6.5,0.0,0.0
2017,6,16,5,0,97.0,10.0,4.0,14.0,13.0,9.83,0.0
2017,6,16,5,15,222.5,20.5,3.85,14.5,42.5,15.49,4.12
2017,6,16,5,30,348.0,31.0,3.7,15.0,72.0,26.79,13.8
2017,6,16,5,45,430.5,38.5,3.55,15.5,113.0,59.64,29.42
2017,6,16,6,0,513.0,46.0,3.4,16.0,154.0,101.67,57.55
2017,6,16,6,15,567.5,51.0,3.35,16.5,200.5,145.67,92.77
2017,6,16,6,30,622.0,56.0,3.3,17.0,247.0,196.77,136.54
2017,6,16,6,45,660.5,60.0,3.25,17.5,295.5,246.86,181.08
2017,6,16,7,0,699.0,64.0,3.2,18.0,344.0,300.77,228.62
2017,6,16,7,15,727.0,67.5,3.25,18.5,393.0,353.65,274.78
2017,6,16,7,30,755.0,71.0,3.3,19.0,442.0,408.74,321.5
2017,6,16,7,45,776.0,73.5,3.4,19.5,489.5,461.28,365.05
2017,6,16,8,0,797.0,76.0,3.5,20.0,537.0,514.92,408.12
2017,6,16,8,15,813.5,78.0,3.6,20.5,582.5,565.66,447.76
2017,6,16,8,30,830.0,80.0,3.7,21.0,628.0,616.38,486.27
2017,6,16,8,45,842.5,82.0,3.85,21.5,670.0,664.07,520.86
2017,6,16,9,0,855.0,84.0,4.0,22.0,712.0,710.89,553.0
2017,6,16,9,15,865.0,85.5,4.0,22.5,749.5,754.16,581.63
2017,6,16,9,30,875.0,87.0,4.0,23.0,787.0,795.89,608.76
2017,6,16,9,45,880.5,89.5,4.05,23.5,818.5,833.11,632.58
2017,6,16,10,0,886.0,92.0,4.1,24.0,850.0,868.07,654.63
2017,6,16,10,15,892.0,93.0,4.1,24.0,877.0,899.54,675.15
2017,6,16,10,30,898.0,94.0,4.1,24.0,904.0,928.45,693.88
2017,6,16,10,45,903.0,94.5,4.1,24.5,924.0,953.21,708.38
2017,6,16,11,0,908.0,95.0,4.1,25.0,944.0,975.09,720.91
2017,6,16,11,15,910.5,95.5,4.1,25.0,957.5,991.53,731.25
2017,6,16,11,30,913.0,96.0,4.1,25.0,971.0,1004.82,739.6
2017,6,16,11,45,914.5,96.0,4.2,25.0,977.5,1013.39,745.54
2017,6,16,12,0,916.0,96.0,4.3,25.0,984.0,1018.69,749.46
2017,6,16,12,15,916.0,96.0,4.45,25.0,983.0,1019.2,750.61
2017,6,16,12,30,916.0,96.0,4.6,25.0,982.0,1016.41,749.86
2017,6,16,12,45,911.5,98.0,4.85,25.0,972.5,1007.89,746.55
2017,6,16,13,0,907.0,100.0,5.1,25.0,963.0,996.19,741.02
2017,6,16,13,15,904.0,99.5,5.2,25.0,948.0,980.29,731.49
2017,6,16,13,30,901.0,99.0,5.3,25.0,933.0,961.31,719.88
2017,6,16,13,45,896.0,98.5,5.45,25.0,910.5,937.5,705.25
2017,6,16,14,0,891.0,98.0,5.6,25.0,888.0,910.91,688.6
2017,6,16,14,15,884.5,97.0,5.6,24.5,859.5,879.85,669.22
2017,6,16,14,30,878.0,96.0,5.6,24.0,831.0,846.39,647.99
2017,6,16,14,45,869.5,94.5,5.65,24.0,797.0,808.55,622.41
2017,6,16,15,0,861.0,93.0,5.7,24.0,763.0,768.81,595.24
2017,6,16,15,15,850.5,91.0,5.65,23.5,724.0,725.38,565.87
2017,6,16,15,30,840.0,89.0,5.6,23.0,685.0,680.61,535.13
2017,6,16,15,45,826.5,87.0,5.55,23.0,642.0,632.77,499.77
2017,6,16,16,0,813.0,85.0,5.5,23.0,599.0,584.31,462.03
2017,6,16,16,15,795.0,82.5,5.4,22.5,553.0,532.45,421.54
2017,6,16,16,30,777.0,80.0,5.3,22.0,507.0,480.64,379.97
2017,6,16,16,45,754.0,76.5,5.25,22.0,458.5,426.09,334.52
2017,6,16,17,0,731.0,73.0,5.2,22.0,410.0,372.91,289.03
2017,6,16,17,15,699.5,69.5,5.1,21.5,361.0,318.3,241.99
2017,6,16,17,30,668.0,66.0,5.0,21.0,312.0,266.45,196.34
2017,6,16,17,45,625.0,61.0,4.9,20.5,263.5,212.09,148.74
2017,6,16,18,0,582.0,56.0,4.8,20.0,215.0,163.27,106.36
2017,6,16,18,15,518.5,49.5,4.7,19.0,170.0,114.9,67.45
2017,6,16,18,30,455.0,43.0,4.6,18.0,125.0,73.58,38.02
2017,6,16,18,45,357.0,34.5,4.6,17.5,86.5,36.62,17.88
2017,6,16,19,0,259.0,26.0,4.6,17.0,48.0,19.97,9.54
2017,6,16,19,15,129.5,13.0,4.6,16.5,24.0,12.78,0.0
2017,6,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,4,45,53.5,5.0,3.2,14.5,6.5,0.0,0.0
2017,6,17,5,0,107.0,10.0,3.4,15.0,13.0,9.83,0.0
2017,6,17,5,15,237.5,20.0,3.35,15.0,43.0,15.04,3.75
2017,6,17,5,30,368.0,30.0,3.3,15.0,73.0,25.82,16.32
2017,6,17,5,45,452.0,36.5,3.25,15.5,115.0,58.88,28.13
2017,6,17,6,0,536.0,43.0,3.2,16.0,157.0,101.26,56.23
2017,6,17,6,15,589.0,48.0,3.1,16.5,203.5,147.41,93.27
2017,6,17,6,30,642.0,53.0,3.0,17.0,250.0,198.01,136.72
2017,6,17,6,45,681.0,56.5,2.9,17.5,299.0,248.8,181.89
2017,6,17,7,0,720.0,60.0,2.8,18.0,348.0,303.46,230.03
2017,6,17,7,15,630.5,97.0,2.75,18.5,374.0,343.45,266.95
2017,6,17,7,30,541.0,134.0,2.7,19.0,400.0,374.33,294.15
2017,6,17,7,45,678.0,102.5,2.7,19.5,471.0,440.45,347.5
2017,6,17,8,0,815.0,71.0,2.7,20.0,542.0,519.22,409.77
2017,6,17,8,15,830.5,73.0,2.7,20.5,587.5,570.21,448.84
2017,6,17,8,30,846.0,75.0,2.7,21.0,633.0,621.06,486.71
2017,6,17,8,45,857.5,77.0,2.7,22.0,674.5,668.78,519.11
2017,6,17,9,0,869.0,79.0,2.7,23.0,716.0,715.51,548.93
2017,6,17,9,15,878.5,80.5,2.75,23.5,753.5,758.96,577.19
2017,6,17,9,30,888.0,82.0,2.8,24.0,791.0,800.81,603.95
2017,6,17,9,45,881.5,91.0,2.85,24.5,819.5,835.08,625.21
2017,6,17,10,0,875.0,100.0,2.9,25.0,848.0,866.28,644.24
2017,6,17,10,15,880.5,101.0,2.95,25.0,874.5,897.02,664.14
2017,6,17,10,30,886.0,102.0,3.0,25.0,901.0,925.22,682.29
2017,6,17,10,45,889.5,103.5,3.1,25.5,921.0,949.35,696.76
2017,6,17,11,0,893.0,105.0,3.2,26.0,941.0,970.59,709.32
2017,6,17,11,15,896.0,105.5,3.3,26.0,954.0,987.33,720.39
2017,6,17,11,30,899.0,106.0,3.4,26.0,967.0,1000.99,729.57
2017,6,17,11,45,899.5,106.5,3.5,26.5,972.5,1009.0,733.72
2017,6,17,12,0,900.0,107.0,3.6,27.0,978.0,1013.79,735.9
2017,6,17,12,15,899.5,107.0,3.7,27.0,977.0,1013.83,736.56
2017,6,17,12,30,899.0,107.0,3.8,27.0,976.0,1010.64,735.24
2017,6,17,12,45,901.0,104.5,3.9,27.0,969.0,1004.17,731.89
2017,6,17,13,0,903.0,102.0,4.0,27.0,962.0,994.44,726.48
2017,6,17,13,15,900.0,101.5,4.05,27.0,946.5,978.64,716.84
2017,6,17,13,30,897.0,101.0,4.1,27.0,931.0,959.78,705.26
2017,6,17,13,45,892.5,100.0,4.2,27.0,909.0,936.06,690.72
2017,6,17,14,0,888.0,99.0,4.3,27.0,887.0,909.54,674.26
2017,6,17,14,15,881.5,98.0,4.3,27.0,859.0,878.6,654.26
2017,6,17,14,30,875.0,97.0,4.3,27.0,831.0,845.27,632.55
2017,6,17,14,45,867.0,95.5,4.35,27.0,797.0,807.99,608.17
2017,6,17,15,0,859.0,94.0,4.4,27.0,763.0,768.76,582.23
2017,6,17,15,15,848.0,92.5,4.35,26.5,724.0,725.57,553.99
2017,6,17,15,30,837.0,91.0,4.3,26.0,685.0,681.09,524.44
2017,6,17,15,45,823.0,88.5,4.3,26.0,642.0,632.57,489.72
2017,6,17,16,0,809.0,86.0,4.3,26.0,599.0,583.48,452.7
2017,6,17,16,15,791.0,83.5,4.2,25.5,553.0,531.84,413.44
2017,6,17,16,30,773.0,81.0,4.1,25.0,507.0,480.23,373.06
2017,6,17,16,45,749.0,78.0,4.1,25.0,458.5,425.92,328.9
2017,6,17,17,0,725.0,75.0,4.1,25.0,410.0,373.07,284.71
2017,6,17,17,15,693.0,71.0,3.95,24.0,361.0,318.09,238.79
2017,6,17,17,30,661.0,67.0,3.8,23.0,312.0,265.93,194.06
2017,6,17,17,45,616.5,62.5,3.7,22.5,263.5,212.01,147.53
2017,6,17,18,0,572.0,58.0,3.6,22.0,215.0,163.81,106.24
2017,6,17,18,15,508.0,51.5,3.45,21.0,170.0,115.85,68.08
2017,6,17,18,30,444.0,45.0,3.3,20.0,125.0,75.01,39.19
2017,6,17,18,45,345.5,36.0,3.2,19.5,86.5,38.07,18.92
2017,6,17,19,0,247.0,27.0,3.1,19.0,48.0,20.88,10.23
2017,6,17,19,15,123.5,13.5,3.0,18.5,24.0,10.22,0.0
2017,6,17,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,4,45,55.0,5.0,2.45,18.0,6.5,0.0,0.0
2017,6,18,5,0,110.0,10.0,2.5,18.0,13.0,9.83,0.0
2017,6,18,5,15,238.5,20.0,2.5,18.5,43.0,15.06,3.54
2017,6,18,5,30,367.0,30.0,2.5,19.0,73.0,25.54,15.76
2017,6,18,5,45,446.5,37.5,2.55,19.5,114.0,59.12,28.1
2017,6,18,6,0,526.0,45.0,2.6,20.0,155.0,101.56,55.98
2017,6,18,6,15,579.5,50.0,2.55,20.0,202.0,146.01,91.14
2017,6,18,6,30,633.0,55.0,2.5,20.0,249.0,197.44,134.8
2017,6,18,6,45,669.0,59.5,2.45,20.5,297.5,247.86,179.06
2017,6,18,7,0,705.0,64.0,2.4,21.0,346.0,301.83,225.97
2017,6,18,7,15,733.0,67.0,2.35,21.5,395.0,354.5,271.1
2017,6,18,7,30,761.0,70.0,2.3,22.0,444.0,409.37,316.63
2017,6,18,7,45,781.0,73.0,2.25,22.5,491.5,462.22,359.18
2017,6,18,8,0,801.0,76.0,2.2,23.0,539.0,516.07,400.97
2017,6,18,8,15,817.0,78.5,2.15,23.5,584.5,567.22,439.32
2017,6,18,8,30,833.0,81.0,2.1,24.0,630.0,618.3,476.3
2017,6,18,8,45,844.5,83.5,2.05,25.0,671.5,665.98,507.92
2017,6,18,9,0,856.0,86.0,2.0,26.0,713.0,712.69,536.65
2017,6,18,9,15,866.0,87.5,1.95,26.5,751.0,756.05,563.44
2017,6,18,9,30,876.0,89.0,1.9,27.0,789.0,797.87,588.66
2017,6,18,9,45,885.5,89.0,1.85,27.5,821.5,835.98,610.95
2017,6,18,10,0,895.0,89.0,1.8,28.0,854.0,872.09,631.55
2017,6,18,10,15,900.5,90.0,1.8,28.5,880.5,903.42,649.3
2017,6,18,10,30,906.0,91.0,1.8,29.0,907.0,932.16,665.26
2017,6,18,10,45,908.5,92.5,1.8,29.5,926.5,955.84,677.92
2017,6,18,11,0,911.0,94.0,1.8,30.0,946.0,976.51,688.69
2017,6,18,11,15,913.5,94.5,1.85,30.0,959.0,993.09,698.94
2017,6,18,11,30,916.0,95.0,1.9,30.0,972.0,1006.5,707.36
2017,6,18,11,45,915.5,96.0,2.0,30.5,978.0,1014.21,711.55
2017,6,18,12,0,915.0,97.0,2.1,31.0,984.0,1018.62,713.81
2017,6,18,12,15,914.5,97.0,2.2,31.0,982.5,1018.72,714.94
2017,6,18,12,30,914.0,97.0,2.3,31.0,981.0,1015.53,714.14
2017,6,18,12,45,901.5,104.0,2.4,31.0,969.5,1004.26,708.38
2017,6,18,13,0,889.0,111.0,2.5,31.0,958.0,989.95,700.79
2017,6,18,13,15,885.5,110.5,2.6,31.0,942.5,973.91,692.11
2017,6,18,13,30,882.0,110.0,2.7,31.0,927.0,954.88,681.51
2017,6,18,13,45,875.0,110.5,2.8,31.0,904.0,930.7,667.56
2017,6,18,14,0,868.0,111.0,2.9,31.0,881.0,903.89,651.83
2017,6,18,14,15,861.0,109.5,2.95,30.5,853.0,872.59,633.97
2017,6,18,14,30,854.0,108.0,3.0,30.0,825.0,838.98,614.38
2017,6,18,14,45,842.5,108.0,3.1,30.0,790.0,801.08,590.7
2017,6,18,15,0,831.0,108.0,3.2,30.0,755.0,761.53,565.59
2017,6,18,15,15,819.0,105.5,3.2,29.5,716.5,717.68,537.81
2017,6,18,15,30,807.0,103.0,3.2,29.0,678.0,672.69,508.78
2017,6,18,15,45,790.0,101.5,3.2,28.5,634.5,625.28,476.05
2017,6,18,16,0,773.0,100.0,3.2,28.0,591.0,576.54,440.97
2017,6,18,16,15,754.0,97.0,3.15,27.5,545.0,525.2,402.82
2017,6,18,16,30,735.0,94.0,3.1,27.0,499.0,474.34,363.88
2017,6,18,16,45,707.5,91.0,3.05,26.5,450.5,420.28,321.35
2017,6,18,17,0,680.0,88.0,3.0,26.0,402.0,367.16,278.32
2017,6,18,17,15,646.5,83.0,2.85,25.0,353.5,312.83,233.69
2017,6,18,17,30,613.0,78.0,2.7,24.0,305.0,261.53,190.44
2017,6,18,17,45,564.0,72.5,2.6,23.5,257.5,209.14,146.03
2017,6,18,18,0,515.0,67.0,2.5,23.0,210.0,161.91,106.37
2017,6,18,18,15,449.5,59.0,2.35,22.5,165.5,115.38,69.68
2017,6,18,18,30,384.0,51.0,2.2,22.0,121.0,76.17,41.97
2017,6,18,18,45,287.5,40.0,2.1,21.5,83.5,40.34,21.47
2017,6,18,19,0,191.0,29.0,2.0,21.0,46.0,22.4,11.37
2017,6,18,19,15,95.5,14.5,1.9,20.5,23.0,11.28,0.0
2017,6,18,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,11.5,4.5,1.4,15.5,4.5,0.0,0.0
2017,6,19,5,0,23.0,9.0,1.4,16.0,9.0,8.85,0.0
2017,6,19,5,15,116.0,24.0,1.35,16.0,36.0,18.64,5.7
2017,6,19,5,30,209.0,39.0,1.3,16.0,63.0,31.96,21.43
2017,6,19,5,45,295.5,50.5,1.3,16.5,102.5,61.15,35.28
2017,6,19,6,0,382.0,62.0,1.3,17.0,142.0,99.86,61.38
2017,6,19,6,15,442.0,70.5,1.3,17.5,187.0,141.39,93.72
2017,6,19,6,30,502.0,79.0,1.3,18.0,232.0,188.99,133.04
2017,6,19,6,45,549.5,84.5,1.3,18.5,280.5,236.68,173.75
2017,6,19,7,0,597.0,90.0,1.3,19.0,329.0,289.27,218.33
2017,6,19,7,15,630.0,95.0,1.3,19.5,377.0,340.37,261.28
2017,6,19,7,30,663.0,100.0,1.3,20.0,425.0,394.32,305.31
2017,6,19,7,45,690.5,103.5,1.35,20.5,473.0,446.67,347.04
2017,6,19,8,0,718.0,107.0,1.4,21.0,521.0,501.28,389.2
2017,6,19,8,15,737.5,110.5,1.45,21.5,566.5,551.92,427.18
2017,6,19,8,30,757.0,114.0,1.5,22.0,612.0,603.0,464.36
2017,6,19,8,45,773.5,116.0,1.6,22.5,654.5,650.66,498.47
2017,6,19,9,0,790.0,118.0,1.7,23.0,697.0,697.96,530.7
2017,6,19,9,15,802.0,120.0,1.8,23.5,734.5,741.17,558.82
2017,6,19,9,30,814.0,122.0,1.9,24.0,772.0,780.89,584.23
2017,6,19,9,45,814.0,129.5,2.05,24.5,802.0,819.27,608.92
2017,6,19,10,0,814.0,137.0,2.2,25.0,832.0,852.95,630.26
2017,6,19,10,15,821.0,138.5,2.3,25.0,859.0,880.61,648.36
2017,6,19,10,30,828.0,140.0,2.4,25.0,886.0,909.28,667.17
2017,6,19,10,45,833.5,141.0,2.5,25.5,906.5,933.6,681.78
2017,6,19,11,0,839.0,142.0,2.6,26.0,927.0,955.29,694.68
2017,6,19,11,15,842.5,142.5,2.7,26.0,940.5,971.78,705.62
2017,6,19,11,30,846.0,143.0,2.8,26.0,954.0,985.38,714.81
2017,6,19,11,45,848.5,143.0,2.9,26.0,961.0,994.54,721.23
2017,6,19,12,0,851.0,143.0,3.0,26.0,968.0,1000.69,725.83
2017,6,19,12,15,851.0,143.0,3.1,26.0,967.0,1001.29,726.96
2017,6,19,12,30,851.0,143.0,3.2,26.0,966.0,998.84,726.24
2017,6,19,12,45,845.0,145.5,3.35,26.0,957.0,989.86,721.73
2017,6,19,13,0,839.0,148.0,3.5,26.0,948.0,977.95,715.36
2017,6,19,13,15,835.5,147.0,3.55,26.0,933.0,962.17,705.78
2017,6,19,13,30,832.0,146.0,3.6,26.0,918.0,943.55,694.39
2017,6,19,13,45,828.5,144.0,3.7,26.0,896.5,921.2,680.82
2017,6,19,14,0,825.0,142.0,3.8,26.0,875.0,896.21,665.43
2017,6,19,14,15,818.0,140.5,3.8,25.5,847.0,869.62,649.65
2017,6,19,14,30,811.0,139.0,3.8,25.0,819.0,836.96,629.58
2017,6,19,14,45,803.0,135.5,3.85,25.0,786.0,799.42,604.97
2017,6,19,15,0,795.0,132.0,3.9,25.0,753.0,760.11,578.89
2017,6,19,15,15,782.5,129.5,3.85,24.5,714.0,716.89,550.47
2017,6,19,15,30,770.0,127.0,3.8,24.0,675.0,672.65,520.36
2017,6,19,15,45,756.5,122.5,3.8,24.0,632.5,624.96,485.27
2017,6,19,16,0,743.0,118.0,3.8,24.0,590.0,576.81,449.05
2017,6,19,16,15,722.0,114.5,3.75,23.5,544.0,524.78,409.67
2017,6,19,16,30,701.0,111.0,3.7,23.0,498.0,473.72,369.91
2017,6,19,16,45,676.0,105.5,3.7,23.0,450.0,419.81,326.26
2017,6,19,17,0,651.0,100.0,3.7,23.0,402.0,367.58,282.84
2017,6,19,17,15,615.5,94.5,3.7,22.0,353.0,313.5,238.07
2017,6,19,17,30,580.0,89.0,3.7,21.0,304.0,262.69,194.92
2017,6,19,17,45,532.5,81.5,3.75,20.5,256.5,210.46,150.24
2017,6,19,18,0,485.0,74.0,3.8,20.0,209.0,163.28,110.18
2017,6,19,18,15,419.0,65.0,3.7,19.5,164.5,117.31,73.53
2017,6,19,18,30,353.0,56.0,3.6,19.0,120.0,78.09,45.25
2017,6,19,18,45,261.5,43.0,3.5,18.5,82.5,42.43,23.84
2017,6,19,19,0,170.0,30.0,3.4,18.0,45.0,23.2,12.26
2017,6,19,19,15,85.0,15.0,3.25,17.5,22.5,11.68,0.0
2017,6,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,4,45,16.0,4.5,2.25,14.0,4.5,0.0,0.0
2017,6,20,5,0,32.0,9.0,2.4,14.0,9.0,8.85,0.0
2017,6,20,5,15,131.0,24.0,2.4,14.5,37.0,18.66,5.58
2017,6,20,5,30,230.0,39.0,2.4,15.0,65.0,31.9,21.43
2017,6,20,5,45,316.5,50.5,2.4,15.5,105.5,62.19,35.63
2017,6,20,6,0,403.0,62.0,2.4,16.0,146.0,102.59,63.05
2017,6,20,6,15,463.0,70.5,2.35,16.5,192.0,144.63,96.03
2017,6,20,6,30,523.0,79.0,2.3,17.0,238.0,193.35,136.7
2017,6,20,6,45,569.5,85.0,2.3,17.5,287.5,242.36,179.09
2017,6,20,7,0,616.0,91.0,2.3,18.0,337.0,296.16,225.35
2017,6,20,7,15,648.5,96.5,2.25,18.0,386.0,348.56,270.51
2017,6,20,7,30,681.0,102.0,2.2,18.0,435.0,403.76,316.87
2017,6,20,7,45,706.5,106.0,2.15,18.5,483.5,456.55,359.53
2017,6,20,8,0,732.0,110.0,2.1,19.0,532.0,510.86,401.96
2017,6,20,8,15,751.5,113.5,2.05,19.5,578.0,562.71,441.13
2017,6,20,8,30,771.0,117.0,2.0,20.0,624.0,614.46,478.93
2017,6,20,8,45,786.5,119.5,1.95,20.5,666.5,662.6,512.93
2017,6,20,9,0,802.0,122.0,1.9,21.0,709.0,710.25,544.8
2017,6,20,9,15,813.5,124.5,1.9,21.5,747.0,754.1,572.8
2017,6,20,9,30,825.0,127.0,1.9,22.0,785.0,796.66,599.46
2017,6,20,9,45,848.0,120.5,1.9,22.5,822.0,835.6,623.24
2017,6,20,10,0,871.0,114.0,1.9,23.0,859.0,875.84,647.57
2017,6,20,10,15,877.5,115.5,1.95,23.5,886.0,907.98,666.75
2017,6,20,10,30,884.0,117.0,2.0,24.0,913.0,937.65,684.25
2017,6,20,10,45,889.0,117.5,2.05,24.5,933.5,962.26,698.41
2017,6,20,11,0,894.0,118.0,2.1,25.0,954.0,984.04,710.76
2017,6,20,11,15,896.5,118.5,2.2,25.0,967.5,1000.43,721.67
2017,6,20,11,30,899.0,119.0,2.3,25.0,981.0,1013.73,730.73
2017,6,20,11,45,900.5,119.5,2.4,25.0,987.5,1022.87,737.26
2017,6,20,12,0,902.0,120.0,2.5,25.0,994.0,1028.79,741.86
2017,6,20,12,15,902.0,120.0,2.65,25.0,993.0,1029.48,743.74
2017,6,20,12,30,902.0,120.0,2.8,25.0,992.0,1026.92,743.62
2017,6,20,12,45,898.0,121.0,2.95,25.0,983.0,1018.16,739.55
2017,6,20,13,0,894.0,122.0,3.1,25.0,974.0,1006.25,733.48
2017,6,20,13,15,891.0,121.5,3.25,25.0,958.5,990.73,725.04
2017,6,20,13,30,888.0,121.0,3.4,25.0,943.0,972.18,714.58
2017,6,20,13,45,884.0,119.5,3.6,25.0,921.5,948.74,701.12
2017,6,20,14,0,880.0,118.0,3.8,25.0,900.0,922.5,685.63
2017,6,20,14,15,873.5,116.5,3.95,24.5,871.5,891.4,667.67
2017,6,20,14,30,867.0,115.0,4.1,24.0,843.0,857.91,647.79
2017,6,20,14,45,858.5,113.0,4.3,24.0,809.0,820.07,623.52
2017,6,20,15,0,850.0,111.0,4.5,24.0,775.0,780.33,597.67
2017,6,20,15,15,839.0,109.0,4.6,23.5,735.5,737.04,569.78
2017,6,20,15,30,828.0,107.0,4.7,23.0,696.0,693.65,541.26
2017,6,20,15,45,813.5,104.0,4.8,22.5,652.5,644.37,506.35
2017,6,20,16,0,799.0,101.0,4.9,22.0,609.0,594.6,469.47
2017,6,20,16,15,780.0,98.0,4.95,21.5,562.5,542.03,429.13
2017,6,20,16,30,761.0,95.0,5.0,21.0,516.0,489.89,387.85
2017,6,20,16,45,736.5,91.0,5.1,20.5,467.0,434.9,343.14
2017,6,20,17,0,712.0,87.0,5.2,20.0,418.0,380.51,297.54
2017,6,20,17,15,678.5,82.5,5.2,19.5,368.0,324.94,249.77
2017,6,20,17,30,645.0,78.0,5.2,19.0,318.0,272.35,203.55
2017,6,20,17,45,599.5,72.0,5.25,18.5,269.0,218.54,156.37
2017,6,20,18,0,554.0,66.0,5.3,18.0,220.0,169.48,113.71
2017,6,20,18,15,488.5,58.5,5.2,17.5,174.0,121.16,74.41
2017,6,20,18,30,423.0,51.0,5.1,17.0,128.0,80.16,44.6
2017,6,20,18,45,324.0,40.5,5.1,16.5,89.0,42.69,22.94
2017,6,20,19,0,225.0,30.0,5.1,16.0,50.0,23.2,12.46
2017,6,20,19,15,112.5,15.0,5.0,15.5,25.0,11.67,0.0
2017,6,20,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,26.0,5.0,2.45,13.5,5.5,0.0,0.0
2017,6,21,5,0,52.0,10.0,2.4,14.0,11.0,9.83,0.0
2017,6,21,5,15,169.5,23.0,2.2,14.0,40.0,17.85,4.91
2017,6,21,5,30,287.0,36.0,2.0,14.0,69.0,29.88,19.8
2017,6,21,5,45,374.5,45.5,1.85,14.5,110.0,61.21,33.14
2017,6,21,6,0,462.0,55.0,1.7,15.0,151.0,102.34,60.54
2017,6,21,6,15,520.5,62.0,1.55,15.5,198.0,145.92,94.89
2017,6,21,6,30,579.0,69.0,1.4,16.0,245.0,195.96,136.95
2017,6,21,6,45,620.0,75.0,1.25,16.5,294.5,246.42,180.79
2017,6,21,7,0,661.0,81.0,1.1,17.0,344.0,301.03,227.58
2017,6,21,7,15,692.0,85.5,1.05,17.5,393.5,354.2,272.53
2017,6,21,7,30,723.0,90.0,1.0,18.0,443.0,410.79,318.69
2017,6,21,7,45,745.5,94.0,1.0,18.5,491.5,464.03,361.0
2017,6,21,8,0,768.0,98.0,1.0,19.0,540.0,518.43,402.7
2017,6,21,8,15,786.5,101.0,1.1,19.5,586.5,570.38,441.9
2017,6,21,8,30,805.0,104.0,1.2,20.0,633.0,622.57,480.18
2017,6,21,8,45,818.5,106.5,1.3,20.5,675.5,670.81,514.64
2017,6,21,9,0,832.0,109.0,1.4,21.0,718.0,716.95,545.46
2017,6,21,9,15,843.0,111.0,1.45,21.5,756.5,760.75,573.41
2017,6,21,9,30,854.0,113.0,1.5,22.0,795.0,803.14,600.02
2017,6,21,9,45,852.5,120.5,1.55,22.5,825.0,838.95,621.9
2017,6,21,10,0,851.0,128.0,1.6,23.0,855.0,872.13,641.88
2017,6,21,10,15,857.5,129.5,1.6,23.5,882.0,903.74,660.1
2017,6,21,10,30,864.0,131.0,1.6,24.0,909.0,932.94,676.57
2017,6,21,10,45,868.5,132.0,1.65,24.5,929.5,957.19,690.43
2017,6,21,11,0,873.0,133.0,1.7,25.0,950.0,978.65,702.53
2017,6,21,11,15,876.0,134.0,1.75,25.0,963.5,995.75,713.3
2017,6,21,11,30,879.0,135.0,1.8,25.0,977.0,1009.84,722.3
2017,6,21,11,45,880.0,135.0,1.85,25.5,983.0,1017.86,726.18
2017,6,21,12,0,881.0,135.0,1.9,26.0,989.0,1022.73,728.23
2017,6,21,12,15,881.0,135.0,2.0,26.0,988.0,1023.45,729.88
2017,6,21,12,30,881.0,135.0,2.1,26.0,987.0,1021.0,729.63
2017,6,21,12,45,882.5,132.0,2.25,26.0,979.5,1013.89,727.09
2017,6,21,13,0,884.0,129.0,2.4,26.0,972.0,1003.59,722.52
2017,6,21,13,15,880.5,128.5,2.55,26.0,956.0,987.77,714.37
2017,6,21,13,30,877.0,128.0,2.7,26.0,940.0,968.96,704.24
2017,6,21,13,45,870.5,127.5,2.85,26.0,917.5,944.46,690.28
2017,6,21,14,0,864.0,127.0,3.0,26.0,895.0,917.32,674.43
2017,6,21,14,15,856.0,125.5,3.1,26.0,866.0,885.36,654.83
2017,6,21,14,30,848.0,124.0,3.2,26.0,837.0,851.15,633.52
2017,6,21,14,45,836.5,123.0,3.35,26.0,801.5,812.51,609.19
2017,6,21,15,0,825.0,122.0,3.5,26.0,766.0,774.32,584.8
2017,6,21,15,15,812.0,119.5,3.45,25.5,726.5,729.65,555.75
2017,6,21,15,30,799.0,117.0,3.4,25.0,687.0,683.93,525.54
2017,6,21,15,45,781.0,115.0,3.4,25.0,642.5,634.59,489.54
2017,6,21,16,0,763.0,113.0,3.4,25.0,598.0,585.12,452.62
2017,6,21,16,15,741.5,109.5,3.3,24.5,551.0,532.31,412.9
2017,6,21,16,30,720.0,106.0,3.2,24.0,504.0,479.62,372.18
2017,6,21,16,45,692.0,102.0,3.1,23.5,455.0,424.86,328.71
2017,6,21,17,0,664.0,98.0,3.0,23.0,406.0,372.04,285.53
2017,6,21,17,15,628.0,92.5,2.85,22.5,357.0,317.06,239.67
2017,6,21,17,30,592.0,87.0,2.7,22.0,308.0,265.39,195.63
2017,6,21,17,45,543.0,80.5,2.6,21.5,259.5,213.03,151.13
2017,6,21,18,0,494.0,74.0,2.5,21.0,211.0,165.86,111.36
2017,6,21,18,15,427.0,65.0,2.4,20.0,166.5,119.15,74.47
2017,6,21,18,30,360.0,56.0,2.3,19.0,122.0,79.32,45.87
2017,6,21,18,45,265.0,43.5,2.2,18.5,84.0,43.46,24.42
2017,6,21,19,0,170.0,31.0,2.1,18.0,46.0,24.0,13.04
2017,6,21,19,15,85.0,15.5,2.05,17.5,23.0,12.07,0.0
2017,6,21,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,12.0,4.0,1.2,16.5,4.5,0.0,0.0
2017,6,22,5,0,24.0,8.0,1.3,17.0,9.0,7.86,0.0
2017,6,22,5,15,118.0,23.0,1.35,17.5,35.5,17.85,4.53
2017,6,22,5,30,212.0,38.0,1.4,18.0,62.0,30.51,19.94
2017,6,22,5,45,295.5,50.0,1.5,18.5,101.5,59.91,34.14
2017,6,22,6,0,379.0,62.0,1.6,19.0,141.0,98.51,59.95
2017,6,22,6,15,440.0,70.5,1.65,19.5,186.0,139.92,91.85
2017,6,22,6,30,501.0,79.0,1.7,20.0,231.0,187.5,130.86
2017,6,22,6,45,547.0,85.5,1.8,20.5,279.5,235.57,171.8
2017,6,22,7,0,593.0,92.0,1.9,21.0,328.0,288.4,216.6
2017,6,22,7,15,626.5,97.5,1.85,21.5,376.5,339.93,259.81
2017,6,22,7,30,660.0,103.0,1.8,22.0,425.0,394.39,304.15
2017,6,22,7,45,686.0,107.0,1.8,23.0,473.0,446.33,344.78
2017,6,22,8,0,712.0,111.0,1.8,24.0,521.0,499.9,385.17
2017,6,22,8,15,731.5,114.5,1.8,24.5,566.5,550.8,422.96
2017,6,22,8,30,751.0,118.0,1.8,25.0,612.0,601.64,459.55
2017,6,22,8,45,766.0,121.0,1.85,25.5,654.0,649.08,492.94
2017,6,22,9,0,781.0,124.0,1.9,26.0,696.0,696.06,524.67
2017,6,22,9,15,793.0,126.5,1.95,26.5,733.5,739.51,552.36
2017,6,22,9,30,805.0,129.0,2.0,27.0,771.0,781.77,578.86
2017,6,22,9,45,812.5,132.0,2.15,27.5,803.0,819.36,602.69
2017,6,22,10,0,820.0,135.0,2.3,28.0,835.0,855.03,625.08
2017,6,22,10,15,827.0,136.5,2.4,28.0,862.0,883.04,643.17
2017,6,22,10,30,834.0,138.0,2.5,28.0,889.0,911.97,661.93
2017,6,22,10,45,838.5,139.5,2.6,28.5,909.0,936.09,676.2
2017,6,22,11,0,843.0,141.0,2.7,29.0,929.0,957.53,688.75
2017,6,22,11,15,846.0,141.5,2.8,29.0,942.5,973.72,699.35
2017,6,22,11,30,849.0,142.0,2.9,29.0,956.0,987.0,708.21
2017,6,22,11,45,851.5,142.0,3.05,29.0,962.5,996.31,715.04
2017,6,22,12,0,854.0,142.0,3.2,29.0,969.0,1002.61,720.05
2017,6,22,12,15,854.0,142.0,3.25,29.0,968.5,1003.35,720.82
2017,6,22,12,30,854.0,142.0,3.3,29.0,968.0,1001.02,719.78
2017,6,22,12,45,858.0,138.0,3.4,29.0,962.0,995.63,717.24
2017,6,22,13,0,862.0,134.0,3.5,29.0,956.0,987.1,712.76
2017,6,22,13,15,858.5,133.5,3.5,28.5,941.0,971.62,704.58
2017,6,22,13,30,855.0,133.0,3.5,28.0,926.0,953.23,694.56
2017,6,22,13,45,851.5,131.0,3.5,28.0,904.5,930.52,680.34
2017,6,22,14,0,848.0,129.0,3.5,28.0,883.0,905.1,664.35
2017,6,22,14,15,841.5,127.5,3.4,27.5,855.5,874.93,645.88
2017,6,22,14,30,835.0,126.0,3.3,27.0,828.0,842.46,625.78
2017,6,22,14,45,827.0,123.5,3.25,27.0,794.5,805.65,601.62
2017,6,22,15,0,819.0,121.0,3.2,27.0,761.0,769.05,577.49
2017,6,22,15,15,807.0,118.5,3.15,26.5,722.0,725.38,549.32
2017,6,22,15,30,795.0,116.0,3.1,26.0,683.0,680.59,519.97
2017,6,22,15,45,781.0,113.0,3.05,25.5,640.5,633.08,486.42
2017,6,22,16,0,767.0,110.0,3.0,25.0,598.0,585.08,451.57
