Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,16,15,747.0,106.5,2.95,24.5,552.0,532.94,412.63
2017,6,22,16,30,727.0,103.0,2.9,24.0,506.0,481.39,372.97
2017,6,22,16,45,703.5,98.0,2.85,23.5,458.0,426.78,329.81
2017,6,22,17,0,680.0,93.0,2.8,23.0,410.0,374.25,286.95
2017,6,22,17,15,646.0,88.0,2.75,22.0,360.5,319.65,241.88
2017,6,22,17,30,612.0,83.0,2.7,21.0,311.0,268.11,198.16
2017,6,22,17,45,568.0,76.0,2.65,20.5,263.0,215.42,152.94
2017,6,22,18,0,524.0,69.0,2.6,20.0,215.0,167.35,111.91
2017,6,22,18,15,459.0,61.0,2.5,19.5,170.0,120.17,74.1
2017,6,22,18,30,394.0,53.0,2.4,19.0,125.0,80.27,45.3
2017,6,22,18,45,302.0,41.5,2.35,18.5,87.0,43.14,23.32
2017,6,22,19,0,210.0,30.0,2.3,18.0,49.0,23.17,12.45
2017,6,22,19,15,105.0,15.0,2.3,17.5,24.5,11.65,0.0
2017,6,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,20.0,4.5,2.75,14.5,5.0,0.0,0.0
2017,6,23,5,0,40.0,9.0,2.8,15.0,10.0,8.85,0.0
2017,6,23,5,15,149.5,22.5,2.75,15.0,38.0,17.46,4.12
2017,6,23,5,30,259.0,36.0,2.7,15.0,66.0,28.83,18.75
2017,6,23,5,45,344.5,46.5,2.7,15.5,106.5,59.73,32.91
2017,6,23,6,0,430.0,57.0,2.7,16.0,147.0,99.77,59.6
2017,6,23,6,15,489.5,65.0,2.65,16.5,193.0,142.61,93.18
2017,6,23,6,30,549.0,73.0,2.6,17.0,239.0,192.04,134.62
2017,6,23,6,45,592.0,79.0,2.55,17.5,287.5,241.38,177.61
2017,6,23,7,0,635.0,85.0,2.5,18.0,336.0,295.11,224.14
2017,6,23,7,15,666.5,89.5,2.45,18.5,385.5,347.07,268.76
2017,6,23,7,30,698.0,94.0,2.4,19.0,435.0,401.71,314.31
2017,6,23,7,45,722.0,98.0,2.35,19.5,483.0,455.27,357.69
2017,6,23,8,0,746.0,102.0,2.3,20.0,531.0,509.33,400.04
2017,6,23,8,15,764.0,105.0,2.25,20.0,576.5,559.95,439.26
2017,6,23,8,30,782.0,108.0,2.2,20.0,622.0,610.82,477.55
2017,6,23,8,45,796.5,110.5,2.2,20.5,664.0,658.78,511.96
2017,6,23,9,0,811.0,113.0,2.2,21.0,706.0,706.15,543.93
2017,6,23,9,15,822.0,115.5,2.2,21.5,744.0,748.23,570.96
2017,6,23,9,30,833.0,118.0,2.2,22.0,782.0,790.4,597.65
2017,6,23,9,45,837.5,122.0,2.2,22.5,813.5,827.08,620.16
2017,6,23,10,0,842.0,126.0,2.2,23.0,845.0,861.57,640.96
2017,6,23,10,15,848.5,127.5,2.2,23.0,871.5,893.0,660.77
2017,6,23,10,30,855.0,129.0,2.2,23.0,898.0,922.05,678.93
2017,6,23,10,45,860.5,129.5,2.2,23.5,918.5,946.63,692.76
2017,6,23,11,0,866.0,130.0,2.2,24.0,939.0,968.49,704.79
2017,6,23,11,15,869.0,130.5,2.2,24.0,952.5,985.08,714.81
2017,6,23,11,30,872.0,131.0,2.2,24.0,966.0,998.68,723.03
2017,6,23,11,45,874.5,131.0,2.2,24.5,973.0,1008.23,727.33
2017,6,23,12,0,877.0,131.0,2.2,25.0,980.0,1014.68,729.77
2017,6,23,12,15,877.0,130.5,2.25,25.0,979.5,1014.98,730.44
2017,6,23,12,30,877.0,130.0,2.3,25.0,979.0,1012.14,729.25
2017,6,23,12,45,874.0,130.5,2.35,25.0,970.5,1004.16,724.92
2017,6,23,13,0,871.0,131.0,2.4,25.0,962.0,993.11,718.73
2017,6,23,13,15,868.0,130.5,2.45,24.5,947.0,978.03,711.41
2017,6,23,13,30,865.0,130.0,2.5,24.0,932.0,960.0,702.19
2017,6,23,13,45,860.0,129.0,2.55,24.0,910.5,936.73,688.16
2017,6,23,14,0,855.0,128.0,2.6,24.0,889.0,910.78,672.34
2017,6,23,14,15,848.0,127.0,2.6,23.5,861.0,880.51,654.46
2017,6,23,14,30,841.0,126.0,2.6,23.0,833.0,847.96,634.88
2017,6,23,14,45,830.5,124.5,2.65,23.0,798.5,809.92,610.48
2017,6,23,15,0,820.0,123.0,2.7,23.0,764.0,772.31,586.13
2017,6,23,15,15,808.0,120.5,2.65,22.5,725.5,728.62,557.74
2017,6,23,15,30,796.0,118.0,2.6,22.0,687.0,683.8,528.14
2017,6,23,15,45,779.0,116.0,2.6,22.0,643.5,635.27,492.77
2017,6,23,16,0,762.0,114.0,2.6,22.0,600.0,586.52,456.41
2017,6,23,16,15,742.5,110.5,2.5,21.5,553.5,534.89,417.48
2017,6,23,16,30,723.0,107.0,2.4,21.0,507.0,483.2,377.39
2017,6,23,16,45,696.0,102.5,2.3,21.0,458.5,428.24,333.01
2017,6,23,17,0,669.0,98.0,2.2,21.0,410.0,375.1,288.97
2017,6,23,17,15,635.0,92.5,2.15,20.5,361.0,320.54,243.49
2017,6,23,17,30,601.0,87.0,2.1,20.0,312.0,269.06,199.5
2017,6,23,17,45,554.5,80.0,2.1,19.5,263.5,216.29,154.44
2017,6,23,18,0,508.0,73.0,2.1,19.0,215.0,168.43,113.75
2017,6,23,18,15,444.0,64.0,2.0,18.5,170.0,121.26,75.89
2017,6,23,18,30,380.0,55.0,1.9,18.0,125.0,81.28,46.81
2017,6,23,18,45,289.5,42.5,1.85,17.5,86.5,43.83,24.15
2017,6,23,19,0,199.0,30.0,1.8,17.0,48.0,23.15,12.56
2017,6,23,19,15,99.5,15.0,1.75,16.5,24.0,11.64,0.0
2017,6,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,14.5,3.5,2.15,14.0,3.5,0.0,0.0
2017,6,24,5,0,29.0,7.0,2.2,14.0,7.0,6.88,0.0
2017,6,24,5,15,113.5,22.5,2.2,14.5,33.5,17.47,3.84
2017,6,24,5,30,198.0,38.0,2.2,15.0,60.0,29.99,19.7
2017,6,24,5,45,269.0,52.0,2.2,15.5,98.0,59.53,35.25
2017,6,24,6,0,340.0,66.0,2.2,16.0,136.0,96.98,61.12
2017,6,24,6,15,292.5,88.5,2.2,16.0,160.5,130.31,91.39
2017,6,24,6,30,245.0,111.0,2.2,16.0,185.0,158.94,118.7
2017,6,24,6,45,272.5,127.0,2.2,16.5,223.0,196.61,150.48
2017,6,24,7,0,300.0,143.0,2.2,17.0,261.0,237.2,184.52
2017,6,24,7,15,283.0,168.0,2.2,17.0,291.5,271.96,214.34
2017,6,24,7,30,266.0,193.0,2.2,17.0,322.0,304.83,241.68
2017,6,24,7,45,256.5,217.5,2.25,17.5,352.5,338.96,268.69
2017,6,24,8,0,247.0,242.0,2.3,18.0,383.0,371.91,293.94
2017,6,24,8,15,467.5,193.0,2.3,18.5,489.0,469.79,371.28
2017,6,24,8,30,688.0,144.0,2.3,19.0,595.0,586.42,460.86
2017,6,24,8,45,701.0,149.5,2.35,19.5,636.0,632.57,493.89
2017,6,24,9,0,714.0,155.0,2.4,20.0,677.0,678.24,526.22
2017,6,24,9,15,727.0,158.5,2.35,20.0,714.0,721.19,556.31
2017,6,24,9,30,740.0,162.0,2.3,20.0,751.0,762.06,583.42
2017,6,24,9,45,761.0,158.0,2.3,20.0,786.0,801.82,609.76
2017,6,24,10,0,782.0,154.0,2.3,20.0,821.0,840.64,635.2
2017,6,24,10,15,789.0,156.0,2.3,20.0,847.5,871.77,655.2
2017,6,24,10,30,796.0,158.0,2.3,20.0,874.0,900.72,673.68
2017,6,24,10,45,795.5,163.0,2.3,20.5,892.5,923.29,686.54
2017,6,24,11,0,795.0,168.0,2.3,21.0,911.0,943.1,697.58
2017,6,24,11,15,596.0,289.0,2.25,21.0,851.0,886.4,656.81
2017,6,24,11,30,397.0,410.0,2.2,21.0,791.0,813.72,600.81
2017,6,24,11,45,377.5,423.5,2.2,21.0,787.5,811.7,599.19
2017,6,24,12,0,358.0,437.0,2.2,21.0,784.0,807.91,595.77
2017,6,24,12,15,575.5,307.0,2.25,21.0,864.0,900.12,665.94
2017,6,24,12,30,793.0,177.0,2.3,21.0,944.0,981.2,721.73
2017,6,24,12,45,544.5,316.0,2.35,21.0,841.0,872.69,646.2
2017,6,24,13,0,296.0,455.0,2.4,21.0,738.0,757.76,560.89
2017,6,24,13,15,306.0,444.0,2.45,20.5,732.0,751.61,559.7
2017,6,24,13,30,316.0,433.0,2.5,20.0,726.0,743.98,556.6
2017,6,24,13,45,552.5,295.5,2.55,20.0,793.0,823.64,620.73
2017,6,24,14,0,789.0,158.0,2.6,20.0,860.0,885.17,666.47
2017,6,24,14,15,639.0,234.5,2.6,20.0,791.0,810.16,614.43
2017,6,24,14,30,489.0,311.0,2.6,20.0,722.0,737.02,559.78
2017,6,24,14,45,491.5,293.5,2.65,20.0,692.0,704.16,538.25
2017,6,24,15,0,494.0,276.0,2.7,20.0,662.0,669.73,514.9
2017,6,24,15,15,499.5,257.0,2.75,19.5,630.5,634.53,491.61
2017,6,24,15,30,505.0,238.0,2.8,19.0,599.0,597.67,466.5
2017,6,24,15,45,420.0,248.5,2.85,19.0,536.0,528.31,413.93
2017,6,24,16,0,335.0,259.0,2.9,19.0,473.0,463.14,363.89
2017,6,24,16,15,328.5,238.5,2.85,18.5,435.0,422.1,333.31
2017,6,24,16,30,322.0,218.0,2.8,18.0,397.0,381.2,301.98
2017,6,24,16,45,202.5,204.0,2.8,18.0,313.0,292.91,232.07
2017,6,24,17,0,83.0,190.0,2.8,18.0,229.0,217.33,172.06
2017,6,24,17,15,41.5,124.0,2.7,17.5,143.5,134.5,105.7
2017,6,24,17,30,0.0,58.0,2.6,17.0,58.0,56.04,41.64
2017,6,24,17,45,0.0,48.5,2.55,17.0,48.5,46.85,34.03
2017,6,24,18,0,0.0,39.0,2.5,17.0,39.0,37.65,26.26
2017,6,24,18,15,151.5,50.0,2.45,16.5,78.0,67.96,45.05
2017,6,24,18,30,303.0,61.0,2.4,16.0,117.0,79.63,48.89
2017,6,24,18,45,219.0,46.5,2.35,16.0,80.5,45.18,26.83
2017,6,24,19,0,135.0,32.0,2.3,16.0,44.0,24.78,13.94
2017,6,24,19,15,67.5,16.0,2.3,16.0,22.0,13.61,0.0
2017,6,24,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,29.0,4.0,2.3,13.0,4.5,0.0,0.0
2017,6,25,5,0,58.0,8.0,2.4,13.0,9.0,7.86,0.0
2017,6,25,5,15,175.0,21.0,2.5,13.5,38.0,16.24,2.86
2017,6,25,5,30,292.0,34.0,2.6,14.0,67.0,26.85,17.09
2017,6,25,5,45,377.0,44.0,2.75,14.5,108.0,58.5,31.19
2017,6,25,6,0,462.0,54.0,2.9,15.0,149.0,99.65,58.41
2017,6,25,6,15,521.5,61.5,2.95,15.0,196.5,143.67,93.2
2017,6,25,6,30,581.0,69.0,3.0,15.0,244.0,194.28,136.29
2017,6,25,6,45,294.0,100.5,3.05,15.5,189.5,177.4,134.88
2017,6,25,7,0,7.0,132.0,3.1,16.0,135.0,129.02,102.45
2017,6,25,7,15,3.5,133.5,3.15,16.0,135.0,129.9,103.05
2017,6,25,7,30,0.0,135.0,3.2,16.0,135.0,130.26,103.05
2017,6,25,7,45,1.5,152.5,3.25,16.5,153.5,148.03,117.03
2017,6,25,8,0,3.0,170.0,3.3,17.0,172.0,166.0,130.98
2017,6,25,8,15,2.5,172.5,3.35,17.5,174.5,168.46,132.29
2017,6,25,8,30,2.0,175.0,3.4,18.0,177.0,170.83,133.55
2017,6,25,8,45,12.0,220.0,3.45,18.5,229.5,221.65,173.47
2017,6,25,9,0,22.0,265.0,3.5,19.0,282.0,273.52,213.4
2017,6,25,9,15,24.5,284.0,3.55,19.0,303.5,295.15,229.65
2017,6,25,9,30,27.0,303.0,3.6,19.0,325.0,320.3,248.58
2017,6,25,9,45,26.0,312.0,3.65,19.5,334.0,329.83,254.9
2017,6,25,10,0,25.0,321.0,3.7,20.0,343.0,339.22,261.13
2017,6,25,10,15,100.5,382.0,3.75,20.0,472.0,473.96,364.32
2017,6,25,10,30,176.0,443.0,3.8,20.0,601.0,608.32,463.64
2017,6,25,10,45,293.0,417.0,3.9,20.0,687.5,702.18,534.13
2017,6,25,11,0,410.0,391.0,4.0,20.0,774.0,799.32,605.77
2017,6,25,11,15,425.0,394.0,4.05,20.0,796.5,824.21,622.77
2017,6,25,11,30,440.0,397.0,4.1,20.0,819.0,847.84,639.33
2017,6,25,11,45,461.5,399.0,4.15,20.0,843.5,875.47,658.81
2017,6,25,12,0,483.0,401.0,4.2,20.0,868.0,901.49,677.11
2017,6,25,12,15,699.5,261.5,4.2,20.0,937.5,979.16,737.56
2017,6,25,12,30,916.0,122.0,4.2,20.0,1007.0,1043.28,780.39
2017,6,25,12,45,919.5,118.0,4.2,20.0,1000.5,1037.09,775.92
2017,6,25,13,0,923.0,114.0,4.2,20.0,994.0,1027.53,769.85
2017,6,25,13,15,920.0,113.5,4.1,20.0,978.5,1011.83,759.14
2017,6,25,13,30,917.0,113.0,4.0,20.0,963.0,993.0,746.43
2017,6,25,13,45,917.5,109.0,3.9,20.0,942.5,970.84,731.56
2017,6,25,14,0,918.0,105.0,3.8,20.0,922.0,945.56,714.63
2017,6,25,14,15,912.0,103.5,3.75,20.0,893.5,914.06,693.74
2017,6,25,14,30,906.0,102.0,3.7,20.0,865.0,880.01,671.08
2017,6,25,14,45,904.0,97.5,3.7,20.0,832.0,843.83,647.09
2017,6,25,15,0,902.0,93.0,3.7,20.0,799.0,805.18,621.17
2017,6,25,15,15,891.5,91.5,3.7,19.5,759.0,760.91,592.13
2017,6,25,15,30,881.0,90.0,3.7,19.0,719.0,715.18,561.59
2017,6,25,15,45,873.0,86.0,3.7,19.0,676.0,667.34,527.55
2017,6,25,16,0,865.0,82.0,3.7,19.0,633.0,618.29,490.12
2017,6,25,16,15,848.0,79.5,3.7,18.5,585.5,564.62,448.96
2017,6,25,16,30,831.0,77.0,3.7,18.0,538.0,511.04,406.53
2017,6,25,16,45,812.5,73.0,3.7,18.0,489.0,455.1,360.18
2017,6,25,17,0,794.0,69.0,3.7,18.0,440.0,400.22,313.3
2017,6,25,17,15,764.5,65.5,3.7,17.5,389.0,342.88,263.83
2017,6,25,17,30,735.0,62.0,3.7,17.0,338.0,287.99,215.19
2017,6,25,17,45,696.0,57.5,3.75,17.0,287.5,232.43,165.38
2017,6,25,18,0,657.0,53.0,3.8,17.0,237.0,180.84,119.44
2017,6,25,18,15,597.0,47.5,3.8,16.5,189.0,129.48,76.86
2017,6,25,18,30,537.0,42.0,3.8,16.0,141.0,83.25,42.6
2017,6,25,18,45,441.0,34.0,3.8,15.5,99.5,41.63,19.14
2017,6,25,19,0,345.0,26.0,3.8,15.0,58.0,19.68,9.99
2017,6,25,19,15,172.5,13.0,3.8,14.5,29.0,9.62,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,34.0,4.5,3.45,13.5,5.0,0.0,0.0
2017,6,26,5,0,68.0,9.0,3.5,14.0,10.0,8.85,0.0
2017,6,26,5,15,201.5,20.5,3.5,14.0,39.5,15.81,2.24
2017,6,26,5,30,335.0,32.0,3.5,14.0,69.0,24.68,15.21
2017,6,26,5,45,426.5,40.5,3.55,14.5,112.0,57.56,28.96
2017,6,26,6,0,518.0,49.0,3.6,15.0,155.0,100.64,56.89
2017,6,26,6,15,576.0,54.5,3.55,15.0,202.5,145.55,92.46
2017,6,26,6,30,634.0,60.0,3.5,15.0,250.0,196.83,136.5
2017,6,26,6,45,674.5,64.5,3.5,15.5,300.5,249.67,183.59
2017,6,26,7,0,715.0,69.0,3.5,16.0,351.0,305.3,232.98
2017,6,26,7,15,569.0,115.0,3.45,16.0,358.5,332.65,261.51
2017,6,26,7,30,423.0,161.0,3.4,16.0,366.0,343.52,273.86
2017,6,26,7,45,621.5,121.5,3.35,16.5,458.5,426.82,341.38
2017,6,26,8,0,820.0,82.0,3.3,17.0,551.0,527.42,421.6
2017,6,26,8,15,534.5,184.0,3.2,17.5,500.0,499.67,397.33
2017,6,26,8,30,249.0,286.0,3.1,18.0,449.0,442.24,348.36
2017,6,26,8,45,253.5,306.5,3.05,18.5,482.5,478.04,374.7
2017,6,26,9,0,258.0,327.0,3.0,19.0,516.0,513.73,399.98
2017,6,26,9,15,579.5,210.0,3.0,19.0,662.5,659.42,515.06
2017,6,26,9,30,901.0,93.0,3.0,19.0,809.0,818.22,630.07
2017,6,26,9,45,587.0,245.5,3.0,19.5,720.0,745.01,572.18
2017,6,26,10,0,273.0,398.0,3.0,20.0,631.0,639.93,486.61
2017,6,26,10,15,592.0,253.0,3.0,20.0,778.5,794.64,606.63
2017,6,26,10,30,911.0,108.0,3.0,20.0,926.0,951.59,714.48
2017,6,26,10,45,916.5,108.0,3.05,20.5,947.0,977.03,728.44
2017,6,26,11,0,922.0,108.0,3.1,21.0,968.0,999.58,741.62
2017,6,26,11,15,924.5,108.5,3.15,21.0,982.0,1016.69,752.67
2017,6,26,11,30,927.0,109.0,3.2,21.0,996.0,1030.61,761.73
2017,6,26,11,45,929.5,108.5,3.3,21.0,1003.0,1040.25,768.53
2017,6,26,12,0,932.0,108.0,3.4,21.0,1010.0,1046.6,773.28
2017,6,26,12,15,931.5,108.0,3.5,21.0,1009.5,1047.09,774.32
2017,6,26,12,30,931.0,108.0,3.6,21.0,1009.0,1044.24,773.29
2017,6,26,12,45,926.5,109.5,3.7,21.0,1000.0,1035.58,768.52
2017,6,26,13,0,922.0,111.0,3.8,21.0,991.0,1023.68,761.69
2017,6,26,13,15,919.5,110.5,3.85,21.0,975.5,1008.52,752.41
2017,6,26,13,30,917.0,110.0,3.9,21.0,960.0,990.21,741.08
2017,6,26,13,45,914.5,108.0,3.95,21.0,938.5,967.31,726.69
2017,6,26,14,0,912.0,106.0,4.0,21.0,917.0,941.44,710.27
2017,6,26,14,15,905.5,104.5,4.05,20.5,888.5,909.68,691.07
2017,6,26,14,30,899.0,103.0,4.1,20.0,860.0,875.43,669.97
2017,6,26,14,45,893.5,100.5,4.2,20.0,826.5,838.67,645.82
2017,6,26,15,0,888.0,98.0,4.3,20.0,793.0,799.7,619.83
2017,6,26,15,15,877.5,96.0,4.4,19.5,753.0,755.47,591.01
2017,6,26,15,30,867.0,94.0,4.5,19.0,713.0,709.82,560.69
2017,6,26,15,45,856.0,90.5,4.6,19.0,670.0,661.11,525.81
2017,6,26,16,0,845.0,87.0,4.7,19.0,627.0,611.48,487.84
2017,6,26,16,15,827.0,84.5,4.75,18.5,579.5,558.18,446.62
2017,6,26,16,30,809.0,82.0,4.8,18.0,532.0,504.89,404.08
2017,6,26,16,45,788.0,78.5,4.9,18.0,482.5,449.63,357.99
2017,6,26,17,0,767.0,75.0,5.0,18.0,433.0,395.43,311.42
2017,6,26,17,15,736.0,71.5,5.05,17.5,382.5,338.93,262.37
2017,6,26,17,30,705.0,68.0,5.1,17.0,332.0,285.07,214.42
2017,6,26,17,45,663.0,63.0,5.15,17.0,282.0,229.84,164.87
2017,6,26,18,0,621.0,58.0,5.2,17.0,232.0,177.58,118.48
2017,6,26,18,15,558.5,51.5,5.1,16.5,184.5,126.69,76.32
2017,6,26,18,30,496.0,45.0,5.0,16.0,137.0,82.73,43.77
2017,6,26,18,45,398.5,36.5,4.9,15.5,96.0,42.77,20.89
2017,6,26,19,0,301.0,28.0,4.8,15.0,55.0,21.56,11.49
2017,6,26,19,15,150.5,14.0,4.65,15.0,27.5,10.51,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,178.0,15.5,3.7,14.0,35.0,11.27,0.0
2017,6,27,5,30,356.0,31.0,3.8,14.0,70.0,23.38,14.08
2017,6,27,5,45,447.0,38.5,3.95,14.5,112.5,56.35,27.45
2017,6,27,6,0,538.0,46.0,4.1,15.0,155.0,99.47,55.1
2017,6,27,6,15,594.5,51.5,4.05,15.0,203.0,145.17,91.35
2017,6,27,6,30,651.0,57.0,4.0,15.0,251.0,198.31,137.09
2017,6,27,6,45,325.5,76.0,4.0,15.5,173.0,162.31,121.65
2017,6,27,7,0,0.0,95.0,4.0,16.0,95.0,91.61,71.57
2017,6,27,7,15,2.5,125.0,3.95,16.0,126.5,121.4,96.15
2017,6,27,7,30,5.0,155.0,3.9,16.0,158.0,151.6,120.66
2017,6,27,7,45,4.0,162.5,3.85,16.5,164.5,158.87,125.94
2017,6,27,8,0,3.0,170.0,3.8,17.0,171.0,166.0,131.05
2017,6,27,8,15,8.0,193.5,3.75,17.5,198.0,192.03,151.38
2017,6,27,8,30,13.0,217.0,3.7,18.0,225.0,218.6,171.87
2017,6,27,8,45,15.5,235.0,3.7,18.5,245.5,238.62,186.9
2017,6,27,9,0,18.0,253.0,3.7,19.0,266.0,258.88,201.97
2017,6,27,9,15,24.0,281.5,3.7,19.0,300.5,292.29,227.58
2017,6,27,9,30,30.0,310.0,3.7,19.0,335.0,329.64,255.92
2017,6,27,9,45,22.5,291.0,3.75,19.5,310.0,302.52,234.02
2017,6,27,10,0,15.0,272.0,3.8,20.0,285.0,278.21,214.48
2017,6,27,10,15,23.5,315.5,3.8,20.0,336.5,333.51,256.69
2017,6,27,10,30,32.0,359.0,3.8,20.0,388.0,386.0,296.01
2017,6,27,10,45,33.0,370.0,3.85,20.0,400.0,399.15,305.45
2017,6,27,11,0,34.0,381.0,3.9,20.0,412.0,412.22,314.97
2017,6,27,11,15,102.5,430.5,3.95,20.0,528.0,530.16,404.3
2017,6,27,11,30,171.0,480.0,4.0,20.0,644.0,655.72,496.21
2017,6,27,11,45,549.5,294.0,4.05,20.5,825.5,857.76,651.01
2017,6,27,12,0,928.0,108.0,4.1,21.0,1007.0,1042.57,777.21
2017,6,27,12,15,691.5,256.0,4.2,21.0,926.0,965.68,724.54
2017,6,27,12,30,455.0,404.0,4.3,21.0,845.0,875.75,656.06
2017,6,27,12,45,683.0,260.5,4.4,21.0,915.5,955.44,720.11
2017,6,27,13,0,911.0,117.0,4.5,21.0,986.0,1019.07,763.81
2017,6,27,13,15,908.0,116.5,4.6,20.5,971.0,1003.62,755.7
2017,6,27,13,30,905.0,116.0,4.7,20.0,956.0,985.06,746.01
2017,6,27,13,45,902.0,114.0,4.85,20.0,934.0,961.98,732.07
2017,6,27,14,0,899.0,112.0,5.0,20.0,912.0,935.98,715.98
2017,6,27,14,15,892.5,111.0,5.05,20.0,884.0,905.11,695.65
2017,6,27,14,30,886.0,110.0,5.1,20.0,856.0,871.78,673.48
2017,6,27,14,45,880.0,107.0,5.15,20.0,822.0,834.55,648.35
2017,6,27,15,0,874.0,104.0,5.2,20.0,788.0,795.18,621.46
2017,6,27,15,15,863.0,102.0,5.25,19.5,748.5,751.13,592.0
2017,6,27,15,30,852.0,100.0,5.3,19.0,709.0,705.71,561.06
2017,6,27,15,45,840.5,96.5,5.35,19.0,666.0,657.33,525.44
2017,6,27,16,0,829.0,93.0,5.4,19.0,623.0,608.08,487.17
2017,6,27,16,15,584.0,153.5,5.4,18.5,513.0,488.76,391.92
2017,6,27,16,30,339.0,214.0,5.4,18.0,403.0,386.83,309.49
2017,6,27,16,45,336.5,192.5,5.45,17.5,365.0,346.24,277.18
2017,6,27,17,0,334.0,171.0,5.5,17.0,327.0,305.58,243.77
2017,6,27,17,15,511.0,121.0,5.5,16.5,328.0,303.66,238.46
2017,6,27,17,30,688.0,71.0,5.5,16.0,329.0,283.16,214.39
2017,6,27,17,45,647.5,65.5,5.55,16.0,280.0,227.46,164.21
2017,6,27,18,0,607.0,60.0,5.6,16.0,231.0,177.04,119.13
2017,6,27,18,15,544.0,53.5,5.5,15.5,183.5,126.79,77.36
2017,6,27,18,30,481.0,47.0,5.4,15.0,136.0,83.54,45.19
2017,6,27,18,45,384.0,38.0,5.3,14.5,95.5,43.89,22.14
2017,6,27,19,0,287.0,29.0,5.2,14.0,55.0,22.51,12.33
2017,6,27,19,15,143.5,14.5,5.15,13.5,27.5,10.96,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,156.0,17.0,4.1,13.0,34.0,12.64,0.0
2017,6,28,5,30,312.0,34.0,4.1,13.0,68.0,26.32,16.58
2017,6,28,5,45,405.5,43.0,4.2,13.5,110.5,57.86,30.26
2017,6,28,6,0,499.0,52.0,4.3,14.0,153.0,100.3,57.71
2017,6,28,6,15,249.5,51.0,4.3,14.5,101.5,87.58,57.98
2017,6,28,6,30,0.0,50.0,4.3,15.0,50.0,48.3,35.52
2017,6,28,6,45,0.0,60.0,4.3,15.5,60.0,57.98,43.65
2017,6,28,7,0,0.0,70.0,4.3,16.0,70.0,67.67,51.61
2017,6,28,7,15,0.0,98.5,4.25,16.0,98.5,95.11,74.38
2017,6,28,7,30,0.0,127.0,4.2,16.0,127.0,122.59,96.86
2017,6,28,7,45,1.5,149.0,4.2,16.5,150.0,144.66,114.42
2017,6,28,8,0,3.0,171.0,4.2,17.0,173.0,166.96,131.92
2017,6,28,8,15,4.5,182.5,4.2,17.0,186.0,179.31,141.49
2017,6,28,8,30,6.0,194.0,4.2,17.0,199.0,191.81,151.14
2017,6,28,8,45,6.0,194.5,4.2,17.5,199.0,192.72,151.18
2017,6,28,9,0,6.0,195.0,4.2,18.0,199.0,193.6,151.24
2017,6,28,9,15,8.0,211.0,4.2,18.0,217.0,211.1,164.82
2017,6,28,9,30,10.0,227.0,4.2,18.0,235.0,228.77,178.45
2017,6,28,9,45,16.5,270.5,4.2,18.5,284.5,277.35,215.8
2017,6,28,10,0,23.0,314.0,4.2,19.0,334.0,326.51,252.9
2017,6,28,10,15,21.0,314.0,4.2,19.0,333.0,325.56,251.66
2017,6,28,10,30,19.0,314.0,4.2,19.0,332.0,324.43,250.44
2017,6,28,10,45,30.5,357.0,4.25,19.5,385.5,383.7,294.98
2017,6,28,11,0,42.0,400.0,4.3,20.0,439.0,439.13,335.77
2017,6,28,11,15,120.0,439.0,4.3,20.0,553.5,561.69,428.36
2017,6,28,11,30,198.0,478.0,4.3,20.0,668.0,680.4,515.39
2017,6,28,11,45,299.5,446.0,4.35,20.0,735.5,756.82,572.71
2017,6,28,12,0,401.0,414.0,4.4,20.0,803.0,832.37,628.79
2017,6,28,12,15,427.5,409.0,4.4,20.0,823.0,854.53,644.46
2017,6,28,12,30,454.0,404.0,4.4,20.0,843.0,874.84,659.17
2017,6,28,12,45,683.0,265.5,4.45,20.0,920.0,960.59,726.83
2017,6,28,13,0,912.0,127.0,4.5,20.0,997.0,1030.28,774.39
2017,6,28,13,15,909.0,126.5,4.5,20.0,981.5,1014.85,763.84
2017,6,28,13,30,906.0,126.0,4.5,20.0,966.0,996.32,751.89
2017,6,28,13,45,902.0,124.0,4.55,20.0,944.0,972.32,736.7
2017,6,28,14,0,898.0,122.0,4.6,20.0,922.0,945.45,719.51
2017,6,28,14,15,891.5,121.0,4.6,20.0,893.5,914.63,699.13
2017,6,28,14,30,885.0,120.0,4.6,20.0,865.0,881.34,676.96
2017,6,28,14,45,876.0,118.0,4.65,20.0,830.0,842.71,651.2
2017,6,28,15,0,867.0,116.0,4.7,20.0,795.0,802.14,623.81
2017,6,28,15,15,855.5,114.0,4.75,19.5,755.0,757.97,594.65
2017,6,28,15,30,844.0,112.0,4.8,19.0,715.0,713.81,565.0
2017,6,28,15,45,830.0,108.5,4.85,19.0,671.0,663.74,527.99
2017,6,28,16,0,816.0,105.0,4.9,19.0,627.0,613.06,489.04
2017,6,28,16,15,796.5,102.0,4.9,18.5,579.0,559.4,447.46
2017,6,28,16,30,777.0,99.0,4.9,18.0,531.0,506.17,404.96
2017,6,28,16,45,754.5,94.5,4.9,18.0,481.5,450.72,358.76
2017,6,28,17,0,732.0,90.0,4.9,18.0,432.0,395.64,311.67
2017,6,28,17,15,698.0,85.5,4.9,17.5,381.0,338.65,262.59
2017,6,28,17,30,664.0,81.0,4.9,17.0,330.0,284.66,214.97
2017,6,28,17,45,621.5,74.5,4.95,16.5,280.0,229.81,166.48
2017,6,28,18,0,579.0,68.0,5.0,16.0,230.0,179.39,122.1
2017,6,28,18,15,512.5,60.0,4.95,15.5,182.5,128.67,80.27
2017,6,28,18,30,446.0,52.0,4.9,15.0,135.0,85.4,48.1
2017,6,28,18,45,348.5,41.5,4.9,14.5,94.5,46.2,24.76
2017,6,28,19,0,251.0,31.0,4.9,14.0,54.0,24.49,13.91
2017,6,28,19,15,125.5,15.5,4.9,13.5,27.0,12.04,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,147.0,17.5,4.45,13.0,33.0,13.14,0.0
2017,6,29,5,30,294.0,35.0,4.4,13.0,66.0,27.39,17.42
2017,6,29,5,45,390.0,44.5,4.35,13.5,108.5,58.02,31.01
2017,6,29,6,0,486.0,54.0,4.3,14.0,151.0,100.25,58.25
2017,6,29,6,15,243.0,64.0,4.2,14.0,112.5,98.16,67.26
2017,6,29,6,30,0.0,74.0,4.1,14.0,74.0,71.21,55.13
2017,6,29,6,45,0.0,89.0,4.0,14.5,89.0,85.66,67.22
2017,6,29,7,0,0.0,104.0,3.9,15.0,104.0,100.16,79.1
2017,6,29,7,15,0.0,108.0,3.85,15.5,108.0,104.2,82.06
2017,6,29,7,30,0.0,112.0,3.8,16.0,112.0,108.18,84.93
2017,6,29,7,45,0.0,135.0,3.75,16.5,135.0,130.45,102.76
2017,6,29,8,0,0.0,158.0,3.7,17.0,158.0,152.79,120.36
2017,6,29,8,15,9.5,194.0,3.65,17.0,200.5,193.38,152.81
2017,6,29,8,30,19.0,230.0,3.6,17.0,243.0,235.02,185.68
2017,6,29,8,45,90.0,283.5,3.6,17.5,349.0,338.77,267.72
2017,6,29,9,0,161.0,337.0,3.6,18.0,455.0,450.24,353.2
2017,6,29,9,15,527.0,220.5,3.55,18.0,634.0,627.3,494.59
2017,6,29,9,30,893.0,104.0,3.5,18.0,813.0,821.51,637.77
2017,6,29,9,45,893.5,110.0,3.5,18.5,844.5,859.2,660.62
2017,6,29,10,0,894.0,116.0,3.5,19.0,876.0,894.29,682.52
2017,6,29,10,15,900.5,117.5,3.55,19.0,904.0,927.47,704.55
2017,6,29,10,30,907.0,119.0,3.6,19.0,932.0,958.12,724.78
2017,6,29,10,45,911.0,120.0,3.65,19.5,953.0,983.21,739.81
2017,6,29,11,0,915.0,121.0,3.7,20.0,974.0,1005.37,752.86
2017,6,29,11,15,918.0,121.5,3.8,20.0,988.0,1023.01,764.7
2017,6,29,11,30,921.0,122.0,3.9,20.0,1002.0,1037.48,774.55
2017,6,29,11,45,921.5,123.0,4.0,20.5,1009.0,1046.73,779.54
2017,6,29,12,0,922.0,124.0,4.1,21.0,1016.0,1052.68,782.45
2017,6,29,12,15,922.0,124.0,4.2,21.0,1015.5,1053.81,783.78
2017,6,29,12,30,922.0,124.0,4.3,21.0,1015.0,1051.61,783.03
2017,6,29,12,45,921.5,122.5,4.45,21.0,1007.0,1044.09,779.12
2017,6,29,13,0,921.0,121.0,4.6,21.0,999.0,1033.28,773.66
2017,6,29,13,15,918.0,120.5,4.7,20.5,984.0,1017.77,766.11
2017,6,29,13,30,915.0,120.0,4.8,20.0,969.0,999.11,756.39
2017,6,29,13,45,911.5,118.5,4.95,20.0,947.0,975.94,742.41
2017,6,29,14,0,908.0,117.0,5.1,20.0,925.0,949.83,726.28
2017,6,29,14,15,901.0,115.5,5.15,20.0,896.0,917.82,705.18
2017,6,29,14,30,894.0,114.0,5.2,20.0,867.0,883.35,682.24
2017,6,29,14,45,887.0,111.5,5.3,20.0,832.5,845.58,657.03
2017,6,29,15,0,880.0,109.0,5.4,20.0,798.0,805.72,630.03
2017,6,29,15,15,869.0,107.0,5.45,19.5,758.0,761.45,600.42
2017,6,29,15,30,858.0,105.0,5.5,19.0,718.0,715.79,569.3
2017,6,29,15,45,846.0,101.0,5.55,19.0,674.0,666.31,532.75
2017,6,29,16,0,834.0,97.0,5.6,19.0,630.0,616.52,494.05
2017,6,29,16,15,815.0,94.5,5.6,18.5,582.5,562.82,452.06
2017,6,29,16,30,796.0,92.0,5.6,18.0,535.0,509.47,409.09
2017,6,29,16,45,476.0,143.0,5.7,17.5,401.0,365.76,293.23
2017,6,29,17,0,156.0,194.0,5.8,17.0,267.0,252.73,202.1
2017,6,29,17,15,147.0,173.0,5.85,16.5,235.5,219.84,175.28
2017,6,29,17,30,138.0,152.0,5.9,16.0,204.0,187.89,148.68
2017,6,29,17,45,371.5,107.5,5.95,16.0,218.5,196.81,147.8
2017,6,29,18,0,605.0,63.0,6.0,16.0,233.0,180.08,121.87
2017,6,29,18,15,539.5,56.0,5.95,15.5,185.5,129.0,79.44
2017,6,29,18,30,474.0,49.0,5.9,15.0,138.0,85.23,46.83
2017,6,29,18,45,373.5,39.5,5.85,14.5,96.5,45.28,23.39
2017,6,29,19,0,273.0,30.0,5.8,14.0,55.0,23.49,13.11
2017,6,29,19,15,136.5,15.0,5.7,13.5,27.5,11.42,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,164.0,16.0,4.8,13.0,33.0,11.83,0.0
2017,6,30,5,30,328.0,32.0,4.8,13.0,66.0,24.54,14.97
2017,6,30,5,45,419.5,40.5,4.85,13.5,108.5,55.28,27.98
2017,6,30,6,0,511.0,49.0,4.9,14.0,151.0,97.61,55.03
2017,6,30,6,15,570.0,55.0,4.85,14.0,199.0,142.56,90.5
2017,6,30,6,30,629.0,61.0,4.8,14.0,247.0,194.04,134.78
2017,6,30,6,45,340.5,105.0,4.75,14.5,208.5,192.79,146.94
2017,6,30,7,0,52.0,149.0,4.7,15.0,170.0,159.54,127.52
2017,6,30,7,15,37.0,161.0,4.6,15.5,177.0,168.92,135.29
2017,6,30,7,30,22.0,173.0,4.5,16.0,184.0,176.16,140.82
2017,6,30,7,45,49.0,206.0,4.45,16.5,233.5,223.27,178.54
2017,6,30,8,0,76.0,239.0,4.4,17.0,283.0,272.89,217.75
2017,6,30,8,15,44.0,226.5,4.35,17.0,252.5,246.46,195.84
2017,6,30,8,30,12.0,214.0,4.3,17.0,222.0,215.03,169.77
2017,6,30,8,45,14.5,232.5,4.3,17.5,242.5,235.49,185.37
2017,6,30,9,0,17.0,251.0,4.3,18.0,263.0,256.18,200.9
2017,6,30,9,15,35.0,296.5,4.3,18.0,323.5,318.38,249.4
2017,6,30,9,30,53.0,342.0,4.3,18.0,384.0,379.85,296.51
2017,6,30,9,45,174.5,366.5,4.3,18.5,513.0,512.03,398.9
2017,6,30,10,0,296.0,391.0,4.3,19.0,642.0,652.41,503.55
2017,6,30,10,15,194.0,409.0,4.3,19.0,576.0,584.55,449.84
2017,6,30,10,30,92.0,427.0,4.3,19.0,510.0,509.76,391.11
2017,6,30,10,45,498.0,274.5,4.35,19.5,737.5,756.02,584.1
2017,6,30,11,0,904.0,122.0,4.4,20.0,965.0,995.62,752.3
2017,6,30,11,15,907.0,123.0,4.45,20.0,979.0,1013.63,762.68
2017,6,30,11,30,910.0,124.0,4.5,20.0,993.0,1028.52,772.7
2017,6,30,11,45,912.0,123.5,4.6,20.0,1000.5,1037.71,779.48
2017,6,30,12,0,914.0,123.0,4.7,20.0,1008.0,1043.66,784.2
2017,6,30,12,15,914.0,123.0,4.8,20.0,1007.5,1044.82,785.82
2017,6,30,12,30,914.0,123.0,4.9,20.0,1007.0,1042.68,785.33
2017,6,30,12,45,911.0,124.0,5.05,20.0,998.5,1035.28,781.79
2017,6,30,13,0,908.0,125.0,5.2,20.0,990.0,1024.65,776.09
2017,6,30,13,15,905.0,124.5,5.3,20.0,975.0,1009.35,766.82
2017,6,30,13,30,902.0,124.0,5.4,20.0,960.0,990.95,755.43
2017,6,30,13,45,897.5,122.5,5.5,20.0,938.0,967.13,740.26
2017,6,30,14,0,893.0,121.0,5.6,20.0,916.0,940.47,723.04
2017,6,30,14,15,886.0,119.5,5.6,19.5,887.0,908.88,703.04
2017,6,30,14,30,879.0,118.0,5.6,19.0,858.0,874.88,681.15
2017,6,30,14,45,871.0,116.0,5.7,19.0,824.0,837.3,655.67
2017,6,30,15,0,863.0,114.0,5.8,19.0,790.0,797.73,628.48
2017,6,30,15,15,851.5,112.0,5.8,18.5,750.0,753.74,598.47
2017,6,30,15,30,840.0,110.0,5.8,18.0,710.0,709.74,568.04
2017,6,30,15,45,827.0,106.5,5.85,18.0,666.5,660.52,531.03
2017,6,30,16,0,814.0,103.0,5.9,18.0,623.0,610.6,491.95
2017,6,30,16,15,794.5,100.0,5.9,17.5,575.5,557.03,449.78
2017,6,30,16,30,775.0,97.0,5.9,17.0,528.0,503.89,406.73
2017,6,30,16,45,752.0,92.5,5.9,17.0,478.5,448.3,359.81
2017,6,30,17,0,729.0,88.0,5.9,17.0,429.0,394.02,312.81
2017,6,30,17,15,695.5,83.5,5.85,16.5,378.5,336.45,262.71
2017,6,30,17,30,662.0,79.0,5.8,16.0,328.0,282.72,214.82
2017,6,30,17,45,617.0,73.0,5.8,15.5,278.0,227.78,165.92
2017,6,30,18,0,572.0,67.0,5.8,15.0,228.0,177.52,121.47
2017,6,30,18,15,506.5,59.5,5.7,14.5,181.0,127.74,80.13
2017,6,30,18,30,441.0,52.0,5.6,14.0,134.0,85.3,48.37
2017,6,30,18,45,343.0,41.5,5.55,13.5,93.5,46.26,24.95
2017,6,30,19,0,245.0,31.0,5.5,13.0,53.0,24.49,13.97
2017,6,30,19,15,122.5,15.5,5.5,13.0,26.5,12.05,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,7,1,5,15,124.5,17.5,6.85,12.0,30.5,13.5,0.0
2017,7,1,5,30,249.0,35.0,6.8,12.0,61.0,26.93,16.97
2017,7,1,5,45,341.5,45.5,6.8,12.5,102.0,55.65,30.87
2017,7,1,6,0,434.0,56.0,6.8,13.0,143.0,95.57,56.87
2017,7,1,6,15,218.0,76.5,6.7,13.0,120.5,105.95,75.22
2017,7,1,6,30,2.0,97.0,6.6,13.0,98.0,93.05,73.86
2017,7,1,6,45,7.0,115.5,6.55,13.5,118.0,112.44,89.98
2017,7,1,7,0,12.0,134.0,6.5,14.0,138.0,132.45,106.4
2017,7,1,7,15,6.0,126.5,6.45,14.5,128.5,124.14,99.11
2017,7,1,7,30,0.0,119.0,6.4,15.0,119.0,114.9,90.98
2017,7,1,7,45,3.5,149.0,6.35,15.5,151.0,145.62,115.91
2017,7,1,8,0,7.0,179.0,6.3,16.0,183.0,176.82,140.88
2017,7,1,8,15,8.5,193.5,6.2,16.0,199.0,192.3,153.04
2017,7,1,8,30,10.0,208.0,6.1,16.0,215.0,207.93,165.26
2017,7,1,8,45,16.5,237.0,6.1,16.5,249.0,241.22,191.37
2017,7,1,9,0,23.0,266.0,6.1,17.0,283.0,275.16,217.65
2017,7,1,9,15,21.5,273.5,6.0,17.0,290.0,282.52,222.89
2017,7,1,9,30,20.0,281.0,5.9,17.0,297.0,289.7,228.02
2017,7,1,9,45,41.0,330.5,5.85,17.5,365.5,360.78,283.2
2017,7,1,10,0,62.0,380.0,5.8,18.0,434.0,430.34,336.05
2017,7,1,10,15,151.5,406.5,5.75,18.0,541.5,544.05,424.57
2017,7,1,10,30,241.0,433.0,5.7,18.0,649.0,662.61,514.47
2017,7,1,10,45,553.0,287.5,5.7,18.5,798.5,820.89,639.45
2017,7,1,11,0,865.0,142.0,5.7,19.0,948.0,977.98,752.28
2017,7,1,11,15,868.0,143.0,5.7,19.0,962.0,995.42,763.13
2017,7,1,11,30,871.0,144.0,5.7,19.0,976.0,1009.87,772.74
2017,7,1,11,45,875.5,142.5,5.7,19.5,983.5,1020.27,778.11
2017,7,1,12,0,880.0,141.0,5.7,20.0,991.0,1027.59,781.43
2017,7,1,12,15,879.5,141.0,5.65,20.0,990.5,1028.25,781.44
2017,7,1,12,30,879.0,141.0,5.6,20.0,990.0,1025.74,779.42
2017,7,1,12,45,891.0,131.5,5.6,20.0,986.5,1023.02,777.75
2017,7,1,13,0,903.0,122.0,5.6,20.0,983.0,1016.87,773.81
2017,7,1,13,15,899.5,121.5,5.55,20.0,967.5,1001.18,763.02
2017,7,1,13,30,896.0,121.0,5.5,20.0,952.0,982.42,750.25
2017,7,1,13,45,890.0,120.5,5.5,20.5,929.5,958.35,732.72
2017,7,1,14,0,884.0,120.0,5.5,21.0,907.0,931.53,713.36
2017,7,1,14,15,877.0,118.5,5.45,21.0,878.5,900.21,691.95
2017,7,1,14,30,870.0,117.0,5.4,21.0,850.0,866.49,668.82
2017,7,1,14,45,859.0,116.5,5.35,21.0,815.0,828.26,642.37
2017,7,1,15,0,848.0,116.0,5.3,21.0,780.0,788.27,614.51
2017,7,1,15,15,836.0,113.5,5.25,20.5,740.5,743.99,584.47
2017,7,1,15,30,824.0,111.0,5.2,20.0,701.0,699.79,554.11
2017,7,1,15,45,808.0,108.5,5.2,20.0,657.0,650.28,517.11
2017,7,1,16,0,792.0,106.0,5.2,20.0,613.0,600.37,478.43
2017,7,1,16,15,772.5,103.0,5.15,19.5,566.0,547.82,437.54
2017,7,1,16,30,753.0,100.0,5.1,19.0,519.0,495.74,395.86
2017,7,1,16,45,728.0,96.0,5.1,18.5,470.0,440.79,350.83
2017,7,1,17,0,703.0,92.0,5.1,18.0,421.0,386.49,305.04
2017,7,1,17,15,669.0,87.0,5.1,17.5,371.0,330.47,256.78
2017,7,1,17,30,635.0,82.0,5.1,17.0,321.0,277.48,210.06
2017,7,1,17,45,587.0,76.0,5.1,16.5,271.5,223.21,162.31
2017,7,1,18,0,539.0,70.0,5.1,16.0,222.0,173.96,119.26
2017,7,1,18,15,472.5,62.0,5.1,15.5,176.0,125.35,79.26
2017,7,1,18,30,406.0,54.0,5.1,15.0,130.0,84.2,48.64
2017,7,1,18,45,308.0,43.0,5.15,14.5,90.5,46.09,25.45
2017,7,1,19,0,210.0,32.0,5.2,14.0,51.0,24.79,14.12
2017,7,1,19,15,105.0,16.0,5.2,13.5,25.5,12.46,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,134.0,16.5,3.5,13.0,30.0,12.71,0.0
2017,7,2,5,30,268.0,33.0,3.4,13.0,60.0,25.68,15.8
2017,7,2,5,45,365.0,42.5,3.35,13.5,101.5,53.49,28.42
2017,7,2,6,0,462.0,52.0,3.3,14.0,143.0,94.14,54.25
2017,7,2,6,15,523.5,59.0,3.15,14.0,190.0,137.63,88.14
2017,7,2,6,30,585.0,66.0,3.0,14.0,237.0,187.95,130.83
2017,7,2,6,45,316.0,106.5,2.85,14.5,201.0,186.83,142.18
2017,7,2,7,0,47.0,147.0,2.7,15.0,165.0,155.92,124.29
2017,7,2,7,15,74.5,172.5,2.6,15.5,206.0,193.92,154.96
2017,7,2,7,30,102.0,198.0,2.5,16.0,247.0,234.98,187.71
2017,7,2,7,45,98.0,220.0,2.4,16.5,271.5,260.37,207.45
2017,7,2,8,0,94.0,242.0,2.3,17.0,296.0,285.3,226.38
2017,7,2,8,15,130.0,267.0,2.3,17.5,348.0,337.96,267.06
2017,7,2,8,30,166.0,292.0,2.3,18.0,400.0,392.39,308.33
2017,7,2,8,45,504.5,198.0,2.3,18.5,557.0,542.53,427.3
2017,7,2,9,0,843.0,104.0,2.3,19.0,714.0,714.0,555.53
2017,7,2,9,15,854.0,106.0,2.35,19.0,753.0,758.6,584.92
2017,7,2,9,30,865.0,108.0,2.4,19.0,792.0,801.79,614.06
2017,7,2,9,45,872.5,110.0,2.45,19.5,825.5,840.44,638.59
2017,7,2,10,0,880.0,112.0,2.5,20.0,859.0,877.01,661.46
2017,7,2,10,15,886.5,113.0,2.6,20.0,886.5,909.43,683.03
2017,7,2,10,30,893.0,114.0,2.7,20.0,914.0,939.35,702.92
2017,7,2,10,45,897.5,115.0,2.8,20.5,935.0,964.75,718.41
2017,7,2,11,0,902.0,116.0,2.9,21.0,956.0,987.27,732.01
2017,7,2,11,15,905.0,116.5,2.95,21.0,970.5,1004.85,743.36
2017,7,2,11,30,908.0,117.0,3.0,21.0,985.0,1019.31,752.78
2017,7,2,11,45,909.5,117.5,3.1,21.5,991.5,1029.09,758.21
2017,7,2,12,0,911.0,118.0,3.2,22.0,998.0,1035.62,761.63
2017,7,2,12,15,911.0,117.5,3.2,22.0,997.5,1036.36,762.01
