Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,12,30,911.0,117.0,3.2,22.0,997.0,1033.8,760.4
2017,7,2,12,45,899.5,123.0,3.25,22.0,986.0,1023.07,753.98
2017,7,2,13,0,888.0,129.0,3.3,22.0,975.0,1009.27,745.67
2017,7,2,13,15,885.0,128.5,3.35,22.0,960.0,994.3,736.66
2017,7,2,13,30,882.0,128.0,3.4,22.0,945.0,976.29,725.67
2017,7,2,13,45,876.0,127.5,3.45,22.0,923.0,952.53,710.86
2017,7,2,14,0,870.0,127.0,3.5,22.0,901.0,926.05,694.21
2017,7,2,14,15,862.5,125.5,3.5,21.5,872.5,894.68,675.15
2017,7,2,14,30,855.0,124.0,3.5,21.0,844.0,860.97,654.34
2017,7,2,14,45,845.0,122.5,3.55,21.0,809.5,823.06,629.41
2017,7,2,15,0,835.0,121.0,3.6,21.0,775.0,783.35,602.98
2017,7,2,15,15,823.0,118.5,3.6,20.5,735.5,741.35,575.51
2017,7,2,15,30,811.0,116.0,3.6,20.0,696.0,696.0,545.18
2017,7,2,15,45,794.5,113.5,3.65,20.0,652.5,646.69,509.04
2017,7,2,16,0,778.0,111.0,3.7,20.0,609.0,597.06,471.45
2017,7,2,16,15,758.0,107.5,3.65,19.5,562.0,544.36,431.17
2017,7,2,16,30,738.0,104.0,3.6,19.0,515.0,492.19,390.12
2017,7,2,16,45,711.5,100.0,3.6,18.5,465.5,436.52,345.21
2017,7,2,17,0,685.0,96.0,3.6,18.0,416.0,383.15,300.78
2017,7,2,17,15,650.5,91.0,3.6,17.5,366.5,327.86,253.71
2017,7,2,17,30,616.0,86.0,3.6,17.0,317.0,275.67,208.19
2017,7,2,17,45,571.0,79.0,3.6,16.5,268.0,222.18,161.48
2017,7,2,18,0,526.0,72.0,3.6,16.0,219.0,173.43,119.07
2017,7,2,18,15,460.5,63.0,3.55,15.5,173.5,124.69,79.12
2017,7,2,18,30,395.0,54.0,3.5,15.0,128.0,83.3,48.29
2017,7,2,18,45,302.5,42.5,3.5,14.5,89.0,45.53,25.1
2017,7,2,19,0,210.0,31.0,3.5,14.0,50.0,23.97,13.45
2017,7,2,19,15,105.0,15.5,3.4,14.0,25.0,12.05,0.0
2017,7,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,131.0,16.0,2.35,12.5,29.5,12.32,0.0
2017,7,3,5,30,262.0,32.0,2.4,13.0,59.0,24.79,15.0
2017,7,3,5,45,356.0,42.5,2.5,13.5,100.0,52.61,28.11
2017,7,3,6,0,450.0,53.0,2.6,14.0,141.0,93.3,54.07
2017,7,3,6,15,512.0,60.5,2.6,14.5,188.0,136.62,87.53
2017,7,3,6,30,574.0,68.0,2.6,15.0,235.0,186.85,129.65
2017,7,3,6,45,287.0,72.0,2.6,15.5,155.5,146.06,108.81
2017,7,3,7,0,0.0,76.0,2.6,16.0,76.0,73.45,56.39
2017,7,3,7,15,0.0,109.0,2.55,16.5,109.0,105.15,82.53
2017,7,3,7,30,0.0,142.0,2.5,17.0,142.0,136.96,108.16
2017,7,3,7,45,4.5,163.0,2.45,17.5,166.0,159.57,125.88
2017,7,3,8,0,9.0,184.0,2.4,18.0,190.0,182.71,143.81
2017,7,3,8,15,109.5,236.0,2.35,18.0,307.0,295.75,234.15
2017,7,3,8,30,210.0,288.0,2.3,18.0,424.0,416.09,327.41
2017,7,3,8,45,182.0,311.5,2.25,18.5,435.0,430.9,336.3
2017,7,3,9,0,154.0,335.0,2.2,19.0,446.0,442.92,343.29
2017,7,3,9,15,509.5,222.0,2.15,19.5,619.0,614.35,477.2
2017,7,3,9,30,865.0,109.0,2.1,20.0,792.0,802.33,611.26
2017,7,3,9,45,865.0,115.5,2.05,20.5,823.0,839.33,632.17
2017,7,3,10,0,865.0,122.0,2.0,21.0,854.0,873.76,652.4
2017,7,3,10,15,871.5,123.5,2.0,21.5,882.0,906.29,671.59
2017,7,3,10,30,878.0,125.0,2.0,22.0,910.0,936.38,688.99
2017,7,3,10,45,884.0,125.0,2.05,22.5,931.5,961.9,703.83
2017,7,3,11,0,890.0,125.0,2.1,23.0,953.0,984.64,716.89
2017,7,3,11,15,893.0,125.5,2.15,23.0,967.0,1002.08,727.96
2017,7,3,11,30,896.0,126.0,2.2,23.0,981.0,1016.43,737.18
2017,7,3,11,45,898.5,125.5,2.25,23.0,988.0,1026.14,743.55
2017,7,3,12,0,901.0,125.0,2.3,23.0,995.0,1032.65,748.02
2017,7,3,12,15,901.0,125.0,2.35,23.0,995.0,1033.92,749.29
2017,7,3,12,30,901.0,125.0,2.4,23.0,995.0,1031.93,748.63
2017,7,3,12,45,903.0,122.5,2.5,23.5,988.5,1026.17,744.75
2017,7,3,13,0,905.0,120.0,2.6,24.0,982.0,1017.13,738.86
2017,7,3,13,15,902.5,119.5,2.65,23.5,967.5,1002.45,731.77
2017,7,3,13,30,900.0,119.0,2.7,23.0,953.0,984.65,722.69
2017,7,3,13,45,896.5,117.5,2.8,23.0,931.5,961.88,709.38
2017,7,3,14,0,893.0,116.0,2.9,23.0,910.0,936.23,694.1
2017,7,3,14,15,886.5,114.5,2.95,22.5,882.0,905.15,675.99
2017,7,3,14,30,880.0,113.0,3.0,22.0,854.0,871.6,656.03
2017,7,3,14,45,872.5,111.0,3.1,22.0,820.0,834.45,632.39
2017,7,3,15,0,865.0,109.0,3.2,22.0,786.0,795.25,607.03
2017,7,3,15,15,854.0,107.0,3.3,21.5,747.0,751.59,579.25
2017,7,3,15,30,843.0,105.0,3.4,21.0,708.0,706.56,549.95
2017,7,3,15,45,830.0,102.0,3.5,21.0,664.5,658.96,516.15
2017,7,3,16,0,817.0,99.0,3.6,21.0,621.0,609.42,479.05
2017,7,3,16,15,798.5,96.0,3.6,20.5,574.0,556.26,438.76
2017,7,3,16,30,780.0,93.0,3.6,20.0,527.0,503.42,397.43
2017,7,3,16,45,757.5,89.0,3.6,19.5,477.5,448.27,352.99
2017,7,3,17,0,735.0,85.0,3.6,19.0,428.0,394.38,308.12
2017,7,3,17,15,703.0,80.5,3.55,18.5,377.5,337.01,259.27
2017,7,3,17,30,671.0,76.0,3.5,18.0,327.0,283.29,212.27
2017,7,3,17,45,629.0,70.0,3.5,17.5,277.5,228.55,164.24
2017,7,3,18,0,587.0,64.0,3.5,17.0,228.0,178.17,120.13
2017,7,3,18,15,523.5,56.5,3.4,16.0,181.0,127.76,78.78
2017,7,3,18,30,460.0,49.0,3.3,15.0,134.0,84.46,46.63
2017,7,3,18,45,366.5,39.0,3.2,14.5,93.5,44.91,23.11
2017,7,3,19,0,273.0,29.0,3.1,14.0,53.0,22.57,12.31
2017,7,3,19,15,136.5,14.5,2.95,13.5,26.5,11.0,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,155.0,15.0,2.2,12.5,30.5,11.13,0.0
2017,7,4,5,30,310.0,30.0,2.2,13.0,61.0,22.96,13.4
2017,7,4,5,45,405.0,39.0,2.25,13.5,103.0,51.11,25.65
2017,7,4,6,0,500.0,48.0,2.3,14.0,145.0,93.08,51.83
2017,7,4,6,15,250.0,56.0,2.25,14.5,104.5,90.46,60.18
2017,7,4,6,30,0.0,64.0,2.2,15.0,64.0,61.77,46.92
2017,7,4,6,45,0.0,78.0,2.2,15.5,78.0,75.22,58.18
2017,7,4,7,0,0.0,92.0,2.2,16.0,92.0,88.73,69.23
2017,7,4,7,15,0.0,116.5,2.15,16.0,116.5,112.31,88.59
2017,7,4,7,30,0.0,141.0,2.1,16.0,141.0,136.0,107.73
2017,7,4,7,45,17.0,178.5,2.05,16.5,188.5,180.49,143.28
2017,7,4,8,0,34.0,216.0,2.0,17.0,236.0,228.01,180.59
2017,7,4,8,15,67.5,251.0,1.95,17.5,294.0,283.9,224.02
2017,7,4,8,30,101.0,286.0,1.9,18.0,352.0,343.14,269.14
2017,7,4,8,45,88.5,302.5,1.9,18.5,363.5,356.24,277.59
2017,7,4,9,0,76.0,319.0,1.9,19.0,375.0,368.07,285.1
2017,7,4,9,15,278.5,301.5,1.9,19.5,519.0,514.54,398.13
2017,7,4,9,30,481.0,284.0,1.9,20.0,663.0,673.77,514.7
2017,7,4,9,45,701.0,188.0,1.9,20.5,767.5,780.13,591.59
2017,7,4,10,0,921.0,92.0,1.9,21.0,872.0,891.32,663.8
2017,7,4,10,15,927.0,93.0,1.95,21.5,900.0,924.56,682.98
2017,7,4,10,30,933.0,94.0,2.0,22.0,928.0,955.17,701.1
2017,7,4,10,45,938.0,94.0,2.15,22.5,949.0,981.02,717.19
2017,7,4,11,0,943.0,94.0,2.3,23.0,970.0,1003.9,731.35
2017,7,4,11,15,945.0,94.5,2.4,23.0,984.5,1021.25,742.88
2017,7,4,11,30,947.0,95.0,2.5,23.0,999.0,1035.32,752.43
2017,7,4,11,45,949.5,94.5,2.7,23.5,1006.0,1045.52,759.16
2017,7,4,12,0,952.0,94.0,2.9,24.0,1013.0,1052.33,763.74
2017,7,4,12,15,951.5,94.0,3.05,24.0,1012.5,1053.21,765.58
2017,7,4,12,30,951.0,94.0,3.2,24.0,1012.0,1050.64,765.31
2017,7,4,12,45,937.5,101.5,3.35,24.0,1000.0,1039.36,759.44
2017,7,4,13,0,924.0,109.0,3.5,24.0,988.0,1024.88,751.54
2017,7,4,13,15,921.0,108.0,3.6,23.5,973.0,1008.98,743.79
2017,7,4,13,30,918.0,107.0,3.7,23.0,958.0,989.92,733.91
2017,7,4,13,45,916.0,104.5,3.85,23.0,936.5,967.19,720.43
2017,7,4,14,0,914.0,102.0,4.0,23.0,915.0,941.45,704.83
2017,7,4,14,15,908.0,101.0,4.0,22.5,886.5,910.77,686.27
2017,7,4,14,30,902.0,100.0,4.0,22.0,858.0,877.55,665.82
2017,7,4,14,45,897.0,97.0,4.05,22.0,824.5,840.73,641.65
2017,7,4,15,0,892.0,94.0,4.1,22.0,791.0,801.63,615.66
2017,7,4,15,15,881.0,92.0,4.05,21.5,751.5,756.95,586.16
2017,7,4,15,30,870.0,90.0,4.0,21.0,712.0,710.85,555.24
2017,7,4,15,45,859.5,87.0,4.0,20.5,669.0,662.88,522.28
2017,7,4,16,0,849.0,84.0,4.0,20.0,626.0,613.9,485.91
2017,7,4,16,15,831.5,81.5,3.95,19.5,578.5,560.65,445.02
2017,7,4,16,30,814.0,79.0,3.9,19.0,531.0,507.36,402.85
2017,7,4,16,45,793.5,75.0,3.9,19.0,482.0,451.48,356.72
2017,7,4,17,0,773.0,71.0,3.9,19.0,433.0,396.6,310.08
2017,7,4,17,15,742.0,67.5,3.9,18.5,382.0,339.62,261.17
2017,7,4,17,30,711.0,64.0,3.9,18.0,331.0,285.26,213.25
2017,7,4,17,45,671.0,59.5,3.9,17.5,281.0,230.48,164.67
2017,7,4,18,0,631.0,55.0,3.9,17.0,231.0,179.81,119.86
2017,7,4,18,15,569.5,49.0,3.85,16.5,184.0,127.46,76.42
2017,7,4,18,30,508.0,43.0,3.8,16.0,137.0,83.19,43.48
2017,7,4,18,45,413.0,34.5,3.75,15.5,96.0,42.35,19.85
2017,7,4,19,0,318.0,26.0,3.7,15.0,55.0,19.72,9.94
2017,7,4,19,15,159.0,13.0,3.6,14.5,27.5,9.65,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,5,15,169.0,14.0,3.2,12.0,30.5,10.29,0.0
2017,7,5,5,30,338.0,28.0,3.2,12.0,61.0,21.16,11.88
2017,7,5,5,45,427.0,36.5,3.25,12.5,102.5,49.24,23.78
2017,7,5,6,0,516.0,45.0,3.3,13.0,144.0,91.24,49.89
2017,7,5,6,15,258.0,56.0,3.25,13.5,105.5,91.4,60.86
2017,7,5,6,30,0.0,67.0,3.2,14.0,67.0,64.59,49.51
2017,7,5,6,45,0.0,81.0,3.15,14.5,81.0,78.06,60.82
2017,7,5,7,0,0.0,95.0,3.1,15.0,95.0,91.58,71.93
2017,7,5,7,15,0.0,115.5,3.1,15.5,115.5,111.35,88.03
2017,7,5,7,30,0.0,136.0,3.1,16.0,136.0,131.21,103.93
2017,7,5,7,45,4.0,159.0,3.15,16.5,161.0,155.47,123.19
2017,7,5,8,0,8.0,182.0,3.2,17.0,186.0,180.23,142.6
2017,7,5,8,15,10.5,198.5,3.2,17.0,205.0,198.29,156.67
2017,7,5,8,30,13.0,215.0,3.2,17.0,224.0,216.61,170.86
2017,7,5,8,45,17.0,237.0,3.25,17.5,249.0,241.54,189.87
2017,7,5,9,0,21.0,259.0,3.3,18.0,274.0,266.85,208.95
2017,7,5,9,15,72.5,315.0,3.25,18.5,371.5,365.14,285.19
2017,7,5,9,30,124.0,371.0,3.2,19.0,469.0,469.0,363.14
2017,7,5,9,45,478.5,249.0,3.2,19.5,650.0,654.73,508.94
2017,7,5,10,0,833.0,127.0,3.2,20.0,831.0,850.47,649.56
2017,7,5,10,15,839.5,128.5,3.15,20.0,858.0,882.16,668.73
2017,7,5,10,30,846.0,130.0,3.1,20.0,885.0,911.52,687.44
2017,7,5,10,45,507.5,296.0,3.05,20.5,752.0,786.32,594.68
2017,7,5,11,0,169.0,462.0,3.0,21.0,619.0,629.71,472.02
2017,7,5,11,15,221.5,461.0,3.0,21.5,670.5,683.27,511.22
2017,7,5,11,30,274.0,460.0,3.0,22.0,722.0,743.07,552.69
2017,7,5,11,45,563.0,300.0,3.0,22.5,842.5,877.32,653.29
2017,7,5,12,0,852.0,140.0,3.0,23.0,963.0,998.59,734.23
2017,7,5,12,15,852.0,140.0,3.1,23.0,962.5,999.86,734.73
2017,7,5,12,30,852.0,140.0,3.2,23.0,962.0,998.05,734.4
2017,7,5,12,45,876.0,123.5,3.3,23.0,962.5,1000.53,736.99
2017,7,5,13,0,900.0,107.0,3.4,23.0,963.0,999.33,737.22
2017,7,5,13,15,897.5,106.5,3.55,23.0,949.0,984.76,729.03
2017,7,5,13,30,895.0,106.0,3.7,23.0,935.0,967.1,718.86
2017,7,5,13,45,894.0,103.0,3.85,23.0,914.5,945.28,705.84
2017,7,5,14,0,893.0,100.0,4.0,23.0,894.0,920.46,690.72
2017,7,5,14,15,887.0,99.0,4.1,22.5,866.5,890.36,672.9
2017,7,5,14,30,881.0,98.0,4.2,22.0,839.0,857.77,653.15
2017,7,5,14,45,876.0,95.0,4.35,22.0,806.5,821.65,629.63
2017,7,5,15,0,871.0,92.0,4.5,22.0,774.0,783.31,604.47
2017,7,5,15,15,861.5,90.5,4.5,21.5,736.0,741.07,576.61
2017,7,5,15,30,852.0,89.0,4.5,21.0,698.0,697.34,547.25
2017,7,5,15,45,841.0,86.0,4.55,21.0,655.5,649.8,513.46
2017,7,5,16,0,830.0,83.0,4.6,21.0,613.0,601.35,476.46
2017,7,5,16,15,813.5,80.5,4.55,20.5,567.0,549.56,436.46
2017,7,5,16,30,797.0,78.0,4.5,20.0,521.0,497.67,395.19
2017,7,5,16,45,776.5,75.0,4.5,20.0,473.0,443.65,350.38
2017,7,5,17,0,756.0,72.0,4.5,20.0,425.0,390.63,305.15
2017,7,5,17,15,726.5,68.5,4.45,19.5,375.5,335.07,257.32
2017,7,5,17,30,697.0,65.0,4.4,19.0,326.0,282.0,210.46
2017,7,5,17,45,657.0,60.0,4.4,18.5,277.0,227.46,162.22
2017,7,5,18,0,617.0,55.0,4.4,18.0,228.0,175.8,116.76
2017,7,5,18,15,557.0,49.0,4.3,17.5,181.0,125.67,75.21
2017,7,5,18,30,497.0,43.0,4.2,17.0,134.0,82.21,42.93
2017,7,5,18,45,403.5,34.5,4.15,16.5,94.0,42.01,19.7
2017,7,5,19,0,310.0,26.0,4.1,16.0,54.0,19.75,9.86
2017,7,5,19,15,155.0,13.0,4.05,15.5,27.0,9.67,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,133.0,15.0,3.65,13.5,27.5,11.24,0.0
2017,7,6,5,30,266.0,30.0,3.7,14.0,55.0,23.15,13.27
2017,7,6,5,45,358.0,39.5,3.75,14.5,95.0,48.45,24.97
2017,7,6,6,0,450.0,49.0,3.8,15.0,135.0,87.8,49.42
2017,7,6,6,15,511.0,56.0,3.85,15.5,181.0,130.31,81.95
2017,7,6,6,30,572.0,63.0,3.9,16.0,227.0,179.62,123.25
2017,7,6,6,45,618.0,67.5,3.95,16.5,276.5,229.16,166.92
2017,7,6,7,0,664.0,72.0,4.0,17.0,326.0,283.45,214.84
2017,7,6,7,15,695.5,76.5,3.9,17.5,375.5,337.75,262.46
2017,7,6,7,30,727.0,81.0,3.8,18.0,425.0,393.67,310.25
2017,7,6,7,45,752.5,83.5,3.75,18.5,474.0,447.15,354.89
2017,7,6,8,0,778.0,86.0,3.7,19.0,523.0,502.14,399.33
2017,7,6,8,15,795.5,88.5,3.7,19.5,569.0,553.72,439.87
2017,7,6,8,30,813.0,91.0,3.7,20.0,615.0,604.95,478.94
2017,7,6,8,45,827.5,93.0,3.7,20.5,658.0,653.8,515.1
2017,7,6,9,0,842.0,95.0,3.7,21.0,701.0,702.03,548.22
2017,7,6,9,15,852.5,97.0,3.75,21.5,739.5,746.36,577.86
2017,7,6,9,30,863.0,99.0,3.8,22.0,778.0,789.25,606.09
2017,7,6,9,45,870.5,100.5,3.85,22.5,811.0,827.5,630.69
2017,7,6,10,0,878.0,102.0,3.9,23.0,844.0,863.69,653.62
2017,7,6,10,15,884.0,103.5,3.9,23.0,871.5,896.29,674.94
2017,7,6,10,30,890.0,105.0,3.9,23.0,899.0,926.39,694.46
2017,7,6,10,45,895.0,105.0,3.95,23.5,920.0,951.37,709.37
2017,7,6,11,0,900.0,105.0,4.0,24.0,941.0,973.5,722.37
2017,7,6,11,15,902.5,105.5,4.0,24.0,955.0,990.75,733.24
2017,7,6,11,30,905.0,106.0,4.0,24.0,969.0,1004.87,742.13
2017,7,6,11,45,907.0,106.0,4.05,24.5,976.0,1014.8,747.19
2017,7,6,12,0,909.0,106.0,4.1,25.0,983.0,1021.48,750.21
2017,7,6,12,15,909.0,106.0,4.15,25.0,982.5,1022.88,751.35
2017,7,6,12,30,909.0,106.0,4.2,25.0,982.0,1020.98,750.46
2017,7,6,12,45,905.5,107.0,4.3,25.0,974.0,1013.32,746.18
2017,7,6,13,0,902.0,108.0,4.4,25.0,966.0,1002.45,739.87
2017,7,6,13,15,899.5,107.5,4.45,25.0,951.5,987.88,730.9
2017,7,6,13,30,897.0,107.0,4.5,25.0,937.0,970.21,719.92
2017,7,6,13,45,893.5,105.5,4.55,25.0,916.0,947.55,705.69
2017,7,6,14,0,890.0,104.0,4.6,25.0,895.0,922.01,689.61
2017,7,6,14,15,884.0,102.5,4.6,24.5,867.5,891.49,671.05
2017,7,6,14,30,878.0,101.0,4.6,24.0,840.0,858.49,650.63
2017,7,6,14,45,871.5,99.0,4.7,24.0,806.5,822.25,627.08
2017,7,6,15,0,865.0,97.0,4.8,24.0,773.0,783.9,601.75
2017,7,6,15,15,854.5,95.5,4.85,23.5,734.5,741.13,573.83
2017,7,6,15,30,844.0,94.0,4.9,23.0,696.0,696.96,544.42
2017,7,6,15,45,831.5,91.0,4.95,23.0,653.5,648.75,509.95
2017,7,6,16,0,819.0,88.0,5.0,23.0,611.0,599.77,472.65
2017,7,6,16,15,801.5,85.5,5.1,22.5,564.5,548.06,433.21
2017,7,6,16,30,784.0,83.0,5.2,22.0,518.0,496.1,392.3
2017,7,6,16,45,761.5,79.5,5.3,21.5,469.5,441.24,347.77
2017,7,6,17,0,739.0,76.0,5.4,21.0,421.0,387.62,302.8
2017,7,6,17,15,708.5,72.0,5.45,20.5,371.5,332.06,255.05
2017,7,6,17,30,678.0,68.0,5.5,20.0,322.0,279.1,208.38
2017,7,6,17,45,636.0,63.0,5.6,19.5,273.0,223.89,159.75
2017,7,6,18,0,594.0,58.0,5.7,19.0,224.0,174.05,115.97
2017,7,6,18,15,532.5,51.5,5.65,18.5,178.0,124.46,75.05
2017,7,6,18,30,471.0,45.0,5.6,18.0,132.0,81.72,43.4
2017,7,6,18,45,376.5,36.0,5.6,17.5,92.0,42.42,20.56
2017,7,6,19,0,282.0,27.0,5.6,17.0,52.0,20.73,10.5
2017,7,6,19,15,141.0,13.5,5.6,16.5,26.0,10.14,0.0
2017,7,6,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,160.5,14.0,4.2,14.0,29.0,10.4,0.0
2017,7,7,5,30,321.0,28.0,4.2,14.0,58.0,21.34,11.68
2017,7,7,5,45,416.5,36.0,4.2,14.5,99.5,47.18,22.55
2017,7,7,6,0,512.0,44.0,4.2,15.0,141.0,88.57,47.56
2017,7,7,6,15,572.0,50.0,4.1,15.5,188.5,133.35,81.82
2017,7,7,6,30,632.0,56.0,4.0,16.0,236.0,186.02,126.18
2017,7,7,6,45,675.5,60.0,3.95,17.0,286.5,237.52,171.59
2017,7,7,7,0,719.0,64.0,3.9,18.0,337.0,293.47,220.77
2017,7,7,7,15,748.5,67.5,3.8,18.5,388.0,347.91,268.68
2017,7,7,7,30,778.0,71.0,3.7,19.0,439.0,404.76,317.28
2017,7,7,7,45,801.5,73.5,3.65,19.5,488.5,459.89,363.19
2017,7,7,8,0,825.0,76.0,3.6,20.0,538.0,516.41,408.66
2017,7,7,8,15,841.5,78.5,3.6,20.5,585.5,569.43,450.11
2017,7,7,8,30,858.0,81.0,3.6,21.0,633.0,622.45,490.24
2017,7,7,8,45,872.0,82.5,3.6,22.0,676.5,672.49,525.77
2017,7,7,9,0,886.0,84.0,3.6,23.0,720.0,721.78,557.81
2017,7,7,9,15,896.0,85.5,3.65,23.5,759.5,767.03,587.62
2017,7,7,9,30,906.0,87.0,3.7,24.0,799.0,810.7,615.91
2017,7,7,9,45,904.0,93.5,3.8,25.0,830.0,847.74,638.24
2017,7,7,10,0,902.0,100.0,3.9,26.0,861.0,881.97,658.39
2017,7,7,10,15,908.5,101.0,4.0,26.0,889.5,915.26,680.33
2017,7,7,10,30,915.0,102.0,4.1,26.0,918.0,945.99,700.51
2017,7,7,10,45,920.0,102.5,4.2,26.5,939.5,972.1,716.18
2017,7,7,11,0,925.0,103.0,4.3,27.0,961.0,995.27,729.9
2017,7,7,11,15,928.0,103.5,4.4,27.5,975.5,1013.46,740.34
2017,7,7,11,30,931.0,104.0,4.5,28.0,990.0,1028.44,748.74
2017,7,7,11,45,933.0,103.5,4.6,28.5,997.5,1038.13,753.76
2017,7,7,12,0,935.0,103.0,4.7,29.0,1005.0,1044.47,756.88
2017,7,7,12,15,935.0,103.0,4.8,29.0,1004.5,1045.95,758.63
2017,7,7,12,30,935.0,103.0,4.9,29.0,1004.0,1044.03,758.3
2017,7,7,12,45,932.0,104.0,5.0,29.0,996.0,1036.75,754.57
2017,7,7,13,0,929.0,105.0,5.1,29.0,988.0,1026.15,748.75
2017,7,7,13,15,926.0,104.5,5.2,29.0,973.0,1010.77,739.81
2017,7,7,13,30,923.0,104.0,5.3,29.0,958.0,992.2,728.79
2017,7,7,13,45,920.0,102.0,5.4,29.0,936.5,969.0,714.66
2017,7,7,14,0,917.0,100.0,5.5,29.0,915.0,942.8,698.46
2017,7,7,14,15,910.5,99.0,5.55,29.0,886.5,911.64,678.49
2017,7,7,14,30,904.0,98.0,5.6,29.0,858.0,877.94,656.68
2017,7,7,14,45,898.0,95.0,5.7,29.0,824.0,840.24,632.19
2017,7,7,15,0,892.0,92.0,5.8,29.0,790.0,800.32,605.88
2017,7,7,15,15,881.5,90.5,5.85,28.5,750.5,756.52,577.48
2017,7,7,15,30,871.0,89.0,5.9,28.0,711.0,711.25,547.57
2017,7,7,15,45,859.5,86.0,5.95,28.0,667.5,662.53,513.35
2017,7,7,16,0,848.0,83.0,6.0,28.0,624.0,612.9,475.89
2017,7,7,16,15,830.5,80.5,5.95,27.5,576.5,559.64,435.4
2017,7,7,16,30,813.0,78.0,5.9,27.0,529.0,506.53,393.83
2017,7,7,16,45,792.5,74.5,5.9,26.5,480.0,450.98,349.23
2017,7,7,17,0,772.0,71.0,5.9,26.0,431.0,396.58,304.14
2017,7,7,17,15,741.5,67.0,5.85,25.5,380.0,339.26,255.58
2017,7,7,17,30,711.0,63.0,5.8,25.0,329.0,284.51,208.05
2017,7,7,17,45,670.5,58.5,5.8,24.5,279.5,229.52,160.16
2017,7,7,18,0,630.0,54.0,5.8,24.0,230.0,178.69,116.09
2017,7,7,18,15,568.5,48.0,5.55,23.0,182.5,126.37,73.72
2017,7,7,18,30,507.0,42.0,5.3,22.0,135.0,82.1,41.58
2017,7,7,18,45,411.5,34.0,5.05,21.5,94.5,41.72,18.87
2017,7,7,19,0,316.0,26.0,4.8,21.0,54.0,19.82,9.51
2017,7,7,19,15,158.0,13.0,4.65,20.5,27.0,9.72,0.0
2017,7,7,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,5,15,142.0,14.0,3.45,16.0,27.5,10.45,0.0
2017,7,8,5,30,284.0,28.0,3.4,16.0,55.0,21.43,11.51
2017,7,8,5,45,378.0,37.5,3.4,16.5,95.5,46.42,22.93
2017,7,8,6,0,472.0,47.0,3.4,17.0,136.0,86.85,47.44
2017,7,8,6,15,534.0,53.5,3.3,17.5,182.5,130.15,80.07
2017,7,8,6,30,596.0,60.0,3.2,18.0,229.0,180.35,121.71
2017,7,8,6,45,640.0,65.0,3.1,18.5,278.5,231.11,166.1
2017,7,8,7,0,684.0,70.0,3.0,19.0,328.0,287.45,215.24
2017,7,8,7,15,715.0,73.5,3.0,19.5,378.5,340.58,261.54
2017,7,8,7,30,746.0,77.0,3.0,20.0,429.0,396.34,308.8
2017,7,8,7,45,770.0,80.0,3.05,21.0,478.0,450.61,353.0
2017,7,8,8,0,794.0,83.0,3.1,22.0,527.0,506.22,396.68
2017,7,8,8,15,811.5,85.5,3.2,22.5,573.5,558.63,437.4
2017,7,8,8,30,829.0,88.0,3.3,23.0,620.0,610.71,476.71
2017,7,8,8,45,842.5,90.5,3.4,23.5,663.5,660.18,513.02
2017,7,8,9,0,856.0,93.0,3.5,24.0,707.0,708.92,546.19
2017,7,8,9,15,866.5,94.5,3.5,24.5,745.5,753.4,575.21
2017,7,8,9,30,877.0,96.0,3.5,25.0,784.0,796.41,602.77
2017,7,8,9,45,873.0,104.0,3.55,25.5,814.0,832.32,625.3
2017,7,8,10,0,869.0,112.0,3.6,26.0,844.0,865.37,645.69
2017,7,8,10,15,875.0,113.0,3.7,26.0,871.5,897.31,666.75
2017,7,8,10,30,881.0,114.0,3.8,26.0,899.0,926.76,686.1
2017,7,8,10,45,884.0,116.0,3.95,26.5,919.5,951.77,701.4
2017,7,8,11,0,887.0,118.0,4.1,27.0,940.0,973.89,714.78
2017,7,8,11,15,889.5,118.5,4.1,27.0,954.0,991.02,725.46
2017,7,8,11,30,892.0,119.0,4.1,27.0,968.0,1005.06,734.2
2017,7,8,11,45,892.0,120.0,4.2,27.0,974.0,1013.96,740.27
2017,7,8,12,0,892.0,121.0,4.3,27.0,980.0,1019.65,744.37
2017,7,8,12,15,891.5,121.0,4.4,27.0,980.0,1020.58,745.48
2017,7,8,12,30,891.0,121.0,4.5,27.0,980.0,1018.28,744.59
2017,7,8,12,45,891.0,119.5,4.6,27.0,972.5,1011.75,741.03
2017,7,8,13,0,891.0,118.0,4.7,27.0,965.0,1001.99,735.76
2017,7,8,13,15,888.0,117.5,4.8,26.5,950.5,987.12,728.63
2017,7,8,13,30,885.0,117.0,4.9,26.0,936.0,969.2,719.44
2017,7,8,13,45,881.5,115.5,5.0,26.0,915.0,946.82,705.74
2017,7,8,14,0,878.0,114.0,5.1,26.0,894.0,921.58,690.05
2017,7,8,14,15,871.5,112.5,5.1,25.5,866.0,890.96,671.29
2017,7,8,14,30,865.0,111.0,5.1,25.0,838.0,857.9,650.7
2017,7,8,14,45,858.0,108.5,5.2,25.0,805.0,821.16,626.58
2017,7,8,15,0,851.0,106.0,5.3,25.0,772.0,782.38,600.75
2017,7,8,15,15,840.5,104.0,5.3,24.5,733.0,739.62,572.46
2017,7,8,15,30,830.0,102.0,5.3,24.0,694.0,695.47,542.76
2017,7,8,15,45,817.0,99.0,5.3,23.5,651.5,648.39,509.53
2017,7,8,16,0,804.0,96.0,5.3,23.0,609.0,599.39,472.93
2017,7,8,16,15,785.5,93.0,5.25,22.5,562.5,546.79,432.39
2017,7,8,16,30,767.0,90.0,5.2,22.0,516.0,494.51,390.95
2017,7,8,16,45,744.0,86.5,5.2,21.5,467.5,440.19,346.78
2017,7,8,17,0,721.0,83.0,5.2,21.0,419.0,387.18,302.33
2017,7,8,17,15,688.5,78.5,5.15,20.5,369.0,330.3,253.69
2017,7,8,17,30,656.0,74.0,5.1,20.0,319.0,277.09,207.04
2017,7,8,17,45,611.0,68.5,5.05,19.5,270.0,222.78,159.43
2017,7,8,18,0,566.0,63.0,5.0,19.0,221.0,173.15,116.18
2017,7,8,18,15,501.5,56.0,4.9,18.0,174.5,124.13,76.2
2017,7,8,18,30,437.0,49.0,4.8,17.0,128.0,82.34,45.44
2017,7,8,18,45,340.0,38.5,4.75,16.5,89.0,43.41,22.33
2017,7,8,19,0,243.0,28.0,4.7,16.0,50.0,21.78,11.23
2017,7,8,19,15,121.5,14.0,4.6,16.0,25.0,10.66,0.0
2017,7,8,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,147.0,14.5,3.9,13.5,28.0,10.97,0.0
2017,7,9,5,30,294.0,29.0,3.9,14.0,56.0,22.51,12.35
2017,7,9,5,45,398.0,37.5,3.9,14.5,97.5,46.7,23.07
2017,7,9,6,0,502.0,46.0,3.9,15.0,139.0,88.14,47.74
2017,7,9,6,15,565.0,52.0,3.8,15.5,187.0,132.73,81.49
2017,7,9,6,30,628.0,58.0,3.7,16.0,235.0,184.33,124.68
2017,7,9,6,45,383.5,103.5,3.6,16.5,218.5,199.2,148.99
2017,7,9,7,0,139.0,149.0,3.5,17.0,202.0,186.81,146.86
2017,7,9,7,15,137.0,172.0,3.4,17.5,230.5,216.7,171.68
2017,7,9,7,30,135.0,195.0,3.3,18.0,259.0,246.39,195.63
2017,7,9,7,45,226.5,207.5,3.25,18.5,328.0,311.66,247.41
2017,7,9,8,0,318.0,220.0,3.2,19.0,397.0,385.1,305.06
2017,7,9,8,15,589.0,152.5,3.15,19.0,516.5,496.2,393.92
2017,7,9,8,30,860.0,85.0,3.1,19.0,636.0,626.43,495.73
2017,7,9,8,45,874.5,86.5,3.05,19.5,680.5,677.01,532.19
2017,7,9,9,0,889.0,88.0,3.0,20.0,725.0,726.86,565.47
2017,7,9,9,15,899.0,90.0,3.0,20.5,764.5,772.84,595.58
2017,7,9,9,30,909.0,92.0,3.0,21.0,804.0,817.24,624.11
2017,7,9,9,45,906.0,99.0,3.0,21.5,835.0,854.17,647.03
2017,7,9,10,0,903.0,106.0,3.0,22.0,866.0,888.21,667.76
2017,7,9,10,15,909.0,107.0,3.05,22.0,894.5,921.19,689.25
2017,7,9,10,30,915.0,108.0,3.1,22.0,923.0,951.57,708.94
2017,7,9,10,45,918.5,109.5,3.2,22.5,944.0,977.38,724.54
2017,7,9,11,0,922.0,111.0,3.3,23.0,965.0,1000.2,738.16
2017,7,9,11,15,924.5,111.5,3.4,23.0,979.5,1017.93,749.91
2017,7,9,11,30,927.0,112.0,3.5,23.0,994.0,1032.46,759.68
2017,7,9,11,45,927.5,113.0,3.6,23.5,1000.5,1042.22,764.95
2017,7,9,12,0,928.0,114.0,3.7,24.0,1007.0,1048.63,768.15
2017,7,9,12,15,927.5,114.0,3.8,24.0,1007.0,1049.66,769.44
2017,7,9,12,30,927.0,114.0,3.9,24.0,1007.0,1047.32,768.67
2017,7,9,12,45,924.5,114.5,4.0,24.0,999.0,1040.14,764.82
2017,7,9,13,0,922.0,115.0,4.1,24.0,991.0,1029.64,758.9
2017,7,9,13,15,919.0,114.5,4.1,23.5,976.0,1014.39,750.75
2017,7,9,13,30,916.0,114.0,4.1,23.0,961.0,995.98,740.53
2017,7,9,13,45,912.5,112.0,4.2,23.0,939.5,972.48,726.08
2017,7,9,14,0,909.0,110.0,4.3,23.0,918.0,946.03,709.6
2017,7,9,14,15,902.5,109.0,4.4,23.0,889.5,915.09,689.95
2017,7,9,14,30,896.0,108.0,4.5,23.0,861.0,881.62,668.55
2017,7,9,14,45,889.5,105.0,4.6,23.0,827.0,843.78,644.04
2017,7,9,15,0,883.0,102.0,4.7,23.0,793.0,803.76,617.69
2017,7,9,15,15,872.0,100.5,4.75,22.5,753.0,759.89,589.14
2017,7,9,15,30,861.0,99.0,4.8,22.0,713.0,714.6,559.06
2017,7,9,15,45,850.0,95.5,4.85,21.5,669.5,666.1,525.43
2017,7,9,16,0,839.0,92.0,4.9,21.0,626.0,616.64,488.7
2017,7,9,16,15,821.0,89.0,4.9,20.5,578.5,563.19,447.58
2017,7,9,16,30,803.0,86.0,4.9,20.0,531.0,509.41,404.95
2017,7,9,16,45,783.0,82.0,4.95,20.0,482.0,454.17,359.21
2017,7,9,17,0,763.0,78.0,5.0,20.0,433.0,399.88,312.93
2017,7,9,17,15,732.0,74.0,5.0,19.5,382.0,342.75,263.81
2017,7,9,17,30,701.0,70.0,5.0,19.0,331.0,288.27,215.75
2017,7,9,17,45,661.5,64.0,5.05,18.5,281.0,231.36,165.45
2017,7,9,18,0,622.0,58.0,5.1,18.0,231.0,179.56,119.74
2017,7,9,18,15,558.0,52.0,5.0,17.5,183.0,128.46,77.49
2017,7,9,18,30,494.0,46.0,4.9,17.0,135.0,84.51,44.98
2017,7,9,18,45,396.5,36.5,4.85,16.5,94.0,43.36,21.08
2017,7,9,19,0,299.0,27.0,4.8,16.0,53.0,20.87,10.43
2017,7,9,19,15,149.5,13.5,4.7,15.5,26.5,10.23,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,160.5,13.5,3.65,13.5,28.0,10.12,0.0
2017,7,10,5,30,321.0,27.0,3.7,14.0,56.0,20.69,10.75
2017,7,10,5,45,423.5,35.0,3.75,14.5,98.0,44.78,21.09
2017,7,10,6,0,526.0,43.0,3.8,15.0,140.0,86.9,45.8
2017,7,10,6,15,587.5,48.5,3.75,15.5,188.0,132.05,79.92
2017,7,10,6,30,649.0,54.0,3.7,16.0,236.0,185.23,124.52
2017,7,10,6,45,691.0,58.5,3.65,16.5,287.0,237.72,171.15
2017,7,10,7,0,733.0,63.0,3.6,17.0,338.0,294.51,221.62
2017,7,10,7,15,762.5,66.5,3.55,17.0,389.0,349.73,270.95
2017,7,10,7,30,792.0,70.0,3.5,17.0,440.0,407.37,321.16
2017,7,10,7,45,814.0,72.5,3.45,17.5,490.0,462.97,367.81
2017,7,10,8,0,836.0,75.0,3.4,18.0,540.0,519.02,413.26
2017,7,10,8,15,852.0,77.0,3.4,18.5,587.0,571.89,454.9
2017,7,10,8,30,868.0,79.0,3.4,19.0,634.0,624.7,495.15
2017,7,10,8,45,880.5,81.0,3.4,19.5,678.0,674.82,531.97
2017,7,10,9,0,893.0,83.0,3.4,20.0,722.0,724.05,565.24
2017,7,10,9,15,902.5,84.5,3.35,20.5,761.0,769.34,594.89
2017,7,10,9,30,912.0,86.0,3.3,21.0,800.0,813.01,622.86
2017,7,10,9,45,905.0,95.0,3.3,21.5,830.0,848.85,645.22
2017,7,10,10,0,898.0,104.0,3.3,22.0,860.0,881.52,665.19
2017,7,10,10,15,904.0,105.0,3.3,22.0,887.5,914.4,686.44
2017,7,10,10,30,910.0,106.0,3.3,22.0,915.0,944.7,705.84
2017,7,10,10,45,912.5,107.5,3.3,22.5,935.5,969.51,720.12
2017,7,10,11,0,915.0,109.0,3.3,23.0,956.0,991.3,732.37
2017,7,10,11,15,917.5,109.5,3.35,23.0,970.0,1008.96,743.72
2017,7,10,11,30,920.0,110.0,3.4,23.0,984.0,1023.44,753.09
2017,7,10,11,45,920.0,111.0,3.45,23.0,990.5,1032.68,759.14
2017,7,10,12,0,920.0,112.0,3.5,23.0,997.0,1038.59,763.16
2017,7,10,12,15,919.5,112.0,3.6,23.0,996.5,1039.64,764.5
2017,7,10,12,30,919.0,112.0,3.7,23.0,996.0,1037.35,763.78
2017,7,10,12,45,921.5,109.0,3.85,23.0,989.5,1031.65,761.28
2017,7,10,13,0,924.0,106.0,4.0,23.0,983.0,1022.58,756.61
2017,7,10,13,15,920.5,105.5,4.1,22.5,967.5,1006.84,748.69
2017,7,10,13,30,917.0,105.0,4.2,22.0,952.0,987.92,738.65
2017,7,10,13,45,912.0,104.0,4.3,22.0,930.0,964.03,723.79
2017,7,10,14,0,907.0,103.0,4.4,22.0,908.0,937.24,706.92
2017,7,10,14,15,900.5,102.0,4.45,21.5,879.5,906.35,688.29
2017,7,10,14,30,894.0,101.0,4.5,21.0,851.0,872.95,667.86
2017,7,10,14,45,885.5,99.5,4.6,21.0,817.0,835.04,643.03
2017,7,10,15,0,877.0,98.0,4.7,21.0,783.0,795.1,616.44
2017,7,10,15,15,866.0,96.5,4.75,20.5,743.5,751.47,587.71
2017,7,10,15,30,855.0,95.0,4.8,20.0,704.0,706.42,557.45
2017,7,10,15,45,839.5,93.0,4.9,20.0,660.0,656.68,521.74
2017,7,10,16,0,824.0,91.0,5.0,20.0,616.0,606.41,483.21
2017,7,10,16,15,806.5,88.5,5.0,19.5,569.0,554.44,442.92
2017,7,10,16,30,789.0,86.0,5.0,19.0,522.0,502.12,401.13
2017,7,10,16,45,763.5,83.0,5.05,19.0,472.5,445.97,354.44
2017,7,10,17,0,738.0,80.0,5.1,19.0,423.0,391.35,307.75
2017,7,10,17,15,706.0,76.0,5.1,18.5,373.0,335.16,259.24
2017,7,10,17,30,674.0,72.0,5.1,18.0,323.0,280.67,211.11
2017,7,10,17,45,625.5,67.5,5.1,17.5,273.0,225.4,162.35
2017,7,10,18,0,577.0,63.0,5.1,17.0,223.0,175.19,118.32
2017,7,10,18,15,511.0,56.0,5.05,16.5,176.0,125.31,77.2
2017,7,10,18,30,445.0,49.0,5.0,16.0,129.0,82.84,45.75
2017,7,10,18,45,341.0,39.0,5.0,15.5,89.0,43.73,22.76
2017,7,10,19,0,237.0,29.0,5.0,15.0,49.0,22.89,11.92
2017,7,10,19,15,118.5,14.5,4.9,14.5,24.5,14.25,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,101.0,16.0,3.85,13.0,25.0,12.52,0.0
2017,7,11,5,30,202.0,32.0,3.9,13.0,50.0,24.88,13.92
2017,7,11,5,45,308.5,43.0,4.0,13.5,90.0,46.99,25.98
2017,7,11,6,0,415.0,54.0,4.1,14.0,130.0,86.4,50.16
2017,7,11,6,15,484.0,62.5,4.05,14.5,177.5,129.28,82.37
2017,7,11,6,30,553.0,71.0,4.0,15.0,225.0,179.94,124.25
2017,7,11,6,45,604.0,76.0,3.95,15.5,275.5,230.14,168.19
2017,7,11,7,0,655.0,81.0,3.9,16.0,326.0,285.7,217.02
2017,7,11,7,15,689.5,86.0,3.85,16.5,377.0,340.27,264.95
2017,7,11,7,30,724.0,91.0,3.8,17.0,428.0,397.9,314.25
2017,7,11,7,45,751.5,94.0,3.75,17.5,478.5,453.66,360.81
2017,7,11,8,0,779.0,97.0,3.7,18.0,529.0,510.33,406.66
2017,7,11,8,15,798.5,100.0,3.7,18.0,577.0,563.84,449.61
2017,7,11,8,30,818.0,103.0,3.7,18.0,625.0,617.73,491.73
2017,7,11,8,45,835.0,104.5,3.7,18.5,669.5,668.53,529.53
2017,7,11,9,0,852.0,106.0,3.7,19.0,714.0,717.57,563.92
2017,7,11,9,15,863.5,108.0,3.7,19.0,754.0,763.31,595.57
2017,7,11,9,30,875.0,110.0,3.7,19.0,794.0,807.67,625.89
2017,7,11,9,45,885.5,110.5,3.7,19.5,829.0,848.07,651.85
2017,7,11,10,0,896.0,111.0,3.7,20.0,864.0,886.56,676.16
2017,7,11,10,15,902.0,112.0,3.7,20.0,892.0,919.43,697.66
2017,7,11,10,30,908.0,113.0,3.7,20.0,920.0,949.73,717.33
2017,7,11,10,45,914.0,113.0,3.7,20.5,942.0,976.3,733.02
2017,7,11,11,0,920.0,113.0,3.7,21.0,964.0,999.99,746.71
2017,7,11,11,15,922.5,113.5,3.7,21.0,978.0,1017.78,757.9
2017,7,11,11,30,925.0,114.0,3.7,21.0,992.0,1032.36,767.06
2017,7,11,11,45,927.0,113.5,3.75,21.5,999.5,1042.16,772.03
2017,7,11,12,0,929.0,113.0,3.8,22.0,1007.0,1048.62,774.91
2017,7,11,12,15,928.5,113.0,3.85,22.0,1006.0,1049.71,775.89
2017,7,11,12,30,928.0,113.0,3.9,22.0,1005.0,1047.43,774.78
2017,7,11,12,45,931.0,109.5,4.0,22.0,998.0,1041.7,771.87
2017,7,11,13,0,934.0,106.0,4.1,22.0,991.0,1032.54,766.79
2017,7,11,13,15,930.0,105.0,4.2,21.5,975.5,1015.69,758.1
2017,7,11,13,30,926.0,104.0,4.3,21.0,960.0,995.64,747.28
2017,7,11,13,45,923.5,101.5,4.4,21.0,938.0,972.39,732.8
2017,7,11,14,0,921.0,99.0,4.5,21.0,916.0,946.08,716.43
2017,7,11,14,15,913.5,98.0,4.55,21.0,886.5,913.95,695.64
2017,7,11,14,30,906.0,97.0,4.6,21.0,857.0,879.3,672.98
2017,7,11,14,45,898.5,94.5,4.65,21.0,822.5,840.8,647.41
2017,7,11,15,0,891.0,92.0,4.7,21.0,788.0,800.16,620.06
2017,7,11,15,15,879.5,90.5,4.75,20.5,747.5,755.6,590.72
2017,7,11,15,30,868.0,89.0,4.8,20.0,707.0,709.64,559.84
2017,7,11,15,45,854.0,86.5,4.9,20.0,662.5,659.83,524.41
2017,7,11,16,0,840.0,84.0,5.0,20.0,618.0,609.32,485.71
2017,7,11,16,15,821.5,81.5,5.0,19.5,570.5,555.78,444.19
2017,7,11,16,30,803.0,79.0,5.0,19.0,523.0,502.38,401.51
2017,7,11,16,45,778.5,76.5,5.05,19.0,473.0,446.5,354.94
2017,7,11,17,0,754.0,74.0,5.1,19.0,423.0,392.03,308.23
2017,7,11,17,15,722.0,70.0,5.05,18.5,372.5,334.99,258.87
2017,7,11,17,30,690.0,66.0,5.0,18.0,322.0,280.71,210.73
2017,7,11,17,45,644.5,61.5,5.0,17.5,272.0,225.48,161.77
2017,7,11,18,0,599.0,57.0,5.0,17.0,222.0,173.71,116.21
2017,7,11,18,15,534.0,51.0,4.95,16.5,175.5,123.73,74.88
2017,7,11,18,30,469.0,45.0,4.9,16.0,129.0,81.02,43.3
2017,7,11,18,45,364.5,36.0,4.9,15.5,89.0,41.52,20.5
2017,7,11,19,0,260.0,27.0,4.9,15.0,49.0,20.99,10.33
2017,7,11,19,15,130.0,13.5,4.8,14.5,24.5,13.27,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,127.0,14.0,2.8,13.5,25.0,13.76,0.0
2017,7,12,5,30,254.0,28.0,2.8,14.0,50.0,21.87,11.28
2017,7,12,5,45,358.0,37.5,2.85,14.5,90.0,43.59,22.12
2017,7,12,6,0,462.0,47.0,2.9,15.0,130.0,83.4,45.62
2017,7,12,6,15,527.0,53.5,2.8,15.0,177.0,126.36,77.81
2017,7,12,6,30,592.0,60.0,2.7,15.0,224.0,176.59,119.68
2017,7,12,6,45,638.5,64.5,2.6,15.5,274.0,227.23,164.23
2017,7,12,7,0,685.0,69.0,2.5,16.0,324.0,283.71,213.89
2017,7,12,7,15,716.5,73.0,2.4,16.5,374.5,337.61,261.14
2017,7,12,7,30,748.0,77.0,2.3,17.0,425.0,394.21,309.28
2017,7,12,7,45,774.0,79.5,2.25,17.5,475.0,449.11,354.73
2017,7,12,8,0,800.0,82.0,2.2,18.0,525.0,505.58,399.81
2017,7,12,8,15,818.0,84.5,2.2,18.5,572.0,558.5,440.85
2017,7,12,8,30,836.0,87.0,2.2,19.0,619.0,611.55,480.63
2017,7,12,8,45,851.0,88.5,2.2,19.5,663.0,661.5,516.92
2017,7,12,9,0,866.0,90.0,2.2,20.0,707.0,710.83,549.95
2017,7,12,9,15,876.5,91.5,2.2,20.5,746.5,755.89,579.09
2017,7,12,9,30,887.0,93.0,2.2,21.0,786.0,799.47,606.72
2017,7,12,9,45,886.5,99.5,2.25,21.5,818.0,837.34,630.42
2017,7,12,10,0,886.0,106.0,2.3,22.0,850.0,872.55,652.11
2017,7,12,10,15,893.0,107.0,2.35,22.0,878.5,906.06,673.78
2017,7,12,10,30,900.0,108.0,2.4,22.0,907.0,937.09,693.72
2017,7,12,10,45,906.0,108.0,2.5,22.5,929.0,963.51,709.72
2017,7,12,11,0,912.0,108.0,2.6,23.0,951.0,987.09,723.85
2017,7,12,11,15,915.5,108.5,2.65,23.0,966.0,1005.77,735.76
