Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,11,30,919.0,109.0,2.7,23.0,981.0,1021.29,745.74
2017,7,12,11,45,921.5,109.0,2.8,23.0,989.0,1032.07,753.25
2017,7,12,12,0,924.0,109.0,2.9,23.0,997.0,1039.54,758.76
2017,7,12,12,15,924.5,108.5,2.95,23.0,997.0,1041.15,760.14
2017,7,12,12,30,925.0,108.0,3.0,23.0,997.0,1039.39,759.49
2017,7,12,12,45,919.0,111.0,3.15,23.5,988.5,1031.35,754.29
2017,7,12,13,0,913.0,114.0,3.3,24.0,980.0,1020.05,747.04
2017,7,12,13,15,910.5,113.5,3.35,23.5,965.5,1005.45,739.8
2017,7,12,13,30,908.0,113.0,3.4,23.0,951.0,987.68,730.49
2017,7,12,13,45,904.0,111.5,3.5,23.0,930.0,964.41,716.45
2017,7,12,14,0,900.0,110.0,3.6,23.0,909.0,938.22,700.41
2017,7,12,14,15,894.0,109.0,3.65,23.0,881.0,907.96,681.23
2017,7,12,14,30,888.0,108.0,3.7,23.0,853.0,875.17,660.2
2017,7,12,14,45,880.5,106.0,3.75,23.0,819.0,837.75,635.82
2017,7,12,15,0,873.0,104.0,3.8,23.0,785.0,798.24,609.76
2017,7,12,15,15,862.0,102.0,3.85,22.5,745.5,754.21,581.33
2017,7,12,15,30,851.0,100.0,3.9,22.0,706.0,708.77,551.39
2017,7,12,15,45,838.0,97.5,3.95,21.5,662.5,660.31,517.97
2017,7,12,16,0,825.0,95.0,4.0,21.0,619.0,611.7,482.16
2017,7,12,16,15,806.5,92.0,4.05,20.5,571.5,558.01,441.37
2017,7,12,16,30,788.0,89.0,4.1,20.0,524.0,504.59,399.48
2017,7,12,16,45,764.5,85.5,4.15,20.0,474.5,448.86,353.73
2017,7,12,17,0,741.0,82.0,4.2,20.0,425.0,394.46,307.75
2017,7,12,17,15,708.0,77.5,4.2,19.5,374.0,337.18,258.92
2017,7,12,17,30,675.0,73.0,4.2,19.0,323.0,281.71,210.5
2017,7,12,17,45,629.5,67.5,4.25,18.5,273.0,226.13,161.83
2017,7,12,18,0,584.0,62.0,4.3,18.0,223.0,175.3,117.48
2017,7,12,18,15,517.5,55.0,4.2,17.5,175.5,124.95,76.23
2017,7,12,18,30,451.0,48.0,4.1,17.0,128.0,82.08,44.71
2017,7,12,18,45,347.0,38.0,4.05,16.5,88.0,42.68,21.8
2017,7,12,19,0,243.0,28.0,4.0,16.0,48.0,22.05,10.92
2017,7,12,19,15,121.5,14.0,3.9,15.5,24.0,13.76,0.0
2017,7,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,135.5,13.0,2.55,13.0,24.5,12.78,0.0
2017,7,13,5,30,271.0,26.0,2.6,13.0,49.0,20.04,9.7
2017,7,13,5,45,374.5,35.5,2.65,13.5,90.0,41.75,20.55
2017,7,13,6,0,478.0,45.0,2.7,14.0,131.0,82.31,44.33
2017,7,13,6,15,543.0,51.5,2.6,14.5,178.5,126.1,77.0
2017,7,13,6,30,608.0,58.0,2.5,15.0,226.0,177.16,119.39
2017,7,13,6,45,305.0,89.5,2.45,15.5,174.0,163.97,122.49
2017,7,13,7,0,2.0,121.0,2.4,16.0,122.0,116.83,92.51
2017,7,13,7,15,7.0,140.0,2.35,16.5,143.5,137.27,108.95
2017,7,13,7,30,12.0,159.0,2.3,17.0,165.0,158.3,125.55
2017,7,13,7,45,62.0,198.0,2.25,17.5,232.0,221.3,175.75
2017,7,13,8,0,112.0,237.0,2.2,18.0,299.0,290.87,230.25
2017,7,13,8,15,202.0,252.0,2.2,18.5,376.0,363.89,287.09
2017,7,13,8,30,292.0,267.0,2.2,19.0,453.0,447.69,351.07
2017,7,13,8,45,580.0,180.0,2.25,19.5,581.5,573.22,449.09
2017,7,13,9,0,868.0,93.0,2.3,20.0,710.0,714.76,554.14
2017,7,13,9,15,878.5,94.5,2.3,20.0,749.5,759.96,583.74
2017,7,13,9,30,889.0,96.0,2.3,20.0,789.0,803.67,612.71
2017,7,13,9,45,894.5,99.0,2.35,20.5,822.5,843.05,637.55
2017,7,13,10,0,900.0,102.0,2.4,21.0,856.0,880.17,660.6
2017,7,13,10,15,905.5,103.0,2.5,21.0,884.0,912.8,682.17
2017,7,13,10,30,911.0,104.0,2.6,21.0,912.0,942.83,702.0
2017,7,13,10,45,914.5,105.5,2.75,21.5,933.0,968.74,718.15
2017,7,13,11,0,918.0,107.0,2.9,22.0,954.0,991.66,732.34
2017,7,13,11,15,920.0,107.5,3.05,22.0,968.0,1009.02,744.32
2017,7,13,11,30,922.0,108.0,3.2,22.0,982.0,1023.15,754.31
2017,7,13,11,45,922.0,109.0,3.4,22.5,989.0,1032.53,760.2
2017,7,13,12,0,922.0,110.0,3.6,23.0,996.0,1038.55,763.96
2017,7,13,12,15,922.0,110.0,3.75,23.0,995.5,1040.19,766.03
2017,7,13,12,30,922.0,110.0,3.9,23.0,995.0,1038.46,766.0
2017,7,13,12,45,917.5,111.0,4.1,23.0,986.5,1029.91,761.85
2017,7,13,13,0,913.0,112.0,4.3,23.0,978.0,1018.1,755.58
2017,7,13,13,15,910.0,111.5,4.45,23.0,963.0,1003.02,746.84
2017,7,13,13,30,907.0,111.0,4.6,23.0,948.0,984.79,736.35
2017,7,13,13,45,902.0,110.5,4.8,23.0,926.0,961.62,722.96
2017,7,13,14,0,897.0,110.0,5.0,23.0,904.0,935.57,707.42
2017,7,13,14,15,890.5,108.5,5.1,22.5,876.0,904.44,688.84
2017,7,13,14,30,884.0,107.0,5.2,22.0,848.0,870.81,668.26
2017,7,13,14,45,875.0,105.5,5.3,22.0,813.5,832.78,642.96
2017,7,13,15,0,866.0,104.0,5.4,22.0,779.0,792.78,615.97
2017,7,13,15,15,855.0,102.0,5.4,21.5,739.5,749.0,586.63
2017,7,13,15,30,844.0,100.0,5.4,21.0,700.0,703.82,555.83
2017,7,13,15,45,829.5,98.0,5.45,21.0,656.5,655.15,520.29
2017,7,13,16,0,815.0,96.0,5.5,21.0,613.0,606.5,482.68
2017,7,13,16,15,796.5,93.0,5.5,20.5,566.0,553.25,441.37
2017,7,13,16,30,778.0,90.0,5.5,20.0,519.0,500.29,399.07
2017,7,13,16,45,754.0,86.5,5.5,19.5,469.5,444.8,353.5
2017,7,13,17,0,730.0,83.0,5.5,19.0,420.0,390.7,307.7
2017,7,13,17,15,697.0,78.5,5.4,18.5,369.5,333.05,257.86
2017,7,13,17,30,664.0,74.0,5.3,18.0,319.0,279.08,210.08
2017,7,13,17,45,618.5,68.5,5.25,17.5,269.0,224.09,161.44
2017,7,13,18,0,573.0,63.0,5.2,17.0,219.0,173.84,117.29
2017,7,13,18,15,506.5,55.5,5.0,16.5,172.5,123.62,75.94
2017,7,13,18,30,440.0,48.0,4.8,16.0,126.0,80.89,44.38
2017,7,13,18,45,340.0,37.5,4.65,15.5,86.5,41.79,21.4
2017,7,13,19,0,240.0,27.0,4.5,15.0,47.0,21.13,10.1
2017,7,13,19,15,120.0,13.5,4.35,15.0,23.5,13.27,0.0
2017,7,13,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,10.0,3.4,13.0,10.0,9.83,0.0
2017,7,14,5,30,0.0,20.0,3.5,13.0,20.0,19.31,8.88
2017,7,14,5,45,0.0,37.0,3.65,13.5,37.0,35.28,23.49
2017,7,14,6,0,0.0,54.0,3.8,14.0,54.0,51.38,37.64
2017,7,14,6,15,4.0,73.5,3.75,14.5,74.5,70.54,53.99
2017,7,14,6,30,8.0,93.0,3.7,15.0,95.0,90.32,70.66
2017,7,14,6,45,14.5,112.0,3.7,15.5,117.0,110.85,87.62
2017,7,14,7,0,21.0,131.0,3.7,16.0,139.0,132.18,105.03
2017,7,14,7,15,40.0,157.0,3.65,16.5,175.0,165.73,132.08
2017,7,14,7,30,59.0,183.0,3.6,17.0,211.0,201.51,160.7
2017,7,14,7,45,109.0,210.0,3.55,17.5,268.0,256.33,204.35
2017,7,14,8,0,159.0,237.0,3.5,18.0,325.0,315.44,250.89
2017,7,14,8,15,212.0,254.5,3.45,18.5,382.5,371.94,294.87
2017,7,14,8,30,265.0,272.0,3.4,19.0,440.0,435.69,343.68
2017,7,14,8,45,556.5,186.0,3.4,19.5,571.0,563.13,444.75
2017,7,14,9,0,848.0,100.0,3.4,20.0,702.0,707.1,553.85
2017,7,14,9,15,859.0,101.5,3.35,20.0,741.5,751.92,583.83
2017,7,14,9,30,870.0,103.0,3.3,20.0,781.0,795.34,613.04
2017,7,14,9,45,873.0,108.0,3.3,20.5,813.5,834.06,637.67
2017,7,14,10,0,876.0,113.0,3.3,21.0,846.0,870.41,660.35
2017,7,14,10,15,883.0,114.0,3.25,21.0,874.5,903.72,681.7
2017,7,14,10,30,890.0,115.0,3.2,21.0,903.0,934.57,701.24
2017,7,14,10,45,898.0,114.0,3.2,21.5,926.0,961.71,717.17
2017,7,14,11,0,906.0,113.0,3.2,22.0,949.0,986.12,731.2
2017,7,14,11,15,909.5,114.0,3.2,22.0,964.0,1005.29,743.17
2017,7,14,11,30,913.0,115.0,3.2,22.0,979.0,1021.31,753.17
2017,7,14,11,45,917.5,113.0,3.25,22.0,987.5,1032.07,760.21
2017,7,14,12,0,922.0,111.0,3.3,22.0,996.0,1039.55,765.26
2017,7,14,12,15,922.5,111.0,3.4,22.0,996.5,1041.72,767.38
2017,7,14,12,30,923.0,111.0,3.5,22.0,997.0,1040.52,767.41
2017,7,14,12,45,920.0,112.0,3.6,22.5,989.0,1033.47,762.24
2017,7,14,13,0,917.0,113.0,3.7,23.0,981.0,1023.12,755.01
2017,7,14,13,15,914.0,112.5,3.75,22.5,966.0,1008.01,747.28
2017,7,14,13,30,911.0,112.0,3.8,22.0,951.0,989.72,737.47
2017,7,14,13,45,908.5,110.0,3.9,22.0,930.0,967.29,723.77
2017,7,14,14,0,906.0,108.0,4.0,22.0,909.0,941.85,708.0
2017,7,14,14,15,899.5,106.5,4.05,22.0,880.5,910.47,687.82
2017,7,14,14,30,893.0,105.0,4.1,22.0,852.0,876.56,665.79
2017,7,14,14,45,886.0,102.5,4.2,22.0,818.5,838.86,641.17
2017,7,14,15,0,879.0,100.0,4.3,22.0,785.0,799.01,614.77
2017,7,14,15,15,868.0,98.5,4.3,21.5,745.0,755.23,586.0
2017,7,14,15,30,857.0,97.0,4.3,21.0,705.0,710.01,555.77
2017,7,14,15,45,845.0,93.5,4.35,21.0,661.5,660.91,520.76
2017,7,14,16,0,833.0,90.0,4.4,21.0,618.0,610.94,482.89
2017,7,14,16,15,814.5,87.5,4.4,20.5,570.5,557.9,442.28
2017,7,14,16,30,796.0,85.0,4.4,20.0,523.0,504.55,400.17
2017,7,14,16,45,774.5,81.0,4.4,20.0,473.5,448.81,354.17
2017,7,14,17,0,753.0,77.0,4.4,20.0,424.0,394.19,307.78
2017,7,14,17,15,721.0,73.0,4.3,19.5,373.5,337.1,258.77
2017,7,14,17,30,689.0,69.0,4.2,19.0,323.0,282.77,210.98
2017,7,14,17,45,647.5,63.5,4.15,18.5,273.0,226.41,161.38
2017,7,14,18,0,606.0,58.0,4.1,18.0,223.0,175.37,116.56
2017,7,14,18,15,540.5,51.0,4.05,17.5,175.5,123.95,74.36
2017,7,14,18,30,475.0,44.0,4.0,17.0,128.0,79.89,42.02
2017,7,14,18,45,375.0,34.5,3.95,16.5,87.5,39.83,19.09
2017,7,14,19,0,275.0,25.0,3.9,16.0,47.0,19.27,8.48
2017,7,14,19,15,137.5,12.5,3.8,15.5,23.5,12.29,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,135.0,12.5,3.1,13.5,23.0,12.29,0.0
2017,7,15,5,30,270.0,25.0,3.1,14.0,46.0,19.3,8.52
2017,7,15,5,45,373.0,34.0,3.1,14.5,86.0,39.2,18.86
2017,7,15,6,0,476.0,43.0,3.1,15.0,126.0,78.91,41.57
2017,7,15,6,15,540.5,49.0,3.05,15.5,172.5,121.92,73.29
2017,7,15,6,30,605.0,55.0,3.0,16.0,219.0,172.15,114.82
2017,7,15,6,45,650.0,59.5,2.95,16.5,269.0,224.11,160.5
2017,7,15,7,0,695.0,64.0,2.9,17.0,319.0,279.54,209.46
2017,7,15,7,15,726.5,67.5,2.9,17.5,369.5,333.49,257.05
2017,7,15,7,30,758.0,71.0,2.9,18.0,420.0,390.13,305.65
2017,7,15,7,45,781.5,74.0,2.95,18.5,469.5,444.93,351.55
2017,7,15,8,0,805.0,77.0,3.0,19.0,519.0,501.11,397.07
2017,7,15,8,15,823.0,79.5,3.0,19.5,566.5,554.32,438.78
2017,7,15,8,30,841.0,82.0,3.0,20.0,614.0,607.71,479.29
2017,7,15,8,45,854.5,84.0,3.05,20.5,657.5,657.51,516.1
2017,7,15,9,0,868.0,86.0,3.1,21.0,701.0,706.56,549.55
2017,7,15,9,15,878.5,87.5,3.15,21.5,740.5,751.84,579.56
2017,7,15,9,30,889.0,89.0,3.2,22.0,780.0,795.63,608.11
2017,7,15,9,45,891.0,94.0,3.25,22.5,812.5,834.28,632.7
2017,7,15,10,0,893.0,99.0,3.3,23.0,845.0,870.42,655.33
2017,7,15,10,15,899.0,100.0,3.35,23.5,873.5,903.39,675.6
2017,7,15,10,30,905.0,101.0,3.4,24.0,902.0,933.79,694.0
2017,7,15,10,45,910.0,101.5,3.45,24.5,923.5,960.03,709.54
2017,7,15,11,0,915.0,102.0,3.5,25.0,945.0,983.37,723.12
2017,7,15,11,15,918.0,102.5,3.55,25.0,959.5,1001.73,734.87
2017,7,15,11,30,921.0,103.0,3.6,25.0,974.0,1016.9,744.64
2017,7,15,11,45,922.0,103.5,3.65,25.5,981.5,1026.82,749.61
2017,7,15,12,0,923.0,104.0,3.7,26.0,989.0,1033.4,752.52
2017,7,15,12,15,922.5,104.0,3.75,26.0,988.5,1034.59,753.54
2017,7,15,12,30,922.0,104.0,3.8,26.0,988.0,1032.41,752.51
2017,7,15,12,45,917.0,106.0,3.9,26.5,979.5,1024.41,746.68
2017,7,15,13,0,912.0,108.0,4.0,27.0,971.0,1013.15,738.83
2017,7,15,13,15,909.0,107.5,4.15,27.0,956.0,998.11,730.34
2017,7,15,13,30,906.0,107.0,4.3,27.0,941.0,979.9,719.76
2017,7,15,13,45,900.5,106.5,4.45,27.0,919.0,956.28,705.55
2017,7,15,14,0,895.0,106.0,4.6,27.0,897.0,929.81,689.44
2017,7,15,14,15,888.5,104.5,4.75,27.0,869.0,898.72,670.4
2017,7,15,14,30,882.0,103.0,4.9,27.0,841.0,865.12,649.41
2017,7,15,14,45,873.0,102.0,5.05,27.0,807.0,827.64,625.43
2017,7,15,15,0,864.0,101.0,5.2,27.0,773.0,788.19,599.72
2017,7,15,15,15,690.5,166.0,5.3,26.5,685.5,692.94,533.44
2017,7,15,15,30,517.0,231.0,5.4,26.0,598.0,603.46,465.87
2017,7,15,15,45,665.0,162.0,5.5,26.0,602.5,611.26,475.19
2017,7,15,16,0,813.0,93.0,5.6,26.0,607.0,602.06,470.52
2017,7,15,16,15,794.5,90.0,5.6,25.5,560.0,548.86,429.85
2017,7,15,16,30,776.0,87.0,5.6,25.0,513.0,495.96,388.34
2017,7,15,16,45,752.0,83.5,5.65,24.5,464.0,440.52,343.68
2017,7,15,17,0,728.0,80.0,5.7,24.0,415.0,386.49,298.76
2017,7,15,17,15,695.0,76.0,5.65,23.0,365.0,330.33,251.46
2017,7,15,17,30,662.0,72.0,5.6,22.0,315.0,276.02,204.56
2017,7,15,17,45,617.0,66.5,5.55,21.5,265.5,221.25,156.73
2017,7,15,18,0,572.0,61.0,5.5,21.0,216.0,171.17,113.31
2017,7,15,18,15,505.0,54.0,5.4,20.5,169.5,121.43,73.0
2017,7,15,18,30,438.0,47.0,5.3,20.0,123.0,79.24,42.45
2017,7,15,18,45,335.5,36.5,5.25,19.5,84.0,40.25,20.05
2017,7,15,19,0,233.0,26.0,5.2,19.0,45.0,20.32,8.83
2017,7,15,19,15,116.5,13.0,5.15,18.5,22.5,12.78,0.0
2017,7,15,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,5,15,127.0,12.5,3.4,15.5,22.5,12.29,0.0
2017,7,16,5,30,254.0,25.0,3.3,16.0,45.0,19.42,8.15
2017,7,16,5,45,366.5,33.5,3.25,17.0,85.0,37.98,18.02
2017,7,16,6,0,479.0,42.0,3.2,18.0,125.0,77.55,39.91
2017,7,16,6,15,544.5,48.5,3.1,18.5,172.5,121.28,71.69
2017,7,16,6,30,610.0,55.0,3.0,19.0,220.0,172.36,113.36
2017,7,16,6,45,659.0,59.0,2.9,19.5,270.5,225.1,159.04
2017,7,16,7,0,708.0,63.0,2.8,20.0,321.0,281.77,208.37
2017,7,16,7,15,739.5,66.5,2.8,20.5,372.0,336.44,256.05
2017,7,16,7,30,771.0,70.0,2.8,21.0,423.0,393.8,304.68
2017,7,16,7,45,796.5,72.0,2.8,22.0,473.5,449.24,349.8
2017,7,16,8,0,822.0,74.0,2.8,23.0,524.0,506.25,394.43
2017,7,16,8,15,839.5,76.5,2.9,23.5,571.5,560.04,436.12
2017,7,16,8,30,857.0,79.0,3.0,24.0,619.0,613.95,476.64
2017,7,16,8,45,871.5,80.0,3.1,25.0,663.5,664.16,512.37
2017,7,16,9,0,886.0,81.0,3.2,26.0,708.0,713.67,544.45
2017,7,16,9,15,896.5,82.5,3.25,26.5,748.0,759.73,574.37
2017,7,16,9,30,907.0,84.0,3.3,27.0,788.0,804.26,602.79
2017,7,16,9,45,908.5,88.5,3.4,27.5,820.5,842.68,626.94
2017,7,16,10,0,910.0,93.0,3.5,28.0,853.0,878.52,649.15
2017,7,16,10,15,916.0,94.5,3.55,28.0,881.5,912.55,671.03
2017,7,16,10,30,922.0,96.0,3.6,28.0,910.0,943.96,691.1
2017,7,16,10,45,927.5,96.0,3.65,28.5,932.5,970.59,706.59
2017,7,16,11,0,933.0,96.0,3.7,29.0,955.0,994.28,720.13
2017,7,16,11,15,936.0,96.5,3.75,29.0,969.5,1012.98,731.9
2017,7,16,11,30,939.0,97.0,3.8,29.0,984.0,1028.42,741.68
2017,7,16,11,45,941.0,96.5,3.9,29.0,992.0,1038.51,748.45
2017,7,16,12,0,943.0,96.0,4.0,29.0,1000.0,1045.2,753.18
2017,7,16,12,15,943.0,96.0,4.1,29.0,999.5,1046.95,754.85
2017,7,16,12,30,943.0,96.0,4.2,29.0,999.0,1045.25,754.43
2017,7,16,12,45,941.5,96.0,4.35,29.0,991.5,1038.59,751.23
2017,7,16,13,0,940.0,96.0,4.5,29.0,984.0,1028.53,745.89
2017,7,16,13,15,937.0,95.5,4.6,28.5,969.0,1013.12,738.3
2017,7,16,13,30,934.0,95.0,4.7,28.0,954.0,994.46,728.86
2017,7,16,13,45,930.0,93.5,4.8,28.0,932.5,970.66,714.58
2017,7,16,14,0,926.0,92.0,4.9,28.0,911.0,943.84,698.21
2017,7,16,14,15,920.0,91.0,4.95,28.0,882.5,912.87,678.59
2017,7,16,14,30,914.0,90.0,5.0,28.0,854.0,879.27,657.06
2017,7,16,14,45,906.5,88.5,5.05,28.0,819.5,841.46,632.47
2017,7,16,15,0,899.0,87.0,5.1,28.0,785.0,801.48,606.13
2017,7,16,15,15,888.5,85.5,5.1,27.5,745.5,757.27,577.47
2017,7,16,15,30,878.0,84.0,5.1,27.0,706.0,711.55,547.3
2017,7,16,15,45,865.5,81.5,5.1,27.0,662.0,662.18,512.87
2017,7,16,16,0,853.0,79.0,5.1,27.0,618.0,611.94,475.03
2017,7,16,16,15,835.0,76.5,5.1,26.5,570.0,557.94,434.25
2017,7,16,16,30,817.0,74.0,5.1,26.0,522.0,504.1,392.32
2017,7,16,16,45,795.0,71.0,5.15,25.5,472.5,447.96,347.37
2017,7,16,17,0,773.0,68.0,5.2,25.0,423.0,393.04,301.89
2017,7,16,17,15,742.0,64.5,5.15,24.5,372.0,335.73,253.21
2017,7,16,17,30,711.0,61.0,5.1,24.0,321.0,281.06,205.59
2017,7,16,17,45,668.0,56.5,5.1,23.5,271.0,225.22,156.94
2017,7,16,18,0,625.0,52.0,5.1,23.0,221.0,173.85,112.44
2017,7,16,18,15,560.0,46.0,4.95,22.0,173.5,121.31,70.09
2017,7,16,18,30,495.0,40.0,4.8,21.0,126.0,77.19,38.45
2017,7,16,18,45,389.5,32.0,4.7,20.5,86.0,37.36,16.72
2017,7,16,19,0,284.0,24.0,4.6,20.0,46.0,18.48,7.22
2017,7,16,19,15,142.0,12.0,4.6,19.5,23.0,11.8,0.0
2017,7,16,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,124.5,12.0,4.3,14.0,21.5,11.8,0.0
2017,7,17,5,30,249.0,24.0,4.4,14.0,43.0,18.57,7.25
2017,7,17,5,45,361.0,33.5,4.5,14.5,83.5,37.29,18.01
2017,7,17,6,0,473.0,43.0,4.6,15.0,124.0,77.32,40.55
2017,7,17,6,15,540.0,49.5,4.6,15.5,171.5,120.87,72.44
2017,7,17,6,30,607.0,56.0,4.6,16.0,219.0,171.95,114.6
2017,7,17,6,45,655.5,60.5,4.7,16.5,270.0,224.9,161.25
2017,7,17,7,0,704.0,65.0,4.8,17.0,321.0,281.71,211.77
2017,7,17,7,15,736.0,69.0,4.8,17.5,372.5,336.87,260.93
2017,7,17,7,30,768.0,73.0,4.8,18.0,424.0,394.79,311.25
2017,7,17,7,45,792.5,76.0,4.8,18.5,474.5,450.66,358.66
2017,7,17,8,0,817.0,79.0,4.8,19.0,525.0,507.92,405.72
2017,7,17,8,15,834.5,81.5,4.8,19.5,572.5,561.57,448.56
2017,7,17,8,30,852.0,84.0,4.8,20.0,620.0,615.3,490.15
2017,7,17,8,45,866.5,85.5,4.8,20.5,665.0,665.86,528.17
2017,7,17,9,0,881.0,87.0,4.8,21.0,710.0,715.73,562.8
2017,7,17,9,15,892.0,89.0,4.75,21.0,750.0,762.53,595.26
2017,7,17,9,30,903.0,91.0,4.7,21.0,790.0,807.85,626.23
2017,7,17,9,45,901.5,97.5,4.7,21.5,822.0,845.75,650.58
2017,7,17,10,0,900.0,104.0,4.7,22.0,854.0,880.87,672.72
2017,7,17,10,15,906.5,105.5,4.65,22.0,883.0,915.09,695.04
2017,7,17,10,30,913.0,107.0,4.6,22.0,912.0,946.75,715.43
2017,7,17,10,45,917.5,107.5,4.6,22.5,934.0,972.79,730.83
2017,7,17,11,0,922.0,108.0,4.6,23.0,956.0,995.88,744.18
2017,7,17,11,15,925.0,109.0,4.6,23.0,971.0,1014.94,756.32
2017,7,17,11,30,928.0,110.0,4.6,23.0,986.0,1030.77,766.39
2017,7,17,11,45,931.0,109.5,4.6,23.0,994.0,1041.79,773.33
2017,7,17,12,0,934.0,109.0,4.6,23.0,1002.0,1049.45,778.17
2017,7,17,12,15,934.0,109.0,4.65,23.0,1002.5,1051.21,779.7
2017,7,17,12,30,934.0,109.0,4.7,23.0,1003.0,1049.54,779.1
2017,7,17,12,45,937.0,106.0,4.8,23.0,997.0,1044.37,776.75
2017,7,17,13,0,940.0,103.0,4.9,23.0,991.0,1035.72,772.16
2017,7,17,13,15,937.5,102.5,4.95,23.0,976.5,1020.81,763.0
2017,7,17,13,30,935.0,102.0,5.0,23.0,962.0,1002.62,751.71
2017,7,17,13,45,933.5,99.5,5.1,23.0,940.5,980.11,737.88
2017,7,17,14,0,932.0,97.0,5.2,23.0,919.0,954.47,721.85
2017,7,17,14,15,926.0,96.0,5.25,23.0,890.5,923.32,701.6
2017,7,17,14,30,920.0,95.0,5.3,23.0,862.0,889.53,679.39
2017,7,17,14,45,914.0,92.5,5.35,23.0,828.5,851.71,654.18
2017,7,17,15,0,908.0,90.0,5.4,23.0,795.0,811.59,627.11
2017,7,17,15,15,898.0,88.5,5.4,22.5,755.0,767.38,597.77
2017,7,17,15,30,888.0,87.0,5.4,22.0,715.0,721.58,566.84
2017,7,17,15,45,876.5,84.0,5.4,22.0,671.0,671.9,531.34
2017,7,17,16,0,865.0,81.0,5.4,22.0,627.0,621.23,492.33
2017,7,17,16,15,848.0,78.5,5.3,21.5,579.0,567.18,450.35
2017,7,17,16,30,831.0,76.0,5.2,21.0,531.0,513.17,407.18
2017,7,17,16,45,809.0,73.0,5.15,20.5,480.5,456.29,360.57
2017,7,17,17,0,787.0,70.0,5.1,20.0,430.0,400.59,313.44
2017,7,17,17,15,756.5,66.5,5.0,19.5,378.5,342.66,263.26
2017,7,17,17,30,726.0,63.0,4.9,19.0,327.0,287.3,214.1
2017,7,17,17,45,682.5,58.5,4.85,18.5,276.0,230.48,163.68
2017,7,17,18,0,639.0,54.0,4.8,18.0,225.0,178.17,117.55
2017,7,17,18,15,573.5,47.5,4.75,17.5,177.0,124.24,73.16
2017,7,17,18,30,508.0,41.0,4.7,17.0,129.0,78.85,40.02
2017,7,17,18,45,400.5,32.5,4.7,16.5,87.5,37.83,17.36
2017,7,17,19,0,293.0,24.0,4.7,16.0,46.0,18.57,7.18
2017,7,17,19,15,146.5,12.0,4.7,15.5,23.0,11.8,0.0
2017,7,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,118.0,12.5,4.6,13.0,21.0,12.29,0.0
2017,7,18,5,30,236.0,25.0,4.6,13.0,42.0,19.67,7.58
2017,7,18,5,45,343.5,35.5,4.7,13.5,82.0,38.19,19.39
2017,7,18,6,0,451.0,46.0,4.8,14.0,122.0,77.69,41.98
2017,7,18,6,15,225.5,65.5,4.8,14.0,103.5,91.13,61.65
2017,7,18,6,30,0.0,85.0,4.8,14.0,85.0,81.26,63.58
2017,7,18,6,45,3.5,103.5,4.8,14.5,104.5,100.04,79.27
2017,7,18,7,0,7.0,122.0,4.8,15.0,124.0,119.29,95.1
2017,7,18,7,15,107.0,153.0,4.75,15.5,201.0,186.68,149.23
2017,7,18,7,30,207.0,184.0,4.7,16.0,278.0,264.84,212.41
2017,7,18,7,45,158.0,208.5,4.7,16.5,285.5,277.61,222.81
2017,7,18,8,0,109.0,233.0,4.7,17.0,293.0,285.19,228.2
2017,7,18,8,15,152.0,255.5,4.65,17.0,347.0,338.25,270.59
2017,7,18,8,30,195.0,278.0,4.6,17.0,401.0,395.34,315.62
2017,7,18,8,45,164.0,301.0,4.6,17.5,409.5,407.52,323.33
2017,7,18,9,0,133.0,324.0,4.6,18.0,418.0,416.64,328.46
2017,7,18,9,15,110.5,339.0,4.6,18.0,420.5,421.28,330.86
2017,7,18,9,30,88.0,354.0,4.6,18.0,423.0,419.86,328.55
2017,7,18,9,45,200.0,365.0,4.6,18.5,529.5,531.26,414.92
2017,7,18,10,0,312.0,376.0,4.6,19.0,636.0,650.41,504.16
2017,7,18,10,15,217.0,402.0,4.6,19.0,586.0,598.05,461.85
2017,7,18,10,30,122.0,428.0,4.6,19.0,536.0,544.29,418.64
2017,7,18,10,45,527.0,267.5,4.6,19.5,749.5,775.11,599.94
2017,7,18,11,0,932.0,107.0,4.6,20.0,963.0,1004.26,760.31
2017,7,18,11,15,935.0,107.5,4.6,20.0,978.0,1023.01,770.86
2017,7,18,11,30,938.0,108.0,4.6,20.0,993.0,1038.5,780.79
2017,7,18,11,45,940.5,107.5,4.65,20.0,1001.0,1049.14,788.03
2017,7,18,12,0,943.0,107.0,4.7,20.0,1009.0,1056.37,793.12
2017,7,18,12,15,943.0,107.0,4.75,20.0,1009.0,1058.17,794.69
2017,7,18,12,30,943.0,107.0,4.8,20.0,1009.0,1056.5,794.07
2017,7,18,12,45,942.0,106.5,4.85,20.0,1002.0,1049.86,790.23
2017,7,18,13,0,941.0,106.0,4.9,20.0,995.0,1039.78,784.18
2017,7,18,13,15,938.5,105.5,4.9,20.0,980.0,1024.86,774.5
2017,7,18,13,30,936.0,105.0,4.9,20.0,965.0,1006.65,762.67
2017,7,18,13,45,933.5,103.0,4.9,20.0,943.5,983.69,747.65
2017,7,18,14,0,931.0,101.0,4.9,20.0,922.0,957.63,730.53
2017,7,18,14,15,925.0,100.0,4.9,20.0,893.5,926.5,709.85
2017,7,18,14,30,919.0,99.0,4.9,20.0,865.0,892.71,687.25
2017,7,18,14,45,913.0,96.5,4.95,20.0,831.0,854.9,661.98
2017,7,18,15,0,907.0,94.0,5.0,20.0,797.0,814.79,634.84
2017,7,18,15,15,896.5,92.0,5.05,19.5,756.5,769.7,604.95
2017,7,18,15,30,886.0,90.0,5.1,19.0,716.0,723.06,573.42
2017,7,18,15,45,874.5,87.0,5.2,19.0,672.0,673.42,537.93
2017,7,18,16,0,863.0,84.0,5.3,19.0,628.0,622.8,498.91
2017,7,18,16,15,845.5,81.5,5.3,18.5,579.5,568.51,456.54
2017,7,18,16,30,828.0,79.0,5.3,18.0,531.0,514.29,412.91
2017,7,18,16,45,806.5,75.5,5.3,18.0,481.0,457.31,365.02
2017,7,18,17,0,785.0,72.0,5.3,18.0,431.0,401.39,316.68
2017,7,18,17,15,754.0,68.5,5.25,17.5,379.0,343.34,266.01
2017,7,18,17,30,723.0,65.0,5.2,17.0,327.0,287.92,216.42
2017,7,18,17,45,679.0,60.0,5.2,17.0,276.0,230.62,164.89
2017,7,18,18,0,635.0,55.0,5.2,17.0,225.0,177.91,117.95
2017,7,18,18,15,568.5,48.5,5.1,16.5,176.5,124.03,73.49
2017,7,18,18,30,502.0,42.0,5.0,16.0,128.0,78.86,40.49
2017,7,18,18,45,391.5,33.0,4.9,15.5,86.5,37.68,17.65
2017,7,18,19,0,281.0,24.0,4.8,15.0,45.0,18.67,6.93
2017,7,18,19,15,140.5,12.0,4.75,14.5,22.5,11.8,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,5,15,135.0,11.5,4.2,13.0,21.0,11.3,0.0
2017,7,19,5,30,270.0,23.0,4.3,13.0,42.0,17.85,5.83
2017,7,19,5,45,378.5,32.5,4.4,13.5,83.0,35.72,17.0
2017,7,19,6,0,487.0,42.0,4.5,14.0,124.0,76.17,39.42
2017,7,19,6,15,555.0,49.0,4.4,14.5,172.0,120.99,72.1
2017,7,19,6,30,623.0,56.0,4.3,15.0,220.0,173.5,115.42
2017,7,19,6,45,668.5,61.0,4.25,15.5,271.5,227.05,162.8
2017,7,19,7,0,714.0,66.0,4.2,16.0,323.0,284.14,213.7
2017,7,19,7,15,746.5,69.5,4.2,16.5,375.0,339.58,263.15
2017,7,19,7,30,779.0,73.0,4.2,17.0,427.0,397.81,313.76
2017,7,19,7,45,802.5,76.5,4.2,17.5,477.5,454.37,361.69
2017,7,19,8,0,826.0,80.0,4.2,18.0,528.0,512.21,409.08
2017,7,19,8,15,844.0,82.5,4.2,18.0,576.5,566.65,453.28
2017,7,19,8,30,862.0,85.0,4.2,18.0,625.0,621.23,496.38
2017,7,19,8,45,876.0,87.0,4.2,18.5,670.0,672.53,534.9
2017,7,19,9,0,890.0,89.0,4.2,19.0,715.0,723.07,570.03
2017,7,19,9,15,900.5,91.0,4.15,19.0,755.5,769.97,602.49
2017,7,19,9,30,911.0,93.0,4.1,19.0,796.0,815.33,633.43
2017,7,19,9,45,911.5,98.5,4.1,19.5,829.0,854.25,658.42
2017,7,19,10,0,912.0,104.0,4.1,20.0,862.0,890.49,681.27
2017,7,19,10,15,918.5,105.0,4.1,20.0,891.0,924.65,703.78
2017,7,19,10,30,925.0,106.0,4.1,20.0,920.0,956.21,724.4
2017,7,19,10,45,931.0,106.0,4.1,20.5,942.5,983.51,740.64
2017,7,19,11,0,937.0,106.0,4.1,21.0,965.0,1007.86,754.83
2017,7,19,11,15,940.0,106.5,4.1,21.0,980.5,1026.72,766.78
2017,7,19,11,30,943.0,107.0,4.1,21.0,996.0,1042.31,776.64
2017,7,19,11,45,945.5,106.5,4.2,21.5,1004.0,1053.02,782.51
2017,7,19,12,0,948.0,106.0,4.3,22.0,1012.0,1060.3,786.22
2017,7,19,12,15,948.0,106.0,4.35,22.0,1012.0,1062.13,787.64
2017,7,19,12,30,948.0,106.0,4.4,22.0,1012.0,1060.46,786.89
2017,7,19,12,45,946.0,106.5,4.5,22.0,1004.0,1053.82,783.34
2017,7,19,13,0,944.0,107.0,4.6,22.0,996.0,1043.75,777.93
2017,7,19,13,15,941.0,106.0,4.6,22.0,981.0,1027.79,767.71
2017,7,19,13,30,938.0,105.0,4.6,22.0,966.0,1008.54,755.39
2017,7,19,13,45,934.5,103.5,4.7,22.0,944.5,985.11,741.13
2017,7,19,14,0,931.0,102.0,4.8,22.0,923.0,958.61,724.71
2017,7,19,14,15,925.0,101.0,4.8,21.5,894.0,927.46,705.65
2017,7,19,14,30,919.0,100.0,4.8,21.0,865.0,893.65,684.58
2017,7,19,14,45,912.5,97.5,4.85,21.0,830.5,855.4,659.17
2017,7,19,15,0,906.0,95.0,4.9,21.0,796.0,814.88,631.91
2017,7,19,15,15,895.0,93.0,4.9,20.5,755.5,769.42,601.7
2017,7,19,15,30,884.0,91.0,4.9,20.0,715.0,722.45,569.93
2017,7,19,15,45,872.0,88.0,4.95,20.0,670.5,672.53,534.25
2017,7,19,16,0,860.0,85.0,5.0,20.0,626.0,621.67,495.19
2017,7,19,16,15,842.0,82.5,5.05,19.5,577.5,567.2,453.13
2017,7,19,16,30,824.0,80.0,5.1,19.0,529.0,512.88,409.81
2017,7,19,16,45,802.5,76.0,5.15,19.0,478.5,455.55,362.01
2017,7,19,17,0,781.0,72.0,5.2,19.0,428.0,399.3,313.71
2017,7,19,17,15,749.0,68.5,5.2,18.5,376.0,341.08,263.17
2017,7,19,17,30,717.0,65.0,5.2,18.0,324.0,285.6,213.78
2017,7,19,17,45,674.0,59.5,5.2,17.5,273.0,228.37,162.82
2017,7,19,18,0,631.0,54.0,5.2,17.0,222.0,175.64,116.16
2017,7,19,18,15,563.5,47.5,5.15,16.5,173.5,121.9,71.92
2017,7,19,18,30,496.0,41.0,5.1,16.0,125.0,76.95,39.21
2017,7,19,18,45,387.5,32.0,5.05,15.5,84.0,36.24,16.74
2017,7,19,19,0,279.0,23.0,5.0,15.0,43.0,17.8,5.94
2017,7,19,19,15,139.5,11.5,4.95,14.5,21.5,11.3,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,146.0,10.5,4.9,13.5,20.5,10.32,0.0
2017,7,20,5,30,292.0,21.0,5.0,14.0,41.0,16.05,4.07
2017,7,20,5,45,399.0,29.5,5.15,14.5,81.5,32.83,14.51
2017,7,20,6,0,506.0,38.0,5.3,15.0,122.0,73.22,36.21
2017,7,20,6,15,572.0,44.0,5.4,15.0,169.5,119.04,69.61
2017,7,20,6,30,638.0,50.0,5.5,15.0,217.0,170.94,112.76
2017,7,20,6,45,352.5,94.0,5.6,15.5,189.5,177.56,132.34
2017,7,20,7,0,67.0,138.0,5.7,16.0,162.0,152.63,121.1
2017,7,20,7,15,94.5,162.0,5.65,16.5,201.5,189.89,151.57
2017,7,20,7,30,122.0,186.0,5.6,17.0,241.0,231.23,185.15
2017,7,20,7,45,217.0,199.0,5.6,17.5,311.5,295.77,237.27
2017,7,20,8,0,312.0,212.0,5.6,18.0,382.0,371.65,298.26
2017,7,20,8,15,587.0,145.0,5.6,18.0,500.0,482.82,389.59
2017,7,20,8,30,862.0,78.0,5.6,18.0,618.0,613.49,495.4
2017,7,20,8,45,875.0,80.5,5.65,18.5,662.0,664.66,534.5
2017,7,20,9,0,888.0,83.0,5.7,19.0,706.0,714.99,570.3
2017,7,20,9,15,898.5,84.5,5.7,19.0,746.5,761.33,603.4
2017,7,20,9,30,909.0,86.0,5.7,19.0,787.0,806.14,635.03
2017,7,20,9,45,916.5,87.5,5.7,19.5,821.5,846.69,662.0
2017,7,20,10,0,924.0,89.0,5.7,20.0,856.0,885.05,687.09
2017,7,20,10,15,930.0,90.0,5.65,20.0,884.5,919.16,709.99
2017,7,20,10,30,936.0,91.0,5.6,20.0,913.0,950.6,730.89
2017,7,20,10,45,940.0,92.0,5.6,20.5,935.0,977.35,747.27
2017,7,20,11,0,944.0,93.0,5.6,21.0,957.0,1001.03,761.46
2017,7,20,11,15,946.5,93.5,5.55,21.0,972.0,1019.56,773.24
2017,7,20,11,30,949.0,94.0,5.5,21.0,987.0,1034.77,782.8
2017,7,20,11,45,950.5,94.0,5.5,21.0,994.5,1045.08,789.47
2017,7,20,12,0,952.0,94.0,5.5,21.0,1002.0,1051.92,793.91
2017,7,20,12,15,952.0,94.0,5.5,21.0,1002.0,1053.77,795.06
2017,7,20,12,30,952.0,94.0,5.5,21.0,1002.0,1052.1,793.97
2017,7,20,12,45,940.0,100.5,5.55,21.0,991.5,1041.67,787.4
2017,7,20,13,0,928.0,107.0,5.6,21.0,981.0,1027.95,778.7
2017,7,20,13,15,925.0,106.0,5.6,21.0,966.0,1012.18,768.32
2017,7,20,13,30,922.0,105.0,5.6,21.0,951.0,993.19,755.78
2017,7,20,13,45,919.5,103.5,5.65,21.0,930.0,971.0,741.41
2017,7,20,14,0,917.0,102.0,5.7,21.0,909.0,945.75,724.9
2017,7,20,14,15,911.0,100.5,5.75,21.0,880.5,914.44,704.06
2017,7,20,14,30,905.0,99.0,5.8,21.0,852.0,880.51,681.28
2017,7,20,14,45,899.5,96.5,5.85,21.0,818.5,843.52,656.14
2017,7,20,15,0,894.0,94.0,5.9,21.0,785.0,804.22,629.13
2017,7,20,15,15,883.5,92.0,5.95,20.5,745.0,759.57,599.09
2017,7,20,15,30,873.0,90.0,6.0,20.0,705.0,713.39,567.46
2017,7,20,15,45,862.0,87.0,6.05,20.0,661.5,664.58,531.9
2017,7,20,16,0,851.0,84.0,6.1,20.0,618.0,614.77,493.0
2017,7,20,16,15,833.5,81.5,6.1,19.5,570.0,560.98,450.76
2017,7,20,16,30,816.0,79.0,6.1,19.0,522.0,507.31,407.33
2017,7,20,16,45,796.0,75.0,6.15,18.5,472.5,451.06,360.61
2017,7,20,17,0,776.0,71.0,6.2,18.0,423.0,395.75,313.15
2017,7,20,17,15,744.5,67.5,6.2,17.5,371.5,337.96,262.42
2017,7,20,17,30,713.0,64.0,6.2,17.0,320.0,282.86,212.88
2017,7,20,17,45,671.5,58.5,6.2,17.0,269.5,226.22,161.65
2017,7,20,18,0,630.0,53.0,6.2,17.0,219.0,173.91,114.85
2017,7,20,18,15,563.0,47.0,6.1,16.5,171.5,120.83,71.07
2017,7,20,18,30,496.0,41.0,6.0,16.0,124.0,76.45,38.88
2017,7,20,18,45,388.5,32.0,5.9,15.5,83.0,35.85,16.59
2017,7,20,19,0,281.0,23.0,5.8,15.0,42.0,17.9,5.51
2017,7,20,19,15,140.5,11.5,5.7,14.5,21.0,11.3,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,146.0,10.5,4.75,13.0,20.0,10.32,0.0
2017,7,21,5,30,292.0,21.0,4.8,13.0,40.0,16.16,3.51
2017,7,21,5,45,401.0,30.0,4.9,13.5,81.0,32.73,14.77
2017,7,21,6,0,510.0,39.0,5.0,14.0,122.0,73.74,36.77
2017,7,21,6,15,577.0,45.0,4.9,14.5,170.0,119.91,70.21
2017,7,21,6,30,644.0,51.0,4.8,15.0,218.0,172.24,113.41
2017,7,21,6,45,687.0,55.5,4.75,15.5,269.0,224.59,160.08
2017,7,21,7,0,730.0,60.0,4.7,16.0,320.0,281.42,211.19
2017,7,21,7,15,761.5,63.5,4.6,16.5,372.0,337.37,261.38
2017,7,21,7,30,793.0,67.0,4.5,17.0,424.0,396.01,312.55
2017,7,21,7,45,816.0,70.0,4.4,17.5,475.0,452.9,360.88
2017,7,21,8,0,839.0,73.0,4.3,18.0,526.0,510.46,408.09
2017,7,21,8,15,856.5,75.5,4.2,18.5,574.5,565.31,451.61
2017,7,21,8,30,874.0,78.0,4.1,19.0,623.0,620.25,493.81
2017,7,21,8,45,886.5,80.0,4.1,19.5,668.0,671.18,531.92
2017,7,21,9,0,899.0,82.0,4.1,20.0,713.0,721.2,566.29
2017,7,21,9,15,909.5,83.5,4.1,20.0,753.5,768.05,598.74
2017,7,21,9,30,920.0,85.0,4.1,20.0,794.0,813.32,629.71
2017,7,21,9,45,918.5,91.5,4.1,20.5,826.5,852.07,654.49
2017,7,21,10,0,917.0,98.0,4.1,21.0,859.0,887.97,677.02
2017,7,21,10,15,923.5,99.0,4.1,21.0,888.0,922.37,699.62
2017,7,21,10,30,930.0,100.0,4.1,21.0,917.0,954.14,720.32
2017,7,21,10,45,935.0,100.5,4.15,21.5,939.0,981.2,736.63
2017,7,21,11,0,940.0,101.0,4.2,22.0,961.0,1005.26,750.88
2017,7,21,11,15,943.0,101.5,4.25,22.0,976.5,1024.24,763.21
2017,7,21,11,30,946.0,102.0,4.3,22.0,992.0,1039.92,773.44
2017,7,21,11,45,948.0,102.0,4.4,22.5,1000.0,1050.72,779.33
2017,7,21,12,0,950.0,102.0,4.5,23.0,1008.0,1058.07,783.0
2017,7,21,12,15,950.0,102.0,4.6,23.0,1008.0,1059.92,785.1
2017,7,21,12,30,950.0,102.0,4.7,23.0,1008.0,1058.27,785.0
2017,7,21,12,45,946.0,103.5,4.8,23.0,999.5,1050.67,781.04
2017,7,21,13,0,942.0,105.0,4.9,23.0,991.0,1039.66,774.9
2017,7,21,13,15,939.0,104.5,5.0,22.5,976.5,1024.22,767.37
2017,7,21,13,30,936.0,104.0,5.1,22.0,962.0,1005.5,757.59
2017,7,21,13,45,932.5,103.0,5.2,22.0,940.0,982.59,743.4
2017,7,21,14,0,929.0,102.0,5.3,22.0,918.0,956.61,727.04
2017,7,21,14,15,923.0,101.0,5.35,21.5,889.5,925.47,708.07
2017,7,21,14,30,917.0,100.0,5.4,21.0,861.0,891.67,687.04
2017,7,21,14,45,909.5,98.0,5.45,21.0,826.5,853.12,661.05
2017,7,21,15,0,902.0,96.0,5.5,21.0,792.0,812.36,633.27
2017,7,21,15,15,891.5,94.0,5.45,20.5,751.5,767.36,602.84
2017,7,21,15,30,881.0,92.0,5.4,20.0,711.0,720.82,570.88
2017,7,21,15,45,868.0,89.5,5.4,20.0,666.5,670.79,534.53
2017,7,21,16,0,855.0,87.0,5.4,20.0,622.0,619.92,495.02
2017,7,21,16,15,836.5,84.5,5.3,19.5,573.5,565.31,452.26
2017,7,21,16,30,818.0,82.0,5.2,19.0,525.0,510.97,408.47
2017,7,21,16,45,794.5,78.5,5.15,19.0,474.5,453.43,360.28
2017,7,21,17,0,771.0,75.0,5.1,19.0,424.0,397.18,311.87
2017,7,21,17,15,738.5,71.0,5.0,18.5,372.0,338.74,261.15
2017,7,21,17,30,706.0,67.0,4.9,18.0,320.0,283.12,211.7
2017,7,21,17,45,659.5,62.0,4.85,17.5,268.5,225.0,160.24
2017,7,21,18,0,613.0,57.0,4.8,17.0,217.0,172.71,114.24
2017,7,21,18,15,543.0,50.0,4.7,16.5,169.0,120.37,71.46
2017,7,21,18,30,473.0,43.0,4.6,16.0,121.0,75.96,39.41
2017,7,21,18,45,356.5,33.0,4.5,15.5,80.5,35.56,17.11
2017,7,21,19,0,240.0,23.0,4.4,15.0,40.0,18.01,4.99
2017,7,21,19,15,120.0,11.5,4.35,14.5,20.0,11.3,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,112.0,11.0,1.75,13.5,18.0,10.81,0.0
2017,7,22,5,30,224.0,22.0,1.7,14.0,36.0,17.24,3.25
2017,7,22,5,45,334.5,32.5,1.65,14.5,75.0,33.1,16.28
2017,7,22,6,0,445.0,43.0,1.6,15.0,114.0,71.81,37.56
2017,7,22,6,15,516.0,50.5,1.5,15.5,161.5,114.97,68.27
2017,7,22,6,30,587.0,58.0,1.4,16.0,209.0,166.19,109.57
2017,7,22,6,45,634.5,63.5,1.35,16.5,260.0,217.59,154.05
2017,7,22,7,0,682.0,69.0,1.3,17.0,311.0,274.02,203.08
