Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,7,15,716.0,73.5,1.3,17.5,362.5,330.28,251.74
2017,7,22,7,30,750.0,78.0,1.3,18.0,414.0,388.57,300.73
2017,7,22,7,45,774.5,81.5,1.35,19.0,464.5,444.18,345.75
2017,7,22,8,0,799.0,85.0,1.4,20.0,515.0,501.24,390.15
2017,7,22,8,15,818.0,88.0,1.4,20.5,563.5,555.82,431.61
2017,7,22,8,30,837.0,91.0,1.4,21.0,612.0,610.06,471.37
2017,7,22,8,45,851.5,93.5,1.45,21.5,656.5,661.21,507.96
2017,7,22,9,0,866.0,96.0,1.5,22.0,701.0,711.7,541.83
2017,7,22,9,15,877.0,97.5,1.5,22.5,741.5,757.63,570.72
2017,7,22,9,30,888.0,99.0,1.5,23.0,782.0,802.11,598.11
2017,7,22,9,45,900.0,99.0,1.55,23.5,818.0,844.18,623.99
2017,7,22,10,0,912.0,99.0,1.6,24.0,854.0,884.4,648.34
2017,7,22,10,15,918.0,100.0,1.65,24.5,883.0,918.24,668.3
2017,7,22,10,30,924.0,101.0,1.7,25.0,912.0,949.44,686.47
2017,7,22,10,45,928.5,102.0,1.8,26.0,934.0,976.45,701.13
2017,7,22,11,0,933.0,103.0,1.9,27.0,956.0,1000.44,713.82
2017,7,22,11,15,936.0,103.5,2.05,27.0,971.0,1019.34,726.75
2017,7,22,11,30,939.0,104.0,2.2,27.0,986.0,1034.95,737.73
2017,7,22,11,45,940.0,104.5,2.35,27.5,994.0,1045.22,743.96
2017,7,22,12,0,941.0,105.0,2.5,28.0,1002.0,1052.06,748.12
2017,7,22,12,15,941.5,105.0,2.65,28.0,1002.0,1054.41,751.03
2017,7,22,12,30,942.0,105.0,2.8,28.0,1002.0,1053.28,751.84
2017,7,22,12,45,939.5,105.5,2.95,28.0,994.5,1046.19,748.94
2017,7,22,13,0,937.0,106.0,3.1,28.0,987.0,1035.68,743.92
2017,7,22,13,15,934.0,105.5,3.2,28.0,972.0,1020.3,735.39
2017,7,22,13,30,931.0,105.0,3.3,28.0,957.0,1001.65,724.78
2017,7,22,13,45,926.5,104.5,3.45,28.0,935.0,978.4,711.53
2017,7,22,14,0,922.0,104.0,3.6,28.0,913.0,952.14,696.2
2017,7,22,14,15,915.5,103.0,3.65,28.0,884.5,920.72,676.71
2017,7,22,14,30,909.0,102.0,3.7,28.0,856.0,886.68,655.37
2017,7,22,14,45,900.5,100.5,3.75,28.0,821.0,848.04,630.75
2017,7,22,15,0,892.0,99.0,3.8,28.0,786.0,807.3,604.45
2017,7,22,15,15,880.5,97.5,3.8,27.5,746.0,762.4,575.91
2017,7,22,15,30,869.0,96.0,3.8,27.0,706.0,716.06,545.91
2017,7,22,15,45,854.5,93.5,3.8,27.0,661.0,665.52,510.7
2017,7,22,16,0,840.0,91.0,3.8,27.0,616.0,614.28,472.75
2017,7,22,16,15,821.0,88.5,3.75,26.5,567.5,560.45,432.6
2017,7,22,16,30,802.0,86.0,3.7,26.0,519.0,506.23,390.9
2017,7,22,16,45,776.5,82.5,3.65,25.5,468.0,448.52,345.24
2017,7,22,17,0,751.0,79.0,3.6,25.0,417.0,392.33,299.31
2017,7,22,17,15,717.0,74.5,3.5,24.0,365.5,333.89,250.87
2017,7,22,17,30,683.0,70.0,3.4,23.0,314.0,277.48,202.8
2017,7,22,17,45,634.0,64.5,3.35,22.5,262.5,220.46,153.75
2017,7,22,18,0,585.0,59.0,3.3,22.0,211.0,168.62,109.49
2017,7,22,18,15,514.0,51.5,3.25,21.0,163.5,117.27,68.77
2017,7,22,18,30,443.0,44.0,3.2,20.0,116.0,73.98,38.33
2017,7,22,18,45,330.0,33.0,3.15,19.5,76.5,34.5,16.55
2017,7,22,19,0,217.0,22.0,3.1,19.0,37.0,17.14,3.65
2017,7,22,19,15,108.5,11.0,3.05,18.5,18.5,10.81,0.0
2017,7,22,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,5,15,87.5,10.5,1.25,15.5,16.0,10.32,0.0
2017,7,23,5,30,175.0,21.0,1.3,16.0,32.0,16.38,1.78
2017,7,23,5,45,285.0,32.5,1.4,16.5,69.5,31.65,15.86
2017,7,23,6,0,395.0,44.0,1.5,17.0,107.0,68.38,36.37
2017,7,23,6,15,466.0,52.5,1.45,17.5,152.5,109.6,65.44
2017,7,23,6,30,537.0,61.0,1.4,18.0,198.0,158.91,104.7
2017,7,23,6,45,588.5,66.5,1.4,18.5,247.5,208.48,146.98
2017,7,23,7,0,640.0,72.0,1.4,19.0,297.0,263.56,194.31
2017,7,23,7,15,675.0,77.0,1.4,19.5,347.5,317.52,240.7
2017,7,23,7,30,710.0,82.0,1.4,20.0,398.0,375.41,289.0
2017,7,23,7,45,737.5,85.0,1.45,20.5,448.5,429.84,333.48
2017,7,23,8,0,765.0,88.0,1.5,21.0,499.0,486.08,377.91
2017,7,23,8,15,785.0,91.0,1.55,21.5,546.5,539.58,418.88
2017,7,23,8,30,805.0,94.0,1.6,22.0,594.0,593.57,458.89
2017,7,23,8,45,821.0,96.5,1.7,23.0,638.5,644.59,494.92
2017,7,23,9,0,837.0,99.0,1.8,24.0,683.0,693.81,527.71
2017,7,23,9,15,849.0,101.0,1.85,24.5,723.0,739.85,557.32
2017,7,23,9,30,861.0,103.0,1.9,25.0,763.0,784.58,585.59
2017,7,23,9,45,860.5,110.0,2.0,25.5,795.0,822.6,609.38
2017,7,23,10,0,860.0,117.0,2.1,26.0,827.0,857.99,631.27
2017,7,23,10,15,867.0,118.0,2.2,26.0,856.0,891.21,652.85
2017,7,23,10,30,874.0,119.0,2.3,26.0,885.0,922.01,672.81
2017,7,23,10,45,880.5,119.5,2.45,26.5,907.5,949.23,689.56
2017,7,23,11,0,887.0,120.0,2.6,27.0,930.0,973.69,704.5
2017,7,23,11,15,890.5,120.5,2.65,27.0,945.0,992.33,716.22
2017,7,23,11,30,894.0,121.0,2.7,27.0,960.0,1007.86,726.06
2017,7,23,11,45,896.0,121.0,2.8,27.0,968.0,1018.21,733.17
2017,7,23,12,0,898.0,121.0,2.9,27.0,976.0,1025.29,738.33
2017,7,23,12,15,898.5,121.0,2.95,27.0,976.0,1027.57,740.11
2017,7,23,12,30,899.0,121.0,3.0,27.0,976.0,1026.52,739.9
2017,7,23,12,45,887.5,127.0,3.1,27.0,965.5,1016.29,734.35
2017,7,23,13,0,876.0,133.0,3.2,27.0,955.0,1002.93,726.9
2017,7,23,13,15,873.0,132.5,3.25,26.5,940.5,988.33,719.73
2017,7,23,13,30,870.0,132.0,3.3,26.0,926.0,970.66,710.56
2017,7,23,13,45,863.0,132.0,3.4,26.0,904.0,946.77,696.23
2017,7,23,14,0,856.0,132.0,3.5,26.0,882.0,920.17,680.06
2017,7,23,14,15,849.0,130.5,3.5,25.5,854.0,889.52,661.78
2017,7,23,14,30,842.0,129.0,3.5,25.0,826.0,856.49,641.74
2017,7,23,14,45,831.0,127.5,3.55,25.0,791.5,820.84,618.73
2017,7,23,15,0,820.0,126.0,3.6,25.0,757.0,780.18,592.02
2017,7,23,15,15,807.0,123.5,3.55,24.5,717.5,735.48,562.86
2017,7,23,15,30,794.0,121.0,3.5,24.0,678.0,689.63,532.43
2017,7,23,15,45,776.5,118.5,3.5,23.5,633.5,639.91,497.02
2017,7,23,16,0,759.0,116.0,3.5,23.0,589.0,589.95,460.45
2017,7,23,16,15,737.5,112.0,3.5,22.5,541.5,536.02,419.85
2017,7,23,16,30,716.0,108.0,3.5,22.0,494.0,482.84,378.55
2017,7,23,16,45,688.5,103.0,3.5,21.5,444.5,426.82,333.81
2017,7,23,17,0,661.0,98.0,3.5,21.0,395.0,372.68,289.19
2017,7,23,17,15,623.0,92.5,3.5,20.5,344.5,316.42,241.82
2017,7,23,17,30,585.0,87.0,3.5,20.0,294.0,263.7,196.41
2017,7,23,17,45,535.0,79.0,3.5,19.5,245.0,209.38,149.72
2017,7,23,18,0,485.0,71.0,3.5,19.0,196.0,160.46,108.03
2017,7,23,18,15,410.0,61.0,3.4,18.5,150.5,111.83,69.45
2017,7,23,18,30,335.0,51.0,3.3,18.0,105.0,71.06,40.37
2017,7,23,18,45,231.5,37.0,3.25,17.5,68.0,35.21,18.95
2017,7,23,19,0,128.0,23.0,3.2,17.0,31.0,17.93,3.3
2017,7,23,19,15,64.0,11.5,3.1,16.5,15.5,11.3,0.0
2017,7,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,6.0,2.4,13.5,6.0,5.9,0.0
2017,7,24,5,30,0.0,12.0,2.5,14.0,12.0,11.57,0.0
2017,7,24,5,45,0.0,27.5,2.65,14.5,27.5,26.53,15.63
2017,7,24,6,0,0.0,43.0,2.8,15.0,43.0,41.18,28.7
2017,7,24,6,15,0.0,62.5,2.8,15.5,62.5,59.69,44.67
2017,7,24,6,30,0.0,82.0,2.8,16.0,82.0,78.4,60.61
2017,7,24,6,45,5.0,101.0,2.8,16.5,103.0,98.0,76.83
2017,7,24,7,0,10.0,120.0,2.8,17.0,124.0,118.25,93.34
2017,7,24,7,15,187.5,137.5,2.85,17.5,221.0,200.59,157.87
2017,7,24,7,30,365.0,155.0,2.9,18.0,318.0,302.99,239.28
2017,7,24,7,45,334.0,183.0,2.95,18.5,345.5,335.21,265.67
2017,7,24,8,0,303.0,211.0,3.0,19.0,373.0,365.25,289.37
2017,7,24,8,15,545.5,155.5,3.0,19.0,480.5,468.17,371.97
2017,7,24,8,30,788.0,100.0,3.0,19.0,588.0,588.72,466.71
2017,7,24,8,45,803.5,102.5,3.05,19.5,631.5,638.7,503.54
2017,7,24,9,0,819.0,105.0,3.1,20.0,675.0,688.22,538.9
2017,7,24,9,15,830.5,107.5,3.1,20.5,714.5,732.22,568.07
2017,7,24,9,30,842.0,110.0,3.1,21.0,754.0,776.4,596.93
2017,7,24,9,45,844.5,115.0,3.15,21.5,786.5,814.2,621.15
2017,7,24,10,0,847.0,120.0,3.2,22.0,819.0,849.64,643.51
2017,7,24,10,15,853.5,121.5,3.2,22.0,847.0,882.57,664.93
2017,7,24,10,30,860.0,123.0,3.2,22.0,875.0,913.09,684.61
2017,7,24,10,45,865.0,124.0,3.25,22.5,896.5,939.12,700.2
2017,7,24,11,0,870.0,125.0,3.3,23.0,918.0,962.37,713.91
2017,7,24,11,15,873.0,126.0,3.3,23.0,933.0,980.77,725.44
2017,7,24,11,30,876.0,127.0,3.3,23.0,948.0,996.11,735.04
2017,7,24,11,45,877.5,127.0,3.35,23.5,955.0,1005.81,739.96
2017,7,24,12,0,879.0,127.0,3.4,24.0,962.0,1012.3,742.9
2017,7,24,12,15,878.5,127.0,3.4,24.0,962.0,1013.54,743.59
2017,7,24,12,30,878.0,127.0,3.4,24.0,962.0,1011.52,742.31
2017,7,24,12,45,886.5,120.5,3.45,24.0,957.5,1008.61,740.96
2017,7,24,13,0,895.0,114.0,3.5,24.0,953.0,1002.28,737.46
2017,7,24,13,15,892.0,113.5,3.5,23.5,938.5,987.42,729.51
2017,7,24,13,30,889.0,113.0,3.5,23.0,924.0,969.42,719.57
2017,7,24,13,45,885.0,111.5,3.5,23.0,902.5,946.41,704.92
2017,7,24,14,0,881.0,110.0,3.5,23.0,881.0,920.51,688.35
2017,7,24,14,15,874.0,108.5,3.5,23.0,852.5,889.17,668.07
2017,7,24,14,30,867.0,107.0,3.5,23.0,824.0,855.37,646.03
2017,7,24,14,45,859.5,105.0,3.5,23.0,790.0,818.36,621.64
2017,7,24,15,0,852.0,103.0,3.5,23.0,756.0,779.29,595.63
2017,7,24,15,15,840.0,101.0,3.45,22.5,716.5,734.98,566.52
2017,7,24,15,30,828.0,99.0,3.4,22.0,677.0,689.37,536.08
2017,7,24,15,45,813.0,96.5,3.35,21.5,633.5,641.28,502.33
2017,7,24,16,0,798.0,94.0,3.3,21.0,590.0,591.24,465.25
2017,7,24,16,15,778.5,91.0,3.25,20.5,543.0,537.86,424.53
2017,7,24,16,30,759.0,88.0,3.2,20.0,496.0,484.91,382.89
2017,7,24,16,45,733.0,84.5,3.15,20.0,446.5,429.11,337.08
2017,7,24,17,0,707.0,81.0,3.1,20.0,397.0,374.96,291.36
2017,7,24,17,15,672.0,76.0,3.0,19.5,346.5,317.15,242.22
2017,7,24,17,30,637.0,71.0,2.9,19.0,296.0,263.23,195.22
2017,7,24,17,45,587.0,65.5,2.85,18.5,247.0,208.54,147.67
2017,7,24,18,0,537.0,60.0,2.8,18.0,198.0,159.18,105.16
2017,7,24,18,15,466.5,52.0,2.65,17.5,152.0,110.21,65.89
2017,7,24,18,30,396.0,44.0,2.5,17.0,106.0,69.28,36.87
2017,7,24,18,45,286.0,32.5,2.45,16.5,69.0,32.25,16.02
2017,7,24,19,0,176.0,21.0,2.4,16.0,32.0,16.4,1.61
2017,7,24,19,15,88.0,10.5,2.3,16.0,16.0,10.32,0.0
2017,7,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,69.5,10.0,0.85,14.0,14.0,9.83,0.0
2017,7,25,5,30,139.0,20.0,0.8,14.0,28.0,15.57,0.0
2017,7,25,5,45,247.5,32.5,0.8,14.5,64.0,30.01,15.54
2017,7,25,6,0,356.0,45.0,0.8,15.0,100.0,65.44,35.87
2017,7,25,6,15,178.0,63.0,0.8,15.5,90.5,81.39,54.97
2017,7,25,6,30,0.0,81.0,0.8,16.0,81.0,77.46,59.73
2017,7,25,6,45,4.5,100.0,0.8,16.5,101.5,96.93,75.82
2017,7,25,7,0,9.0,119.0,0.8,17.0,122.0,116.99,92.05
2017,7,25,7,15,41.0,148.0,0.85,17.5,166.0,157.25,124.03
2017,7,25,7,30,73.0,177.0,0.9,18.0,210.0,201.13,158.6
2017,7,25,7,45,115.5,202.5,0.95,18.5,261.0,251.53,197.89
2017,7,25,8,0,158.0,228.0,1.0,19.0,312.0,305.31,239.26
2017,7,25,8,15,464.0,165.5,1.05,19.0,445.0,430.08,337.49
2017,7,25,8,30,770.0,103.0,1.1,19.0,578.0,580.22,451.84
2017,7,25,8,45,787.0,105.0,1.2,19.5,622.0,629.9,487.14
2017,7,25,9,0,804.0,107.0,1.3,20.0,666.0,679.29,521.91
2017,7,25,9,15,816.0,109.5,1.4,20.5,705.0,724.92,552.0
2017,7,25,9,30,828.0,112.0,1.5,21.0,744.0,767.08,579.33
2017,7,25,9,45,830.5,117.5,1.6,21.5,776.5,804.92,603.44
2017,7,25,10,0,833.0,123.0,1.7,22.0,809.0,840.44,625.81
2017,7,25,10,15,840.0,124.5,1.8,22.5,837.0,873.43,646.33
2017,7,25,10,30,847.0,126.0,1.9,23.0,865.0,904.07,665.2
2017,7,25,10,45,852.0,127.0,2.05,23.5,886.5,929.83,681.33
2017,7,25,11,0,857.0,128.0,2.2,24.0,908.0,952.84,695.67
2017,7,25,11,15,860.0,129.0,2.35,24.0,922.5,971.05,708.28
2017,7,25,11,30,863.0,130.0,2.5,24.0,937.0,986.24,719.04
2017,7,25,11,45,864.5,130.0,2.65,24.5,944.5,995.83,724.84
2017,7,25,12,0,866.0,130.0,2.8,25.0,952.0,1002.25,728.68
2017,7,25,12,15,866.0,130.0,2.85,25.0,952.0,1003.97,730.12
2017,7,25,12,30,866.0,130.0,2.9,25.0,952.0,1002.47,729.62
2017,7,25,12,45,874.0,124.0,3.0,25.0,948.0,999.64,728.81
2017,7,25,13,0,882.0,118.0,3.1,25.0,944.0,993.43,725.88
2017,7,25,13,15,879.5,117.0,3.15,24.5,929.5,978.7,718.48
2017,7,25,13,30,877.0,116.0,3.2,24.0,915.0,960.86,709.09
2017,7,25,13,45,873.5,114.0,3.3,24.0,894.0,938.02,695.35
2017,7,25,14,0,870.0,112.0,3.4,24.0,873.0,912.31,679.64
2017,7,25,14,15,863.5,111.0,3.35,23.5,845.5,882.18,661.23
2017,7,25,14,30,857.0,110.0,3.3,23.0,818.0,849.6,641.04
2017,7,25,14,45,849.0,108.0,3.3,23.0,784.0,812.48,616.61
2017,7,25,15,0,841.0,106.0,3.3,23.0,750.0,773.35,590.59
2017,7,25,15,15,829.5,104.0,3.25,22.5,711.0,729.8,562.05
2017,7,25,15,30,818.0,102.0,3.2,22.0,672.0,684.93,532.17
2017,7,25,15,45,803.0,99.0,3.15,22.0,628.5,636.77,497.29
2017,7,25,16,0,788.0,96.0,3.1,22.0,585.0,586.64,459.39
2017,7,25,16,15,768.5,93.0,3.0,21.5,538.0,533.69,419.09
2017,7,25,16,30,749.0,90.0,2.9,21.0,491.0,481.19,377.92
2017,7,25,16,45,723.5,86.0,2.85,20.5,442.0,425.59,333.22
2017,7,25,17,0,698.0,82.0,2.8,20.0,393.0,371.61,288.39
2017,7,25,17,15,663.0,77.5,2.75,19.5,343.0,314.77,240.17
2017,7,25,17,30,628.0,73.0,2.7,19.0,293.0,261.81,194.07
2017,7,25,17,45,579.0,66.5,2.7,18.5,244.0,206.89,146.43
2017,7,25,18,0,530.0,60.0,2.7,18.0,195.0,157.21,103.72
2017,7,25,18,15,458.5,52.0,2.65,17.5,149.5,108.56,64.85
2017,7,25,18,30,387.0,44.0,2.6,17.0,104.0,68.07,36.3
2017,7,25,18,45,280.0,32.0,2.55,16.5,67.5,31.26,15.47
2017,7,25,19,0,173.0,20.0,2.5,16.0,31.0,15.55,0.1
2017,7,25,19,15,86.5,10.0,2.4,15.5,15.5,9.83,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,95.0,9.5,2.1,13.5,14.5,9.34,0.0
2017,7,26,5,30,190.0,19.0,2.1,14.0,29.0,14.81,0.0
2017,7,26,5,45,309.0,29.5,2.1,14.5,67.0,27.89,13.35
2017,7,26,6,0,428.0,40.0,2.1,15.0,105.0,65.24,33.2
2017,7,26,6,15,500.5,47.5,2.05,15.0,151.5,107.36,62.73
2017,7,26,6,30,573.0,55.0,2.0,15.0,198.0,157.75,103.38
2017,7,26,6,45,286.5,57.5,1.95,15.5,129.0,124.48,89.61
2017,7,26,7,0,0.0,60.0,1.9,16.0,60.0,57.98,43.5
2017,7,26,7,15,0.0,77.5,1.8,16.5,77.5,74.92,57.55
2017,7,26,7,30,0.0,95.0,1.7,17.0,95.0,91.83,71.26
2017,7,26,7,45,0.0,120.5,1.65,17.5,120.5,116.52,91.11
2017,7,26,8,0,0.0,146.0,1.6,18.0,146.0,141.32,110.66
2017,7,26,8,15,0.0,154.0,1.55,18.5,154.0,149.21,116.33
2017,7,26,8,30,0.0,162.0,1.5,19.0,162.0,157.09,121.99
2017,7,26,8,45,8.0,199.5,1.5,19.5,205.0,199.07,154.64
2017,7,26,9,0,16.0,237.0,1.5,20.0,248.0,241.94,187.25
2017,7,26,9,15,16.0,247.5,1.5,20.5,259.5,253.08,194.85
2017,7,26,9,30,16.0,258.0,1.5,21.0,271.0,264.19,202.49
2017,7,26,9,45,91.5,327.0,1.5,21.5,402.5,399.66,305.11
2017,7,26,10,0,167.0,396.0,1.5,22.0,534.0,542.35,407.64
2017,7,26,10,15,171.5,406.5,1.6,22.0,552.5,562.94,421.18
2017,7,26,10,30,176.0,417.0,1.7,22.0,571.0,583.21,435.4
2017,7,26,10,45,534.5,267.5,1.8,22.5,750.5,783.48,584.46
2017,7,26,11,0,893.0,118.0,1.9,23.0,930.0,976.88,712.31
2017,7,26,11,15,896.5,119.0,2.0,23.0,945.0,996.2,723.24
2017,7,26,11,30,900.0,120.0,2.1,23.0,960.0,1012.37,734.19
2017,7,26,11,45,901.5,120.0,2.25,23.5,968.0,1022.32,740.4
2017,7,26,12,0,903.0,120.0,2.4,24.0,976.0,1028.97,744.59
2017,7,26,12,15,903.5,120.0,2.45,24.0,976.5,1031.26,746.47
2017,7,26,12,30,904.0,120.0,2.5,24.0,977.0,1030.2,746.35
2017,7,26,12,45,908.0,116.5,2.65,24.5,971.5,1025.68,743.7
2017,7,26,13,0,912.0,113.0,2.8,25.0,966.0,1017.74,738.9
2017,7,26,13,15,909.0,112.5,2.85,25.0,951.0,1002.63,730.05
2017,7,26,13,30,906.0,112.0,2.9,25.0,936.0,984.31,719.21
2017,7,26,13,45,902.0,110.5,3.0,25.0,914.5,960.91,705.47
2017,7,26,14,0,898.0,109.0,3.1,25.0,893.0,934.55,689.71
2017,7,26,14,15,891.5,107.5,3.15,24.5,864.0,903.13,671.43
2017,7,26,14,30,885.0,106.0,3.2,24.0,835.0,869.16,651.24
2017,7,26,14,45,876.5,104.0,3.25,24.0,800.5,830.66,626.44
2017,7,26,15,0,868.0,102.0,3.3,24.0,766.0,790.11,599.96
2017,7,26,15,15,856.0,100.0,3.3,23.5,725.5,745.1,570.92
2017,7,26,15,30,844.0,98.0,3.3,23.0,685.0,698.74,540.44
2017,7,26,15,45,828.5,95.5,3.35,23.0,640.5,648.46,504.81
2017,7,26,16,0,813.0,93.0,3.4,23.0,596.0,598.41,467.32
2017,7,26,16,15,793.0,90.0,3.35,22.5,548.0,543.94,426.08
2017,7,26,16,30,773.0,87.0,3.3,22.0,500.0,489.93,383.9
2017,7,26,16,45,747.5,83.0,3.3,22.0,449.5,433.07,337.63
2017,7,26,17,0,722.0,79.0,3.3,22.0,399.0,377.79,291.3
2017,7,26,17,15,686.5,74.5,3.2,21.5,348.0,319.48,241.96
2017,7,26,17,30,651.0,70.0,3.1,21.0,297.0,265.08,194.75
2017,7,26,17,45,601.5,64.0,3.05,20.5,247.0,209.26,146.49
2017,7,26,18,0,552.0,58.0,3.0,20.0,197.0,158.73,103.23
2017,7,26,18,15,478.5,50.0,2.95,19.5,151.0,108.63,63.53
2017,7,26,18,30,405.0,42.0,2.9,19.0,105.0,66.93,34.5
2017,7,26,18,45,291.0,31.0,2.85,18.5,67.5,30.07,14.41
2017,7,26,19,0,177.0,20.0,2.8,18.0,30.0,15.68,0.0
2017,7,26,19,15,88.5,10.0,2.8,17.5,15.0,9.83,0.0
2017,7,26,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,5,15,85.5,9.0,2.35,14.0,13.5,8.85,0.0
2017,7,27,5,30,171.0,18.0,2.4,14.0,27.0,13.96,0.0
2017,7,27,5,45,290.5,29.5,2.5,14.5,64.5,27.19,13.17
2017,7,27,6,0,410.0,41.0,2.6,15.0,102.0,64.35,33.22
2017,7,27,6,15,485.0,48.5,2.55,15.5,148.5,105.7,61.9
2017,7,27,6,30,560.0,56.0,2.5,16.0,195.0,155.62,101.75
2017,7,27,6,45,280.5,84.5,2.45,16.5,154.0,148.48,109.29
2017,7,27,7,0,1.0,113.0,2.4,17.0,113.0,108.93,85.74
2017,7,27,7,15,10.5,135.0,2.25,17.5,139.5,133.7,105.7
2017,7,27,7,30,20.0,157.0,2.1,18.0,166.0,159.61,126.24
2017,7,27,7,45,24.0,177.0,2.0,18.5,189.0,182.16,143.79
2017,7,27,8,0,28.0,197.0,1.9,19.0,212.0,206.5,162.49
2017,7,27,8,15,60.0,232.0,1.8,19.5,268.0,260.8,204.65
2017,7,27,8,30,92.0,267.0,1.7,20.0,324.0,318.41,248.42
2017,7,27,8,45,253.0,267.0,1.65,21.0,438.5,435.26,337.72
2017,7,27,9,0,414.0,267.0,1.6,22.0,553.0,564.22,432.03
2017,7,27,9,15,649.5,181.0,1.55,22.5,661.0,673.98,512.86
2017,7,27,9,30,885.0,95.0,1.5,23.0,769.0,793.65,593.57
2017,7,27,9,45,895.5,96.0,1.5,23.5,804.5,835.6,618.09
2017,7,27,10,0,906.0,97.0,1.5,24.0,840.0,875.6,641.75
2017,7,27,10,15,912.5,98.0,1.5,24.5,869.5,909.89,661.38
2017,7,27,10,30,919.0,99.0,1.5,25.0,899.0,941.58,679.17
2017,7,27,10,45,924.5,99.5,1.55,25.5,921.5,969.04,694.84
2017,7,27,11,0,930.0,100.0,1.6,26.0,944.0,993.53,708.62
2017,7,27,11,15,933.5,100.5,1.65,26.0,959.5,1012.98,720.68
2017,7,27,11,30,937.0,101.0,1.7,26.0,975.0,1029.15,730.83
2017,7,27,11,45,939.5,100.5,1.75,26.5,983.5,1039.94,736.31
2017,7,27,12,0,942.0,100.0,1.8,27.0,992.0,1047.29,739.81
2017,7,27,12,15,942.0,100.0,1.9,27.0,992.0,1049.16,742.2
2017,7,27,12,30,942.0,100.0,2.0,27.0,992.0,1047.53,742.54
2017,7,27,12,45,934.0,104.0,2.15,27.5,982.5,1038.55,737.54
2017,7,27,13,0,926.0,108.0,2.3,28.0,973.0,1026.23,730.47
2017,7,27,13,15,923.0,107.5,2.45,28.0,958.0,1010.91,722.93
2017,7,27,13,30,920.0,107.0,2.6,28.0,943.0,992.34,713.23
2017,7,27,13,45,915.5,106.0,2.8,28.0,921.0,968.67,700.58
2017,7,27,14,0,911.0,105.0,3.0,28.0,899.0,942.02,685.76
2017,7,27,14,15,904.0,104.0,3.1,27.5,870.0,910.29,667.97
2017,7,27,14,30,897.0,103.0,3.2,27.0,841.0,875.99,648.22
2017,7,27,14,45,888.0,101.0,3.3,27.0,805.5,836.65,623.47
2017,7,27,15,0,879.0,99.0,3.4,27.0,770.0,795.24,597.0
2017,7,27,15,15,867.0,97.5,3.45,26.5,729.5,750.28,568.57
2017,7,27,15,30,855.0,96.0,3.5,26.0,689.0,703.93,538.65
2017,7,27,15,45,839.5,93.5,3.55,25.5,644.0,653.12,504.06
2017,7,27,16,0,824.0,91.0,3.6,25.0,599.0,602.51,467.35
2017,7,27,16,15,804.0,88.0,3.55,24.5,550.5,547.48,425.94
2017,7,27,16,30,784.0,85.0,3.5,24.0,502.0,492.88,383.55
2017,7,27,16,45,757.5,81.5,3.5,24.0,451.5,435.47,337.07
2017,7,27,17,0,731.0,78.0,3.5,24.0,401.0,379.73,290.6
2017,7,27,17,15,695.5,73.5,3.4,23.0,349.5,321.74,242.23
2017,7,27,17,30,660.0,69.0,3.3,22.0,298.0,266.02,194.51
2017,7,27,17,45,609.5,63.5,3.25,21.5,247.5,209.96,146.15
2017,7,27,18,0,559.0,58.0,3.2,21.0,197.0,159.29,102.93
2017,7,27,18,15,483.5,50.0,3.15,20.5,150.5,108.6,63.02
2017,7,27,18,30,408.0,42.0,3.1,20.0,104.0,66.54,34.04
2017,7,27,18,45,288.5,30.5,3.05,19.5,66.5,29.09,13.82
2017,7,27,19,0,169.0,19.0,3.0,19.0,29.0,14.84,0.0
2017,7,27,19,15,84.5,9.5,3.0,18.5,14.5,9.34,0.0
2017,7,27,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,99.0,9.0,2.95,14.0,13.5,8.85,0.0
2017,7,28,5,30,198.0,18.0,3.0,14.0,27.0,14.09,0.0
2017,7,28,5,45,320.0,28.0,3.1,14.5,65.0,25.68,11.92
2017,7,28,6,0,442.0,38.0,3.2,15.0,103.0,63.09,31.18
2017,7,28,6,15,516.5,45.5,3.2,15.5,150.5,106.12,60.9
2017,7,28,6,30,591.0,53.0,3.2,16.0,198.0,157.67,102.17
2017,7,28,6,45,358.0,93.0,3.2,16.5,187.0,174.75,128.35
2017,7,28,7,0,125.0,133.0,3.2,17.0,176.0,164.96,128.97
2017,7,28,7,15,115.5,155.5,3.15,17.5,200.5,191.24,151.21
2017,7,28,7,30,106.0,178.0,3.1,18.0,225.0,216.51,171.87
2017,7,28,7,45,85.5,197.0,3.1,18.5,238.0,230.81,183.15
2017,7,28,8,0,65.0,216.0,3.1,19.0,251.0,244.01,193.0
2017,7,28,8,15,143.5,241.5,3.05,19.5,327.0,319.34,252.32
2017,7,28,8,30,222.0,267.0,3.0,20.0,403.0,400.45,314.89
2017,7,28,8,45,274.5,279.0,3.0,20.5,459.5,461.31,360.71
2017,7,28,9,0,327.0,291.0,3.0,21.0,516.0,523.58,406.83
2017,7,28,9,15,612.5,191.5,3.05,21.0,645.0,656.8,510.88
2017,7,28,9,30,898.0,92.0,3.1,21.0,774.0,800.34,614.63
2017,7,28,9,45,893.5,100.5,3.15,21.5,805.5,838.23,637.93
2017,7,28,10,0,889.0,109.0,3.2,22.0,837.0,873.11,659.7
2017,7,28,10,15,896.0,110.5,3.25,22.0,866.5,907.88,682.54
2017,7,28,10,30,903.0,112.0,3.3,22.0,896.0,940.12,703.57
2017,7,28,10,45,908.0,113.0,3.35,22.5,918.5,967.28,719.76
2017,7,28,11,0,913.0,114.0,3.4,23.0,941.0,991.49,733.97
2017,7,28,11,15,916.5,114.5,3.5,23.0,956.5,1010.67,746.67
2017,7,28,11,30,920.0,115.0,3.6,23.0,972.0,1026.63,757.36
2017,7,28,11,45,922.0,115.0,3.75,23.0,980.5,1037.29,765.03
2017,7,28,12,0,924.0,115.0,3.9,23.0,989.0,1044.55,770.61
2017,7,28,12,15,924.5,115.5,4.0,23.0,989.5,1047.4,773.06
2017,7,28,12,30,925.0,116.0,4.1,23.0,990.0,1046.8,773.36
2017,7,28,12,45,924.5,115.0,4.2,23.0,982.5,1040.22,769.83
2017,7,28,13,0,924.0,114.0,4.3,23.0,975.0,1030.21,764.15
2017,7,28,13,15,921.0,113.5,4.35,22.5,960.5,1014.9,756.18
2017,7,28,13,30,918.0,113.0,4.4,22.0,946.0,996.33,746.06
2017,7,28,13,45,914.5,111.0,4.5,22.0,924.0,972.59,731.41
2017,7,28,14,0,911.0,109.0,4.6,22.0,902.0,945.8,714.85
2017,7,28,14,15,904.5,108.0,4.6,21.5,873.5,914.48,695.67
2017,7,28,14,30,898.0,107.0,4.6,21.0,845.0,880.55,674.53
2017,7,28,14,45,891.0,104.5,4.65,21.0,810.0,842.25,649.12
2017,7,28,15,0,884.0,102.0,4.7,21.0,775.0,801.75,621.89
2017,7,28,15,15,872.5,100.0,4.65,20.5,734.5,756.4,591.5
2017,7,28,15,30,861.0,98.0,4.6,20.0,694.0,709.61,559.64
2017,7,28,15,45,847.0,95.5,4.6,20.0,649.5,659.48,523.0
2017,7,28,16,0,833.0,93.0,4.6,20.0,605.0,609.42,484.4
2017,7,28,16,15,813.0,90.0,4.55,19.5,556.0,553.9,441.35
2017,7,28,16,30,793.0,87.0,4.5,19.0,507.0,498.8,397.32
2017,7,28,16,45,767.5,83.0,4.5,19.0,456.0,440.83,349.1
2017,7,28,17,0,742.0,79.0,4.5,19.0,405.0,384.42,300.82
2017,7,28,17,15,706.0,74.5,4.45,18.5,353.0,325.63,250.06
2017,7,28,17,30,670.0,70.0,4.4,18.0,301.0,269.16,200.21
2017,7,28,17,45,618.5,64.5,4.4,17.5,250.0,212.3,150.22
2017,7,28,18,0,567.0,59.0,4.4,17.0,199.0,160.95,105.65
2017,7,28,18,15,489.5,51.0,4.35,16.5,151.5,109.61,64.66
2017,7,28,18,30,412.0,43.0,4.3,16.0,104.0,67.16,35.12
2017,7,28,18,45,287.0,31.5,4.3,16.0,66.0,29.58,14.66
2017,7,28,19,0,162.0,20.0,4.3,16.0,28.0,15.68,0.0
2017,7,28,19,15,81.0,10.0,4.2,15.5,14.0,9.83,0.0
2017,7,28,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,88.5,9.0,3.15,13.5,13.0,8.85,0.0
2017,7,29,5,30,177.0,18.0,3.2,14.0,26.0,14.21,0.0
2017,7,29,5,45,308.0,28.5,3.3,14.5,64.0,25.57,12.1
2017,7,29,6,0,439.0,39.0,3.4,15.0,102.0,63.23,31.53
2017,7,29,6,15,516.5,46.0,3.35,15.0,149.5,105.93,60.85
2017,7,29,6,30,594.0,53.0,3.3,15.0,197.0,157.48,102.2
2017,7,29,6,45,397.0,90.5,3.25,15.5,197.0,181.24,132.81
2017,7,29,7,0,200.0,128.0,3.2,16.0,197.0,182.58,142.08
2017,7,29,7,15,234.0,147.0,3.1,16.5,240.0,225.26,177.62
2017,7,29,7,30,268.0,166.0,3.0,17.0,283.0,271.57,215.64
2017,7,29,7,45,220.5,195.0,2.95,17.5,299.0,292.21,232.72
2017,7,29,8,0,173.0,224.0,2.9,18.0,315.0,308.86,245.53
2017,7,29,8,15,515.5,153.0,2.8,18.5,460.0,445.43,355.07
2017,7,29,8,30,858.0,82.0,2.7,19.0,605.0,609.69,482.39
2017,7,29,8,45,874.0,83.0,2.65,19.5,651.0,661.55,519.72
2017,7,29,9,0,890.0,84.0,2.6,20.0,697.0,712.82,554.53
2017,7,29,9,15,900.5,86.0,2.6,20.5,738.0,760.19,585.5
2017,7,29,9,30,911.0,88.0,2.6,21.0,779.0,805.98,614.86
2017,7,29,9,45,913.0,93.0,2.6,21.5,812.5,846.12,639.84
2017,7,29,10,0,915.0,98.0,2.6,22.0,846.0,883.66,662.75
2017,7,29,10,15,921.5,99.0,2.6,22.0,875.5,918.29,684.77
2017,7,29,10,30,928.0,100.0,2.6,22.0,905.0,950.27,704.9
2017,7,29,10,45,933.0,100.5,2.65,22.5,927.5,977.53,720.92
2017,7,29,11,0,938.0,101.0,2.7,23.0,950.0,1001.76,734.93
2017,7,29,11,15,941.0,101.5,2.7,23.0,965.5,1020.89,746.61
2017,7,29,11,30,944.0,102.0,2.7,23.0,981.0,1036.69,756.23
2017,7,29,11,45,946.0,102.0,2.75,23.5,989.0,1047.58,761.81
2017,7,29,12,0,948.0,102.0,2.8,24.0,997.0,1054.98,765.28
2017,7,29,12,15,948.0,102.0,2.85,24.0,997.0,1056.86,766.84
2017,7,29,12,30,948.0,102.0,2.9,24.0,997.0,1055.2,766.29
2017,7,29,12,45,937.0,108.0,3.0,24.0,986.5,1045.24,761.0
2017,7,29,13,0,926.0,114.0,3.1,24.0,976.0,1031.95,753.66
2017,7,29,13,15,923.0,113.0,3.15,23.5,961.0,1016.07,745.72
2017,7,29,13,30,920.0,112.0,3.2,23.0,946.0,996.93,735.65
2017,7,29,13,45,915.5,111.0,3.25,23.0,923.5,973.2,721.12
2017,7,29,14,0,911.0,110.0,3.3,23.0,901.0,946.47,704.59
2017,7,29,14,15,904.5,108.5,3.3,23.0,872.0,914.59,684.19
2017,7,29,14,30,898.0,107.0,3.3,23.0,843.0,880.11,661.95
2017,7,29,14,45,889.0,105.5,3.35,23.0,808.0,841.15,636.78
2017,7,29,15,0,880.0,104.0,3.4,23.0,773.0,800.12,609.92
2017,7,29,15,15,868.0,102.0,3.4,22.5,732.0,754.5,580.38
2017,7,29,15,30,856.0,100.0,3.4,22.0,691.0,707.5,549.38
2017,7,29,15,45,841.0,97.0,3.4,22.0,646.0,656.36,512.72
2017,7,29,16,0,826.0,94.0,3.4,22.0,601.0,605.44,474.32
2017,7,29,16,15,805.5,91.0,3.4,21.5,552.0,549.93,432.27
2017,7,29,16,30,785.0,88.0,3.4,21.0,503.0,494.9,389.2
2017,7,29,16,45,759.0,84.0,3.45,20.5,452.0,437.08,342.64
2017,7,29,17,0,733.0,80.0,3.5,20.0,401.0,380.88,295.79
2017,7,29,17,15,696.0,75.5,3.45,19.5,348.5,321.4,245.04
2017,7,29,17,30,659.0,71.0,3.4,19.0,296.0,265.99,196.54
2017,7,29,17,45,607.5,65.0,3.35,18.5,245.5,209.27,147.11
2017,7,29,18,0,556.0,59.0,3.3,18.0,195.0,158.09,103.08
2017,7,29,18,15,477.0,50.5,3.2,17.5,147.5,106.78,62.53
2017,7,29,18,30,398.0,42.0,3.1,17.0,100.0,64.55,33.45
2017,7,29,18,45,275.0,30.0,3.05,16.5,63.0,27.48,13.29
2017,7,29,19,0,152.0,18.0,3.0,16.0,26.0,14.13,0.0
2017,7,29,19,15,76.0,9.0,2.9,15.5,13.0,8.85,0.0
2017,7,29,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,80.5,8.0,2.25,13.5,11.5,7.86,0.0
2017,7,30,5,30,161.0,16.0,2.3,14.0,23.0,12.38,0.0
2017,7,30,5,45,285.5,27.0,2.4,14.5,60.0,23.5,13.29
2017,7,30,6,0,410.0,38.0,2.5,15.0,97.0,59.79,29.82
2017,7,30,6,15,487.5,46.0,2.45,15.5,143.0,101.72,58.45
2017,7,30,6,30,565.0,54.0,2.4,16.0,189.0,152.53,98.71
2017,7,30,6,45,282.5,60.5,2.4,16.5,128.0,125.14,89.78
2017,7,30,7,0,0.0,67.0,2.4,17.0,67.0,64.76,49.02
2017,7,30,7,15,0.0,77.5,2.25,17.5,77.5,74.91,57.34
2017,7,30,7,30,0.0,88.0,2.1,18.0,88.0,85.08,65.46
2017,7,30,7,45,0.0,114.0,2.0,18.5,114.0,110.26,85.74
2017,7,30,8,0,0.0,140.0,1.9,19.0,140.0,135.55,105.71
2017,7,30,8,15,2.0,159.0,1.85,19.5,160.5,155.24,120.89
2017,7,30,8,30,4.0,178.0,1.8,20.0,181.0,175.19,136.08
2017,7,30,8,45,10.5,208.0,1.75,20.5,215.5,209.11,162.08
2017,7,30,9,0,17.0,238.0,1.7,21.0,250.0,243.71,188.14
2017,7,30,9,15,21.5,261.5,1.7,21.5,277.5,271.07,208.23
2017,7,30,9,30,26.0,285.0,1.7,22.0,305.0,302.66,231.26
2017,7,30,9,45,105.5,338.5,1.75,22.5,424.0,427.7,325.26
2017,7,30,10,0,185.0,392.0,1.8,23.0,543.0,554.03,416.15
2017,7,30,10,15,529.5,256.0,1.85,23.5,710.0,736.69,552.08
2017,7,30,10,30,874.0,120.0,1.9,24.0,877.0,921.43,675.69
2017,7,30,10,45,881.0,120.0,2.0,24.5,899.5,948.79,690.53
2017,7,30,11,0,888.0,120.0,2.1,25.0,922.0,973.38,705.21
2017,7,30,11,15,891.0,120.5,2.15,25.0,937.0,991.69,716.72
2017,7,30,11,30,894.0,121.0,2.2,25.0,952.0,1006.84,726.36
2017,7,30,11,45,897.5,120.0,2.25,25.0,960.0,1017.72,733.41
2017,7,30,12,0,901.0,119.0,2.3,25.0,968.0,1025.32,738.51
2017,7,30,12,15,901.5,119.5,2.35,25.0,968.5,1028.11,740.7
2017,7,30,12,30,902.0,120.0,2.4,25.0,969.0,1027.53,740.9
2017,7,30,12,45,895.5,122.5,2.45,25.5,960.0,1018.65,734.5
2017,7,30,13,0,889.0,125.0,2.5,26.0,951.0,1006.54,726.21
2017,7,30,13,15,886.0,124.5,2.55,26.0,936.5,991.63,717.65
2017,7,30,13,30,883.0,124.0,2.6,26.0,922.0,973.58,707.12
2017,7,30,13,45,881.0,121.0,2.65,26.0,901.0,950.86,693.57
2017,7,30,14,0,879.0,118.0,2.7,26.0,880.0,925.13,678.06
2017,7,30,14,15,872.5,116.5,2.8,25.5,852.0,894.07,660.61
2017,7,30,14,30,866.0,115.0,2.9,25.0,824.0,860.5,641.22
2017,7,30,14,45,859.5,112.0,3.0,25.0,790.0,823.08,617.66
2017,7,30,15,0,853.0,109.0,3.1,25.0,756.0,783.49,592.3
2017,7,30,15,15,841.0,107.0,3.15,24.5,716.0,738.87,563.91
2017,7,30,15,30,829.0,105.0,3.2,24.0,676.0,694.53,535.22
2017,7,30,15,45,815.5,101.5,3.3,24.0,632.0,644.66,499.72
2017,7,30,16,0,802.0,98.0,3.4,24.0,588.0,594.11,462.2
2017,7,30,16,15,781.5,95.0,3.45,23.5,539.5,539.7,421.34
2017,7,30,16,30,761.0,92.0,3.5,23.0,491.0,485.82,379.49
2017,7,30,16,45,735.0,87.5,3.55,22.5,441.0,428.69,333.76
2017,7,30,17,0,709.0,83.0,3.6,22.0,391.0,372.56,287.32
2017,7,30,17,15,672.0,78.0,3.55,21.0,340.0,314.55,238.59
2017,7,30,17,30,635.0,73.0,3.5,20.0,289.0,259.95,191.47
2017,7,30,17,45,582.5,66.5,3.5,19.5,238.5,203.87,142.92
2017,7,30,18,0,530.0,60.0,3.5,19.0,188.0,153.46,99.88
2017,7,30,18,15,451.5,51.0,3.35,18.5,142.0,103.31,60.51
2017,7,30,18,30,373.0,42.0,3.2,18.0,96.0,62.19,32.38
2017,7,30,18,45,253.5,29.5,3.1,17.5,59.5,26.28,12.61
2017,7,30,19,0,134.0,17.0,3.0,17.0,23.0,13.27,0.0
2017,7,30,19,15,67.0,8.5,2.85,16.5,11.5,8.36,0.0
2017,7,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,15,56.0,7.5,2.1,13.5,10.0,7.37,0.0
2017,7,31,5,30,112.0,15.0,2.1,14.0,20.0,11.67,0.0
2017,7,31,5,45,231.0,28.0,2.15,14.5,55.0,23.66,13.21
2017,7,31,6,0,350.0,41.0,2.2,15.0,90.0,58.32,30.75
2017,7,31,6,15,429.0,50.5,2.1,15.5,135.5,98.37,58.16
2017,7,31,6,30,508.0,60.0,2.0,16.0,181.0,147.52,96.78
2017,7,31,6,45,265.5,90.0,1.95,16.5,154.5,148.85,109.79
2017,7,31,7,0,23.0,120.0,1.9,17.0,128.0,122.17,96.1
2017,7,31,7,15,24.0,138.5,1.75,17.5,148.0,141.74,112.0
2017,7,31,7,30,25.0,157.0,1.6,18.0,168.0,161.62,127.72
2017,7,31,7,45,36.0,181.5,1.5,18.5,199.5,193.1,152.41
2017,7,31,8,0,47.0,206.0,1.4,19.0,231.0,225.11,177.05
2017,7,31,8,15,61.0,232.5,1.35,19.5,268.0,261.95,205.08
2017,7,31,8,30,75.0,259.0,1.3,20.0,305.0,300.23,233.68
2017,7,31,8,45,106.5,286.0,1.3,20.5,356.5,351.8,272.21
2017,7,31,9,0,138.0,313.0,1.3,21.0,408.0,409.68,314.54
2017,7,31,9,15,500.5,209.0,1.35,21.5,582.0,588.75,452.13
2017,7,31,9,30,863.0,105.0,1.4,22.0,756.0,785.16,590.24
2017,7,31,9,45,870.5,107.5,1.45,22.5,791.0,825.55,613.52
2017,7,31,10,0,878.0,110.0,1.5,23.0,826.0,863.84,636.82
2017,7,31,10,15,885.5,111.5,1.6,23.5,855.5,898.81,658.33
2017,7,31,10,30,893.0,113.0,1.7,24.0,885.0,931.3,678.11
2017,7,31,10,45,900.5,113.0,1.8,24.5,908.5,959.59,695.11
2017,7,31,11,0,908.0,113.0,1.9,25.0,932.0,985.06,710.3
2017,7,31,11,15,911.5,113.5,2.05,25.0,947.5,1004.2,723.48
2017,7,31,11,30,915.0,114.0,2.2,25.0,963.0,1020.11,734.73
2017,7,31,11,45,918.5,113.5,2.35,25.5,971.5,1031.71,741.87
2017,7,31,12,0,922.0,113.0,2.5,26.0,980.0,1039.93,746.95
2017,7,31,12,15,922.0,113.0,2.6,26.0,980.5,1041.74,749.0
2017,7,31,12,30,922.0,113.0,2.7,26.0,981.0,1040.09,748.99
2017,7,31,12,45,926.5,109.0,2.85,26.0,975.0,1035.34,747.59
2017,7,31,13,0,931.0,105.0,3.0,26.0,969.0,1027.07,743.96
2017,7,31,13,15,928.0,104.5,3.1,26.0,954.0,1011.58,735.29
2017,7,31,13,30,925.0,104.0,3.2,26.0,939.0,992.79,724.53
2017,7,31,13,45,922.0,102.5,3.3,26.0,917.0,969.78,710.98
2017,7,31,14,0,919.0,101.0,3.4,26.0,895.0,943.66,695.33
2017,7,31,14,15,912.5,99.5,3.5,25.5,866.0,911.48,676.86
2017,7,31,14,30,906.0,98.0,3.6,25.0,837.0,876.67,656.36
2017,7,31,14,45,898.5,96.0,3.7,25.0,802.5,838.06,631.69
2017,7,31,15,0,891.0,94.0,3.8,25.0,768.0,797.26,605.21
2017,7,31,15,15,879.5,92.0,3.85,24.5,727.0,751.5,575.79
2017,7,31,15,30,868.0,90.0,3.9,24.0,686.0,704.29,544.82
2017,7,31,15,45,854.0,87.5,4.0,24.0,641.0,653.71,509.15
2017,7,31,16,0,840.0,85.0,4.1,24.0,596.0,602.41,470.63
2017,7,31,16,15,820.5,82.5,4.1,23.5,547.5,547.99,429.26
2017,7,31,16,30,801.0,80.0,4.1,23.0,499.0,493.19,386.24
2017,7,31,16,45,775.0,76.5,4.1,22.5,448.0,435.01,339.23
2017,7,31,17,0,749.0,73.0,4.1,22.0,397.0,378.45,291.97
2017,7,31,17,15,713.5,68.5,4.0,21.0,345.0,319.44,241.97
2017,7,31,17,30,678.0,64.0,3.9,20.0,293.0,263.65,193.4
2017,7,31,17,45,625.5,59.0,3.8,19.5,242.0,205.83,142.99
2017,7,31,18,0,573.0,54.0,3.7,19.0,191.0,154.52,98.9
2017,7,31,18,15,495.0,46.0,3.55,18.5,144.0,103.05,58.45
2017,7,31,18,30,417.0,38.0,3.4,18.0,97.0,60.54,29.69
2017,7,31,18,45,290.0,27.0,3.25,17.5,60.0,23.72,13.1
2017,7,31,19,0,163.0,16.0,3.1,17.0,23.0,12.46,0.0
2017,7,31,19,15,81.5,8.0,3.0,16.5,11.5,7.86,0.0
2017,7,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
