Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,55.0,7.0,1.95,14.5,9.5,6.88,0.0
2017,8,1,5,30,110.0,14.0,2.0,15.0,19.0,10.88,0.0
2017,8,1,5,45,224.5,27.5,2.05,15.5,53.0,22.82,12.23
2017,8,1,6,0,339.0,41.0,2.1,16.0,87.0,57.18,30.14
2017,8,1,6,15,418.0,50.5,2.0,16.5,132.0,96.52,56.86
2017,8,1,6,30,497.0,60.0,1.9,17.0,177.0,144.98,94.68
2017,8,1,6,45,303.0,94.5,1.8,17.5,171.5,161.81,118.58
2017,8,1,7,0,109.0,129.0,1.7,18.0,166.0,156.12,121.27
2017,8,1,7,15,395.5,106.5,1.55,18.5,271.5,242.57,186.85
2017,8,1,7,30,682.0,84.0,1.4,19.0,377.0,359.57,278.01
2017,8,1,7,45,711.0,88.5,1.3,19.5,427.0,415.1,322.87
2017,8,1,8,0,740.0,93.0,1.2,20.0,477.0,473.05,368.15
2017,8,1,8,15,761.5,96.0,1.2,20.5,525.0,526.5,408.9
2017,8,1,8,30,783.0,99.0,1.2,21.0,573.0,580.63,448.73
2017,8,1,8,45,799.5,102.0,1.3,22.0,618.0,631.86,484.99
2017,8,1,9,0,816.0,105.0,1.4,23.0,663.0,682.74,519.58
2017,8,1,9,15,829.0,107.0,1.55,23.5,703.5,727.4,549.07
2017,8,1,9,30,842.0,109.0,1.7,24.0,744.0,772.48,578.54
2017,8,1,9,45,817.0,129.5,1.85,25.0,769.0,806.92,599.32
2017,8,1,10,0,792.0,150.0,2.0,26.0,794.0,834.71,615.52
2017,8,1,10,15,801.0,152.0,2.1,26.0,823.0,869.35,638.21
2017,8,1,10,30,810.0,154.0,2.2,26.0,852.0,901.85,659.36
2017,8,1,10,45,818.5,153.5,2.3,26.5,875.5,928.98,675.65
2017,8,1,11,0,827.0,153.0,2.4,27.0,899.0,953.56,690.29
2017,8,1,11,15,831.5,154.0,2.45,27.5,914.0,973.11,701.23
2017,8,1,11,30,836.0,155.0,2.5,28.0,929.0,989.72,710.34
2017,8,1,11,45,841.5,153.5,2.55,28.5,938.0,995.72,712.78
2017,8,1,12,0,847.0,152.0,2.6,29.0,947.0,1004.5,717.17
2017,8,1,12,15,846.5,152.0,2.7,29.0,947.0,1005.65,718.69
2017,8,1,12,30,846.0,152.0,2.8,29.0,947.0,1003.62,718.35
2017,8,1,12,45,853.5,146.5,2.9,29.0,942.5,1000.83,717.61
2017,8,1,13,0,861.0,141.0,3.0,29.0,938.0,994.72,714.84
2017,8,1,13,15,857.0,140.0,3.1,28.5,922.5,978.63,707.14
2017,8,1,13,30,853.0,139.0,3.2,28.0,907.0,959.53,697.51
2017,8,1,13,45,849.0,136.5,3.3,28.0,885.5,935.99,683.53
2017,8,1,14,0,845.0,134.0,3.4,28.0,864.0,909.64,667.65
2017,8,1,14,15,836.5,132.5,3.45,27.5,834.5,877.64,648.87
2017,8,1,14,30,828.0,131.0,3.5,27.0,805.0,846.8,630.71
2017,8,1,14,45,818.5,128.0,3.55,27.0,770.5,807.68,605.41
2017,8,1,15,0,809.0,125.0,3.6,27.0,736.0,766.73,578.63
2017,8,1,15,15,795.0,122.5,3.55,26.5,695.5,721.33,549.09
2017,8,1,15,30,781.0,120.0,3.5,26.0,655.0,674.9,518.03
2017,8,1,15,45,764.0,116.0,3.5,26.0,610.5,624.19,481.09
2017,8,1,16,0,747.0,112.0,3.5,26.0,566.0,573.25,443.09
2017,8,1,16,15,723.5,108.5,3.4,25.5,518.0,519.04,402.24
2017,8,1,16,30,700.0,105.0,3.3,25.0,470.0,465.75,360.9
2017,8,1,16,45,670.0,100.0,3.25,24.5,420.0,409.2,315.97
2017,8,1,17,0,640.0,95.0,3.2,24.0,370.0,354.84,271.45
2017,8,1,17,15,599.0,88.5,3.05,23.0,319.5,297.64,224.11
2017,8,1,17,30,558.0,82.0,2.9,22.0,269.0,244.41,179.01
2017,8,1,17,45,500.0,74.0,2.8,21.5,220.0,189.94,132.92
2017,8,1,18,0,442.0,66.0,2.7,21.0,171.0,141.86,92.94
2017,8,1,18,15,363.5,55.0,2.5,20.5,127.0,94.39,56.42
2017,8,1,18,30,285.0,44.0,2.3,20.0,83.0,56.59,30.75
2017,8,1,18,45,178.5,29.0,2.15,19.5,50.0,24.03,12.93
2017,8,1,19,0,72.0,14.0,2.0,19.0,17.0,10.87,0.0
2017,8,1,19,15,36.0,7.0,1.9,18.5,8.5,6.88,0.0
2017,8,1,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,5,15,30.5,6.5,0.95,16.5,7.5,6.39,0.0
2017,8,2,5,30,61.0,13.0,0.9,17.0,15.0,12.78,0.0
2017,8,2,5,45,152.5,29.0,0.85,17.5,46.5,23.29,12.2
2017,8,2,6,0,244.0,45.0,0.8,18.0,78.0,54.12,30.58
2017,8,2,6,15,319.5,58.5,1.25,18.5,121.0,91.36,56.3
2017,8,2,6,30,395.0,72.0,1.7,19.0,164.0,137.3,91.74
2017,8,2,6,45,443.5,83.5,2.2,19.5,211.0,183.68,130.65
2017,8,2,7,0,492.0,95.0,2.7,20.0,258.0,235.41,174.8
2017,8,2,7,15,533.5,102.5,2.75,20.5,307.0,287.19,218.98
2017,8,2,7,30,575.0,110.0,2.8,21.0,356.0,341.99,264.9
2017,8,2,7,45,611.0,115.0,2.85,21.5,405.5,395.65,309.04
2017,8,2,8,0,647.0,120.0,2.9,22.0,455.0,452.23,354.28
2017,8,2,8,15,670.5,124.5,2.7,22.5,501.5,503.96,394.03
2017,8,2,8,30,694.0,129.0,2.5,23.0,548.0,556.74,433.11
2017,8,2,8,45,714.0,132.5,2.4,23.5,592.0,606.97,469.3
2017,8,2,9,0,734.0,136.0,2.3,24.0,636.0,657.36,504.42
2017,8,2,9,15,748.0,139.0,2.25,24.0,675.5,701.82,535.38
2017,8,2,9,30,762.0,142.0,2.2,24.0,715.0,746.02,564.44
2017,8,2,9,45,751.5,155.5,2.2,24.5,743.0,779.74,585.1
2017,8,2,10,0,741.0,169.0,2.2,25.0,771.0,812.39,604.87
2017,8,2,10,15,749.5,171.5,2.1,25.0,799.0,843.65,623.87
2017,8,2,10,30,758.0,174.0,2.0,25.0,827.0,874.86,642.58
2017,8,2,10,45,766.5,174.0,1.9,25.5,849.0,901.34,656.65
2017,8,2,11,0,775.0,174.0,1.8,26.0,871.0,925.44,668.99
2017,8,2,11,15,779.0,175.0,1.7,26.0,886.0,943.68,678.72
2017,8,2,11,30,783.0,176.0,1.6,26.0,901.0,959.13,686.65
2017,8,2,11,45,790.0,173.5,1.55,26.5,909.5,971.09,691.7
2017,8,2,12,0,797.0,171.0,1.5,27.0,918.0,980.12,694.96
2017,8,2,12,15,797.0,171.0,1.7,27.0,918.5,981.7,698.55
2017,8,2,12,30,797.0,171.0,1.9,27.0,919.0,980.2,700.16
2017,8,2,12,45,800.5,167.5,2.1,27.5,913.0,975.51,698.29
2017,8,2,13,0,804.0,164.0,2.3,28.0,907.0,967.7,694.35
2017,8,2,13,15,800.0,163.0,2.5,27.5,892.5,952.07,688.05
2017,8,2,13,30,796.0,162.0,2.7,27.0,878.0,933.58,679.74
2017,8,2,13,45,792.5,159.0,2.9,27.0,857.0,910.73,667.04
2017,8,2,14,0,789.0,156.0,3.1,27.0,836.0,885.22,652.35
2017,8,2,14,15,780.5,154.0,3.2,27.0,808.0,853.78,632.86
2017,8,2,14,30,772.0,152.0,3.3,27.0,780.0,820.21,611.76
2017,8,2,14,45,763.5,148.5,3.45,27.0,746.5,783.17,588.27
2017,8,2,15,0,755.0,145.0,3.6,27.0,713.0,744.39,563.23
2017,8,2,15,15,740.5,141.5,3.45,26.5,673.5,699.6,533.51
2017,8,2,15,30,726.0,138.0,3.3,26.0,634.0,654.66,501.98
2017,8,2,15,45,707.0,134.5,3.2,26.0,590.0,605.28,465.67
2017,8,2,16,0,688.0,131.0,3.1,26.0,546.0,555.97,428.68
2017,8,2,16,15,663.5,126.0,2.85,25.5,499.0,502.4,388.12
2017,8,2,16,30,639.0,121.0,2.6,25.0,452.0,449.99,347.44
2017,8,2,16,45,601.0,116.5,2.4,25.0,402.5,393.36,302.05
2017,8,2,17,0,563.0,112.0,2.2,25.0,353.0,339.87,258.23
2017,8,2,17,15,521.0,104.0,1.95,24.5,304.0,285.0,213.12
2017,8,2,17,30,479.0,96.0,1.7,24.0,255.0,233.2,169.86
2017,8,2,17,45,416.0,86.5,1.5,23.5,207.5,180.64,126.67
2017,8,2,18,0,353.0,77.0,1.3,23.0,160.0,135.05,89.93
2017,8,2,18,15,280.0,62.0,1.1,22.5,117.5,90.25,55.98
2017,8,2,18,30,207.0,47.0,0.9,22.0,75.0,53.9,30.92
2017,8,2,18,45,103.5,30.0,0.7,22.0,44.0,25.66,13.65
2017,8,2,19,0,0.0,13.0,0.5,22.0,13.0,12.78,0.0
2017,8,2,19,15,0.0,6.5,0.55,22.0,6.5,6.39,0.0
2017,8,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.5,1.6,21.0,0.5,0.49,0.0
2017,8,3,5,30,0.0,1.0,1.8,21.0,1.0,0.98,0.0
2017,8,3,5,45,0.0,6.0,2.0,21.0,6.0,5.78,0.0
2017,8,3,6,0,0.0,11.0,2.2,21.0,11.0,10.6,2.91
2017,8,3,6,15,0.0,18.0,2.3,21.0,18.0,17.36,8.68
2017,8,3,6,30,0.0,25.0,2.4,21.0,25.0,24.12,14.45
2017,8,3,6,45,0.0,33.0,2.5,21.0,33.0,31.85,20.97
2017,8,3,7,0,0.0,41.0,2.6,21.0,41.0,39.59,27.42
2017,8,3,7,15,5.0,92.5,2.45,21.0,95.0,91.06,69.76
2017,8,3,7,30,10.0,144.0,2.3,21.0,149.0,143.1,111.76
2017,8,3,7,45,11.5,160.5,2.2,21.0,166.5,160.54,125.35
2017,8,3,8,0,13.0,177.0,2.1,21.0,184.0,178.15,138.97
2017,8,3,8,15,63.0,221.0,1.95,21.0,258.5,251.82,196.97
2017,8,3,8,30,113.0,265.0,1.8,21.0,333.0,332.17,258.69
2017,8,3,8,45,106.0,285.5,1.65,21.5,353.0,351.09,271.29
2017,8,3,9,0,99.0,306.0,1.5,22.0,373.0,372.02,285.3
2017,8,3,9,15,60.5,289.0,1.65,22.5,331.0,331.1,253.16
2017,8,3,9,30,22.0,272.0,1.8,23.0,289.0,282.95,215.43
2017,8,3,9,45,131.5,326.5,1.95,23.5,432.5,437.17,332.57
2017,8,3,10,0,241.0,381.0,2.1,24.0,576.0,596.01,447.09
2017,8,3,10,15,246.0,395.5,2.15,24.5,600.5,623.73,464.21
2017,8,3,10,30,251.0,410.0,2.2,25.0,625.0,650.9,481.7
2017,8,3,10,45,178.5,422.5,2.25,25.5,578.0,597.14,441.02
2017,8,3,11,0,106.0,435.0,2.3,26.0,531.0,538.78,397.19
2017,8,3,11,15,67.5,399.5,2.25,26.0,461.0,467.06,345.45
2017,8,3,11,30,29.0,364.0,2.2,26.0,391.0,393.98,291.9
2017,8,3,11,45,31.5,364.5,2.15,26.0,394.0,397.42,294.62
2017,8,3,12,0,34.0,365.0,2.1,26.0,397.0,400.71,296.93
2017,8,3,12,15,87.5,416.0,1.95,26.0,498.5,506.69,373.63
2017,8,3,12,30,141.0,467.0,1.8,26.0,600.0,619.73,451.82
2017,8,3,12,45,90.5,429.0,1.65,26.5,514.0,522.25,381.24
2017,8,3,13,0,40.0,391.0,1.5,27.0,428.0,432.49,316.36
2017,8,3,13,15,39.0,383.0,1.55,26.5,419.0,422.54,310.81
2017,8,3,13,30,38.0,375.0,1.6,26.0,410.0,412.45,304.65
2017,8,3,13,45,70.5,393.0,1.65,26.0,455.0,460.06,340.11
2017,8,3,14,0,103.0,411.0,1.7,26.0,500.0,505.96,373.63
2017,8,3,14,15,67.5,366.0,1.55,26.0,423.5,425.45,315.35
2017,8,3,14,30,32.0,321.0,1.4,26.0,347.0,347.06,258.33
2017,8,3,14,45,76.5,335.5,1.25,26.0,394.5,396.62,296.03
2017,8,3,15,0,121.0,350.0,1.1,26.0,442.0,447.23,332.86
2017,8,3,15,15,132.5,330.5,1.0,25.5,425.5,430.34,321.56
2017,8,3,15,30,144.0,311.0,0.9,25.0,409.0,412.21,309.68
2017,8,3,15,45,203.0,283.0,0.85,25.0,411.5,415.34,313.58
2017,8,3,16,0,262.0,255.0,0.8,25.0,414.0,415.64,314.72
2017,8,3,16,15,145.0,223.5,1.05,24.5,310.5,302.51,231.51
2017,8,3,16,30,28.0,192.0,1.3,24.0,207.0,201.89,155.1
2017,8,3,16,45,53.0,181.0,1.55,24.0,205.5,200.46,154.9
2017,8,3,17,0,78.0,170.0,1.8,24.0,204.0,196.24,151.65
2017,8,3,17,15,65.0,149.0,2.05,23.5,175.0,166.44,128.39
2017,8,3,17,30,52.0,128.0,2.3,23.0,146.0,138.14,106.01
2017,8,3,17,45,38.5,105.5,2.6,22.5,117.5,109.87,83.39
2017,8,3,18,0,25.0,83.0,2.9,22.0,89.0,83.34,61.96
2017,8,3,18,15,12.5,61.5,2.85,21.5,64.5,59.97,42.96
2017,8,3,18,30,0.0,40.0,2.8,21.0,40.0,38.13,25.03
2017,8,3,18,45,0.0,22.0,2.75,20.5,22.0,21.24,10.01
2017,8,3,19,0,0.0,4.0,2.7,20.0,4.0,3.93,0.0
2017,8,3,19,15,0.0,2.0,2.35,20.0,2.0,1.97,0.0
2017,8,3,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,2.95,19.0,2.5,0.0,0.0
2017,8,4,5,30,0.0,5.0,3.0,19.0,5.0,4.91,0.0
2017,8,4,5,45,4.0,23.5,3.05,19.5,24.0,22.53,10.72
2017,8,4,6,0,8.0,42.0,3.1,20.0,43.0,40.32,26.62
2017,8,4,6,15,33.5,65.0,2.95,20.0,72.5,65.12,46.56
2017,8,4,6,30,59.0,88.0,2.8,20.0,102.0,93.7,69.6
2017,8,4,6,45,91.0,107.0,2.7,20.5,134.5,123.47,93.42
2017,8,4,7,0,123.0,126.0,2.6,21.0,167.0,157.07,120.52
2017,8,4,7,15,61.5,119.5,2.5,21.0,140.0,136.86,106.06
2017,8,4,7,30,0.0,113.0,2.4,21.0,113.0,109.22,84.34
2017,8,4,7,45,0.0,70.0,2.3,21.5,70.0,67.68,50.14
2017,8,4,8,0,0.0,27.0,2.2,22.0,27.0,26.08,15.85
2017,8,4,8,15,0.0,58.0,2.2,22.0,58.0,56.07,40.32
2017,8,4,8,30,0.0,89.0,2.2,22.0,89.0,86.12,64.45
2017,8,4,8,45,6.0,156.0,2.2,22.5,160.5,155.34,119.22
2017,8,4,9,0,12.0,223.0,2.2,23.0,232.0,225.59,173.25
2017,8,4,9,15,6.0,155.0,2.2,23.0,159.5,154.98,117.86
2017,8,4,9,30,0.0,87.0,2.2,23.0,87.0,84.25,61.9
2017,8,4,9,45,7.0,174.0,2.25,23.5,179.5,174.99,133.01
2017,8,4,10,0,14.0,261.0,2.3,24.0,272.0,267.05,202.72
2017,8,4,10,15,14.0,265.0,2.3,24.5,277.0,271.54,205.1
2017,8,4,10,30,14.0,269.0,2.3,25.0,282.0,275.99,207.75
2017,8,4,10,45,7.0,150.0,2.35,25.5,156.5,152.46,113.66
2017,8,4,11,0,0.0,31.0,2.4,26.0,31.0,30.03,18.11
2017,8,4,11,15,0.0,37.5,2.4,26.0,37.5,36.34,23.11
2017,8,4,11,30,0.0,44.0,2.4,26.0,44.0,42.65,28.06
2017,8,4,11,45,0.0,74.0,2.45,26.5,74.0,71.78,50.76
2017,8,4,12,0,0.0,104.0,2.5,27.0,104.0,101.06,73.28
2017,8,4,12,15,0.0,68.0,2.55,27.0,68.0,65.95,46.05
2017,8,4,12,30,0.0,32.0,2.6,27.0,32.0,31.02,18.77
2017,8,4,12,45,0.0,63.5,2.65,27.0,63.5,61.58,42.71
2017,8,4,13,0,0.0,95.0,2.7,27.0,95.0,92.24,66.53
2017,8,4,13,15,0.0,67.0,2.7,27.0,67.0,64.96,45.35
2017,8,4,13,30,0.0,39.0,2.7,27.0,39.0,37.79,24.14
2017,8,4,13,45,0.0,38.0,2.75,27.0,38.0,36.81,23.41
2017,8,4,14,0,0.0,37.0,2.8,27.0,37.0,35.83,22.67
2017,8,4,14,15,1.0,98.0,2.75,27.0,99.5,95.9,69.79
2017,8,4,14,30,2.0,159.0,2.7,27.0,162.0,156.32,116.53
2017,8,4,14,45,2.0,163.5,2.7,27.0,166.0,160.61,119.92
2017,8,4,15,0,2.0,168.0,2.7,27.0,170.0,164.9,123.43
2017,8,4,15,15,17.5,216.5,2.65,26.5,229.0,223.87,169.57
2017,8,4,15,30,33.0,265.0,2.6,26.0,288.0,284.97,216.76
2017,8,4,15,45,30.0,245.0,2.6,26.0,264.5,261.14,198.96
2017,8,4,16,0,27.0,225.0,2.6,26.0,241.0,237.6,181.49
2017,8,4,16,15,73.0,222.0,2.55,25.5,260.5,258.42,198.98
2017,8,4,16,30,119.0,219.0,2.5,25.0,280.0,276.44,213.68
2017,8,4,16,45,323.5,167.5,2.5,25.0,309.0,312.87,241.71
2017,8,4,17,0,528.0,116.0,2.5,25.0,338.0,328.2,250.11
2017,8,4,17,15,486.5,107.0,2.45,24.5,290.5,273.21,204.84
2017,8,4,17,30,445.0,98.0,2.4,24.0,243.0,223.77,163.55
2017,8,4,17,45,393.5,86.0,2.35,23.5,197.5,173.52,121.87
2017,8,4,18,0,342.0,74.0,2.3,23.0,152.0,129.0,85.57
2017,8,4,18,15,270.5,59.0,2.2,22.5,111.0,85.26,52.41
2017,8,4,18,30,199.0,44.0,2.1,22.0,70.0,49.83,28.04
2017,8,4,18,45,119.5,26.5,2.05,21.5,40.5,20.51,8.93
2017,8,4,19,0,40.0,9.0,2.0,21.0,11.0,8.85,0.0
2017,8,4,19,15,20.0,4.5,1.9,20.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,2.5,2.15,16.0,2.5,0.0,0.0
2017,8,5,5,30,0.0,5.0,2.2,16.0,5.0,4.91,0.0
2017,8,5,5,45,0.0,20.0,2.25,16.5,20.0,19.31,8.14
2017,8,5,6,0,0.0,35.0,2.3,17.0,35.0,33.58,21.71
2017,8,5,6,15,1.5,55.0,2.25,17.5,55.5,52.71,38.13
2017,8,5,6,30,3.0,75.0,2.2,18.0,76.0,72.26,54.72
2017,8,5,6,45,11.5,95.0,2.2,18.5,99.0,93.74,72.39
2017,8,5,7,0,20.0,115.0,2.2,19.0,122.0,116.3,90.74
2017,8,5,7,15,15.5,129.5,2.15,19.5,135.5,130.17,101.97
2017,8,5,7,30,11.0,144.0,2.1,20.0,149.0,143.52,112.45
2017,8,5,7,45,9.5,156.5,2.05,20.5,161.5,155.78,121.78
2017,8,5,8,0,8.0,169.0,2.0,21.0,174.0,167.87,130.78
2017,8,5,8,15,4.0,144.0,1.95,21.0,146.5,141.82,109.59
2017,8,5,8,30,0.0,119.0,1.9,21.0,119.0,115.29,88.05
2017,8,5,8,45,52.5,212.0,1.9,21.5,248.0,242.97,189.22
2017,8,5,9,0,105.0,305.0,1.9,22.0,377.0,375.33,289.4
2017,8,5,9,15,193.5,320.0,1.9,22.5,461.0,464.87,355.92
2017,8,5,9,30,282.0,335.0,1.9,23.0,545.0,561.98,426.19
2017,8,5,9,45,321.0,341.5,1.9,23.5,592.0,611.93,460.43
2017,8,5,10,0,360.0,348.0,1.9,24.0,639.0,663.6,495.55
2017,8,5,10,15,573.5,250.0,1.9,24.0,732.0,770.72,574.61
2017,8,5,10,30,787.0,152.0,1.9,24.0,825.0,878.14,647.2
2017,8,5,10,45,795.5,151.5,1.95,24.5,848.0,904.74,662.1
2017,8,5,11,0,804.0,151.0,2.0,25.0,871.0,928.86,676.16
2017,8,5,11,15,808.0,152.0,2.1,25.0,885.5,947.56,688.57
2017,8,5,11,30,812.0,153.0,2.2,25.0,900.0,963.35,699.24
2017,8,5,11,45,817.0,151.5,2.3,25.5,908.5,974.54,705.66
2017,8,5,12,0,822.0,150.0,2.4,26.0,917.0,976.69,706.38
2017,8,5,12,15,822.0,150.0,2.5,26.0,917.0,978.23,708.26
2017,8,5,12,30,822.0,150.0,2.6,26.0,917.0,976.66,708.22
2017,8,5,12,45,819.0,150.0,2.75,26.0,909.0,974.89,708.59
2017,8,5,13,0,816.0,150.0,2.9,26.0,901.0,964.06,703.09
2017,8,5,13,15,812.0,149.5,3.0,25.5,886.0,948.7,695.66
2017,8,5,13,30,808.0,149.0,3.1,25.0,871.0,930.43,686.31
2017,8,5,13,45,806.0,145.0,3.25,25.0,850.5,907.58,672.83
2017,8,5,14,0,804.0,141.0,3.4,25.0,830.0,881.95,657.38
2017,8,5,14,15,796.0,139.5,3.4,24.5,801.5,850.95,638.54
2017,8,5,14,30,788.0,138.0,3.4,24.0,773.0,817.75,618.05
2017,8,5,14,45,781.5,133.0,3.45,24.0,739.5,780.14,593.34
2017,8,5,15,0,775.0,128.0,3.5,24.0,706.0,740.6,567.03
2017,8,5,15,15,760.5,125.5,3.5,23.5,666.5,695.97,537.62
2017,8,5,15,30,746.0,123.0,3.5,23.0,627.0,650.44,506.25
2017,8,5,15,45,733.5,117.0,3.5,23.0,584.5,602.01,470.4
2017,8,5,16,0,721.0,111.0,3.5,23.0,542.0,553.0,433.26
2017,8,5,16,15,698.0,107.0,3.5,22.5,495.0,499.75,392.61
2017,8,5,16,30,675.0,103.0,3.5,22.0,448.0,447.4,351.41
2017,8,5,16,45,651.0,96.5,3.5,22.0,400.0,393.3,307.02
2017,8,5,17,0,627.0,90.0,3.5,22.0,352.0,340.82,262.74
2017,8,5,17,15,586.5,83.5,3.4,21.5,303.0,284.59,215.11
2017,8,5,17,30,546.0,77.0,3.3,21.0,254.0,232.3,169.96
2017,8,5,17,45,496.0,68.5,3.25,20.5,207.0,180.1,125.18
2017,8,5,18,0,446.0,60.0,3.2,20.0,160.0,133.42,85.91
2017,8,5,18,15,366.5,49.0,3.1,19.5,117.0,86.7,50.25
2017,8,5,18,30,287.0,38.0,3.0,19.0,74.0,49.22,25.34
2017,8,5,18,45,180.0,24.0,2.9,18.5,43.0,18.51,7.11
2017,8,5,19,0,73.0,10.0,2.8,18.0,12.0,9.83,0.0
2017,8,5,19,15,36.5,5.0,2.7,17.5,6.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,45.5,5.5,2.65,16.0,6.5,0.0,0.0
2017,8,6,5,30,91.0,11.0,2.7,16.0,13.0,10.81,0.0
2017,8,6,5,45,214.5,23.0,2.8,16.5,45.5,17.6,6.47
2017,8,6,6,0,338.0,35.0,2.9,17.0,78.0,49.16,23.99
2017,8,6,6,15,420.0,44.0,2.8,17.0,122.0,87.94,49.58
2017,8,6,6,30,502.0,53.0,2.7,17.0,166.0,136.2,86.96
2017,8,6,6,45,298.0,88.5,2.65,17.5,160.5,153.51,111.86
2017,8,6,7,0,94.0,124.0,2.6,18.0,155.0,146.75,114.15
2017,8,6,7,15,88.0,146.0,2.5,18.5,178.5,171.29,134.74
2017,8,6,7,30,82.0,168.0,2.4,19.0,202.0,195.77,154.61
2017,8,6,7,45,78.0,189.5,2.35,19.5,225.0,220.02,173.72
2017,8,6,8,0,74.0,211.0,2.3,20.0,248.0,243.83,191.98
2017,8,6,8,15,131.5,236.5,2.3,20.0,311.5,307.75,242.24
2017,8,6,8,30,189.0,262.0,2.3,20.0,375.0,375.25,294.47
2017,8,6,8,45,196.0,284.0,2.35,20.5,409.0,411.65,321.05
2017,8,6,9,0,203.0,306.0,2.4,21.0,443.0,448.32,347.49
2017,8,6,9,15,185.0,328.0,2.45,21.0,458.5,466.73,360.1
2017,8,6,9,30,167.0,350.0,2.5,21.0,474.0,483.24,371.2
2017,8,6,9,45,131.0,363.0,2.55,21.5,464.0,474.16,362.28
2017,8,6,10,0,95.0,376.0,2.6,22.0,454.0,456.8,347.39
2017,8,6,10,15,476.0,246.5,2.65,22.0,652.0,679.61,520.23
2017,8,6,10,30,857.0,117.0,2.7,22.0,850.0,901.1,675.44
2017,8,6,10,45,863.0,118.0,2.75,22.5,872.0,928.23,689.99
2017,8,6,11,0,869.0,119.0,2.8,23.0,894.0,952.58,704.37
2017,8,6,11,15,872.5,119.5,2.9,23.0,909.5,971.08,716.68
2017,8,6,11,30,876.0,120.0,3.0,23.0,925.0,986.47,727.08
2017,8,6,11,45,878.0,120.5,3.1,23.5,932.5,997.19,733.1
2017,8,6,12,0,880.0,121.0,3.2,24.0,940.0,1004.63,737.08
2017,8,6,12,15,880.5,121.0,3.3,24.0,940.5,1006.75,739.13
2017,8,6,12,30,881.0,121.0,3.4,24.0,941.0,1005.54,739.13
2017,8,6,12,45,874.5,123.5,3.5,24.0,932.0,996.63,734.18
2017,8,6,13,0,868.0,126.0,3.6,24.0,923.0,984.52,727.23
2017,8,6,13,15,865.0,125.5,3.75,24.0,908.5,969.64,718.8
2017,8,6,13,30,862.0,125.0,3.9,24.0,894.0,951.65,708.3
2017,8,6,13,45,856.0,124.0,4.05,24.0,871.5,927.37,693.49
2017,8,6,14,0,850.0,123.0,4.2,24.0,849.0,900.32,676.72
2017,8,6,14,15,842.5,121.5,4.3,23.5,820.5,868.83,657.81
2017,8,6,14,30,835.0,120.0,4.4,23.0,792.0,834.97,637.02
2017,8,6,14,45,822.5,119.5,4.55,23.0,756.5,798.8,613.58
2017,8,6,15,0,810.0,119.0,4.7,23.0,721.0,757.72,586.36
2017,8,6,15,15,797.0,116.5,4.75,22.5,681.0,712.8,556.56
2017,8,6,15,30,784.0,114.0,4.8,22.0,641.0,666.76,525.03
2017,8,6,15,45,760.0,113.0,4.9,22.0,595.5,614.23,485.56
2017,8,6,16,0,736.0,112.0,5.0,22.0,550.0,562.09,445.41
2017,8,6,16,15,713.0,108.0,5.0,21.5,502.5,508.09,403.43
2017,8,6,16,30,690.0,104.0,5.0,21.0,455.0,454.93,360.86
2017,8,6,16,45,647.5,101.5,5.05,20.5,403.5,395.72,312.4
2017,8,6,17,0,605.0,99.0,5.1,20.0,352.0,340.06,265.6
2017,8,6,17,15,564.0,92.0,5.05,19.5,302.0,284.33,217.75
2017,8,6,17,30,523.0,85.0,5.0,19.0,252.0,232.65,172.61
2017,8,6,17,45,455.0,76.5,4.95,18.5,203.0,177.71,125.82
2017,8,6,18,0,387.0,68.0,4.9,18.0,154.0,129.53,85.9
2017,8,6,18,15,310.5,54.0,4.75,17.5,111.5,83.89,50.73
2017,8,6,18,30,234.0,40.0,4.6,17.0,69.0,47.14,25.58
2017,8,6,18,45,138.0,23.5,4.45,17.0,38.5,18.16,6.23
2017,8,6,19,0,42.0,7.0,4.3,17.0,8.0,6.88,0.0
2017,8,6,19,15,21.0,3.5,4.2,16.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,5,15,15.5,3.5,3.3,15.5,3.5,0.0,0.0
2017,8,7,5,30,31.0,7.0,3.3,16.0,7.0,6.88,0.0
2017,8,7,5,45,110.0,24.5,3.3,16.5,36.0,18.97,6.84
2017,8,7,6,0,189.0,42.0,3.3,17.0,65.0,46.81,26.61
2017,8,7,6,15,260.0,58.0,3.25,17.0,106.5,82.34,51.69
2017,8,7,6,30,331.0,74.0,3.2,17.0,148.0,126.17,85.8
2017,8,7,6,45,165.5,63.5,3.15,17.5,100.5,99.06,71.6
2017,8,7,7,0,0.0,53.0,3.1,18.0,53.0,51.2,37.51
2017,8,7,7,15,0.0,68.0,3.05,18.0,68.0,65.73,49.63
2017,8,7,7,30,0.0,83.0,3.0,18.0,83.0,80.25,61.56
2017,8,7,7,45,0.0,103.5,2.95,18.5,103.5,100.13,77.6
2017,8,7,8,0,0.0,124.0,2.9,19.0,124.0,120.09,93.43
2017,8,7,8,15,6.5,162.5,2.9,19.0,166.5,161.28,126.44
2017,8,7,8,30,13.0,201.0,2.9,19.0,209.0,203.32,159.62
2017,8,7,8,45,13.5,214.0,2.95,19.5,223.0,217.15,169.74
2017,8,7,9,0,14.0,227.0,3.0,20.0,237.0,231.01,179.84
2017,8,7,9,15,12.0,226.0,3.05,20.0,235.0,229.23,177.99
2017,8,7,9,30,10.0,225.0,3.1,20.0,233.0,227.25,176.04
2017,8,7,9,45,15.0,255.0,3.2,20.5,267.0,261.45,202.02
2017,8,7,10,0,20.0,285.0,3.3,21.0,301.0,296.08,227.9
2017,8,7,10,15,27.0,315.0,3.35,21.0,337.5,338.25,259.68
2017,8,7,10,30,34.0,345.0,3.4,21.0,374.0,376.23,287.99
2017,8,7,10,45,73.5,389.5,3.5,21.5,454.0,459.7,350.35
2017,8,7,11,0,113.0,434.0,3.6,22.0,534.0,551.64,417.16
2017,8,7,11,15,118.5,436.0,3.65,22.0,543.5,561.5,423.88
2017,8,7,11,30,124.0,438.0,3.7,22.0,553.0,570.99,430.76
2017,8,7,11,45,482.0,293.5,3.75,22.0,741.0,791.19,599.99
2017,8,7,12,0,840.0,149.0,3.8,22.0,929.0,993.03,741.16
2017,8,7,12,15,840.0,149.0,3.85,22.0,929.0,994.56,740.83
2017,8,7,12,30,840.0,149.0,3.9,22.0,929.0,992.89,740.09
2017,8,7,12,45,843.5,145.0,3.95,22.5,923.0,987.46,735.52
2017,8,7,13,0,847.0,141.0,4.0,23.0,917.0,978.79,728.92
2017,8,7,13,15,843.5,140.0,4.0,22.5,902.0,963.14,720.27
2017,8,7,13,30,840.0,139.0,4.0,22.0,887.0,944.49,709.64
2017,8,7,13,45,834.5,137.5,4.0,22.0,865.0,920.56,694.08
2017,8,7,14,0,829.0,136.0,4.0,22.0,843.0,898.21,679.65
2017,8,7,14,15,821.0,134.5,4.0,22.0,814.0,866.44,658.67
2017,8,7,14,30,813.0,133.0,4.0,22.0,785.0,832.39,636.06
2017,8,7,14,45,803.0,130.0,4.0,22.0,750.0,793.05,609.57
2017,8,7,15,0,793.0,127.0,4.0,22.0,715.0,751.95,581.62
2017,8,7,15,15,779.0,124.0,4.0,21.5,675.0,706.37,551.21
2017,8,7,15,30,765.0,121.0,4.0,21.0,635.0,659.8,518.79
2017,8,7,15,45,748.0,117.5,4.0,21.0,590.5,610.04,481.39
2017,8,7,16,0,731.0,114.0,4.0,21.0,546.0,560.2,443.05
2017,8,7,16,15,707.5,109.5,4.0,20.5,498.5,505.53,400.82
2017,8,7,16,30,684.0,105.0,4.0,20.0,451.0,451.86,358.09
2017,8,7,16,45,653.5,99.5,4.05,19.5,401.0,395.32,311.9
2017,8,7,17,0,623.0,94.0,4.1,19.0,351.0,341.1,266.2
2017,8,7,17,15,581.5,87.0,4.1,18.5,301.0,284.25,217.45
2017,8,7,17,30,540.0,80.0,4.1,18.0,251.0,231.5,171.35
2017,8,7,17,45,483.0,71.0,4.1,17.5,203.0,177.67,124.94
2017,8,7,18,0,426.0,62.0,4.1,17.0,155.0,130.21,84.98
2017,8,7,18,15,344.5,50.0,4.05,16.5,112.0,83.16,48.9
2017,8,7,18,30,263.0,38.0,4.0,16.0,69.0,46.23,24.22
2017,8,7,18,45,155.5,23.0,3.95,16.0,39.0,17.82,5.17
2017,8,7,19,0,48.0,8.0,3.9,16.0,9.0,7.86,0.0
2017,8,7,19,15,24.0,4.0,3.85,16.0,4.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,32.0,4.5,3.4,15.0,5.0,0.0,0.0
2017,8,8,5,30,64.0,9.0,3.5,15.0,10.0,8.85,0.0
2017,8,8,5,45,181.5,23.0,3.65,15.5,41.5,17.81,5.47
2017,8,8,6,0,299.0,37.0,3.8,16.0,73.0,48.25,24.67
2017,8,8,6,15,383.0,47.5,3.7,16.0,116.5,86.29,49.97
2017,8,8,6,30,467.0,58.0,3.6,16.0,160.0,134.1,86.94
2017,8,8,6,45,522.5,66.0,3.55,16.5,209.0,182.7,128.35
2017,8,8,7,0,578.0,74.0,3.5,17.0,258.0,237.46,176.04
2017,8,8,7,15,289.0,82.5,3.4,17.5,174.5,180.66,139.67
2017,8,8,7,30,0.0,91.0,3.3,18.0,91.0,87.99,67.88
2017,8,8,7,45,0.0,98.5,3.2,18.5,98.5,95.29,73.63
2017,8,8,8,0,0.0,106.0,3.1,19.0,106.0,102.6,79.2
2017,8,8,8,15,0.0,132.0,3.0,19.0,132.0,127.94,99.5
2017,8,8,8,30,0.0,158.0,2.9,19.0,158.0,153.38,119.6
2017,8,8,8,45,2.0,171.0,2.85,19.5,172.5,167.47,130.24
2017,8,8,9,0,4.0,184.0,2.8,20.0,187.0,181.76,140.97
2017,8,8,9,15,6.0,199.0,2.8,20.5,203.5,198.22,153.3
2017,8,8,9,30,8.0,214.0,2.8,21.0,220.0,214.86,165.66
2017,8,8,9,45,16.5,258.5,2.8,21.5,271.5,266.18,204.75
2017,8,8,10,0,25.0,303.0,2.8,22.0,323.0,318.29,243.62
2017,8,8,10,15,55.0,351.0,2.85,22.0,397.0,399.64,304.88
2017,8,8,10,30,85.0,399.0,2.9,22.0,471.0,477.9,362.55
2017,8,8,10,45,156.5,416.0,2.95,22.5,553.5,570.71,430.48
2017,8,8,11,0,228.0,433.0,3.0,23.0,636.0,659.98,494.17
2017,8,8,11,15,221.0,442.5,3.0,23.0,642.0,667.44,498.19
2017,8,8,11,30,214.0,452.0,3.0,23.0,648.0,673.8,502.0
2017,8,8,11,45,542.0,293.5,3.05,23.0,795.0,850.48,635.53
2017,8,8,12,0,870.0,135.0,3.1,23.0,942.0,1008.32,743.03
2017,8,8,12,15,869.5,135.0,3.15,23.0,941.5,1009.37,742.65
2017,8,8,12,30,869.0,135.0,3.2,23.0,941.0,1007.12,741.62
2017,8,8,12,45,858.0,140.0,3.25,23.5,930.5,996.29,733.66
2017,8,8,13,0,847.0,145.0,3.3,24.0,920.0,982.37,723.82
2017,8,8,13,15,842.5,144.5,3.35,23.5,904.0,966.22,715.41
2017,8,8,13,30,838.0,144.0,3.4,23.0,888.0,947.1,705.01
2017,8,8,13,45,828.0,144.5,3.5,23.0,864.0,925.86,692.16
2017,8,8,14,0,818.0,145.0,3.6,23.0,840.0,896.98,674.04
2017,8,8,14,15,809.0,143.0,3.65,22.5,810.5,864.04,654.05
2017,8,8,14,30,800.0,141.0,3.7,22.0,781.0,828.9,632.31
2017,8,8,14,45,782.0,141.5,3.75,22.0,744.0,787.03,604.35
2017,8,8,15,0,764.0,142.0,3.8,22.0,707.0,744.0,575.28
2017,8,8,15,15,748.5,138.5,3.85,21.5,666.0,697.85,544.63
2017,8,8,15,30,733.0,135.0,3.9,21.0,625.0,651.65,511.84
2017,8,8,15,45,703.0,135.0,4.0,21.0,578.0,598.21,471.77
2017,8,8,16,0,673.0,135.0,4.1,21.0,531.0,545.81,431.57
2017,8,8,16,15,647.0,129.5,4.1,20.5,483.5,491.46,389.62
2017,8,8,16,30,621.0,124.0,4.1,20.0,436.0,438.48,347.52
2017,8,8,16,45,418.0,143.0,4.1,20.0,343.0,331.01,261.32
2017,8,8,17,0,215.0,162.0,4.1,20.0,250.0,244.3,191.98
2017,8,8,17,15,191.0,143.0,4.05,19.5,213.5,203.44,158.57
2017,8,8,17,30,167.0,124.0,4.0,19.0,177.0,166.56,127.95
2017,8,8,17,45,238.5,99.0,4.0,18.5,159.0,148.11,108.93
2017,8,8,18,0,310.0,74.0,4.0,18.0,141.0,120.92,81.78
2017,8,8,18,15,238.5,57.0,3.9,17.5,100.0,77.63,48.56
2017,8,8,18,30,167.0,40.0,3.8,17.0,59.0,42.75,24.07
2017,8,8,18,45,83.5,20.0,3.75,16.5,29.5,16.93,3.51
2017,8,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,11.5,3.0,3.0,15.0,3.0,0.0,0.0
2017,8,9,5,30,23.0,6.0,3.0,15.0,6.0,5.9,0.0
2017,8,9,5,45,109.0,23.0,3.05,15.5,34.5,17.84,4.72
2017,8,9,6,0,195.0,40.0,3.1,16.0,63.0,44.83,24.96
2017,8,9,6,15,270.5,55.5,3.1,16.5,104.5,80.58,49.86
2017,8,9,6,30,346.0,71.0,3.1,17.0,146.0,125.15,84.2
2017,8,9,6,45,405.5,82.5,3.15,17.5,193.5,171.06,122.33
2017,8,9,7,0,465.0,94.0,3.2,18.0,241.0,223.64,166.99
2017,8,9,7,15,232.5,78.5,3.2,18.0,152.0,157.4,121.33
2017,8,9,7,30,0.0,63.0,3.2,18.0,63.0,60.89,45.4
2017,8,9,7,45,0.0,70.5,3.2,18.5,70.5,68.16,51.25
2017,8,9,8,0,0.0,78.0,3.2,19.0,78.0,75.43,56.96
2017,8,9,8,15,0.0,84.0,3.2,19.0,84.0,81.26,61.53
2017,8,9,8,30,0.0,90.0,3.2,19.0,90.0,87.09,66.08
2017,8,9,8,45,0.0,113.5,3.2,19.5,113.5,109.97,84.26
2017,8,9,9,0,0.0,137.0,3.2,20.0,137.0,132.94,102.24
2017,8,9,9,15,0.0,143.5,3.25,20.0,143.5,139.33,107.05
2017,8,9,9,30,0.0,150.0,3.3,20.0,150.0,145.74,111.89
2017,8,9,9,45,0.5,151.5,3.35,20.5,152.0,147.66,112.98
2017,8,9,10,0,1.0,153.0,3.4,21.0,154.0,149.62,114.12
2017,8,9,10,15,2.5,163.5,3.4,21.0,166.0,161.32,123.19
2017,8,9,10,30,4.0,174.0,3.4,21.0,178.0,173.12,132.31
2017,8,9,10,45,6.5,198.0,3.45,21.5,204.5,199.24,152.28
2017,8,9,11,0,9.0,222.0,3.5,22.0,231.0,225.53,172.15
2017,8,9,11,15,11.5,251.0,3.5,22.0,262.0,256.91,196.05
2017,8,9,11,30,14.0,280.0,3.5,22.0,293.0,288.42,219.86
2017,8,9,11,45,14.5,285.5,3.55,22.0,299.0,294.58,224.39
2017,8,9,12,0,15.0,291.0,3.6,22.0,305.0,300.68,228.96
2017,8,9,12,15,18.5,314.0,3.6,22.0,331.0,327.19,248.99
2017,8,9,12,30,22.0,337.0,3.6,22.0,357.0,353.66,268.84
2017,8,9,12,45,32.0,363.5,3.65,22.0,392.5,397.51,301.8
2017,8,9,13,0,42.0,390.0,3.7,22.0,428.0,434.11,329.15
2017,8,9,13,15,66.5,406.5,3.7,22.0,466.0,473.98,359.37
2017,8,9,13,30,91.0,423.0,3.7,22.0,504.0,512.82,388.6
2017,8,9,13,45,171.5,413.0,3.75,22.0,560.5,581.36,441.4
2017,8,9,14,0,252.0,403.0,3.8,22.0,617.0,644.92,489.7
2017,8,9,14,15,267.5,384.0,3.85,21.5,604.0,630.95,481.54
2017,8,9,14,30,283.0,365.0,3.9,21.0,591.0,615.18,472.38
2017,8,9,14,45,257.5,352.0,3.95,21.0,550.5,570.44,439.87
2017,8,9,15,0,232.0,339.0,4.0,21.0,510.0,522.05,404.48
2017,8,9,15,15,245.0,316.0,4.0,20.5,487.5,502.4,391.7
2017,8,9,15,30,258.0,293.0,4.0,20.0,465.0,476.42,373.8
2017,8,9,15,45,159.0,268.5,4.05,20.0,372.0,371.52,292.48
2017,8,9,16,0,60.0,244.0,4.1,20.0,279.0,276.45,217.46
2017,8,9,16,15,53.0,220.5,4.15,19.5,249.5,245.79,194.23
2017,8,9,16,30,46.0,197.0,4.2,19.0,220.0,215.85,171.08
2017,8,9,16,45,48.5,177.5,4.3,19.0,199.5,194.83,154.49
2017,8,9,17,0,51.0,158.0,4.4,19.0,179.0,173.54,137.34
2017,8,9,17,15,40.5,137.0,4.45,18.5,152.0,146.22,115.32
2017,8,9,17,30,30.0,116.0,4.5,18.0,125.0,120.16,94.09
2017,8,9,17,45,133.5,98.0,4.6,17.5,127.5,123.43,92.82
2017,8,9,18,0,237.0,80.0,4.7,17.0,130.0,114.08,79.52
2017,8,9,18,15,176.5,59.0,4.7,16.5,90.5,72.95,47.46
2017,8,9,18,30,116.0,38.0,4.7,16.0,51.0,39.22,22.72
2017,8,9,18,45,58.0,19.0,4.7,16.0,25.5,16.11,1.7
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,81.0,19.5,3.4,16.0,29.0,16.52,3.06
2017,8,10,6,0,162.0,39.0,3.4,16.0,58.0,42.05,23.65
2017,8,10,6,15,232.5,57.0,3.3,16.5,99.0,77.59,48.97
2017,8,10,6,30,303.0,75.0,3.2,17.0,140.0,121.47,82.92
2017,8,10,6,45,151.5,59.5,3.15,17.5,92.0,91.64,65.84
2017,8,10,7,0,0.0,44.0,3.1,18.0,44.0,42.49,30.2
2017,8,10,7,15,0.0,53.0,3.0,18.0,53.0,51.2,37.5
2017,8,10,7,30,0.0,62.0,2.9,18.0,62.0,59.92,44.67
2017,8,10,7,45,0.0,80.0,2.8,18.5,80.0,77.37,58.88
2017,8,10,8,0,0.0,98.0,2.7,19.0,98.0,94.84,72.88
2017,8,10,8,15,0.0,113.0,2.65,19.0,113.0,109.45,84.51
2017,8,10,8,30,0.0,128.0,2.6,19.0,128.0,124.09,96.06
2017,8,10,8,45,1.0,152.0,2.55,19.5,152.5,148.24,114.92
2017,8,10,9,0,2.0,176.0,2.5,20.0,177.0,172.56,133.63
2017,8,10,9,15,7.0,206.0,2.5,20.5,211.0,205.9,159.29
2017,8,10,9,30,12.0,236.0,2.5,21.0,245.0,239.76,184.95
2017,8,10,9,45,31.0,289.0,2.55,21.5,313.5,313.0,240.64
2017,8,10,10,0,50.0,342.0,2.6,22.0,382.0,384.4,293.53
2017,8,10,10,15,107.0,377.5,2.65,22.0,467.5,478.54,363.95
2017,8,10,10,30,164.0,413.0,2.7,22.0,553.0,570.25,430.93
2017,8,10,10,45,430.0,320.5,2.8,22.0,698.5,739.09,558.53
2017,8,10,11,0,696.0,228.0,2.9,22.0,844.0,908.08,679.96
2017,8,10,11,15,700.5,229.5,2.95,22.0,859.0,926.26,690.59
2017,8,10,11,30,705.0,231.0,3.0,22.0,874.0,941.86,700.87
2017,8,10,11,45,583.0,302.0,3.1,22.5,836.5,900.4,669.25
2017,8,10,12,0,461.0,373.0,3.2,23.0,799.0,854.9,633.69
2017,8,10,12,15,585.5,303.0,3.25,23.0,844.0,908.51,674.98
2017,8,10,12,30,710.0,233.0,3.3,23.0,889.0,959.65,711.93
2017,8,10,12,45,743.5,210.0,3.4,23.0,891.5,964.4,715.55
2017,8,10,13,0,777.0,187.0,3.5,23.0,894.0,961.96,714.86
2017,8,10,13,15,772.5,186.0,3.6,23.0,879.0,945.87,705.14
2017,8,10,13,30,768.0,185.0,3.7,23.0,864.0,926.99,693.65
2017,8,10,13,45,763.0,182.0,3.8,23.0,842.0,902.93,678.63
2017,8,10,14,0,758.0,179.0,3.9,23.0,820.0,876.33,661.82
2017,8,10,14,15,748.5,176.5,3.95,22.5,791.0,846.42,643.63
2017,8,10,14,30,739.0,174.0,4.0,22.0,762.0,811.79,621.94
2017,8,10,14,45,728.0,170.0,4.1,22.0,727.0,772.6,595.8
2017,8,10,15,0,717.0,166.0,4.2,22.0,692.0,731.95,568.16
2017,8,10,15,15,701.0,161.5,4.25,21.5,652.0,685.87,536.06
2017,8,10,15,30,685.0,157.0,4.3,21.0,612.0,639.18,502.73
2017,8,10,15,45,665.5,151.5,4.4,21.0,567.5,588.87,465.13
2017,8,10,16,0,646.0,146.0,4.5,21.0,523.0,538.8,426.8
2017,8,10,16,15,620.0,139.5,4.45,20.5,475.5,484.67,384.75
2017,8,10,16,30,594.0,133.0,4.4,20.0,428.0,431.98,342.69
2017,8,10,16,45,561.5,124.5,4.4,19.5,379.0,376.15,297.16
2017,8,10,17,0,529.0,116.0,4.4,19.0,330.0,321.62,251.53
2017,8,10,17,15,485.0,106.0,4.35,18.5,281.0,266.33,204.49
2017,8,10,17,30,441.0,96.0,4.3,18.0,232.0,215.53,160.66
2017,8,10,17,45,385.0,83.0,4.25,17.5,185.0,163.97,116.8
2017,8,10,18,0,329.0,70.0,4.2,17.0,138.0,118.74,79.31
2017,8,10,18,15,253.5,53.5,4.1,16.5,97.0,74.74,45.74
2017,8,10,18,30,178.0,37.0,4.0,16.0,56.0,39.62,21.41
2017,8,10,18,45,89.0,18.5,3.95,16.0,28.0,14.3,0.0
2017,8,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
