Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,114.0,18.5,2.7,14.5,31.5,14.24,0.99
2017,8,11,6,0,228.0,37.0,2.8,15.0,63.0,43.23,22.86
2017,8,11,6,15,309.0,51.0,2.75,15.0,105.5,79.88,47.94
2017,8,11,6,30,390.0,65.0,2.7,15.0,148.0,125.99,83.54
2017,8,11,6,45,451.0,75.0,2.65,15.5,196.5,174.13,123.9
2017,8,11,7,0,512.0,85.0,2.6,16.0,245.0,228.29,170.4
2017,8,11,7,15,256.0,83.0,2.6,16.5,163.0,169.46,131.32
2017,8,11,7,30,0.0,81.0,2.6,17.0,81.0,78.32,60.13
2017,8,11,7,45,0.0,104.5,2.65,17.5,104.5,101.13,78.76
2017,8,11,8,0,0.0,128.0,2.7,18.0,128.0,124.02,97.05
2017,8,11,8,15,0.0,143.0,2.7,18.5,143.0,138.71,108.4
2017,8,11,8,30,0.0,158.0,2.7,19.0,158.0,153.43,119.65
2017,8,11,8,45,4.5,183.0,2.75,19.5,186.5,180.93,141.03
2017,8,11,9,0,9.0,208.0,2.8,20.0,215.0,208.92,162.51
2017,8,11,9,15,30.5,261.0,2.8,20.5,283.5,281.4,218.59
2017,8,11,9,30,52.0,314.0,2.8,21.0,352.0,353.27,272.75
2017,8,11,9,45,193.0,332.5,2.85,21.5,484.5,494.03,380.62
2017,8,11,10,0,334.0,351.0,2.9,22.0,617.0,644.97,491.33
2017,8,11,10,15,567.0,255.5,2.95,22.0,727.0,770.05,585.4
2017,8,11,10,30,800.0,160.0,3.0,22.0,837.0,896.7,674.12
2017,8,11,10,45,809.0,160.5,3.05,22.5,860.5,925.13,690.55
2017,8,11,11,0,818.0,161.0,3.1,23.0,884.0,951.03,706.04
2017,8,11,11,15,822.0,162.0,3.15,23.0,899.0,969.92,718.24
2017,8,11,11,30,826.0,163.0,3.2,23.0,914.0,985.83,728.59
2017,8,11,11,45,830.0,162.5,3.25,23.5,922.5,997.1,734.57
2017,8,11,12,0,834.0,162.0,3.3,24.0,931.0,1005.21,738.58
2017,8,11,12,15,834.0,162.0,3.4,24.0,930.5,1006.64,740.16
2017,8,11,12,30,834.0,162.0,3.5,24.0,930.0,1004.81,739.75
2017,8,11,12,45,826.5,164.5,3.6,24.0,920.5,994.93,734.13
2017,8,11,13,0,819.0,167.0,3.7,24.0,911.0,981.96,726.57
2017,8,11,13,15,814.5,166.0,3.8,24.0,895.0,965.28,716.6
2017,8,11,13,30,810.0,165.0,3.9,24.0,879.0,945.66,704.68
2017,8,11,13,45,804.5,163.0,4.05,24.0,856.5,921.26,689.78
2017,8,11,14,0,799.0,161.0,4.2,24.0,834.0,894.21,672.98
2017,8,11,14,15,789.5,158.5,4.3,23.5,804.5,860.64,652.59
2017,8,11,14,30,780.0,156.0,4.4,23.0,775.0,824.97,630.47
2017,8,11,14,45,769.0,152.5,4.5,23.0,739.5,785.14,604.08
2017,8,11,15,0,758.0,149.0,4.6,23.0,704.0,743.72,576.29
2017,8,11,15,15,742.5,145.5,4.7,22.5,663.0,698.78,546.1
2017,8,11,15,30,727.0,142.0,4.8,22.0,622.0,651.73,512.71
2017,8,11,15,45,707.5,137.0,4.95,22.0,577.0,600.07,474.11
2017,8,11,16,0,688.0,132.0,5.1,22.0,532.0,548.55,434.59
2017,8,11,16,15,662.0,126.5,5.2,21.5,483.5,493.41,391.83
2017,8,11,16,30,636.0,121.0,5.3,21.0,435.0,439.62,348.83
2017,8,11,16,45,603.5,113.5,5.4,20.5,385.0,382.61,302.07
2017,8,11,17,0,571.0,106.0,5.5,20.0,335.0,328.25,256.18
2017,8,11,17,15,526.0,97.5,5.5,19.5,285.0,271.71,207.72
2017,8,11,17,30,481.0,89.0,5.5,19.0,235.0,218.65,161.66
2017,8,11,17,45,421.5,77.0,5.55,18.5,187.5,165.15,116.03
2017,8,11,18,0,362.0,65.0,5.6,18.0,140.0,118.37,77.29
2017,8,11,18,15,280.0,50.0,5.5,17.5,98.0,73.44,43.44
2017,8,11,18,30,198.0,35.0,5.4,17.0,56.0,38.13,19.65
2017,8,11,18,45,99.0,17.5,5.3,16.5,28.0,13.54,0.0
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,8.5,4.05,15.5,8.5,8.19,0.0
2017,8,12,6,0,0.0,17.0,4.2,16.0,17.0,16.4,7.47
2017,8,12,6,15,0.0,28.5,4.2,16.0,28.5,27.51,17.26
2017,8,12,6,30,0.0,40.0,4.2,16.0,40.0,38.63,26.95
2017,8,12,6,45,0.0,53.0,4.25,16.5,53.0,51.21,37.71
2017,8,12,7,0,0.0,66.0,4.3,17.0,66.0,63.77,48.27
2017,8,12,7,15,0.0,80.0,4.2,17.5,80.0,77.32,59.44
2017,8,12,7,30,0.0,94.0,4.1,18.0,94.0,90.91,70.45
2017,8,12,7,45,0.0,107.5,4.1,18.5,107.5,104.04,80.91
2017,8,12,8,0,0.0,121.0,4.1,19.0,121.0,117.22,91.23
2017,8,12,8,15,0.0,121.5,4.05,19.0,121.5,117.74,91.33
2017,8,12,8,30,0.0,122.0,4.0,19.0,122.0,118.25,91.45
2017,8,12,8,45,0.0,141.5,4.0,19.5,141.5,137.34,106.36
2017,8,12,9,0,0.0,161.0,4.0,20.0,161.0,156.48,121.12
2017,8,12,9,15,2.5,175.0,4.1,20.0,177.0,172.11,133.29
2017,8,12,9,30,5.0,189.0,4.2,20.0,193.0,187.97,145.61
2017,8,12,9,45,8.5,217.0,4.3,20.5,224.0,218.69,169.23
2017,8,12,10,0,12.0,245.0,4.4,21.0,255.0,249.74,192.81
2017,8,12,10,15,15.0,269.0,4.5,21.0,282.0,276.67,213.36
2017,8,12,10,30,18.0,293.0,4.6,21.0,309.0,303.79,233.97
2017,8,12,10,45,33.5,340.0,4.75,21.0,370.0,372.34,286.37
2017,8,12,11,0,49.0,387.0,4.9,21.0,431.0,436.36,334.61
2017,8,12,11,15,59.5,404.5,4.95,21.0,458.5,465.66,356.44
2017,8,12,11,30,70.0,422.0,5.0,21.0,486.0,495.06,378.35
2017,8,12,11,45,73.5,428.5,5.1,21.5,496.0,506.09,385.81
2017,8,12,12,0,77.0,435.0,5.2,22.0,506.0,516.83,393.12
2017,8,12,12,15,94.0,443.5,5.2,21.5,530.0,542.73,413.48
2017,8,12,12,30,111.0,452.0,5.2,21.0,554.0,568.19,433.48
2017,8,12,12,45,206.5,439.5,5.25,21.0,627.5,655.98,501.14
2017,8,12,13,0,302.0,427.0,5.3,21.0,701.0,740.92,565.4
2017,8,12,13,15,309.5,412.0,5.3,21.0,688.5,727.86,556.38
2017,8,12,13,30,317.0,397.0,5.3,21.0,676.0,713.32,546.76
2017,8,12,13,45,592.5,260.0,5.3,21.0,764.5,827.3,638.6
2017,8,12,14,0,868.0,123.0,5.3,21.0,853.0,911.92,700.95
2017,8,12,14,15,859.5,121.5,5.2,21.0,823.0,878.71,677.27
2017,8,12,14,30,851.0,120.0,5.1,21.0,793.0,843.13,652.53
2017,8,12,14,45,846.0,115.0,5.1,21.0,758.0,804.6,626.13
2017,8,12,15,0,841.0,110.0,5.1,21.0,723.0,763.82,597.92
2017,8,12,15,15,827.0,107.5,5.1,20.5,681.5,719.14,567.68
2017,8,12,15,30,813.0,105.0,5.1,20.0,640.0,670.85,533.95
2017,8,12,15,45,801.5,99.5,5.1,20.0,595.5,620.21,495.2
2017,8,12,16,0,790.0,94.0,5.1,20.0,551.0,568.76,454.86
2017,8,12,16,15,767.0,90.5,5.1,19.5,501.5,512.57,410.48
2017,8,12,16,30,744.0,87.0,5.1,19.0,452.0,457.21,365.4
2017,8,12,16,45,719.5,81.0,5.1,19.0,402.0,399.81,316.69
2017,8,12,17,0,695.0,75.0,5.1,19.0,352.0,344.0,268.01
2017,8,12,17,15,653.5,70.0,5.1,18.5,300.0,284.85,216.31
2017,8,12,17,30,612.0,65.0,5.1,18.0,248.0,230.29,167.72
2017,8,12,17,45,556.5,57.0,5.1,17.5,199.0,174.11,118.57
2017,8,12,18,0,501.0,49.0,5.1,17.0,150.0,124.11,76.27
2017,8,12,18,15,407.5,39.5,4.95,16.5,106.0,75.43,40.13
2017,8,12,18,30,314.0,30.0,4.8,16.0,62.0,37.65,16.75
2017,8,12,18,45,157.0,15.0,4.65,16.0,31.0,11.21,0.0
2017,8,12,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,169.5,15.5,4.8,14.5,33.5,11.45,0.0
2017,8,13,6,0,339.0,31.0,5.0,15.0,67.0,42.51,19.32
2017,8,13,6,15,429.5,40.0,5.0,15.5,111.5,81.7,44.35
2017,8,13,6,30,520.0,49.0,5.0,16.0,156.0,131.44,82.22
2017,8,13,6,45,576.0,55.5,5.05,16.5,205.5,181.59,125.25
2017,8,13,7,0,632.0,62.0,5.1,17.0,255.0,237.91,175.01
2017,8,13,7,15,399.0,112.0,5.05,17.0,242.0,245.46,191.08
2017,8,13,7,30,166.0,162.0,5.0,17.0,229.0,224.11,178.87
2017,8,13,7,45,467.5,120.0,5.0,17.5,344.5,330.56,265.0
2017,8,13,8,0,769.0,78.0,5.0,18.0,460.0,465.98,374.76
2017,8,13,8,15,790.0,81.0,4.95,18.5,508.0,520.9,419.26
2017,8,13,8,30,811.0,84.0,4.9,19.0,556.0,576.39,463.0
2017,8,13,8,45,828.5,86.0,4.85,19.5,601.5,627.56,502.17
2017,8,13,9,0,846.0,88.0,4.8,20.0,647.0,679.33,539.79
2017,8,13,9,15,858.0,89.5,4.7,20.0,687.5,725.89,572.32
2017,8,13,9,30,870.0,91.0,4.6,20.0,728.0,771.06,603.36
2017,8,13,9,45,871.0,97.0,4.5,20.5,761.0,810.37,628.49
2017,8,13,10,0,872.0,103.0,4.4,21.0,794.0,847.05,651.35
2017,8,13,10,15,879.0,104.0,4.4,21.0,822.5,881.05,674.0
2017,8,13,10,30,886.0,105.0,4.4,21.0,851.0,912.49,694.78
2017,8,13,10,45,893.0,104.5,4.4,21.5,873.5,939.66,711.26
2017,8,13,11,0,900.0,104.0,4.4,22.0,896.0,963.95,725.66
2017,8,13,11,15,903.0,104.5,4.4,22.0,911.0,982.39,737.49
2017,8,13,11,30,906.0,105.0,4.4,22.0,926.0,997.57,747.22
2017,8,13,11,45,910.0,103.5,4.4,22.0,933.5,1008.3,754.05
2017,8,13,12,0,914.0,102.0,4.4,22.0,941.0,1015.62,758.73
2017,8,13,12,15,914.0,102.0,4.4,22.0,940.5,1017.07,759.6
2017,8,13,12,30,914.0,102.0,4.4,22.0,940.0,1015.03,758.29
2017,8,13,12,45,905.5,106.0,4.45,22.0,930.0,1005.29,752.15
2017,8,13,13,0,897.0,110.0,4.5,22.0,920.0,992.24,744.18
2017,8,13,13,15,893.5,109.0,4.55,22.0,904.5,975.61,733.86
2017,8,13,13,30,890.0,108.0,4.6,22.0,889.0,955.77,721.4
2017,8,13,13,45,635.5,233.5,4.7,22.0,783.5,839.63,641.74
2017,8,13,14,0,381.0,359.0,4.8,22.0,678.0,715.28,546.64
2017,8,13,14,15,623.5,230.5,4.85,21.5,731.0,790.85,611.2
2017,8,13,14,30,866.0,102.0,4.9,21.0,784.0,836.08,646.96
2017,8,13,14,45,858.5,99.0,5.0,21.0,749.0,797.01,620.27
2017,8,13,15,0,851.0,96.0,5.1,21.0,714.0,755.84,592.22
2017,8,13,15,15,555.5,191.5,5.05,20.5,585.5,607.7,480.5
2017,8,13,15,30,260.0,287.0,5.0,20.0,457.0,470.76,371.28
2017,8,13,15,45,183.5,268.5,5.0,20.0,384.5,386.62,305.92
2017,8,13,16,0,107.0,250.0,5.0,20.0,312.0,310.19,245.48
2017,8,13,16,15,66.5,215.5,5.0,19.5,253.0,248.07,196.72
2017,8,13,16,30,26.0,181.0,5.0,19.0,194.0,188.51,149.33
2017,8,13,16,45,13.0,129.0,5.0,19.0,135.5,130.59,102.56
2017,8,13,17,0,0.0,77.0,5.0,19.0,77.0,74.45,56.57
2017,8,13,17,15,0.0,65.5,5.05,18.5,65.5,63.31,47.55
2017,8,13,17,30,0.0,54.0,5.1,18.0,54.0,52.17,38.33
2017,8,13,17,45,246.5,50.5,5.15,17.5,99.0,100.97,69.73
2017,8,13,18,0,493.0,47.0,5.2,17.0,144.0,119.68,72.9
2017,8,13,18,15,396.5,37.5,5.15,16.5,101.0,71.41,37.35
2017,8,13,18,30,300.0,28.0,5.1,16.0,58.0,34.39,14.64
2017,8,13,18,45,150.0,14.0,5.05,16.0,29.0,10.44,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,0.5,16.5,5.45,15.0,16.5,15.93,0.0
2017,8,14,6,0,1.0,33.0,5.5,15.0,33.0,31.48,19.31
2017,8,14,6,15,19.0,53.0,5.45,15.0,56.5,52.22,37.01
2017,8,14,6,30,37.0,73.0,5.4,15.0,80.0,75.69,56.58
2017,8,14,6,45,48.0,94.5,5.4,15.5,107.0,101.34,78.25
2017,8,14,7,0,59.0,116.0,5.4,16.0,134.0,128.41,101.01
2017,8,14,7,15,67.5,137.5,5.35,16.0,162.0,156.01,124.28
2017,8,14,7,30,76.0,159.0,5.3,16.0,190.0,184.62,148.13
2017,8,14,7,45,38.0,125.0,5.3,16.5,140.5,139.0,110.54
2017,8,14,8,0,0.0,91.0,5.3,17.0,91.0,88.05,67.92
2017,8,14,8,15,18.5,159.0,5.3,17.0,170.0,164.56,130.81
2017,8,14,8,30,37.0,227.0,5.3,17.0,249.0,246.26,196.65
2017,8,14,8,45,24.5,221.5,5.35,17.5,236.5,231.89,183.98
2017,8,14,9,0,12.0,216.0,5.4,18.0,224.0,218.99,172.63
2017,8,14,9,15,10.0,215.5,5.35,18.0,223.0,217.6,171.07
2017,8,14,9,30,8.0,215.0,5.3,18.0,222.0,216.01,169.37
2017,8,14,9,45,12.0,241.5,5.3,18.0,251.5,245.86,192.76
2017,8,14,10,0,16.0,268.0,5.3,18.0,281.0,276.06,216.21
2017,8,14,10,15,17.0,279.5,5.25,17.5,293.5,288.96,226.34
2017,8,14,10,30,18.0,291.0,5.2,17.0,306.0,301.89,236.54
2017,8,14,10,45,13.5,254.5,5.2,17.0,266.0,261.82,204.85
2017,8,14,11,0,9.0,218.0,5.2,17.0,226.0,221.65,173.01
2017,8,14,11,15,8.5,209.0,5.15,17.0,216.5,212.46,165.67
2017,8,14,11,30,8.0,200.0,5.1,17.0,207.0,203.21,158.26
2017,8,14,11,45,12.0,246.0,5.05,17.0,257.0,252.89,197.4
2017,8,14,12,0,16.0,292.0,5.0,17.0,307.0,302.82,236.24
2017,8,14,12,15,16.5,291.5,5.05,17.5,307.0,302.85,235.75
2017,8,14,12,30,17.0,291.0,5.1,18.0,307.0,302.8,235.34
2017,8,14,12,45,16.5,287.5,5.15,18.5,303.0,298.68,231.78
2017,8,14,13,0,16.0,284.0,5.2,19.0,299.0,294.48,228.22
2017,8,14,13,15,37.5,335.0,5.3,19.0,368.5,372.86,289.42
2017,8,14,13,30,59.0,386.0,5.4,19.0,438.0,444.81,344.82
2017,8,14,13,45,57.0,377.5,5.5,19.0,426.5,432.66,335.81
2017,8,14,14,0,55.0,369.0,5.6,19.0,415.0,420.39,326.93
2017,8,14,14,15,55.5,356.0,5.6,19.0,401.0,405.59,316.14
2017,8,14,14,30,56.0,343.0,5.6,19.0,387.0,390.6,305.18
2017,8,14,14,45,56.5,326.5,5.7,19.0,369.0,371.84,291.41
2017,8,14,15,0,57.0,310.0,5.8,19.0,351.0,352.93,277.45
2017,8,14,15,15,32.0,253.5,5.8,18.5,276.5,274.89,216.76
2017,8,14,15,30,7.0,197.0,5.8,18.0,202.0,196.71,154.82
2017,8,14,15,45,3.5,177.0,5.8,18.0,179.5,174.42,137.28
2017,8,14,16,0,0.0,157.0,5.8,18.0,157.0,152.51,119.87
2017,8,14,16,15,0.0,113.0,5.7,17.5,113.0,109.47,85.25
2017,8,14,16,30,0.0,69.0,5.6,17.0,69.0,66.71,50.25
2017,8,14,16,45,0.0,71.0,5.6,17.0,71.0,68.64,52.06
2017,8,14,17,0,0.0,73.0,5.6,17.0,73.0,70.58,53.84
2017,8,14,17,15,0.0,62.0,5.55,16.5,62.0,59.92,45.09
2017,8,14,17,30,0.0,51.0,5.5,16.0,51.0,49.27,36.2
2017,8,14,17,45,198.5,55.0,5.45,15.5,93.5,94.82,66.87
2017,8,14,18,0,397.0,59.0,5.4,15.0,136.0,115.92,74.37
2017,8,14,18,15,297.0,46.5,5.3,15.0,94.0,69.47,39.99
2017,8,14,18,30,197.0,34.0,5.2,15.0,52.0,35.41,17.58
2017,8,14,18,45,98.5,17.0,5.15,15.0,26.0,13.32,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,111.0,18.0,3.55,14.5,29.5,14.0,0.0
2017,8,15,6,0,222.0,36.0,3.6,15.0,59.0,40.94,21.07
2017,8,15,6,15,318.5,48.5,3.6,15.0,102.0,77.16,45.25
2017,8,15,6,30,415.0,61.0,3.6,15.0,145.0,125.41,81.77
2017,8,15,6,45,482.0,69.5,3.6,15.5,194.0,173.83,122.31
2017,8,15,7,0,549.0,78.0,3.6,16.0,243.0,229.83,170.63
2017,8,15,7,15,594.5,84.0,3.6,16.0,294.0,283.5,218.35
2017,8,15,7,30,640.0,90.0,3.6,16.0,345.0,341.7,269.31
2017,8,15,7,45,674.5,94.5,3.65,16.5,396.0,397.73,317.21
2017,8,15,8,0,709.0,99.0,3.7,17.0,447.0,456.45,365.92
2017,8,15,8,15,733.5,103.0,3.7,17.5,496.0,511.55,410.34
2017,8,15,8,30,758.0,107.0,3.7,18.0,545.0,567.51,454.06
2017,8,15,8,45,778.0,109.5,3.75,18.5,590.5,619.75,493.84
2017,8,15,9,0,798.0,112.0,3.8,19.0,636.0,671.95,532.53
2017,8,15,9,15,812.0,114.0,3.85,19.0,677.0,718.91,566.17
2017,8,15,9,30,826.0,116.0,3.9,19.0,718.0,764.75,598.21
2017,8,15,9,45,818.5,127.5,3.95,19.5,748.5,801.73,622.4
2017,8,15,10,0,811.0,139.0,4.0,20.0,779.0,835.62,644.2
2017,8,15,10,15,820.0,141.0,4.05,20.0,808.0,870.95,668.11
2017,8,15,10,30,829.0,143.0,4.1,20.0,837.0,904.0,690.32
2017,8,15,10,45,835.5,144.0,4.2,20.5,860.0,931.23,707.36
2017,8,15,11,0,842.0,145.0,4.3,21.0,883.0,955.71,722.5
2017,8,15,11,15,846.0,146.0,4.35,21.0,898.0,969.35,731.38
2017,8,15,11,30,850.0,147.0,4.4,21.0,913.0,985.23,741.97
2017,8,15,11,45,853.0,146.5,4.45,21.0,920.5,995.46,748.82
2017,8,15,12,0,856.0,146.0,4.5,21.0,928.0,1002.47,753.78
2017,8,15,12,15,856.0,146.0,4.5,21.0,927.5,1003.75,754.55
2017,8,15,12,30,856.0,146.0,4.5,21.0,927.0,1001.74,753.25
2017,8,15,12,45,858.5,143.0,4.55,21.0,920.5,995.84,749.91
2017,8,15,13,0,861.0,140.0,4.6,21.0,914.0,986.61,744.43
2017,8,15,13,15,857.0,139.0,4.6,20.5,898.0,969.88,734.95
2017,8,15,13,30,853.0,138.0,4.6,20.0,882.0,950.09,723.43
2017,8,15,13,45,846.5,137.0,4.65,20.0,859.0,925.02,707.23
2017,8,15,14,0,840.0,136.0,4.7,20.0,836.0,901.63,692.2
2017,8,15,14,15,831.5,134.0,4.7,20.0,806.0,868.13,669.64
2017,8,15,14,30,823.0,132.0,4.7,20.0,776.0,832.33,645.38
2017,8,15,14,45,811.0,130.0,4.75,20.0,739.5,791.62,617.7
2017,8,15,15,0,799.0,128.0,4.8,20.0,703.0,749.26,588.54
2017,8,15,15,15,784.0,125.0,4.75,19.5,661.5,702.28,556.26
2017,8,15,15,30,769.0,122.0,4.7,19.0,620.0,654.4,521.43
2017,8,15,15,45,748.0,118.5,4.7,19.0,574.0,601.54,480.84
2017,8,15,16,0,727.0,115.0,4.7,19.0,528.0,549.15,439.66
2017,8,15,16,15,700.5,110.5,4.65,18.5,479.0,492.84,395.08
2017,8,15,16,30,674.0,106.0,4.6,18.0,430.0,437.87,350.28
2017,8,15,16,45,639.5,100.0,4.55,17.5,379.5,379.59,301.63
2017,8,15,17,0,605.0,94.0,4.5,17.0,329.0,324.12,254.02
2017,8,15,17,15,557.0,87.0,4.45,16.5,278.0,266.46,203.93
2017,8,15,17,30,509.0,80.0,4.4,16.0,227.0,213.72,157.49
2017,8,15,17,45,440.0,70.0,4.35,16.0,178.5,158.95,110.42
2017,8,15,18,0,371.0,60.0,4.3,16.0,130.0,111.22,71.1
2017,8,15,18,15,274.5,46.0,4.2,15.5,89.0,66.21,38.14
2017,8,15,18,30,178.0,32.0,4.1,15.0,48.0,32.45,15.52
2017,8,15,18,45,89.0,16.0,4.05,14.5,24.0,15.73,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,79.5,17.5,1.95,14.5,25.5,13.63,0.0
2017,8,16,6,0,159.0,35.0,2.0,15.0,51.0,37.15,19.59
2017,8,16,6,15,242.0,51.0,2.0,15.5,91.5,71.53,43.63
2017,8,16,6,30,325.0,67.0,2.0,16.0,132.0,115.67,77.07
2017,8,16,6,45,384.5,79.0,2.0,16.5,178.0,160.58,114.18
2017,8,16,7,0,444.0,91.0,2.0,17.0,224.0,212.23,157.95
2017,8,16,7,15,490.0,100.5,2.0,17.0,273.0,263.48,202.32
2017,8,16,7,30,536.0,110.0,2.0,17.0,322.0,320.91,251.22
2017,8,16,7,45,572.0,116.5,2.0,17.5,371.5,374.09,295.46
2017,8,16,8,0,608.0,123.0,2.0,18.0,421.0,430.29,340.85
2017,8,16,8,15,437.0,182.5,1.95,18.5,408.0,427.28,337.87
2017,8,16,8,30,266.0,242.0,1.9,19.0,395.0,404.64,318.18
2017,8,16,8,45,487.0,191.5,1.85,19.5,500.0,513.81,403.48
2017,8,16,9,0,708.0,141.0,1.8,20.0,605.0,640.16,497.99
2017,8,16,9,15,724.0,144.5,1.75,20.0,645.0,686.64,530.16
2017,8,16,9,30,740.0,148.0,1.7,20.0,685.0,732.41,561.0
2017,8,16,9,45,765.0,143.5,1.7,20.5,722.5,774.63,587.67
2017,8,16,10,0,790.0,139.0,1.7,21.0,760.0,817.57,614.42
2017,8,16,10,15,798.5,141.0,1.7,21.5,789.0,851.8,634.9
2017,8,16,10,30,807.0,143.0,1.7,22.0,818.0,883.81,653.75
2017,8,16,10,45,815.5,143.0,1.75,22.5,840.5,911.3,670.05
2017,8,16,11,0,824.0,143.0,1.8,23.0,863.0,936.2,684.65
2017,8,16,11,15,828.0,144.0,1.85,23.0,878.0,955.05,696.68
2017,8,16,11,30,832.0,145.0,1.9,23.0,893.0,965.17,703.2
2017,8,16,11,45,837.0,143.5,2.0,23.5,901.0,976.14,709.69
2017,8,16,12,0,842.0,142.0,2.1,24.0,909.0,983.98,714.22
2017,8,16,12,15,842.0,141.5,2.15,24.0,908.5,984.68,715.11
2017,8,16,12,30,842.0,141.0,2.2,24.0,908.0,982.15,714.09
2017,8,16,12,45,844.0,138.5,2.3,24.0,901.0,976.28,711.58
2017,8,16,13,0,846.0,136.0,2.4,24.0,894.0,967.16,707.03
2017,8,16,13,15,842.0,135.0,2.45,24.0,878.5,950.58,697.2
2017,8,16,13,30,838.0,134.0,2.5,24.0,863.0,930.99,685.47
2017,8,16,13,45,833.0,132.0,2.6,24.0,840.5,906.53,670.95
2017,8,16,14,0,828.0,130.0,2.7,24.0,818.0,879.33,654.5
2017,8,16,14,15,820.0,128.5,2.75,24.0,788.5,851.34,637.04
2017,8,16,14,30,812.0,127.0,2.8,24.0,759.0,816.8,614.97
2017,8,16,14,45,802.0,123.5,2.85,24.0,724.0,776.46,588.72
2017,8,16,15,0,792.0,120.0,2.9,24.0,689.0,734.37,560.94
2017,8,16,15,15,777.5,117.5,2.95,23.5,648.0,688.54,531.15
2017,8,16,15,30,763.0,115.0,3.0,23.0,607.0,641.77,498.88
2017,8,16,15,45,746.0,110.5,3.1,23.0,562.5,590.7,461.28
2017,8,16,16,0,729.0,106.0,3.2,23.0,518.0,539.46,422.48
2017,8,16,16,15,704.0,102.0,3.25,22.5,470.0,484.56,380.33
2017,8,16,16,30,679.0,98.0,3.3,22.0,422.0,430.69,337.6
2017,8,16,16,45,646.5,92.0,3.35,21.5,372.0,373.07,290.61
2017,8,16,17,0,614.0,86.0,3.4,21.0,322.0,318.04,244.31
2017,8,16,17,15,568.0,79.0,3.35,20.0,272.0,260.63,195.6
2017,8,16,17,30,522.0,72.0,3.3,19.0,222.0,207.9,150.07
2017,8,16,17,45,456.5,63.0,3.3,18.5,174.5,154.24,104.54
2017,8,16,18,0,391.0,54.0,3.3,18.0,127.0,108.05,66.95
2017,8,16,18,15,294.5,41.0,3.15,17.5,86.0,62.47,34.05
2017,8,16,18,30,198.0,28.0,3.0,17.0,45.0,28.86,12.15
2017,8,16,18,45,99.0,14.0,2.9,16.5,22.5,13.76,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,5,45,86.5,16.5,2.1,16.5,24.5,12.85,0.0
2017,8,17,6,0,173.0,33.0,2.2,17.0,49.0,35.73,17.84
2017,8,17,6,15,257.5,47.5,2.15,17.0,89.5,69.55,41.09
2017,8,17,6,30,342.0,62.0,2.1,17.0,130.0,113.28,74.02
2017,8,17,6,45,406.5,73.0,2.05,17.5,176.5,159.19,111.73
2017,8,17,7,0,471.0,84.0,2.0,18.0,223.0,212.41,156.67
2017,8,17,7,15,235.5,104.0,1.9,18.5,173.5,181.05,139.65
2017,8,17,7,30,0.0,124.0,1.8,19.0,124.0,120.06,93.88
2017,8,17,7,45,14.5,153.0,1.75,19.5,160.5,154.85,121.69
2017,8,17,8,0,29.0,182.0,1.7,20.0,197.0,193.2,151.76
2017,8,17,8,15,25.0,195.0,1.65,20.5,208.5,203.55,159.11
2017,8,17,8,30,21.0,208.0,1.6,21.0,220.0,215.32,167.47
2017,8,17,8,45,28.5,233.5,1.55,21.5,251.5,249.63,193.34
2017,8,17,9,0,36.0,259.0,1.5,22.0,283.0,282.12,217.27
2017,8,17,9,15,50.0,288.0,1.5,22.0,323.5,323.62,248.31
2017,8,17,9,30,64.0,317.0,1.5,22.0,364.0,366.3,279.76
2017,8,17,9,45,119.0,346.0,1.5,22.5,438.0,448.57,340.23
2017,8,17,10,0,174.0,375.0,1.5,23.0,512.0,529.5,397.85
2017,8,17,10,15,452.0,279.5,1.55,23.5,652.0,692.01,518.17
2017,8,17,10,30,730.0,184.0,1.6,24.0,792.0,859.34,633.32
2017,8,17,10,45,739.0,184.5,1.65,24.5,814.5,886.25,647.76
2017,8,17,11,0,748.0,185.0,1.7,25.0,837.0,907.46,659.95
2017,8,17,11,15,752.5,186.5,1.75,25.0,852.0,926.1,671.85
2017,8,17,11,30,757.0,188.0,1.8,25.0,867.0,941.98,682.08
2017,8,17,11,45,761.5,187.0,1.9,25.0,874.5,952.45,689.53
2017,8,17,12,0,766.0,186.0,2.0,25.0,882.0,959.98,695.25
2017,8,17,12,15,766.0,186.0,2.1,25.0,882.0,961.08,696.93
2017,8,17,12,30,766.0,186.0,2.2,25.0,882.0,959.13,696.8
2017,8,17,12,45,781.0,175.0,2.3,25.5,879.0,957.56,695.64
2017,8,17,13,0,796.0,164.0,2.4,26.0,876.0,952.61,692.37
2017,8,17,13,15,791.5,163.0,2.45,25.5,860.0,935.93,683.79
2017,8,17,13,30,787.0,162.0,2.5,25.0,844.0,916.39,673.41
2017,8,17,13,45,781.5,159.5,2.6,25.0,821.5,891.61,658.64
2017,8,17,14,0,776.0,157.0,2.7,25.0,799.0,864.26,642.05
2017,8,17,14,15,766.5,155.0,2.75,25.0,769.5,831.52,621.33
2017,8,17,14,30,757.0,153.0,2.8,25.0,740.0,796.73,599.07
2017,8,17,14,45,745.0,149.5,2.85,25.0,705.0,756.58,572.86
2017,8,17,15,0,733.0,146.0,2.9,25.0,670.0,716.36,546.32
2017,8,17,15,15,717.0,142.5,2.9,24.5,629.5,670.45,515.23
2017,8,17,15,30,701.0,139.0,2.9,24.0,589.0,623.91,482.54
2017,8,17,15,45,680.5,134.0,2.95,24.0,544.0,572.6,444.77
2017,8,17,16,0,660.0,129.0,3.0,24.0,499.0,521.62,406.26
2017,8,17,16,15,632.5,123.5,3.0,23.5,451.5,467.0,364.56
2017,8,17,16,30,605.0,118.0,3.0,23.0,404.0,413.97,322.82
2017,8,17,16,45,568.5,110.5,3.05,22.5,354.5,356.99,276.92
2017,8,17,17,0,532.0,103.0,3.1,22.0,305.0,303.18,232.3
2017,8,17,17,15,484.0,93.5,3.1,21.0,256.5,245.98,184.63
2017,8,17,17,30,436.0,84.0,3.1,20.0,208.0,195.23,141.6
2017,8,17,17,45,369.5,72.0,3.15,19.5,161.5,143.63,98.65
2017,8,17,18,0,303.0,60.0,3.2,19.0,115.0,99.65,63.47
2017,8,17,18,15,216.5,43.5,3.1,18.5,76.5,57.57,32.9
2017,8,17,18,30,130.0,27.0,3.0,18.0,38.0,25.66,10.44
2017,8,17,18,45,65.0,13.5,2.95,18.0,19.0,13.27,0.0
2017,8,17,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,74.5,16.0,2.05,15.5,23.0,12.47,0.0
2017,8,18,6,0,149.0,32.0,2.2,16.0,46.0,33.7,16.77
2017,8,18,6,15,232.0,48.5,2.15,16.5,86.0,67.75,40.71
2017,8,18,6,30,315.0,65.0,2.1,17.0,126.0,111.62,73.74
2017,8,18,6,45,382.5,76.5,2.1,17.5,173.5,157.09,110.83
2017,8,18,7,0,450.0,88.0,2.1,18.0,221.0,210.23,155.46
2017,8,18,7,15,236.5,115.0,2.05,18.5,186.0,192.06,148.55
2017,8,18,7,30,23.0,142.0,2.0,19.0,151.0,146.45,115.2
2017,8,18,7,45,35.5,166.5,1.95,19.5,183.0,178.85,141.01
2017,8,18,8,0,48.0,191.0,1.9,20.0,215.0,211.59,166.54
2017,8,18,8,15,113.0,220.5,1.9,20.0,283.5,282.19,222.26
2017,8,18,8,30,178.0,250.0,1.9,20.0,352.0,356.95,280.25
2017,8,18,8,45,448.0,193.5,1.9,20.5,478.0,490.44,384.68
2017,8,18,9,0,718.0,137.0,1.9,21.0,604.0,642.26,498.66
2017,8,18,9,15,734.0,140.5,1.9,21.5,644.0,689.15,530.22
2017,8,18,9,30,750.0,144.0,1.9,22.0,684.0,733.91,559.45
2017,8,18,9,45,748.0,153.5,1.95,22.5,715.5,770.45,582.54
2017,8,18,10,0,746.0,163.0,2.0,23.0,747.0,806.65,605.21
2017,8,18,10,15,755.5,165.5,2.05,23.0,775.5,838.83,626.16
2017,8,18,10,30,765.0,168.0,2.1,23.0,804.0,871.11,647.13
2017,8,18,10,45,773.0,169.0,2.15,23.5,826.5,898.22,663.32
2017,8,18,11,0,781.0,170.0,2.2,24.0,849.0,922.85,677.85
2017,8,18,11,15,785.5,171.0,2.3,24.0,864.0,941.47,690.27
2017,8,18,11,30,790.0,172.0,2.4,24.0,879.0,957.21,700.95
2017,8,18,11,45,793.5,171.5,2.5,24.5,886.5,967.44,706.76
2017,8,18,12,0,797.0,171.0,2.6,25.0,894.0,974.6,710.7
2017,8,18,12,15,797.0,171.0,2.65,25.0,893.5,975.69,711.76
2017,8,18,12,30,797.0,171.0,2.7,25.0,893.0,973.62,710.93
2017,8,18,12,45,807.0,163.5,2.8,25.5,888.5,970.42,708.53
2017,8,18,13,0,817.0,156.0,2.9,26.0,884.0,963.87,704.03
2017,8,18,13,15,812.5,154.5,2.95,25.5,868.0,946.33,694.77
2017,8,18,13,30,808.0,153.0,3.0,25.0,852.0,925.85,683.64
2017,8,18,13,45,803.0,151.0,3.1,25.0,829.5,901.55,668.94
2017,8,18,14,0,798.0,149.0,3.2,25.0,807.0,874.58,652.37
2017,8,18,14,15,789.0,146.5,3.25,24.5,777.0,841.1,632.18
2017,8,18,14,30,780.0,144.0,3.3,24.0,747.0,805.47,610.29
2017,8,18,14,45,769.0,141.0,3.35,24.0,712.0,765.8,584.11
2017,8,18,15,0,758.0,138.0,3.4,24.0,677.0,724.53,556.52
2017,8,18,15,15,742.0,134.5,3.4,23.5,636.0,678.81,525.67
2017,8,18,15,30,726.0,131.0,3.4,23.0,595.0,631.19,491.85
2017,8,18,15,45,705.5,126.5,3.45,23.0,549.5,579.27,453.17
2017,8,18,16,0,685.0,122.0,3.5,23.0,504.0,527.61,413.7
2017,8,18,16,15,658.0,116.5,3.45,22.5,456.0,472.03,370.73
2017,8,18,16,30,631.0,111.0,3.4,22.0,408.0,417.95,327.67
2017,8,18,16,45,594.0,104.5,3.4,21.5,358.0,360.44,280.78
2017,8,18,17,0,557.0,98.0,3.4,21.0,308.0,306.1,235.22
2017,8,18,17,15,508.5,89.5,3.3,20.5,258.5,249.67,187.29
2017,8,18,17,30,460.0,81.0,3.2,20.0,209.0,197.24,142.29
2017,8,18,17,45,390.0,69.5,3.15,19.5,162.0,144.22,98.16
2017,8,18,18,0,320.0,58.0,3.1,19.0,115.0,99.21,62.3
2017,8,18,18,15,229.0,42.0,3.0,18.5,76.0,56.5,31.59
2017,8,18,18,30,138.0,26.0,2.9,18.0,37.0,24.39,8.9
2017,8,18,18,45,69.0,13.0,2.8,17.5,18.5,12.78,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,74.0,15.5,1.9,15.5,22.0,12.1,0.0
2017,8,19,6,0,148.0,31.0,2.0,16.0,44.0,32.6,15.77
2017,8,19,6,15,230.0,47.5,2.0,16.5,84.0,66.4,39.66
2017,8,19,6,30,312.0,64.0,2.0,17.0,124.0,109.92,72.41
2017,8,19,6,45,376.0,76.5,2.05,17.5,171.0,155.39,109.58
2017,8,19,7,0,440.0,89.0,2.1,18.0,218.0,208.14,153.98
2017,8,19,7,15,220.0,86.0,2.0,18.5,150.5,157.93,121.2
2017,8,19,7,30,0.0,83.0,1.9,19.0,83.0,80.27,61.3
2017,8,19,7,45,0.0,100.0,1.85,19.5,100.0,96.81,74.65
2017,8,19,8,0,0.0,117.0,1.8,20.0,117.0,113.4,87.71
2017,8,19,8,15,0.0,135.0,1.75,20.0,135.0,131.02,101.59
2017,8,19,8,30,0.0,153.0,1.7,20.0,153.0,148.69,115.35
2017,8,19,8,45,1.5,165.5,1.65,20.5,166.5,161.97,125.27
2017,8,19,9,0,3.0,178.0,1.6,21.0,180.0,175.41,135.23
2017,8,19,9,15,3.0,178.5,1.6,21.5,181.0,176.05,135.1
2017,8,19,9,30,3.0,179.0,1.6,22.0,182.0,176.7,135.03
2017,8,19,9,45,38.0,266.0,1.65,22.5,296.0,296.11,226.88
2017,8,19,10,0,73.0,353.0,1.7,23.0,410.0,416.26,315.26
2017,8,19,10,15,107.5,378.0,1.75,23.0,465.5,474.7,357.58
2017,8,19,10,30,142.0,403.0,1.8,23.0,521.0,541.48,405.45
2017,8,19,10,45,305.0,370.0,1.85,23.5,632.0,668.4,497.96
2017,8,19,11,0,468.0,337.0,1.9,24.0,743.0,801.33,590.56
2017,8,19,11,15,628.5,257.5,1.95,24.0,812.5,883.63,649.24
2017,8,19,11,30,789.0,178.0,2.0,24.0,882.0,961.93,700.57
2017,8,19,11,45,792.5,177.5,2.1,24.0,889.5,972.12,707.15
2017,8,19,12,0,796.0,177.0,2.2,24.0,897.0,979.24,712.57
2017,8,19,12,15,796.0,177.0,2.25,24.0,896.5,980.28,713.66
2017,8,19,12,30,796.0,177.0,2.3,24.0,896.0,978.16,712.89
2017,8,19,12,45,783.5,182.5,2.4,24.5,884.5,966.33,705.05
2017,8,19,13,0,771.0,188.0,2.5,25.0,873.0,951.58,695.45
2017,8,19,13,15,766.0,186.5,2.6,24.5,857.0,934.12,686.79
2017,8,19,13,30,761.0,185.0,2.7,24.0,841.0,913.87,676.24
2017,8,19,13,45,752.0,184.0,2.85,24.0,817.0,891.04,662.94
2017,8,19,14,0,743.0,183.0,3.0,24.0,793.0,862.48,645.61
2017,8,19,14,15,732.5,180.0,3.15,23.5,763.0,828.37,625.49
2017,8,19,14,30,722.0,177.0,3.3,23.0,733.0,792.38,603.7
2017,8,19,14,45,705.5,174.5,3.45,23.0,696.5,750.47,576.17
2017,8,19,15,0,689.0,172.0,3.6,23.0,660.0,707.55,546.41
2017,8,19,15,15,671.0,167.5,3.6,22.5,619.0,660.75,513.7
2017,8,19,15,30,653.0,163.0,3.6,22.0,578.0,613.6,479.96
2017,8,19,15,45,626.0,159.0,3.65,22.0,532.0,561.24,440.63
2017,8,19,16,0,599.0,155.0,3.7,22.0,486.0,509.91,401.2
2017,8,19,16,15,569.5,147.0,3.65,21.5,438.5,454.63,358.41
2017,8,19,16,30,540.0,139.0,3.6,21.0,391.0,399.65,314.74
2017,8,19,16,45,497.0,130.5,3.6,20.5,341.0,342.57,268.37
2017,8,19,17,0,454.0,122.0,3.6,20.0,291.0,289.46,224.21
2017,8,19,17,15,405.5,109.5,3.55,19.5,242.5,235.0,178.4
2017,8,19,17,30,357.0,97.0,3.5,19.0,194.0,185.74,136.61
2017,8,19,17,45,290.5,80.5,3.45,18.5,148.5,134.56,94.42
2017,8,19,18,0,224.0,64.0,3.4,18.0,103.0,91.04,59.89
2017,8,19,18,15,152.0,43.5,3.3,17.5,66.0,51.82,30.73
2017,8,19,18,30,80.0,23.0,3.2,17.0,29.0,21.44,6.85
2017,8,19,18,45,40.0,11.5,3.15,16.5,14.5,11.3,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,5.0,2.95,15.5,5.0,4.91,0.0
2017,8,20,6,0,0.0,10.0,3.1,16.0,10.0,9.64,1.54
2017,8,20,6,15,0.0,21.0,3.15,16.0,21.0,20.26,11.07
2017,8,20,6,30,0.0,32.0,3.2,16.0,32.0,30.89,20.33
2017,8,20,6,45,0.0,45.0,3.25,16.5,45.0,43.46,31.12
2017,8,20,7,0,0.0,58.0,3.3,17.0,58.0,56.05,41.77
2017,8,20,7,15,0.0,71.5,3.3,17.5,71.5,69.12,52.62
2017,8,20,7,30,0.0,85.0,3.3,18.0,85.0,82.22,63.3
2017,8,20,7,45,0.0,115.0,3.3,18.5,115.0,111.43,87.06
2017,8,20,8,0,0.0,145.0,3.3,19.0,145.0,140.8,110.5
2017,8,20,8,15,11.5,177.0,3.2,19.5,183.5,178.55,140.4
2017,8,20,8,30,23.0,209.0,3.1,20.0,222.0,217.62,170.85
2017,8,20,8,45,68.5,250.0,3.05,20.5,293.5,292.24,229.27
2017,8,20,9,0,114.0,291.0,3.0,21.0,365.0,372.76,290.75
2017,8,20,9,15,383.5,240.5,2.95,21.0,511.5,532.93,416.84
2017,8,20,9,30,653.0,190.0,2.9,21.0,658.0,707.55,548.31
2017,8,20,9,45,637.5,209.0,2.9,21.5,685.0,739.73,567.96
2017,8,20,10,0,622.0,228.0,2.9,22.0,712.0,768.77,585.97
2017,8,20,10,15,632.0,232.0,2.9,22.0,739.5,801.75,608.43
2017,8,20,10,30,642.0,236.0,2.9,22.0,767.0,833.08,629.47
2017,8,20,10,45,652.5,237.0,2.95,22.5,789.0,859.97,646.5
2017,8,20,11,0,663.0,238.0,3.0,23.0,811.0,884.84,662.03
2017,8,20,11,15,667.5,239.5,3.05,23.0,825.0,902.29,673.46
2017,8,20,11,30,672.0,241.0,3.1,23.0,839.0,917.22,683.34
2017,8,20,11,45,676.0,240.0,3.2,23.5,846.0,926.48,688.52
2017,8,20,12,0,680.0,239.0,3.3,24.0,853.0,933.03,692.01
2017,8,20,12,15,680.0,239.0,3.35,24.0,852.0,933.91,692.85
2017,8,20,12,30,680.0,239.0,3.4,24.0,851.0,931.99,691.96
2017,8,20,12,45,677.0,238.0,3.45,24.0,842.5,923.33,686.68
2017,8,20,13,0,674.0,237.0,3.5,24.0,834.0,911.97,679.71
2017,8,20,13,15,668.5,235.0,3.5,24.0,818.5,894.58,668.45
2017,8,20,13,30,663.0,233.0,3.5,24.0,803.0,874.74,655.61
2017,8,20,13,45,659.0,228.0,3.5,24.0,781.0,850.87,639.97
2017,8,20,14,0,655.0,223.0,3.5,24.0,759.0,824.73,622.61
2017,8,20,14,15,644.0,219.0,3.45,23.5,730.0,791.47,600.96
2017,8,20,14,30,633.0,215.0,3.4,23.0,701.0,756.64,577.95
2017,8,20,14,45,621.0,209.0,3.4,23.0,666.5,717.62,550.79
2017,8,20,15,0,609.0,203.0,3.4,23.0,632.0,677.52,522.48
2017,8,20,15,15,590.5,196.5,3.35,22.5,592.0,631.42,490.04
2017,8,20,15,30,572.0,190.0,3.3,22.0,552.0,583.28,455.47
2017,8,20,15,45,551.5,181.5,3.3,22.0,508.5,534.18,418.65
2017,8,20,16,0,531.0,173.0,3.3,22.0,465.0,485.73,381.53
2017,8,20,16,15,501.5,163.5,3.25,21.5,418.5,432.47,340.42
2017,8,20,16,30,472.0,154.0,3.2,21.0,372.0,381.29,299.91
2017,8,20,16,45,437.5,141.5,3.15,20.5,324.5,327.42,256.33
2017,8,20,17,0,403.0,129.0,3.1,20.0,277.0,276.73,214.36
2017,8,20,17,15,356.0,114.0,3.05,19.5,230.0,223.22,169.69
2017,8,20,17,30,309.0,99.0,3.0,19.0,183.0,174.81,128.98
2017,8,20,17,45,251.5,80.5,3.0,18.5,139.0,125.84,88.64
2017,8,20,18,0,194.0,62.0,3.0,18.0,95.0,84.56,55.78
2017,8,20,18,15,128.5,41.0,2.9,17.5,59.5,47.35,27.92
2017,8,20,18,30,63.0,20.0,2.8,17.0,24.0,18.31,4.06
2017,8,20,18,45,31.5,10.0,2.75,17.0,12.0,9.83,0.0
2017,8,20,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
