Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,31.0,13.0,2.3,16.5,16.0,12.78,0.0
2017,8,21,6,0,62.0,26.0,2.4,17.0,32.0,25.67,11.84
2017,8,21,6,15,117.5,49.5,2.45,17.0,68.5,57.53,36.75
2017,8,21,6,30,173.0,73.0,2.5,17.0,105.0,96.5,67.19
2017,8,21,6,45,230.5,92.5,2.55,17.5,149.5,138.84,101.39
2017,8,21,7,0,288.0,112.0,2.6,18.0,194.0,187.91,141.95
2017,8,21,7,15,144.0,115.5,2.55,18.0,156.5,160.77,125.27
2017,8,21,7,30,0.0,119.0,2.5,18.0,119.0,115.29,90.51
2017,8,21,7,45,9.0,145.0,2.5,18.5,149.5,144.71,114.18
2017,8,21,8,0,18.0,171.0,2.5,19.0,180.0,175.22,138.28
2017,8,21,8,15,68.5,209.0,2.5,19.5,247.0,243.74,192.68
2017,8,21,8,30,119.0,247.0,2.5,20.0,314.0,319.06,251.26
2017,8,21,8,45,356.0,216.0,2.5,20.5,441.0,449.6,354.36
2017,8,21,9,0,593.0,185.0,2.5,21.0,568.0,604.49,471.85
2017,8,21,9,15,611.0,190.5,2.45,21.0,607.0,649.85,503.78
2017,8,21,9,30,629.0,196.0,2.4,21.0,646.0,694.94,535.57
2017,8,21,9,45,479.0,269.0,2.4,21.5,621.5,671.05,512.84
2017,8,21,10,0,329.0,342.0,2.4,22.0,597.0,631.94,479.39
2017,8,21,10,15,319.0,359.5,2.4,22.0,614.5,652.42,493.19
2017,8,21,10,30,309.0,377.0,2.4,22.0,632.0,671.24,505.3
2017,8,21,10,45,511.0,290.0,2.45,22.5,725.0,781.97,587.37
2017,8,21,11,0,713.0,203.0,2.5,23.0,818.0,895.29,666.18
2017,8,21,11,15,717.5,204.5,2.55,23.0,832.0,913.44,677.16
2017,8,21,11,30,722.0,206.0,2.6,23.0,846.0,928.91,687.32
2017,8,21,11,45,726.5,205.0,2.65,23.5,853.5,938.97,692.65
2017,8,21,12,0,731.0,204.0,2.7,24.0,861.0,946.16,696.23
2017,8,21,12,15,730.5,204.0,2.8,24.0,860.0,946.55,697.21
2017,8,21,12,30,730.0,204.0,2.9,24.0,859.0,943.98,696.39
2017,8,21,12,45,732.5,200.0,3.0,24.0,852.0,937.17,692.86
2017,8,21,13,0,735.0,196.0,3.1,24.0,845.0,927.39,687.44
2017,8,21,13,15,730.0,194.5,3.15,24.0,829.0,910.16,676.75
2017,8,21,13,30,725.0,193.0,3.2,24.0,813.0,890.26,664.35
2017,8,21,13,45,724.5,186.5,3.3,24.0,792.0,866.66,649.74
2017,8,21,14,0,724.0,180.0,3.4,24.0,771.0,840.44,633.28
2017,8,21,14,15,713.5,177.0,3.45,23.5,741.5,806.77,612.48
2017,8,21,14,30,703.0,174.0,3.5,23.0,712.0,771.3,590.2
2017,8,21,14,45,695.0,168.0,3.6,23.0,677.5,733.07,564.75
2017,8,21,15,0,687.0,162.0,3.7,23.0,643.0,693.29,537.02
2017,8,21,15,15,669.0,157.5,3.7,22.5,602.5,646.55,504.12
2017,8,21,15,30,651.0,153.0,3.7,22.0,562.0,599.48,470.2
2017,8,21,15,45,632.0,146.0,3.7,22.0,518.0,549.18,432.19
2017,8,21,16,0,613.0,139.0,3.7,22.0,474.0,499.21,393.55
2017,8,21,16,15,583.5,132.5,3.65,21.5,427.0,444.83,351.14
2017,8,21,16,30,554.0,126.0,3.6,21.0,380.0,392.37,309.08
2017,8,21,16,45,292.0,130.0,3.6,20.5,262.5,252.14,198.07
2017,8,21,17,0,30.0,134.0,3.6,20.0,145.0,141.71,111.06
2017,8,21,17,15,21.0,113.5,3.6,19.5,120.5,116.08,90.47
2017,8,21,17,30,12.0,93.0,3.6,19.0,96.0,92.61,71.29
2017,8,21,17,45,6.0,71.5,3.6,18.5,73.0,69.89,52.4
2017,8,21,18,0,0.0,50.0,3.6,18.0,50.0,48.02,34.05
2017,8,21,18,15,0.0,31.5,3.55,17.5,31.5,30.3,18.62
2017,8,21,18,30,0.0,13.0,3.5,17.0,13.0,12.54,0.19
2017,8,21,18,45,0.0,6.5,3.45,17.0,6.5,6.39,0.0
2017,8,21,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,63.5,14.0,2.05,15.5,19.5,13.76,0.0
2017,8,22,6,0,127.0,28.0,2.1,16.0,39.0,28.66,12.46
2017,8,22,6,15,210.0,45.5,2.05,16.0,78.0,62.05,36.88
2017,8,22,6,30,293.0,63.0,2.0,16.0,117.0,105.3,69.5
2017,8,22,6,45,353.0,77.0,1.95,16.5,163.0,150.14,106.31
2017,8,22,7,0,413.0,91.0,1.9,17.0,209.0,201.87,149.95
2017,8,22,7,15,247.5,121.5,1.85,17.5,196.0,201.57,156.4
2017,8,22,7,30,82.0,152.0,1.8,18.0,183.0,180.15,142.4
2017,8,22,7,45,161.5,172.0,1.75,18.5,245.0,241.69,191.55
2017,8,22,8,0,241.0,192.0,1.7,19.0,307.0,312.66,247.42
2017,8,22,8,15,139.5,206.5,1.7,19.5,275.0,282.74,222.97
2017,8,22,8,30,38.0,221.0,1.7,20.0,243.0,241.5,188.82
2017,8,22,8,45,96.5,256.0,1.7,20.5,317.0,316.42,247.13
2017,8,22,9,0,155.0,291.0,1.7,21.0,391.0,401.1,310.87
2017,8,22,9,15,425.0,229.0,1.8,21.0,526.5,551.33,427.53
2017,8,22,9,30,695.0,167.0,1.9,21.0,662.0,715.63,549.77
2017,8,22,9,45,714.5,166.5,2.0,21.5,698.0,757.46,576.64
2017,8,22,10,0,734.0,166.0,2.1,22.0,734.0,798.34,603.11
2017,8,22,10,15,743.0,168.5,2.2,22.0,762.0,832.03,625.63
2017,8,22,10,30,752.0,171.0,2.3,22.0,790.0,860.89,644.89
2017,8,22,10,45,756.5,174.0,2.4,22.5,811.0,886.44,660.68
2017,8,22,11,0,761.0,177.0,2.5,23.0,832.0,909.39,674.72
2017,8,22,11,15,765.0,178.5,2.65,23.0,846.0,927.6,687.38
2017,8,22,11,30,769.0,180.0,2.8,23.0,860.0,942.96,698.27
2017,8,22,11,45,770.5,180.5,2.95,23.5,866.5,951.92,703.64
2017,8,22,12,0,772.0,181.0,3.1,24.0,873.0,957.85,707.11
2017,8,22,12,15,771.5,181.0,3.2,24.0,872.0,958.22,708.01
2017,8,22,12,30,771.0,181.0,3.3,24.0,871.0,955.51,707.01
2017,8,22,12,45,779.5,173.5,3.4,24.0,865.5,950.77,704.76
2017,8,22,13,0,788.0,166.0,3.5,24.0,860.0,942.78,700.44
2017,8,22,13,15,783.5,165.0,3.55,24.0,844.0,925.92,689.93
2017,8,22,13,30,779.0,164.0,3.6,24.0,828.0,906.2,677.58
2017,8,22,13,45,776.0,160.0,3.65,24.0,806.0,882.0,662.21
2017,8,22,14,0,773.0,156.0,3.7,24.0,784.0,855.12,644.98
2017,8,22,14,15,763.5,153.5,3.7,24.0,754.5,821.66,622.89
2017,8,22,14,30,754.0,151.0,3.7,24.0,725.0,786.17,599.28
2017,8,22,14,45,745.0,146.0,3.75,24.0,690.0,746.67,572.87
2017,8,22,15,0,736.0,141.0,3.8,24.0,655.0,706.89,545.99
2017,8,22,15,15,719.5,137.5,3.75,23.5,614.0,660.32,513.41
2017,8,22,15,30,703.0,134.0,3.7,23.0,573.0,613.16,479.4
2017,8,22,15,45,684.5,128.5,3.7,23.0,528.5,562.37,441.11
2017,8,22,16,0,666.0,123.0,3.7,23.0,484.0,511.73,402.0
2017,8,22,16,15,638.0,117.0,3.65,22.5,436.5,456.06,358.64
2017,8,22,16,30,610.0,111.0,3.6,22.0,389.0,402.06,315.32
2017,8,22,16,45,574.5,103.5,3.55,21.5,339.5,345.42,268.78
2017,8,22,17,0,539.0,96.0,3.5,21.0,290.0,291.87,223.56
2017,8,22,17,15,488.5,87.0,3.4,20.5,241.0,235.7,175.75
2017,8,22,17,30,438.0,78.0,3.3,20.0,192.0,183.84,131.3
2017,8,22,17,45,367.0,65.5,3.25,20.0,146.5,131.63,87.94
2017,8,22,18,0,296.0,53.0,3.2,20.0,101.0,87.63,53.36
2017,8,22,18,15,201.5,36.5,3.15,19.5,63.5,46.68,24.54
2017,8,22,18,30,107.0,20.0,3.1,19.0,26.0,16.77,0.31
2017,8,22,18,45,53.5,10.0,3.1,18.5,13.0,9.83,0.0
2017,8,22,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,82.0,13.5,3.2,15.5,20.0,13.27,0.0
2017,8,23,6,0,164.0,27.0,3.4,16.0,40.0,28.76,11.45
2017,8,23,6,15,257.0,42.0,3.4,16.5,80.5,62.87,35.57
2017,8,23,6,30,350.0,57.0,3.4,17.0,121.0,107.86,68.9
2017,8,23,6,45,417.5,68.5,3.45,17.5,168.5,155.07,107.64
2017,8,23,7,0,485.0,80.0,3.5,18.0,216.0,211.12,155.23
2017,8,23,7,15,242.5,71.0,3.45,18.0,139.0,151.31,115.78
2017,8,23,7,30,0.0,62.0,3.4,18.0,62.0,59.92,44.69
2017,8,23,7,45,0.0,84.0,3.35,18.5,84.0,81.26,62.23
2017,8,23,8,0,0.0,106.0,3.3,19.0,106.0,102.7,79.5
2017,8,23,8,15,0.0,117.5,3.15,19.5,117.5,113.94,88.2
2017,8,23,8,30,0.0,129.0,3.0,20.0,129.0,125.21,96.81
2017,8,23,8,45,0.5,149.5,2.95,20.5,150.0,145.66,112.7
2017,8,23,9,0,1.0,170.0,2.9,21.0,171.0,166.24,128.45
2017,8,23,9,15,4.0,187.5,2.85,21.0,191.0,185.77,143.54
2017,8,23,9,30,7.0,205.0,2.8,21.0,211.0,205.59,158.76
2017,8,23,9,45,60.5,284.5,2.75,21.5,331.5,333.47,257.96
2017,8,23,10,0,114.0,364.0,2.7,22.0,452.0,468.61,358.31
2017,8,23,10,15,459.5,256.5,2.7,22.0,631.0,674.25,516.72
2017,8,23,10,30,805.0,149.0,2.7,22.0,810.0,885.18,665.98
2017,8,23,10,45,813.5,149.5,2.75,22.5,832.5,912.98,681.2
2017,8,23,11,0,822.0,150.0,2.8,23.0,855.0,938.15,696.21
2017,8,23,11,15,826.0,151.0,2.8,23.0,870.0,956.75,707.82
2017,8,23,11,30,830.0,152.0,2.8,23.0,885.0,972.29,717.52
2017,8,23,11,45,645.0,254.0,2.85,23.5,826.5,909.24,673.86
2017,8,23,12,0,460.0,356.0,2.9,24.0,768.0,834.76,616.94
2017,8,23,12,15,648.5,253.5,3.0,24.0,833.0,916.25,679.46
2017,8,23,12,30,837.0,151.0,3.1,24.0,898.0,988.12,727.59
2017,8,23,12,45,633.5,254.0,3.25,24.0,816.5,895.51,665.9
2017,8,23,13,0,430.0,357.0,3.4,24.0,735.0,797.01,593.77
2017,8,23,13,15,623.0,254.5,3.55,24.0,790.5,869.15,651.5
2017,8,23,13,30,816.0,152.0,3.7,24.0,846.0,927.05,692.86
2017,8,23,13,45,811.0,149.5,3.85,24.0,823.0,901.73,676.75
2017,8,23,14,0,806.0,147.0,4.0,24.0,800.0,873.7,659.28
2017,8,23,14,15,796.5,145.0,4.1,23.5,769.5,839.77,638.57
2017,8,23,14,30,787.0,143.0,4.2,23.0,739.0,803.7,616.11
2017,8,23,14,45,777.5,139.0,4.35,23.0,703.5,763.64,589.48
2017,8,23,15,0,768.0,135.0,4.5,23.0,668.0,721.86,561.44
2017,8,23,15,15,751.5,131.5,4.5,22.5,626.0,675.19,529.06
2017,8,23,15,30,735.0,128.0,4.5,22.0,584.0,626.62,493.82
2017,8,23,15,45,719.0,121.5,4.5,21.5,539.5,574.85,455.28
2017,8,23,16,0,703.0,115.0,4.5,21.0,495.0,522.94,415.48
2017,8,23,16,15,675.0,110.0,4.45,20.5,445.5,466.46,370.74
2017,8,23,16,30,647.0,105.0,4.4,20.0,396.0,411.58,325.97
2017,8,23,16,45,617.5,96.5,4.4,20.0,346.5,354.45,277.71
2017,8,23,17,0,588.0,88.0,4.4,20.0,297.0,299.72,230.26
2017,8,23,17,15,536.0,80.0,4.3,19.5,246.5,241.46,180.0
2017,8,23,17,30,484.0,72.0,4.2,19.0,196.0,188.69,134.15
2017,8,23,17,45,417.0,60.0,4.1,18.5,149.5,135.05,89.11
2017,8,23,18,0,350.0,48.0,4.0,18.0,103.0,89.2,52.74
2017,8,23,18,15,241.5,33.5,3.9,17.5,65.0,45.74,22.67
2017,8,23,18,30,133.0,19.0,3.8,17.0,27.0,15.61,0.0
2017,8,23,18,45,66.5,9.5,3.75,16.5,13.5,9.34,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,128.0,12.5,4.9,15.5,22.5,12.29,0.0
2017,8,24,6,0,256.0,25.0,5.1,16.0,45.0,29.87,10.15
2017,8,24,6,15,362.5,35.5,5.2,16.5,87.5,66.41,34.29
2017,8,24,6,30,469.0,46.0,5.3,17.0,130.0,115.29,69.93
2017,8,24,6,45,534.0,54.0,5.45,17.5,179.5,165.54,111.98
2017,8,24,7,0,599.0,62.0,5.6,18.0,229.0,223.14,162.17
2017,8,24,7,15,299.5,84.0,5.6,18.0,167.5,182.65,140.7
2017,8,24,7,30,0.0,106.0,5.6,18.0,106.0,102.69,80.32
2017,8,24,7,45,14.0,141.0,5.7,18.5,147.5,143.05,113.24
2017,8,24,8,0,28.0,176.0,5.8,19.0,189.0,187.21,148.76
2017,8,24,8,15,16.0,174.5,5.7,19.0,182.0,178.66,141.33
2017,8,24,8,30,4.0,173.0,5.6,19.0,175.0,170.9,134.45
2017,8,24,8,45,9.5,196.0,5.55,19.5,202.0,197.37,155.15
2017,8,24,9,0,15.0,219.0,5.5,20.0,229.0,224.41,176.02
2017,8,24,9,15,35.5,261.5,5.5,20.0,286.0,286.8,225.22
2017,8,24,9,30,56.0,304.0,5.5,20.0,343.0,347.69,272.54
2017,8,24,9,45,53.0,317.0,5.5,20.5,356.0,360.96,281.51
2017,8,24,10,0,50.0,330.0,5.5,21.0,369.0,373.89,290.25
2017,8,24,10,15,124.0,362.5,5.45,21.0,463.5,480.02,372.59
2017,8,24,10,30,198.0,395.0,5.4,21.0,558.0,584.03,451.38
2017,8,24,10,45,192.5,407.5,5.4,21.5,569.0,597.3,459.19
2017,8,24,11,0,187.0,420.0,5.4,22.0,580.0,609.6,466.59
2017,8,24,11,15,237.5,418.5,5.4,22.0,625.5,659.74,504.47
2017,8,24,11,30,288.0,417.0,5.4,22.0,671.0,718.1,547.6
2017,8,24,11,45,296.5,414.0,5.45,22.0,677.0,726.14,553.48
2017,8,24,12,0,305.0,411.0,5.5,22.0,683.0,732.98,558.77
2017,8,24,12,15,583.0,277.0,5.45,22.0,796.5,875.38,669.75
2017,8,24,12,30,861.0,143.0,5.4,22.0,910.0,996.27,755.42
2017,8,24,12,45,875.5,133.0,5.35,22.0,906.0,994.17,753.1
2017,8,24,13,0,890.0,123.0,5.3,22.0,902.0,988.37,749.12
2017,8,24,13,15,886.5,122.5,5.25,21.5,885.5,971.64,739.19
2017,8,24,13,30,883.0,122.0,5.2,21.0,869.0,951.69,727.12
2017,8,24,13,45,880.0,119.0,5.2,21.0,846.0,926.48,710.33
2017,8,24,14,0,877.0,116.0,5.2,21.0,823.0,898.24,691.44
2017,8,24,14,15,869.0,114.5,5.2,21.0,792.5,864.41,668.54
2017,8,24,14,30,861.0,113.0,5.2,21.0,762.0,828.14,643.8
2017,8,24,14,45,852.0,110.0,5.25,21.0,725.5,787.28,615.82
2017,8,24,15,0,843.0,107.0,5.3,21.0,689.0,747.07,588.05
2017,8,24,15,15,828.5,104.5,5.35,20.5,646.5,698.78,555.03
2017,8,24,15,30,814.0,102.0,5.4,20.0,604.0,649.45,519.25
2017,8,24,15,45,794.0,99.0,5.5,20.0,557.0,595.44,477.42
2017,8,24,16,0,774.0,96.0,5.6,20.0,510.0,541.46,434.48
2017,8,24,16,15,747.5,92.0,5.6,19.5,460.0,483.44,387.76
2017,8,24,16,30,721.0,88.0,5.6,19.0,410.0,426.61,340.57
2017,8,24,16,45,680.5,84.0,5.65,19.0,357.5,365.7,288.31
2017,8,24,17,0,640.0,80.0,5.7,19.0,305.0,308.24,237.8
2017,8,24,17,15,587.5,73.0,5.7,18.5,253.0,248.03,185.05
2017,8,24,17,30,535.0,66.0,5.7,18.0,201.0,193.32,136.79
2017,8,24,17,45,449.5,57.0,5.75,17.5,152.0,136.57,89.33
2017,8,24,18,0,364.0,48.0,5.8,17.0,103.0,89.76,52.81
2017,8,24,18,15,242.5,34.0,5.7,16.5,64.5,45.44,22.42
2017,8,24,18,30,121.0,20.0,5.6,16.0,26.0,15.91,0.0
2017,8,24,18,45,60.5,10.0,5.55,15.5,13.0,9.83,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,5,45,106.5,13.5,3.85,13.5,21.5,13.27,0.0
2017,8,25,6,0,213.0,27.0,4.0,14.0,43.0,29.76,10.39
2017,8,25,6,15,325.5,39.5,3.95,14.5,86.0,66.74,36.26
2017,8,25,6,30,438.0,52.0,3.9,15.0,129.0,116.2,72.43
2017,8,25,6,45,234.0,77.0,3.85,15.5,119.5,124.0,89.58
2017,8,25,7,0,30.0,102.0,3.8,16.0,110.0,107.15,83.83
2017,8,25,7,15,38.0,122.5,3.7,16.5,135.5,131.91,104.46
2017,8,25,7,30,46.0,143.0,3.6,17.0,161.0,157.66,125.54
2017,8,25,7,45,86.0,170.0,3.5,17.5,208.5,204.71,163.55
2017,8,25,8,0,126.0,197.0,3.4,18.0,256.0,258.78,206.79
2017,8,25,8,15,176.5,217.5,3.3,18.5,310.0,313.94,250.42
2017,8,25,8,30,227.0,238.0,3.2,19.0,364.0,373.98,297.16
2017,8,25,8,45,240.5,258.0,3.1,19.5,402.0,418.51,330.49
2017,8,25,9,0,254.0,278.0,3.0,20.0,440.0,460.17,360.99
2017,8,25,9,15,561.0,192.0,2.9,20.5,579.5,614.02,480.95
2017,8,25,9,30,868.0,106.0,2.8,21.0,719.0,779.06,600.38
2017,8,25,9,45,881.0,107.0,2.7,21.5,756.0,822.75,626.62
2017,8,25,10,0,894.0,108.0,2.6,22.0,793.0,864.57,651.98
2017,8,25,10,15,901.5,109.0,2.55,22.0,822.5,899.49,673.89
2017,8,25,10,30,909.0,110.0,2.5,22.0,852.0,931.76,693.87
2017,8,25,10,45,916.5,110.0,2.5,22.5,875.0,960.13,710.25
2017,8,25,11,0,924.0,110.0,2.5,23.0,898.0,985.49,724.58
2017,8,25,11,15,927.0,110.5,2.5,23.5,913.0,1003.91,734.37
2017,8,25,11,30,930.0,111.0,2.5,24.0,928.0,1018.91,742.03
2017,8,25,11,45,933.0,110.5,2.55,24.5,935.0,1029.35,747.37
2017,8,25,12,0,936.0,110.0,2.6,25.0,942.0,1036.21,750.55
2017,8,25,12,15,936.0,110.0,2.65,25.0,941.0,1037.04,751.49
2017,8,25,12,30,936.0,110.0,2.7,25.0,940.0,1034.22,750.27
2017,8,25,12,45,938.0,107.0,2.8,25.0,932.0,1026.54,746.55
2017,8,25,13,0,940.0,104.0,2.9,25.0,924.0,1015.21,740.57
2017,8,25,13,15,936.5,103.5,2.95,25.0,907.0,997.68,730.19
2017,8,25,13,30,933.0,103.0,3.0,25.0,890.0,976.75,717.66
2017,8,25,13,45,928.0,101.5,3.15,25.5,866.0,950.12,700.75
2017,8,25,14,0,923.0,100.0,3.3,26.0,842.0,920.39,681.7
2017,8,25,14,15,915.0,98.5,3.4,25.5,810.5,885.17,661.11
2017,8,25,14,30,907.0,97.0,3.5,25.0,779.0,847.36,638.44
2017,8,25,14,45,896.0,95.5,3.65,25.0,741.0,804.81,611.13
2017,8,25,15,0,885.0,94.0,3.8,25.0,703.0,760.32,582.02
2017,8,25,15,15,871.0,92.0,3.85,24.5,659.5,711.5,550.03
2017,8,25,15,30,857.0,90.0,3.9,24.0,616.0,661.48,515.71
2017,8,25,15,45,836.5,87.5,4.0,24.0,567.5,607.47,475.2
2017,8,25,16,0,816.0,85.0,4.1,24.0,519.0,551.69,432.24
2017,8,25,16,15,790.5,81.5,4.1,23.5,468.0,492.61,386.05
2017,8,25,16,30,765.0,78.0,4.1,23.0,417.0,434.66,339.16
2017,8,25,16,45,728.0,74.0,4.2,22.5,364.0,372.99,288.01
2017,8,25,17,0,691.0,70.0,4.3,22.0,311.0,313.96,237.5
2017,8,25,17,15,639.5,64.0,4.3,21.0,258.0,252.33,184.51
2017,8,25,17,30,588.0,58.0,4.3,20.0,205.0,196.02,135.5
2017,8,25,17,45,505.0,50.5,4.3,19.5,155.0,138.37,87.49
2017,8,25,18,0,422.0,43.0,4.3,19.0,105.0,90.33,50.33
2017,8,25,18,15,291.5,30.0,4.2,18.5,65.0,44.02,19.57
2017,8,25,18,30,161.0,17.0,4.1,18.0,25.0,13.33,0.0
2017,8,25,18,45,80.5,8.5,4.05,17.5,12.5,8.36,0.0
2017,8,25,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,5,45,115.5,12.0,2.6,15.5,20.5,11.8,0.0
2017,8,26,6,0,231.0,24.0,2.7,16.0,41.0,27.57,7.97
2017,8,26,6,15,343.0,35.5,2.65,16.5,83.5,64.04,33.07
2017,8,26,6,30,455.0,47.0,2.6,17.0,126.0,113.38,68.71
2017,8,26,6,45,526.0,54.5,2.6,17.5,176.0,163.48,110.01
2017,8,26,7,0,597.0,62.0,2.6,18.0,226.0,221.64,159.9
2017,8,26,7,15,643.0,67.5,2.5,18.5,277.5,277.5,209.04
2017,8,26,7,30,689.0,73.0,2.4,19.0,329.0,337.9,261.05
2017,8,26,7,45,722.5,77.0,2.35,20.0,381.0,395.78,309.34
2017,8,26,8,0,756.0,81.0,2.3,21.0,433.0,455.85,357.52
2017,8,26,8,15,779.5,84.0,2.3,21.5,482.5,511.65,401.55
2017,8,26,8,30,803.0,87.0,2.3,22.0,532.0,568.24,444.65
2017,8,26,8,45,821.0,89.5,2.3,23.0,577.5,621.27,482.77
2017,8,26,9,0,839.0,92.0,2.3,24.0,623.0,671.98,517.76
2017,8,26,9,15,852.5,94.0,2.25,24.5,664.5,719.89,548.65
2017,8,26,9,30,866.0,96.0,2.2,25.0,706.0,766.48,577.97
2017,8,26,9,45,867.5,102.0,2.2,25.5,739.0,806.08,602.32
2017,8,26,10,0,869.0,108.0,2.2,26.0,772.0,843.03,624.6
2017,8,26,10,15,876.5,109.5,2.2,26.5,801.0,877.69,645.09
2017,8,26,10,30,884.0,111.0,2.2,27.0,830.0,909.76,663.68
2017,8,26,10,45,889.5,112.0,2.2,27.5,852.0,936.72,678.8
2017,8,26,11,0,895.0,113.0,2.2,28.0,874.0,960.67,691.95
2017,8,26,11,15,898.5,114.0,2.25,28.5,888.5,979.57,702.38
2017,8,26,11,30,902.0,115.0,2.3,29.0,903.0,995.17,710.8
2017,8,26,11,45,903.5,115.0,2.4,29.5,910.0,1004.37,715.79
2017,8,26,12,0,905.0,115.0,2.5,30.0,917.0,1010.09,718.72
2017,8,26,12,15,904.5,115.0,2.65,30.0,916.0,1010.33,720.24
2017,8,26,12,30,904.0,115.0,2.8,30.0,915.0,1007.05,719.62
2017,8,26,12,45,901.5,115.0,2.95,30.0,905.5,998.31,715.59
2017,8,26,13,0,899.0,115.0,3.1,30.0,896.0,986.14,709.42
2017,8,26,13,15,895.0,114.5,3.25,30.0,879.5,968.66,699.82
2017,8,26,13,30,891.0,114.0,3.4,30.0,863.0,947.94,688.09
2017,8,26,13,45,884.5,113.0,3.55,30.0,838.5,921.32,672.41
2017,8,26,14,0,878.0,112.0,3.7,30.0,814.0,891.82,654.7
2017,8,26,14,15,870.0,110.0,3.7,29.5,783.0,857.3,633.95
2017,8,26,14,30,862.0,108.0,3.7,29.0,752.0,820.34,611.35
2017,8,26,14,45,850.0,106.5,3.75,29.0,715.0,778.53,584.16
2017,8,26,15,0,838.0,105.0,3.8,29.0,678.0,737.6,557.3
2017,8,26,15,15,823.0,102.0,3.75,28.5,635.5,688.54,525.06
2017,8,26,15,30,808.0,99.0,3.7,28.0,593.0,638.52,490.09
2017,8,26,15,45,788.0,96.0,3.7,28.0,546.0,584.74,450.15
2017,8,26,16,0,768.0,93.0,3.7,28.0,499.0,531.02,409.2
2017,8,26,16,15,741.0,89.0,3.6,27.5,448.5,473.05,364.47
2017,8,26,16,30,714.0,85.0,3.5,27.0,398.0,416.36,319.32
2017,8,26,16,45,677.0,80.0,3.45,26.5,346.5,356.34,270.37
2017,8,26,17,0,640.0,75.0,3.4,26.0,295.0,299.42,222.55
2017,8,26,17,15,586.5,68.0,3.25,25.0,243.5,239.17,171.91
2017,8,26,17,30,533.0,61.0,3.1,24.0,192.0,184.56,125.57
2017,8,26,17,45,453.0,51.5,3.0,23.5,144.0,128.88,80.27
2017,8,26,18,0,373.0,42.0,2.9,23.0,96.0,82.5,45.2
2017,8,26,18,15,247.0,28.5,2.85,22.0,58.0,39.24,16.74
2017,8,26,18,30,121.0,15.0,2.8,21.0,20.0,11.7,0.0
2017,8,26,18,45,60.5,7.5,2.75,20.5,10.0,7.37,0.0
2017,8,26,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,5,45,91.0,12.0,2.15,17.5,18.0,11.8,0.0
2017,8,27,6,0,182.0,24.0,2.2,18.0,36.0,25.63,6.65
2017,8,27,6,15,288.5,36.5,2.1,18.5,76.5,60.01,31.59
2017,8,27,6,30,395.0,49.0,2.0,19.0,117.0,106.22,64.78
2017,8,27,6,45,464.5,58.5,1.9,19.5,165.0,154.44,103.92
2017,8,27,7,0,534.0,68.0,1.8,20.0,213.0,210.61,151.23
2017,8,27,7,15,582.0,74.5,1.7,20.5,263.5,264.54,197.7
2017,8,27,7,30,630.0,81.0,1.6,21.0,314.0,323.32,247.27
2017,8,27,7,45,664.5,86.0,1.5,21.5,364.5,379.26,293.45
2017,8,27,8,0,699.0,91.0,1.4,22.0,415.0,437.91,340.02
2017,8,27,8,15,724.5,95.0,1.4,23.0,464.0,492.9,381.83
2017,8,27,8,30,750.0,99.0,1.4,24.0,513.0,549.02,422.81
2017,8,27,8,45,769.5,102.0,1.45,25.0,558.0,601.07,459.62
2017,8,27,9,0,789.0,105.0,1.5,26.0,603.0,653.02,495.12
2017,8,27,9,15,803.5,108.0,1.5,26.5,643.5,700.94,526.29
2017,8,27,9,30,818.0,111.0,1.5,27.0,684.0,747.77,555.48
2017,8,27,9,45,828.5,113.0,1.55,27.5,719.0,788.97,580.87
2017,8,27,10,0,839.0,115.0,1.6,28.0,754.0,824.65,602.34
2017,8,27,10,15,847.0,116.5,1.65,28.5,782.5,858.8,622.66
2017,8,27,10,30,855.0,118.0,1.7,29.0,811.0,890.49,641.23
2017,8,27,10,45,861.0,119.0,1.75,30.0,833.0,917.19,655.19
2017,8,27,11,0,867.0,120.0,1.8,31.0,855.0,940.99,667.26
2017,8,27,11,15,870.5,120.5,1.9,31.0,869.5,958.88,678.88
2017,8,27,11,30,874.0,121.0,2.0,31.0,884.0,973.54,688.63
2017,8,27,11,45,876.5,121.5,2.1,31.5,891.0,983.95,694.43
2017,8,27,12,0,879.0,122.0,2.2,32.0,898.0,990.98,698.24
2017,8,27,12,15,879.0,122.0,2.35,32.0,897.0,991.62,700.1
2017,8,27,12,30,879.0,122.0,2.5,32.0,896.0,988.83,699.9
2017,8,27,12,45,878.5,120.5,2.7,32.0,887.5,980.56,696.75
2017,8,27,13,0,878.0,119.0,2.9,32.0,879.0,968.91,691.42
2017,8,27,13,15,874.0,118.0,3.0,32.0,862.5,951.14,681.36
2017,8,27,13,30,870.0,117.0,3.1,32.0,846.0,930.21,669.3
2017,8,27,13,45,864.5,116.0,3.25,32.0,822.5,904.87,654.66
2017,8,27,14,0,859.0,115.0,3.4,32.0,799.0,876.69,638.01
2017,8,27,14,15,850.5,113.5,3.4,31.5,768.5,842.75,617.81
2017,8,27,14,30,842.0,112.0,3.4,31.0,738.0,806.46,595.85
2017,8,27,14,45,831.0,109.5,3.45,31.0,701.0,768.05,571.24
2017,8,27,15,0,820.0,107.0,3.5,31.0,664.0,724.52,542.82
2017,8,27,15,15,805.0,104.5,3.45,30.5,622.0,676.68,511.69
2017,8,27,15,30,790.0,102.0,3.4,30.0,580.0,627.91,477.6
2017,8,27,15,45,770.0,98.5,3.35,30.0,533.5,574.41,438.11
2017,8,27,16,0,750.0,95.0,3.3,30.0,487.0,521.02,397.68
2017,8,27,16,15,722.5,90.5,3.25,29.0,437.5,463.19,354.29
2017,8,27,16,30,695.0,86.0,3.2,28.0,388.0,406.78,310.38
2017,8,27,16,45,657.5,81.0,3.2,27.5,337.0,347.63,262.4
2017,8,27,17,0,620.0,76.0,3.2,27.0,286.0,291.68,215.63
2017,8,27,17,15,566.0,68.5,3.15,26.0,235.0,232.04,165.82
2017,8,27,17,30,512.0,61.0,3.1,25.0,184.0,178.13,120.4
2017,8,27,17,45,430.0,51.5,3.1,24.0,137.0,123.57,76.62
2017,8,27,18,0,348.0,42.0,3.1,23.0,90.0,78.58,43.05
2017,8,27,18,15,225.0,28.0,3.05,22.5,53.5,36.85,15.22
2017,8,27,18,30,102.0,14.0,3.0,22.0,17.0,13.76,0.0
2017,8,27,18,45,51.0,7.0,2.95,21.5,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,28,5,45,115.5,11.0,2.1,17.5,18.5,10.81,0.0
2017,8,28,6,0,231.0,22.0,2.2,18.0,37.0,25.1,4.87
2017,8,28,6,15,343.0,33.0,2.15,18.0,78.5,60.99,30.33
2017,8,28,6,30,455.0,44.0,2.1,18.0,120.0,109.63,65.2
2017,8,28,6,45,526.5,51.0,2.1,18.5,169.5,159.21,105.79
2017,8,28,7,0,598.0,58.0,2.1,19.0,219.0,216.91,155.03
2017,8,28,7,15,644.0,63.5,2.1,19.5,271.0,272.75,203.99
2017,8,28,7,30,690.0,69.0,2.1,20.0,323.0,333.45,256.09
2017,8,28,7,45,723.5,73.0,2.1,21.0,374.5,391.04,304.04
2017,8,28,8,0,757.0,77.0,2.1,22.0,426.0,451.11,352.14
2017,8,28,8,15,780.5,80.0,2.05,22.5,475.0,506.93,395.82
2017,8,28,8,30,804.0,83.0,2.0,23.0,524.0,563.52,438.47
2017,8,28,8,45,822.0,85.5,2.0,24.0,569.5,616.55,476.32
2017,8,28,9,0,840.0,88.0,2.0,25.0,615.0,667.28,510.97
2017,8,28,9,15,853.0,90.0,2.05,25.5,656.5,714.82,541.94
2017,8,28,9,30,866.0,92.0,2.1,26.0,698.0,761.0,571.48
2017,8,28,9,45,876.0,94.0,2.15,26.5,733.0,803.16,597.84
2017,8,28,10,0,886.0,96.0,2.2,27.0,768.0,843.24,622.5
2017,8,28,10,15,893.5,97.0,2.25,27.5,797.0,877.81,643.25
2017,8,28,10,30,901.0,98.0,2.3,28.0,826.0,909.72,662.14
2017,8,28,10,45,905.5,99.5,2.4,28.5,848.0,936.6,678.11
2017,8,28,11,0,910.0,101.0,2.5,29.0,870.0,960.36,692.08
2017,8,28,11,15,913.0,101.5,2.65,29.0,884.0,978.39,704.26
2017,8,28,11,30,916.0,102.0,2.8,29.0,898.0,993.04,714.41
2017,8,28,11,45,916.5,103.0,2.95,29.5,904.5,1002.33,719.79
2017,8,28,12,0,917.0,104.0,3.1,30.0,911.0,1008.05,723.0
2017,8,28,12,15,916.5,104.0,3.25,30.0,910.0,1008.16,724.18
2017,8,28,12,30,916.0,104.0,3.4,30.0,909.0,1004.7,723.18
2017,8,28,12,45,908.0,107.0,3.6,30.0,898.0,993.59,717.67
2017,8,28,13,0,900.0,110.0,3.8,30.0,887.0,979.11,709.99
2017,8,28,13,15,896.0,109.5,3.9,30.0,870.0,961.47,699.63
2017,8,28,13,30,892.0,109.0,4.0,30.0,853.0,940.58,687.15
2017,8,28,13,45,884.5,108.5,4.1,30.0,828.0,913.42,670.49
2017,8,28,14,0,877.0,108.0,4.2,30.0,803.0,883.43,651.88
2017,8,28,14,15,868.5,106.5,4.2,29.5,772.0,848.9,630.9
2017,8,28,14,30,860.0,105.0,4.2,29.0,741.0,811.96,608.07
2017,8,28,14,45,847.0,103.5,4.25,29.0,703.5,769.34,580.01
2017,8,28,15,0,834.0,102.0,4.3,29.0,666.0,727.64,552.33
2017,8,28,15,15,818.5,99.5,4.3,28.5,623.0,678.85,520.12
2017,8,28,15,30,803.0,97.0,4.3,28.0,580.0,629.14,484.98
2017,8,28,15,45,781.0,94.5,4.35,27.5,533.0,574.87,445.23
2017,8,28,16,0,759.0,92.0,4.4,27.0,486.0,520.86,404.43
2017,8,28,16,15,731.0,87.5,4.4,26.0,436.0,462.35,359.54
2017,8,28,16,30,703.0,83.0,4.4,25.0,386.0,405.27,314.15
2017,8,28,16,45,661.5,78.5,4.4,24.5,334.0,344.69,264.0
2017,8,28,17,0,620.0,74.0,4.4,24.0,282.0,287.76,215.53
2017,8,28,17,15,564.5,67.0,4.35,23.0,231.0,228.33,165.0
2017,8,28,17,30,509.0,60.0,4.3,22.0,180.0,174.82,119.21
2017,8,28,17,45,421.0,50.5,4.25,21.5,132.5,119.7,74.53
2017,8,28,18,0,333.0,41.0,4.2,21.0,85.0,74.87,41.04
2017,8,28,18,15,210.0,26.5,4.1,20.5,50.0,33.51,12.88
2017,8,28,18,30,87.0,12.0,4.0,20.0,15.0,11.8,0.0
2017,8,28,18,45,43.5,6.0,3.95,19.5,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,86.5,11.0,2.7,15.5,16.5,10.81,0.0
2017,8,29,6,0,173.0,22.0,2.8,16.0,33.0,23.14,3.55
2017,8,29,6,15,280.0,35.0,2.75,16.0,72.5,57.36,29.99
2017,8,29,6,30,387.0,48.0,2.7,16.0,112.0,103.44,63.51
2017,8,29,6,45,462.5,56.5,2.65,16.5,160.0,151.31,102.58
2017,8,29,7,0,538.0,65.0,2.6,17.0,208.0,207.83,150.75
2017,8,29,7,15,269.0,66.0,2.55,17.5,137.5,153.95,117.27
2017,8,29,7,30,0.0,67.0,2.5,18.0,67.0,64.76,48.75
2017,8,29,7,45,0.0,92.5,2.5,18.5,92.5,89.58,69.16
2017,8,29,8,0,0.0,118.0,2.5,19.0,118.0,114.53,89.22
2017,8,29,8,15,7.0,153.5,2.5,19.5,157.5,153.22,120.11
2017,8,29,8,30,14.0,189.0,2.5,20.0,197.0,192.84,151.17
2017,8,29,8,45,18.5,210.0,2.55,20.5,221.0,217.24,169.72
2017,8,29,9,0,23.0,231.0,2.6,21.0,245.0,242.09,188.42
2017,8,29,9,15,28.5,254.0,2.65,21.0,273.0,274.61,213.24
2017,8,29,9,30,34.0,277.0,2.7,21.0,301.0,303.72,235.2
2017,8,29,9,45,50.0,307.0,2.8,21.5,344.0,348.88,269.02
2017,8,29,10,0,66.0,337.0,2.9,22.0,387.0,395.2,303.15
2017,8,29,10,15,125.0,363.5,2.95,22.0,462.5,482.62,369.06
2017,8,29,10,30,184.0,390.0,3.0,22.0,538.0,566.79,431.13
2017,8,29,10,45,526.0,254.0,3.1,22.5,693.5,756.25,575.7
2017,8,29,11,0,868.0,118.0,3.2,23.0,849.0,938.17,701.14
2017,8,29,11,15,872.0,118.5,3.2,23.0,864.0,956.44,711.32
2017,8,29,11,30,876.0,119.0,3.2,23.0,879.0,971.49,720.8
2017,8,29,11,45,882.0,117.5,3.25,23.5,887.0,983.07,727.06
2017,8,29,12,0,888.0,116.0,3.3,24.0,895.0,991.3,731.22
2017,8,29,12,15,647.5,242.0,3.35,24.0,810.0,899.5,670.09
2017,8,29,12,30,407.0,368.0,3.4,24.0,725.0,792.3,589.84
2017,8,29,12,45,648.5,240.0,3.5,24.0,801.0,891.11,667.13
2017,8,29,13,0,890.0,112.0,3.6,24.0,877.0,970.25,720.79
2017,8,29,13,15,886.5,111.5,3.65,24.0,860.5,953.15,709.5
2017,8,29,13,30,883.0,111.0,3.7,24.0,844.0,932.82,696.86
2017,8,29,13,45,879.5,108.5,3.8,24.0,821.0,907.27,680.97
2017,8,29,14,0,876.0,106.0,3.9,24.0,798.0,878.72,662.98
2017,8,29,14,15,868.0,104.5,4.0,23.5,767.0,844.57,642.24
2017,8,29,14,30,860.0,103.0,4.1,23.0,736.0,807.99,619.51
2017,8,29,14,45,851.5,100.0,4.2,23.0,700.0,767.21,592.3
2017,8,29,15,0,843.0,97.0,4.3,23.0,664.0,724.45,563.33
2017,8,29,15,15,828.5,94.5,4.35,22.5,621.5,678.45,532.48
2017,8,29,15,30,814.0,92.0,4.4,22.0,579.0,628.93,496.85
2017,8,29,15,45,798.5,88.0,4.5,21.5,533.0,576.48,457.7
2017,8,29,16,0,783.0,84.0,4.6,21.0,487.0,523.66,416.87
2017,8,29,16,15,756.5,80.5,4.6,20.5,437.0,465.75,370.39
2017,8,29,16,30,730.0,77.0,4.6,20.0,387.0,409.16,323.43
2017,8,29,16,45,696.5,71.5,4.7,20.0,336.0,349.42,272.14
2017,8,29,17,0,663.0,66.0,4.8,20.0,285.0,292.08,221.57
2017,8,29,17,15,609.5,60.0,4.8,19.5,233.5,231.95,168.82
2017,8,29,17,30,556.0,54.0,4.8,19.0,182.0,177.46,120.88
2017,8,29,17,45,474.0,45.0,4.85,18.5,134.5,121.34,74.41
2017,8,29,18,0,392.0,36.0,4.9,18.0,87.0,74.78,39.08
2017,8,29,18,15,252.0,23.5,4.9,17.5,50.5,31.77,10.31
2017,8,29,18,30,112.0,11.0,4.9,17.0,14.0,10.81,0.0
2017,8,29,18,45,56.0,5.5,4.9,16.5,7.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,108.5,10.5,4.05,14.5,17.0,10.32,0.0
2017,8,30,6,0,217.0,21.0,4.2,15.0,34.0,23.32,1.96
2017,8,30,6,15,334.5,32.5,4.2,15.5,76.0,59.22,29.42
2017,8,30,6,30,452.0,44.0,4.2,16.0,118.0,108.43,64.79
2017,8,30,6,45,517.5,53.0,4.25,16.5,167.0,158.53,106.46
2017,8,30,7,0,583.0,62.0,4.3,17.0,216.0,216.1,156.47
2017,8,30,7,15,291.5,80.5,4.2,17.0,157.5,175.62,135.07
2017,8,30,7,30,0.0,99.0,4.1,17.0,99.0,95.96,75.02
2017,8,30,7,45,71.0,145.0,4.1,17.5,177.5,173.38,138.4
2017,8,30,8,0,142.0,191.0,4.1,18.0,256.0,260.73,208.92
2017,8,30,8,15,214.0,206.5,4.0,18.5,317.0,322.98,258.6
2017,8,30,8,30,286.0,222.0,3.9,19.0,378.0,395.97,316.01
2017,8,30,8,45,550.0,163.0,3.85,19.5,494.5,521.84,416.46
2017,8,30,9,0,814.0,104.0,3.8,20.0,611.0,667.31,528.71
2017,8,30,9,15,829.0,106.5,3.75,20.5,652.5,716.07,561.84
2017,8,30,9,30,844.0,109.0,3.7,21.0,694.0,763.68,593.43
2017,8,30,9,45,867.5,105.0,3.7,21.5,733.5,806.54,621.32
2017,8,30,10,0,891.0,101.0,3.7,22.0,773.0,851.19,650.08
2017,8,30,10,15,899.0,102.5,3.7,22.0,802.5,886.79,673.47
2017,8,30,10,30,907.0,104.0,3.7,22.0,832.0,919.74,694.97
2017,8,30,10,45,915.5,103.0,3.75,22.5,855.0,947.67,711.9
2017,8,30,11,0,924.0,102.0,3.8,23.0,878.0,972.6,726.79
2017,8,30,11,15,927.5,102.5,3.85,23.0,892.5,991.22,738.88
2017,8,30,11,30,931.0,103.0,3.9,23.0,907.0,1006.39,748.8
2017,8,30,11,45,935.0,102.0,4.0,23.5,914.5,1016.94,754.62
2017,8,30,12,0,939.0,101.0,4.1,24.0,922.0,1023.89,758.18
2017,8,30,12,15,939.0,101.0,4.2,24.0,921.0,1024.36,759.05
2017,8,30,12,30,939.0,101.0,4.3,24.0,920.0,1021.15,757.63
2017,8,30,12,45,929.5,105.0,4.4,24.0,908.5,1009.37,750.62
2017,8,30,13,0,920.0,109.0,4.5,24.0,897.0,994.16,741.37
2017,8,30,13,15,917.0,108.5,4.55,24.0,880.0,976.99,730.84
2017,8,30,13,30,914.0,108.0,4.6,24.0,863.0,956.47,718.09
2017,8,30,13,45,912.0,105.0,4.65,24.0,839.5,930.95,701.94
2017,8,30,14,0,910.0,102.0,4.7,24.0,816.0,902.25,683.57
2017,8,30,14,15,902.0,100.5,4.7,23.5,784.5,867.03,661.57
2017,8,30,14,30,894.0,99.0,4.7,23.0,753.0,829.27,637.57
2017,8,30,14,45,886.5,95.5,4.7,23.0,716.0,787.44,609.18
2017,8,30,15,0,879.0,92.0,4.7,23.0,679.0,743.46,578.97
2017,8,30,15,15,864.5,90.0,4.65,22.5,635.5,694.27,545.47
2017,8,30,15,30,850.0,88.0,4.6,22.0,592.0,643.97,509.1
2017,8,30,15,45,833.5,84.0,4.6,22.0,545.0,590.99,468.19
2017,8,30,16,0,817.0,80.0,4.6,22.0,498.0,535.88,424.56
2017,8,30,16,15,790.5,76.5,4.6,21.5,446.5,476.25,376.89
2017,8,30,16,30,764.0,73.0,4.6,21.0,395.0,417.89,328.61
2017,8,30,16,45,728.5,68.5,4.6,20.5,342.0,356.59,276.53
2017,8,30,17,0,693.0,64.0,4.6,20.0,289.0,298.19,225.39
2017,8,30,17,15,637.5,58.0,4.6,19.5,236.5,235.62,170.54
2017,8,30,17,30,582.0,52.0,4.6,19.0,184.0,179.22,120.98
2017,8,30,17,45,492.0,44.0,4.65,18.5,134.5,121.56,73.61
2017,8,30,18,0,402.0,36.0,4.7,18.0,85.0,74.41,38.36
2017,8,30,18,15,247.0,23.5,4.7,17.5,49.0,30.55,8.72
2017,8,30,18,30,92.0,11.0,4.7,17.0,13.0,10.81,0.0
2017,8,30,18,45,46.0,5.5,4.7,16.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
