Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,142.5,16.5,2.85,16.5,31.0,24.52,0.0
2017,9,20,6,30,285.0,33.0,3.0,17.0,62.0,69.51,37.52
2017,9,20,6,45,381.0,42.5,3.15,17.5,106.5,114.35,72.76
2017,9,20,7,0,477.0,52.0,3.3,18.0,151.0,170.35,119.1
2017,9,20,7,15,537.5,59.0,3.35,18.0,199.5,224.09,166.53
2017,9,20,7,30,598.0,66.0,3.4,18.0,248.0,284.12,219.31
2017,9,20,7,45,360.0,114.5,3.45,18.5,230.0,269.67,213.7
2017,9,20,8,0,122.0,163.0,3.5,19.0,212.0,223.31,178.05
2017,9,20,8,15,136.0,185.5,3.55,19.0,246.5,260.4,208.25
2017,9,20,8,30,150.0,208.0,3.6,19.0,281.0,298.73,238.82
2017,9,20,8,45,192.5,226.0,3.7,19.5,329.0,350.78,279.73
2017,9,20,9,0,235.0,244.0,3.8,20.0,377.0,406.31,322.71
2017,9,20,9,15,155.5,261.0,3.85,20.0,351.5,379.05,299.53
2017,9,20,9,30,76.0,278.0,3.9,20.0,326.0,338.81,266.06
2017,9,20,9,45,457.5,186.5,4.0,20.5,500.0,558.45,443.17
2017,9,20,10,0,839.0,95.0,4.1,21.0,674.0,779.61,607.62
2017,9,20,10,15,561.5,216.0,4.15,21.0,610.0,706.08,549.76
2017,9,20,10,30,284.0,337.0,4.2,21.0,546.0,604.4,467.14
2017,9,20,10,45,408.0,302.5,4.3,21.5,612.5,690.74,533.13
2017,9,20,11,0,532.0,268.0,4.4,22.0,679.0,773.8,594.68
2017,9,20,11,15,706.0,182.5,4.45,22.0,736.5,852.79,653.74
2017,9,20,11,30,880.0,97.0,4.5,22.0,794.0,919.8,700.04
2017,9,20,11,45,504.0,243.0,4.55,22.0,643.0,738.88,569.03
2017,9,20,12,0,128.0,389.0,4.6,22.0,492.0,529.26,404.73
2017,9,20,12,15,135.0,382.0,4.7,22.0,490.0,528.01,405.25
2017,9,20,12,30,142.0,375.0,4.8,22.0,488.0,526.12,404.51
2017,9,20,12,45,81.0,328.5,4.9,22.0,393.0,410.39,316.82
2017,9,20,13,0,20.0,282.0,5.0,22.0,298.0,297.41,229.24
2017,9,20,13,15,167.5,307.5,5.1,21.5,432.5,470.12,367.16
2017,9,20,13,30,315.0,333.0,5.2,21.0,567.0,628.96,490.17
2017,9,20,13,45,325.0,313.0,5.3,21.0,546.5,607.66,475.0
2017,9,20,14,0,335.0,293.0,5.4,21.0,526.0,584.69,459.17
2017,9,20,14,15,192.5,279.5,5.5,20.5,412.0,441.2,348.47
2017,9,20,14,30,50.0,266.0,5.6,20.0,298.0,307.52,242.14
2017,9,20,14,45,48.0,250.0,5.7,20.0,279.5,287.47,227.11
2017,9,20,15,0,46.0,234.0,5.8,20.0,261.0,267.51,211.82
2017,9,20,15,15,104.5,224.0,5.8,19.5,278.0,291.61,233.13
2017,9,20,15,30,163.0,214.0,5.8,19.0,295.0,314.65,253.02
2017,9,20,15,45,115.0,189.5,5.85,19.0,244.0,255.55,205.09
2017,9,20,16,0,67.0,165.0,5.9,19.0,193.0,197.65,157.94
2017,9,20,16,15,62.0,143.5,5.9,18.5,167.0,169.98,135.54
2017,9,20,16,30,57.0,122.0,5.9,18.0,141.0,142.85,113.12
2017,9,20,16,45,48.5,101.0,5.9,18.0,115.0,115.71,90.19
2017,9,20,17,0,40.0,80.0,5.9,18.0,89.0,89.57,67.9
2017,9,20,17,15,25.0,59.5,5.85,17.5,64.5,63.72,46.15
2017,9,20,17,30,10.0,39.0,5.8,17.0,40.0,39.26,25.54
2017,9,20,17,45,5.0,19.5,5.8,16.5,20.0,19.21,4.38
2017,9,20,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,6,15,147.0,17.0,5.75,13.5,31.5,25.1,0.0
2017,9,21,6,30,294.0,34.0,5.9,14.0,63.0,71.35,38.77
2017,9,21,6,45,399.5,43.5,6.05,14.5,109.5,118.32,76.1
2017,9,21,7,0,505.0,53.0,6.2,15.0,156.0,177.54,125.7
2017,9,21,7,15,568.0,59.5,6.15,15.5,206.5,233.05,175.38
2017,9,21,7,30,631.0,66.0,6.1,16.0,257.0,295.08,230.66
2017,9,21,7,45,675.5,70.5,6.05,16.5,308.0,353.6,282.68
2017,9,21,8,0,720.0,75.0,6.0,17.0,359.0,415.41,336.13
2017,9,21,8,15,749.5,78.5,5.9,17.0,408.0,472.07,384.72
2017,9,21,8,30,779.0,82.0,5.8,17.0,457.0,530.04,433.04
2017,9,21,8,45,801.5,84.5,5.75,17.5,502.5,583.64,475.87
2017,9,21,9,0,824.0,87.0,5.7,18.0,548.0,637.19,517.41
2017,9,21,9,15,840.0,89.5,5.6,18.0,589.0,685.84,554.27
2017,9,21,9,30,856.0,92.0,5.5,18.0,630.0,730.14,586.0
2017,9,21,9,45,868.5,93.5,5.4,18.5,665.0,771.98,614.31
2017,9,21,10,0,881.0,95.0,5.3,19.0,700.0,811.8,640.68
2017,9,21,10,15,890.0,96.5,5.3,19.0,728.5,846.47,664.74
2017,9,21,10,30,899.0,98.0,5.3,19.0,757.0,878.46,686.79
2017,9,21,10,45,905.5,98.5,5.3,19.5,778.0,904.31,703.02
2017,9,21,11,0,912.0,99.0,5.3,20.0,799.0,927.02,716.99
2017,9,21,11,15,915.5,99.5,5.3,20.0,812.0,943.72,728.15
2017,9,21,11,30,919.0,100.0,5.3,20.0,825.0,956.95,737.0
2017,9,21,11,45,920.5,100.5,5.35,20.0,830.0,964.77,742.52
2017,9,21,12,0,922.0,101.0,5.4,20.0,835.0,968.96,745.68
2017,9,21,12,15,921.5,101.0,5.5,20.0,831.5,967.1,745.07
2017,9,21,12,30,921.0,101.0,5.6,20.0,828.0,961.6,742.06
2017,9,21,12,45,910.0,104.5,5.75,20.0,814.0,946.69,732.8
2017,9,21,13,0,899.0,108.0,5.9,20.0,800.0,928.46,721.24
2017,9,21,13,15,893.0,107.0,6.0,20.0,780.5,906.66,706.85
2017,9,21,13,30,887.0,106.0,6.1,20.0,761.0,881.72,690.19
2017,9,21,13,45,878.5,104.5,6.25,20.0,733.5,851.15,669.6
2017,9,21,14,0,870.0,103.0,6.4,20.0,706.0,817.87,646.88
2017,9,21,14,15,858.5,101.5,6.45,20.0,672.0,779.76,620.0
2017,9,21,14,30,847.0,100.0,6.5,20.0,638.0,742.88,593.86
2017,9,21,14,45,829.5,98.0,6.6,20.0,598.0,695.71,559.81
2017,9,21,15,0,812.0,96.0,6.7,20.0,558.0,647.4,523.23
2017,9,21,15,15,791.0,93.0,6.75,19.5,513.0,594.99,482.79
2017,9,21,15,30,770.0,90.0,6.8,19.0,468.0,542.36,441.03
2017,9,21,15,45,737.5,87.0,6.9,19.0,418.5,483.79,392.58
2017,9,21,16,0,705.0,84.0,7.0,19.0,369.0,427.38,344.62
2017,9,21,16,15,663.5,78.5,6.95,18.5,318.0,365.85,291.92
2017,9,21,16,30,622.0,73.0,6.9,18.0,267.0,307.61,240.67
2017,9,21,16,45,555.0,66.5,6.9,17.5,215.5,244.13,184.85
2017,9,21,17,0,488.0,60.0,6.9,17.0,164.0,187.56,134.79
2017,9,21,17,15,390.0,49.0,6.75,16.5,117.5,127.82,84.53
2017,9,21,17,30,292.0,38.0,6.6,16.0,71.0,79.43,45.82
2017,9,21,17,45,146.0,19.0,6.5,15.5,35.5,29.41,3.7
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,6,15,116.0,17.5,3.25,13.5,29.0,23.34,0.0
2017,9,22,6,30,232.0,35.0,3.3,14.0,58.0,64.35,35.45
2017,9,22,6,45,340.5,46.5,3.35,14.5,103.0,110.54,71.87
2017,9,22,7,0,449.0,58.0,3.4,15.0,148.0,168.94,119.96
2017,9,22,7,15,515.0,66.0,3.3,15.0,197.5,223.64,168.29
2017,9,22,7,30,581.0,74.0,3.2,15.0,247.0,285.27,222.58
2017,9,22,7,45,631.0,78.5,3.15,15.5,298.5,343.3,273.17
2017,9,22,8,0,681.0,83.0,3.1,16.0,350.0,405.63,325.94
2017,9,22,8,15,711.5,87.0,3.05,16.5,398.0,461.37,372.06
2017,9,22,8,30,742.0,91.0,3.0,17.0,446.0,517.88,417.26
2017,9,22,8,45,766.5,94.0,2.95,17.5,491.5,571.49,458.77
2017,9,22,9,0,791.0,97.0,2.9,18.0,537.0,625.31,499.12
2017,9,22,9,15,807.5,99.0,2.8,18.0,577.0,672.38,534.0
2017,9,22,9,30,824.0,101.0,2.7,18.0,617.0,718.34,565.62
2017,9,22,9,45,853.5,95.5,2.6,18.5,655.0,761.19,593.33
2017,9,22,10,0,883.0,90.0,2.5,19.0,693.0,806.44,622.17
2017,9,22,10,15,891.5,91.0,2.4,19.0,720.5,840.11,643.55
2017,9,22,10,30,900.0,92.0,2.3,19.0,748.0,871.07,662.9
2017,9,22,10,45,906.0,92.5,2.2,19.5,768.5,896.41,676.94
2017,9,22,11,0,912.0,93.0,2.1,20.0,789.0,918.58,688.71
2017,9,22,11,15,915.0,93.5,2.1,20.0,801.5,934.74,698.77
2017,9,22,11,30,918.0,94.0,2.1,20.0,814.0,947.41,706.67
2017,9,22,11,45,919.5,94.0,2.1,20.5,819.0,954.59,709.72
2017,9,22,12,0,921.0,94.0,2.1,21.0,824.0,958.15,710.55
2017,9,22,12,15,920.5,94.0,2.15,21.0,820.5,956.21,709.83
2017,9,22,12,30,920.0,94.0,2.2,21.0,817.0,950.63,706.89
2017,9,22,12,45,912.0,96.0,2.3,21.5,803.5,936.79,697.76
2017,9,22,13,0,904.0,98.0,2.4,22.0,790.0,919.58,686.5
2017,9,22,13,15,899.0,97.0,2.45,22.0,771.0,898.51,673.55
2017,9,22,13,30,894.0,96.0,2.5,22.0,752.0,874.24,658.46
2017,9,22,13,45,885.5,95.0,2.65,22.0,724.5,844.0,639.97
2017,9,22,14,0,877.0,94.0,2.8,22.0,697.0,811.03,619.36
2017,9,22,14,15,866.0,92.5,2.85,21.5,663.5,773.06,595.5
2017,9,22,14,30,855.0,91.0,2.9,21.0,630.0,732.95,569.76
2017,9,22,14,45,839.0,89.0,3.0,21.0,590.5,689.76,540.53
2017,9,22,15,0,823.0,87.0,3.1,21.0,551.0,642.1,506.54
2017,9,22,15,15,803.0,84.0,3.2,21.0,506.0,589.91,467.28
2017,9,22,15,30,783.0,81.0,3.3,21.0,461.0,537.38,426.59
2017,9,22,15,45,604.0,105.0,3.4,21.0,380.0,431.59,342.88
2017,9,22,16,0,425.0,129.0,3.5,21.0,299.0,338.59,268.18
2017,9,22,16,15,534.0,97.0,3.65,20.5,281.0,328.86,258.32
2017,9,22,16,30,643.0,65.0,3.8,20.0,263.0,304.43,233.84
2017,9,22,16,45,579.0,59.0,3.95,19.5,212.0,241.54,179.31
2017,9,22,17,0,515.0,53.0,4.1,19.0,161.0,185.2,130.03
2017,9,22,17,15,419.5,43.0,4.15,18.0,114.5,125.8,80.71
2017,9,22,17,30,324.0,33.0,4.2,17.0,68.0,77.47,42.3
2017,9,22,17,45,162.0,16.5,4.3,16.5,34.0,27.55,0.0
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,23,6,15,159.5,15.0,2.85,12.5,30.0,23.47,0.0
2017,9,23,6,30,319.0,30.0,2.9,13.0,60.0,69.81,35.98
2017,9,23,6,45,427.5,39.5,2.95,14.0,107.5,118.44,74.76
2017,9,23,7,0,536.0,49.0,3.0,15.0,155.0,179.68,125.55
2017,9,23,7,15,598.5,55.5,2.95,15.5,206.0,236.59,176.13
2017,9,23,7,30,661.0,62.0,2.9,16.0,257.0,299.93,231.93
2017,9,23,7,45,707.0,65.5,2.9,17.0,309.5,359.16,283.25
2017,9,23,8,0,753.0,69.0,2.9,18.0,362.0,422.38,336.12
2017,9,23,8,15,781.0,72.5,2.85,18.5,411.5,479.77,383.26
2017,9,23,8,30,809.0,76.0,2.8,19.0,461.0,538.24,429.56
2017,9,23,8,45,833.0,77.5,2.75,19.5,507.5,592.87,471.39
2017,9,23,9,0,857.0,79.0,2.7,20.0,554.0,645.03,510.09
2017,9,23,9,15,871.5,81.5,2.7,20.5,594.5,693.52,543.92
2017,9,23,9,30,886.0,84.0,2.7,21.0,635.0,740.56,575.14
2017,9,23,9,45,896.0,86.0,2.7,21.5,669.0,781.92,601.79
2017,9,23,10,0,906.0,88.0,2.7,22.0,703.0,820.99,626.51
2017,9,23,10,15,913.5,89.0,2.7,22.0,730.5,854.41,648.28
2017,9,23,10,30,921.0,90.0,2.7,22.0,758.0,884.98,668.03
2017,9,23,10,45,924.5,91.5,2.75,22.5,778.0,909.59,682.77
2017,9,23,11,0,928.0,93.0,2.8,23.0,798.0,930.86,695.31
2017,9,23,11,15,930.5,93.5,2.85,23.0,810.0,946.7,705.62
2017,9,23,11,30,933.0,94.0,2.9,23.0,822.0,958.98,713.72
2017,9,23,11,45,933.0,94.5,3.0,23.5,826.0,965.34,717.03
2017,9,23,12,0,933.0,95.0,3.1,24.0,830.0,968.0,718.05
2017,9,23,12,15,931.5,95.0,3.2,24.0,826.0,965.03,716.87
2017,9,23,12,30,930.0,95.0,3.3,24.0,822.0,958.39,713.38
2017,9,23,12,45,914.0,101.0,3.4,24.0,806.0,941.5,703.13
2017,9,23,13,0,898.0,107.0,3.5,24.0,790.0,921.38,690.79
2017,9,23,13,15,891.5,106.0,3.6,24.0,770.0,899.03,676.93
2017,9,23,13,30,885.0,105.0,3.7,24.0,750.0,873.58,660.91
2017,9,23,13,45,874.0,104.0,3.85,24.0,721.5,841.42,640.41
2017,9,23,14,0,863.0,103.0,4.0,24.0,693.0,806.72,617.93
2017,9,23,14,15,851.0,101.5,4.05,24.0,659.0,772.03,594.84
2017,9,23,14,30,839.0,100.0,4.1,24.0,625.0,731.34,567.22
2017,9,23,14,45,822.0,97.5,4.2,24.0,584.5,684.28,534.81
2017,9,23,15,0,805.0,95.0,4.3,24.0,544.0,636.07,499.54
2017,9,23,15,15,782.5,91.5,4.35,23.5,499.0,582.58,459.85
2017,9,23,15,30,760.0,88.0,4.4,23.0,454.0,529.03,418.95
2017,9,23,15,45,604.0,105.5,4.45,23.0,377.0,429.93,340.32
2017,9,23,16,0,448.0,123.0,4.5,23.0,300.0,341.52,269.17
2017,9,23,16,15,532.0,96.0,4.55,22.5,277.5,325.01,253.76
2017,9,23,16,30,616.0,69.0,4.6,22.0,255.0,296.6,226.36
2017,9,23,16,45,556.5,61.0,4.65,21.5,205.0,234.68,172.83
2017,9,23,17,0,497.0,53.0,4.7,21.0,155.0,178.87,124.22
2017,9,23,17,15,396.0,43.0,4.8,20.0,109.0,119.89,75.95
2017,9,23,17,30,295.0,33.0,4.9,19.0,63.0,72.63,38.84
2017,9,23,17,45,147.5,16.5,5.0,18.5,31.5,25.78,0.0
2017,9,23,18,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,162.5,14.5,1.1,14.5,29.5,22.94,0.0
2017,9,24,6,30,325.0,29.0,1.1,15.0,59.0,69.23,34.53
2017,9,24,6,45,427.5,38.5,1.15,15.5,105.0,117.0,72.85
2017,9,24,7,0,530.0,48.0,1.2,16.0,151.0,176.7,122.16
2017,9,24,7,15,593.0,54.5,1.2,16.5,202.0,233.3,171.69
2017,9,24,7,30,656.0,61.0,1.2,17.0,253.0,296.39,226.28
2017,9,24,7,45,692.5,67.0,1.2,18.0,303.5,354.03,275.31
2017,9,24,8,0,729.0,73.0,1.2,19.0,354.0,414.72,324.86
2017,9,24,8,15,758.5,77.0,1.3,19.5,403.0,472.13,371.15
2017,9,24,8,30,788.0,81.0,1.4,20.0,452.0,530.82,416.89
2017,9,24,8,45,806.5,84.5,1.55,20.5,497.0,583.26,456.89
2017,9,24,9,0,825.0,88.0,1.7,21.0,542.0,635.27,495.48
2017,9,24,9,15,840.5,90.5,1.75,21.5,582.5,683.38,529.27
2017,9,24,9,30,856.0,93.0,1.8,22.0,623.0,727.0,557.78
2017,9,24,9,45,874.0,92.0,1.9,22.5,658.5,770.07,585.93
2017,9,24,10,0,892.0,91.0,2.0,23.0,694.0,811.45,612.58
2017,9,24,10,15,900.0,92.5,2.05,23.5,722.0,845.34,633.47
2017,9,24,10,30,908.0,94.0,2.1,24.0,750.0,876.45,652.39
2017,9,24,10,45,911.0,96.0,2.15,24.5,769.5,900.8,666.74
2017,9,24,11,0,914.0,98.0,2.2,25.0,789.0,921.85,678.95
2017,9,24,11,15,917.0,98.5,2.25,25.0,801.0,937.85,689.26
2017,9,24,11,30,920.0,99.0,2.3,25.0,813.0,950.37,697.43
2017,9,24,11,45,916.0,102.0,2.35,25.0,816.0,955.6,701.01
2017,9,24,12,0,912.0,105.0,2.4,25.0,819.0,957.17,702.39
2017,9,24,12,15,739.0,183.0,2.55,25.0,760.0,889.98,659.31
2017,9,24,12,30,566.0,261.0,2.7,25.0,701.0,807.62,602.76
2017,9,24,12,45,740.0,179.5,2.85,25.0,745.0,875.26,653.47
2017,9,24,13,0,914.0,98.0,3.0,25.0,789.0,923.24,686.73
2017,9,24,13,15,908.5,97.0,3.1,25.0,769.0,901.43,672.98
2017,9,24,13,30,903.0,96.0,3.2,25.0,749.0,876.41,657.58
2017,9,24,13,45,687.5,171.5,3.3,25.0,658.0,764.19,581.49
2017,9,24,14,0,472.0,247.0,3.4,25.0,567.0,648.7,496.08
2017,9,24,14,15,522.5,215.0,3.45,25.0,553.0,637.62,490.83
2017,9,24,14,30,573.0,183.0,3.5,25.0,539.0,621.28,480.88
2017,9,24,14,45,712.0,131.0,3.6,25.0,544.5,642.75,499.65
2017,9,24,15,0,851.0,79.0,3.7,25.0,550.0,643.31,502.38
2017,9,24,15,15,831.0,76.5,3.7,24.5,505.0,593.01,464.91
2017,9,24,15,30,811.0,74.0,3.7,24.0,460.0,539.82,424.43
2017,9,24,15,45,751.5,72.5,3.75,24.0,400.0,467.43,367.29
2017,9,24,16,0,692.0,71.0,3.8,24.0,340.0,399.27,312.03
2017,9,24,16,15,642.0,69.5,3.8,23.5,292.0,340.12,262.91
2017,9,24,16,30,592.0,68.0,3.8,23.0,244.0,284.78,215.62
2017,9,24,16,45,534.5,60.5,3.85,22.5,196.0,225.54,164.7
2017,9,24,17,0,477.0,53.0,3.9,22.0,148.0,172.21,118.48
2017,9,24,17,15,392.5,41.5,3.9,21.0,104.0,116.23,72.46
2017,9,24,17,30,308.0,30.0,3.9,20.0,60.0,70.09,35.56
2017,9,24,17,45,154.0,15.0,3.95,19.5,30.0,23.97,0.0
2017,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,163.0,13.5,1.1,15.5,28.0,22.27,0.0
2017,9,25,6,30,326.0,27.0,1.1,16.0,56.0,67.05,32.17
2017,9,25,6,45,428.0,36.0,1.1,16.5,101.5,114.11,70.04
2017,9,25,7,0,530.0,45.0,1.1,17.0,147.0,173.02,118.51
2017,9,25,7,15,592.0,51.0,1.05,17.5,197.0,228.66,167.05
2017,9,25,7,30,654.0,57.0,1.0,18.0,247.0,290.44,220.31
2017,9,25,7,45,694.0,62.0,0.95,18.5,297.0,348.5,269.76
2017,9,25,8,0,734.0,67.0,0.9,19.0,347.0,409.68,319.85
2017,9,25,8,15,763.0,70.5,1.0,19.5,396.0,466.42,365.54
2017,9,25,8,30,792.0,74.0,1.1,20.0,445.0,524.38,410.64
2017,9,25,8,45,810.0,77.5,1.2,21.0,489.5,576.58,449.23
2017,9,25,9,0,828.0,81.0,1.3,22.0,534.0,628.3,486.17
2017,9,25,9,15,843.5,83.5,1.45,22.5,574.0,673.6,518.26
2017,9,25,9,30,859.0,86.0,1.6,23.0,614.0,720.12,549.47
2017,9,25,9,45,869.0,88.0,1.8,23.5,647.5,760.35,576.34
2017,9,25,10,0,879.0,90.0,2.0,24.0,681.0,798.37,601.52
2017,9,25,10,15,887.0,91.5,2.0,24.5,708.5,831.79,621.71
2017,9,25,10,30,895.0,93.0,2.0,25.0,736.0,862.49,639.9
2017,9,25,10,45,901.5,93.5,2.05,25.5,756.0,887.88,654.93
2017,9,25,11,0,908.0,94.0,2.1,26.0,776.0,910.13,667.92
2017,9,25,11,15,911.0,94.5,2.15,26.0,788.5,925.96,678.08
2017,9,25,11,30,914.0,95.0,2.2,26.0,801.0,938.32,686.15
2017,9,25,11,45,915.0,95.0,2.25,26.5,805.0,944.76,689.15
2017,9,25,12,0,916.0,95.0,2.3,27.0,809.0,947.58,689.98
2017,9,25,12,15,915.0,95.0,2.4,27.0,805.0,944.94,689.25
2017,9,25,12,30,914.0,95.0,2.5,27.0,801.0,938.69,686.31
2017,9,25,12,45,902.5,98.5,2.6,27.0,786.5,923.23,677.41
2017,9,25,13,0,891.0,102.0,2.7,27.0,772.0,904.5,666.45
2017,9,25,13,15,885.0,101.0,2.8,27.0,752.5,882.6,653.36
2017,9,25,13,30,879.0,100.0,2.9,27.0,733.0,857.59,638.14
2017,9,25,13,45,871.5,98.0,3.0,27.0,706.0,827.31,619.24
2017,9,25,14,0,864.0,96.0,3.1,27.0,679.0,794.32,598.34
2017,9,25,14,15,852.5,94.5,3.25,27.0,645.0,756.3,573.94
2017,9,25,14,30,841.0,93.0,3.4,27.0,611.0,719.45,550.02
2017,9,25,14,45,825.0,90.5,3.55,27.0,571.0,673.04,518.84
2017,9,25,15,0,809.0,88.0,3.7,27.0,531.0,625.41,484.65
2017,9,25,15,15,787.0,85.0,3.85,26.5,486.5,572.68,446.25
2017,9,25,15,30,765.0,82.0,4.0,26.0,442.0,519.86,406.45
2017,9,25,15,45,593.0,103.0,4.15,26.0,364.0,417.31,326.08
2017,9,25,16,0,421.0,124.0,4.3,26.0,286.0,327.04,254.37
2017,9,25,16,15,518.0,94.5,4.3,25.0,265.0,313.83,241.96
2017,9,25,16,30,615.0,65.0,4.3,24.0,244.0,287.39,216.38
2017,9,25,16,45,550.5,57.5,4.35,23.5,194.0,225.05,163.0
2017,9,25,17,0,486.0,50.0,4.4,23.0,144.0,169.42,115.15
2017,9,25,17,15,381.0,40.0,4.3,22.0,99.5,111.2,68.3
2017,9,25,17,30,276.0,30.0,4.2,21.0,55.0,65.2,32.17
2017,9,25,17,45,138.0,15.0,4.15,20.5,27.5,22.32,0.0
2017,9,25,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,146.0,13.5,0.9,17.0,26.5,21.17,0.0
2017,9,26,6,30,292.0,27.0,1.0,17.0,53.0,62.95,29.66
2017,9,26,6,45,399.5,37.0,1.15,17.5,97.5,109.83,67.31
2017,9,26,7,0,507.0,47.0,1.3,18.0,142.0,169.24,115.7
2017,9,26,7,15,572.0,53.5,1.3,18.5,192.0,224.88,163.97
2017,9,26,7,30,637.0,60.0,1.3,19.0,242.0,287.25,217.6
2017,9,26,7,45,680.0,65.0,1.35,20.0,293.0,345.18,266.7
2017,9,26,8,0,723.0,70.0,1.4,21.0,344.0,406.9,317.08
2017,9,26,8,15,753.0,73.5,1.55,21.5,392.5,463.53,362.93
2017,9,26,8,30,783.0,77.0,1.7,22.0,441.0,521.49,408.36
2017,9,26,8,45,804.5,80.0,1.85,23.0,486.0,574.77,448.13
2017,9,26,9,0,826.0,83.0,2.0,24.0,531.0,627.88,486.49
2017,9,26,9,15,842.0,85.0,2.05,24.5,571.5,672.77,517.88
2017,9,26,9,30,858.0,87.0,2.1,25.0,612.0,718.96,548.18
2017,9,26,9,45,869.5,89.0,2.2,25.5,646.0,760.2,574.91
2017,9,26,10,0,881.0,91.0,2.3,26.0,680.0,799.34,599.94
2017,9,26,10,15,889.5,92.0,2.35,26.5,708.0,832.6,620.38
2017,9,26,10,30,898.0,93.0,2.4,27.0,736.0,863.13,638.89
2017,9,26,10,45,904.0,94.5,2.45,27.5,756.0,889.15,654.31
2017,9,26,11,0,910.0,96.0,2.5,28.0,776.0,912.01,667.65
2017,9,26,11,15,913.5,96.5,2.5,28.0,788.5,928.23,677.59
2017,9,26,11,30,917.0,97.0,2.5,28.0,801.0,940.98,685.42
2017,9,26,11,45,919.5,96.5,2.5,28.5,805.5,948.17,688.4
2017,9,26,12,0,922.0,96.0,2.5,29.0,810.0,951.74,689.21
2017,9,26,12,15,921.5,96.0,2.5,29.0,806.5,949.46,687.77
2017,9,26,12,30,921.0,96.0,2.5,29.0,803.0,943.55,684.17
2017,9,26,12,45,923.0,93.0,2.55,29.5,792.5,932.97,676.78
2017,9,26,13,0,925.0,90.0,2.6,30.0,782.0,918.76,667.17
2017,9,26,13,15,920.0,89.0,2.6,30.0,762.0,897.07,653.72
2017,9,26,13,30,915.0,88.0,2.6,30.0,742.0,872.12,638.21
2017,9,26,13,45,907.5,87.0,2.65,30.0,715.0,841.99,619.61
2017,9,26,14,0,900.0,86.0,2.7,30.0,688.0,809.03,599.02
2017,9,26,14,15,889.0,84.5,2.7,30.0,654.0,770.22,573.98
2017,9,26,14,30,878.0,83.0,2.7,30.0,620.0,729.21,547.22
2017,9,26,14,45,863.0,81.0,2.75,30.0,579.5,682.94,516.7
2017,9,26,15,0,848.0,79.0,2.8,30.0,539.0,635.29,483.5
2017,9,26,15,15,827.5,76.0,2.8,29.5,493.5,584.34,446.87
2017,9,26,15,30,807.0,73.0,2.8,29.0,448.0,530.56,407.02
2017,9,26,15,45,613.0,97.5,2.85,29.0,364.5,419.41,321.94
2017,9,26,16,0,419.0,122.0,2.9,29.0,281.0,322.54,246.68
2017,9,26,16,15,542.0,90.0,2.9,28.0,264.5,316.85,240.02
2017,9,26,16,30,665.0,58.0,2.9,27.0,248.0,294.53,217.35
2017,9,26,16,45,601.0,51.5,2.9,26.5,197.0,231.18,163.65
2017,9,26,17,0,537.0,45.0,2.9,26.0,146.0,174.11,115.06
2017,9,26,17,15,428.5,36.0,2.8,25.0,100.0,113.81,67.19
2017,9,26,17,30,320.0,27.0,2.7,24.0,54.0,66.13,29.68
2017,9,26,17,45,160.0,13.5,2.6,23.5,27.0,21.91,0.0
2017,9,26,18,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,151.5,13.0,1.55,18.5,26.0,20.81,0.0
2017,9,27,6,30,303.0,26.0,1.7,19.0,52.0,62.85,28.17
2017,9,27,6,45,412.0,35.5,1.85,19.5,97.0,110.01,66.29
2017,9,27,7,0,521.0,45.0,2.0,20.0,142.0,169.81,114.79
2017,9,27,7,15,586.0,51.5,1.95,20.5,192.0,226.12,163.58
2017,9,27,7,30,651.0,58.0,1.9,21.0,242.0,288.81,217.51
2017,9,27,7,45,693.0,63.0,1.85,22.0,293.0,347.35,267.03
2017,9,27,8,0,735.0,68.0,1.8,23.0,344.0,409.2,317.33
2017,9,27,8,15,764.5,71.5,1.75,23.5,393.0,466.08,362.69
2017,9,27,8,30,794.0,75.0,1.7,24.0,442.0,524.21,407.24
2017,9,27,8,45,815.0,77.5,1.7,25.0,487.0,577.06,445.67
2017,9,27,9,0,836.0,80.0,1.7,26.0,532.0,629.66,482.45
2017,9,27,9,15,852.0,82.5,1.65,26.5,572.0,675.43,513.27
2017,9,27,9,30,868.0,85.0,1.6,27.0,612.0,722.44,542.82
2017,9,27,9,45,869.0,91.0,1.55,28.0,644.0,760.36,564.4
2017,9,27,10,0,870.0,97.0,1.5,29.0,676.0,795.45,583.66
2017,9,27,10,15,878.5,98.5,1.5,29.0,703.5,828.85,604.35
2017,9,27,10,30,887.0,100.0,1.5,29.0,731.0,859.57,623.17
2017,9,27,10,45,893.0,101.0,1.5,29.5,751.0,884.72,637.09
2017,9,27,11,0,899.0,102.0,1.5,30.0,771.0,906.75,648.99
2017,9,27,11,15,902.5,102.5,1.6,30.0,783.0,922.73,659.67
2017,9,27,11,30,906.0,103.0,1.7,30.0,795.0,935.28,668.34
2017,9,27,11,45,907.0,103.0,1.85,30.0,799.0,941.5,673.71
2017,9,27,12,0,908.0,103.0,2.0,30.0,803.0,944.14,676.92
2017,9,27,12,15,907.0,103.0,2.1,30.0,799.0,941.36,676.24
2017,9,27,12,30,906.0,103.0,2.2,30.0,795.0,934.99,673.4
2017,9,27,12,45,907.0,100.5,2.35,30.0,783.5,924.14,668.22
2017,9,27,13,0,908.0,98.0,2.5,30.0,772.0,909.74,660.74
2017,9,27,13,15,902.0,97.0,2.55,30.0,752.0,887.42,647.26
2017,9,27,13,30,896.0,96.0,2.6,30.0,732.0,861.95,631.75
2017,9,27,13,45,887.5,94.5,2.65,30.0,704.5,830.89,612.46
2017,9,27,14,0,879.0,93.0,2.7,30.0,677.0,797.12,591.24
2017,9,27,14,15,867.0,91.0,2.7,29.5,642.5,757.65,566.78
2017,9,27,14,30,855.0,89.0,2.7,29.0,608.0,716.12,540.57
2017,9,27,14,45,839.5,86.5,2.75,29.0,567.5,672.73,511.83
2017,9,27,15,0,824.0,84.0,2.8,29.0,527.0,624.86,477.66
2017,9,27,15,15,802.0,81.0,2.75,28.5,482.0,571.57,438.98
2017,9,27,15,30,780.0,78.0,2.7,28.0,437.0,518.15,399.01
2017,9,27,15,45,750.5,74.0,2.7,28.0,388.5,460.12,353.66
2017,9,27,16,0,721.0,70.0,2.7,28.0,340.0,403.38,307.9
2017,9,27,16,15,677.5,65.0,2.6,27.0,289.0,341.69,258.02
2017,9,27,16,30,634.0,60.0,2.5,26.0,238.0,283.9,209.66
2017,9,27,16,45,569.5,53.0,2.45,25.5,188.0,221.54,156.9
2017,9,27,17,0,505.0,46.0,2.4,25.0,138.0,165.88,109.58
2017,9,27,17,15,395.0,36.0,2.3,24.0,93.5,106.59,62.74
2017,9,27,17,30,285.0,26.0,2.2,23.0,49.0,59.75,25.19
2017,9,27,17,45,142.5,13.0,2.1,22.5,24.5,19.96,0.0
2017,9,27,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,15,136.0,13.0,0.35,17.5,24.0,19.85,0.0
2017,9,28,6,30,272.0,26.0,0.3,18.0,48.0,58.88,25.78
2017,9,28,6,45,379.0,37.0,0.3,18.5,92.5,105.56,63.98
2017,9,28,7,0,486.0,48.0,0.3,19.0,137.0,164.38,111.1
2017,9,28,7,15,552.5,55.5,0.3,19.5,187.0,220.1,158.36
2017,9,28,7,30,619.0,63.0,0.3,20.0,237.0,282.73,210.9
2017,9,28,7,45,663.0,68.5,0.35,20.5,287.0,340.82,259.41
2017,9,28,8,0,707.0,74.0,0.4,21.0,337.0,402.5,309.18
2017,9,28,8,15,737.5,78.0,0.4,21.5,385.5,458.39,352.69
2017,9,28,8,30,768.0,82.0,0.4,22.0,434.0,516.25,395.95
2017,9,28,8,45,789.5,85.0,0.45,23.0,478.5,568.7,433.43
2017,9,28,9,0,811.0,88.0,0.5,24.0,523.0,620.99,469.45
2017,9,28,9,15,827.5,90.5,0.55,24.5,563.0,668.86,502.17
2017,9,28,9,30,844.0,93.0,0.6,25.0,603.0,715.54,531.72
2017,9,28,9,45,857.0,94.5,0.7,25.5,637.0,753.43,555.66
2017,9,28,10,0,870.0,96.0,0.8,26.0,671.0,792.62,580.34
2017,9,28,10,15,878.0,97.5,1.0,26.0,698.0,825.52,603.31
2017,9,28,10,30,886.0,99.0,1.2,26.0,725.0,855.71,624.51
2017,9,28,10,45,891.5,99.5,1.4,26.5,744.5,879.77,640.44
2017,9,28,11,0,897.0,100.0,1.6,27.0,764.0,900.69,654.32
2017,9,28,11,15,900.0,101.0,1.8,27.0,776.0,916.65,666.28
2017,9,28,11,30,903.0,102.0,2.0,27.0,788.0,929.18,676.08
2017,9,28,11,45,903.5,102.0,2.2,27.5,791.5,934.85,680.12
2017,9,28,12,0,904.0,102.0,2.4,28.0,795.0,936.94,681.91
2017,9,28,12,15,903.0,102.0,2.5,28.0,790.5,934.09,681.0
2017,9,28,12,30,902.0,102.0,2.6,28.0,786.0,927.67,677.9
2017,9,28,12,45,901.5,100.0,2.75,28.0,774.5,915.99,671.83
2017,9,28,13,0,901.0,98.0,2.9,28.0,763.0,900.81,663.48
2017,9,28,13,15,895.0,97.0,2.95,27.5,743.0,878.57,651.01
2017,9,28,13,30,889.0,96.0,3.0,27.0,723.0,853.2,636.42
2017,9,28,13,45,881.0,94.5,3.1,27.0,695.5,822.68,617.27
2017,9,28,14,0,873.0,93.0,3.2,27.0,668.0,789.45,596.11
2017,9,28,14,15,861.0,91.0,3.2,27.0,633.5,750.16,570.02
2017,9,28,14,30,849.0,89.0,3.2,27.0,599.0,708.83,542.27
2017,9,28,14,45,834.5,86.0,3.2,27.0,559.5,665.81,513.01
2017,9,28,15,0,820.0,83.0,3.2,27.0,520.0,618.25,478.11
2017,9,28,15,15,798.0,80.0,3.15,26.5,475.0,565.18,438.96
2017,9,28,15,30,776.0,77.0,3.1,26.0,430.0,512.0,398.52
2017,9,28,15,45,616.5,94.0,3.05,25.5,355.0,412.92,321.63
2017,9,28,16,0,457.0,111.0,3.0,25.0,280.0,324.92,252.24
2017,9,28,16,15,545.0,85.0,2.95,24.5,256.5,308.78,236.55
2017,9,28,16,30,633.0,59.0,2.9,24.0,233.0,280.1,208.33
2017,9,28,16,45,571.0,51.5,2.85,23.5,183.5,218.23,155.21
2017,9,28,17,0,509.0,44.0,2.8,23.0,134.0,162.78,107.52
2017,9,28,17,15,399.0,34.0,2.8,22.0,90.0,103.71,60.49
2017,9,28,17,30,289.0,24.0,2.8,21.0,46.0,56.64,21.34
2017,9,28,17,45,144.5,12.0,2.85,20.5,23.0,18.56,0.0
2017,9,28,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,128.5,12.5,3.0,15.5,22.5,18.83,0.0
2017,9,29,6,30,257.0,25.0,3.0,16.0,45.0,55.72,23.29
2017,9,29,6,45,361.0,36.0,3.0,16.5,87.5,101.15,61.7
2017,9,29,7,0,465.0,47.0,3.0,17.0,130.0,158.07,108.37
2017,9,29,7,15,531.0,54.0,2.85,17.0,178.5,211.78,155.68
2017,9,29,7,30,597.0,61.0,2.7,17.0,227.0,272.37,208.99
2017,9,29,7,45,421.0,102.0,2.55,17.5,230.0,277.71,219.37
2017,9,29,8,0,245.0,143.0,2.4,18.0,233.0,261.13,208.61
2017,9,29,8,15,362.5,143.0,2.45,18.0,297.5,337.23,270.82
2017,9,29,8,30,480.0,143.0,2.5,18.0,362.0,420.33,337.67
2017,9,29,8,45,430.5,172.5,2.65,18.5,383.5,445.29,356.33
2017,9,29,9,0,381.0,202.0,2.8,19.0,405.0,458.87,365.75
2017,9,29,9,15,341.0,228.5,2.8,19.0,421.0,476.18,377.94
2017,9,29,9,30,301.0,255.0,2.8,19.0,437.0,489.41,386.56
2017,9,29,9,45,398.5,241.5,2.85,19.0,496.0,566.22,446.03
2017,9,29,10,0,496.0,228.0,2.9,19.0,555.0,642.11,503.6
2017,9,29,10,15,464.0,252.5,2.95,19.0,568.0,656.99,512.69
2017,9,29,10,30,432.0,277.0,3.0,19.0,581.0,668.4,519.55
2017,9,29,10,45,647.0,190.0,3.05,19.5,659.0,773.52,600.13
2017,9,29,11,0,862.0,103.0,3.1,20.0,737.0,871.16,666.68
2017,9,29,11,15,865.0,103.5,3.15,20.0,748.5,886.03,676.02
2017,9,29,11,30,868.0,104.0,3.2,20.0,760.0,897.59,683.88
2017,9,29,11,45,872.0,103.0,3.25,20.5,764.5,905.05,687.74
2017,9,29,12,0,876.0,102.0,3.3,21.0,769.0,909.08,689.4
2017,9,29,12,15,874.5,101.5,3.4,21.0,764.5,905.22,687.43
2017,9,29,12,30,873.0,101.0,3.5,21.0,760.0,897.91,683.25
2017,9,29,12,45,856.0,107.0,3.6,21.5,744.5,880.52,670.9
2017,9,29,13,0,839.0,113.0,3.7,22.0,729.0,865.19,660.13
2017,9,29,13,15,832.5,111.5,3.85,22.0,709.0,842.81,645.96
2017,9,29,13,30,826.0,110.0,4.0,22.0,689.0,817.53,629.71
2017,9,29,13,45,822.0,106.5,4.2,22.0,663.0,789.33,611.47
2017,9,29,14,0,818.0,103.0,4.4,22.0,637.0,758.39,591.09
2017,9,29,14,15,805.0,101.0,4.5,21.5,604.0,719.78,565.87
2017,9,29,14,30,792.0,99.0,4.6,21.0,571.0,679.37,538.89
2017,9,29,14,45,776.5,95.5,4.7,21.0,532.0,634.09,505.94
2017,9,29,15,0,761.0,92.0,4.8,21.0,493.0,587.72,470.56
2017,9,29,15,15,737.0,88.5,4.75,20.5,449.5,535.53,430.16
2017,9,29,15,30,713.0,85.0,4.7,20.0,406.0,484.37,389.43
2017,9,29,15,45,512.5,108.0,4.7,20.0,325.5,374.14,299.93
2017,9,29,16,0,312.0,131.0,4.7,20.0,245.0,276.26,219.97
2017,9,29,16,15,288.5,114.0,4.7,19.5,206.5,232.29,183.16
2017,9,29,16,30,265.0,97.0,4.7,19.0,168.0,190.46,147.27
2017,9,29,16,45,345.5,72.0,4.7,18.5,144.0,173.88,128.66
2017,9,29,17,0,426.0,47.0,4.7,18.0,120.0,145.86,98.81
2017,9,29,17,15,315.0,35.5,4.65,17.5,79.0,90.36,54.05
2017,9,29,17,30,204.0,24.0,4.6,17.0,38.0,46.56,15.67
2017,9,29,17,45,102.0,12.0,4.55,17.0,19.0,16.22,0.0
2017,9,29,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,6,15,91.5,14.0,5.4,14.0,21.0,18.32,0.0
