Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,6,30,183.0,28.0,5.4,14.0,42.0,49.85,20.86
2017,9,30,6,45,295.5,41.5,5.45,14.5,84.0,94.79,59.56
2017,9,30,7,0,408.0,55.0,5.5,15.0,126.0,152.82,107.0
2017,9,30,7,15,480.5,63.5,5.35,15.5,175.0,206.71,154.21
2017,9,30,7,30,553.0,72.0,5.2,16.0,224.0,268.24,208.26
2017,9,30,7,45,601.5,78.5,5.05,16.5,273.5,325.47,258.75
2017,9,30,8,0,650.0,85.0,4.9,17.0,323.0,386.86,311.44
2017,9,30,8,15,683.5,89.5,4.7,17.5,370.5,442.41,358.02
2017,9,30,8,30,717.0,94.0,4.5,18.0,418.0,499.77,404.44
2017,9,30,8,45,742.5,97.5,4.3,18.5,462.5,552.74,445.85
2017,9,30,9,0,768.0,101.0,4.1,19.0,507.0,604.79,485.36
2017,9,30,9,15,786.0,103.5,3.85,19.5,546.5,651.82,519.71
2017,9,30,9,30,804.0,106.0,3.6,20.0,586.0,697.87,551.53
2017,9,30,9,45,823.5,105.5,3.4,20.5,621.0,740.53,579.36
2017,9,30,10,0,843.0,105.0,3.2,21.0,656.0,781.69,605.47
2017,9,30,10,15,852.0,106.5,3.15,21.0,683.0,814.74,627.33
2017,9,30,10,30,861.0,108.0,3.1,21.0,710.0,840.64,644.09
2017,9,30,10,45,867.0,109.0,3.05,21.5,729.5,864.97,658.49
2017,9,30,11,0,873.0,110.0,3.0,22.0,749.0,886.27,670.73
2017,9,30,11,15,876.5,111.0,3.05,22.5,761.0,902.18,679.99
2017,9,30,11,30,880.0,112.0,3.1,23.0,773.0,914.76,687.09
2017,9,30,11,45,882.0,111.5,3.15,23.5,777.0,920.94,689.98
2017,9,30,12,0,884.0,111.0,3.2,24.0,781.0,923.65,690.71
2017,9,30,12,15,883.5,111.0,3.3,24.0,777.0,921.15,689.75
2017,9,30,12,30,883.0,111.0,3.4,24.0,773.0,915.15,686.57
2017,9,30,12,45,872.0,114.0,3.5,24.5,759.0,899.65,675.73
2017,9,30,13,0,861.0,117.0,3.6,25.0,745.0,886.12,666.37
2017,9,30,13,15,854.5,115.5,3.8,25.0,724.5,863.29,652.48
2017,9,30,13,30,848.0,114.0,4.0,25.0,704.0,837.49,636.44
2017,9,30,13,45,838.5,112.5,4.25,25.0,676.5,806.43,616.76
2017,9,30,14,0,829.0,111.0,4.5,25.0,649.0,772.87,595.1
2017,9,30,14,15,815.5,108.5,4.65,24.5,615.0,732.94,569.59
2017,9,30,14,30,802.0,106.0,4.8,24.0,581.0,691.22,542.26
2017,9,30,14,45,784.5,103.0,5.0,24.0,541.0,644.73,508.72
2017,9,30,15,0,767.0,100.0,5.2,24.0,501.0,597.27,473.1
2017,9,30,15,15,742.0,96.0,5.3,23.5,456.0,544.82,433.2
2017,9,30,15,30,717.0,92.0,5.4,23.0,411.0,491.49,391.4
2017,9,30,15,45,683.5,87.0,5.5,23.0,363.0,433.6,344.01
2017,9,30,16,0,650.0,82.0,5.6,23.0,315.0,377.58,296.84
2017,9,30,16,15,600.5,75.5,5.65,22.5,265.0,316.07,244.76
2017,9,30,16,30,551.0,69.0,5.7,22.0,215.0,258.88,195.12
2017,9,30,16,45,477.0,60.0,5.8,21.5,166.5,197.16,142.07
2017,9,30,17,0,403.0,51.0,5.9,21.0,118.0,143.34,96.13
2017,9,30,17,15,285.0,37.5,5.9,20.0,76.5,86.5,51.27
2017,9,30,17,30,167.0,24.0,5.9,19.0,35.0,41.41,10.51
2017,9,30,17,45,83.5,12.0,5.95,18.5,17.5,15.13,0.0
2017,9,30,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,156.0,11.5,4.25,14.5,22.5,18.91,0.0
2017,10,1,6,30,312.0,23.0,4.3,15.0,45.0,58.55,20.64
2017,10,1,6,45,430.0,32.0,4.4,15.5,90.5,107.66,63.95
2017,10,1,7,0,548.0,41.0,4.5,16.0,136.0,169.27,114.74
2017,10,1,7,15,613.5,47.0,4.55,16.5,186.0,225.88,165.29
2017,10,1,7,30,679.0,53.0,4.6,17.0,236.0,289.52,222.01
2017,10,1,7,45,721.5,57.0,4.65,17.5,287.0,348.28,274.49
2017,10,1,8,0,764.0,61.0,4.7,18.0,338.0,410.3,328.28
2017,10,1,8,15,792.0,64.0,4.65,18.5,386.5,466.94,376.15
2017,10,1,8,30,820.0,67.0,4.6,19.0,435.0,524.58,423.18
2017,10,1,8,45,840.5,69.5,4.6,19.5,479.5,575.68,463.81
2017,10,1,9,0,861.0,72.0,4.6,20.0,524.0,628.35,504.33
2017,10,1,9,15,875.0,73.5,4.55,20.5,563.5,674.82,538.17
2017,10,1,9,30,889.0,75.0,4.5,21.0,603.0,719.77,568.77
2017,10,1,9,45,890.5,80.5,4.45,21.5,634.0,758.0,593.92
2017,10,1,10,0,892.0,86.0,4.4,22.0,665.0,793.36,616.67
2017,10,1,10,15,900.0,87.0,4.4,22.5,692.0,826.04,637.61
2017,10,1,10,30,908.0,88.0,4.4,23.0,719.0,855.93,656.41
2017,10,1,10,45,911.5,89.0,4.4,23.5,737.5,879.0,670.35
2017,10,1,11,0,915.0,90.0,4.4,24.0,756.0,898.79,682.02
2017,10,1,11,15,918.0,90.5,4.4,24.0,767.5,914.18,692.04
2017,10,1,11,30,921.0,91.0,4.4,24.0,779.0,926.07,699.78
2017,10,1,11,45,919.5,92.0,4.4,24.0,782.0,930.89,702.81
2017,10,1,12,0,918.0,93.0,4.4,24.0,785.0,932.07,703.53
2017,10,1,12,15,916.5,93.0,4.45,24.0,780.0,928.51,701.41
2017,10,1,12,30,915.0,93.0,4.5,24.0,775.0,921.35,697.0
2017,10,1,12,45,910.5,93.0,4.6,24.5,762.0,907.98,687.56
2017,10,1,13,0,906.0,93.0,4.7,25.0,749.0,891.18,675.87
2017,10,1,13,15,900.0,92.0,4.8,24.5,729.0,868.7,662.95
2017,10,1,13,30,894.0,91.0,4.9,24.0,709.0,843.09,647.73
2017,10,1,13,45,884.5,90.0,5.0,24.0,681.0,811.68,626.98
2017,10,1,14,0,875.0,89.0,5.1,24.0,653.0,777.65,604.19
2017,10,1,14,15,863.0,87.5,5.15,24.0,618.5,738.81,577.45
2017,10,1,14,30,851.0,86.0,5.2,24.0,584.0,697.94,548.98
2017,10,1,14,45,834.0,83.5,5.3,24.0,544.0,653.73,517.4
2017,10,1,15,0,817.0,81.0,5.4,24.0,504.0,605.22,480.44
2017,10,1,15,15,794.5,78.0,5.45,23.5,459.0,552.14,439.75
2017,10,1,15,30,772.0,75.0,5.5,23.0,414.0,499.03,397.74
2017,10,1,15,45,737.0,72.5,5.6,22.5,365.5,440.69,350.32
2017,10,1,16,0,702.0,70.0,5.7,22.0,317.0,384.2,302.86
2017,10,1,16,15,655.5,64.5,5.75,21.5,267.0,323.01,250.35
2017,10,1,16,30,609.0,59.0,5.8,21.0,217.0,265.15,199.41
2017,10,1,16,45,530.0,52.5,5.85,20.5,167.5,201.82,144.45
2017,10,1,17,0,451.0,46.0,5.9,20.0,118.0,146.86,97.19
2017,10,1,17,15,324.5,34.0,5.85,19.0,76.0,87.94,50.53
2017,10,1,17,30,198.0,22.0,5.8,18.0,34.0,41.76,5.66
2017,10,1,17,45,99.0,11.0,5.75,17.5,17.0,14.44,0.0
2017,10,1,18,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,169.0,11.0,4.7,14.5,22.5,18.88,0.0
2017,10,2,6,30,338.0,22.0,4.8,15.0,45.0,59.7,18.63
2017,10,2,6,45,455.0,31.0,4.95,15.5,91.0,109.83,64.41
2017,10,2,7,0,572.0,40.0,5.1,16.0,137.0,172.46,116.34
2017,10,2,7,15,638.5,46.0,5.05,16.5,189.0,230.97,168.68
2017,10,2,7,30,705.0,52.0,5.0,17.0,241.0,296.21,226.95
2017,10,2,7,45,747.5,56.5,5.0,17.5,292.5,356.8,281.17
2017,10,2,8,0,790.0,61.0,5.0,18.0,344.0,420.63,336.57
2017,10,2,8,15,818.5,64.0,4.9,18.5,394.0,478.73,385.7
2017,10,2,8,30,847.0,67.0,4.8,19.0,444.0,535.89,432.4
2017,10,2,8,45,868.0,69.0,4.7,19.5,489.5,589.81,474.97
2017,10,2,9,0,889.0,71.0,4.6,20.0,535.0,643.34,515.76
2017,10,2,9,15,903.5,73.0,4.45,20.0,575.5,691.75,551.53
2017,10,2,9,30,918.0,75.0,4.3,20.0,616.0,738.58,584.0
2017,10,2,9,45,923.0,78.5,4.2,20.5,649.0,778.14,609.89
2017,10,2,10,0,928.0,82.0,4.1,21.0,682.0,814.97,633.46
2017,10,2,10,15,935.5,83.5,4.05,21.5,709.0,848.71,654.73
2017,10,2,10,30,943.0,85.0,4.0,22.0,736.0,879.5,673.73
2017,10,2,10,45,948.0,85.5,3.95,22.5,755.5,903.94,688.17
2017,10,2,11,0,953.0,86.0,3.9,23.0,775.0,925.0,700.27
2017,10,2,11,15,955.5,86.5,3.95,23.0,786.5,940.37,710.43
2017,10,2,11,30,958.0,87.0,4.0,23.0,798.0,952.07,718.25
2017,10,2,11,45,958.0,87.0,4.05,23.0,801.0,957.26,721.78
2017,10,2,12,0,958.0,87.0,4.1,23.0,804.0,958.66,722.93
2017,10,2,12,15,956.0,87.0,4.2,23.0,799.0,954.49,720.72
2017,10,2,12,30,954.0,87.0,4.3,23.0,794.0,946.56,716.1
2017,10,2,12,45,942.0,90.5,4.45,23.0,778.5,930.01,705.85
2017,10,2,13,0,930.0,94.0,4.6,23.0,763.0,910.1,693.85
2017,10,2,13,15,923.5,93.0,4.7,23.0,742.0,886.71,679.03
2017,10,2,13,30,917.0,92.0,4.8,23.0,721.0,860.13,661.91
2017,10,2,13,45,906.0,91.0,4.95,23.0,691.5,826.92,640.25
2017,10,2,14,0,895.0,90.0,5.1,23.0,662.0,791.1,616.47
2017,10,2,14,15,882.5,88.5,5.2,22.5,627.0,751.23,590.38
2017,10,2,14,30,870.0,87.0,5.3,22.0,592.0,709.31,562.33
2017,10,2,14,45,851.0,85.0,5.4,22.0,550.5,663.62,529.25
2017,10,2,15,0,832.0,83.0,5.5,22.0,509.0,613.73,490.88
2017,10,2,15,15,809.0,80.0,5.6,21.5,463.5,559.73,449.22
2017,10,2,15,30,786.0,77.0,5.7,21.0,418.0,505.71,406.16
2017,10,2,15,45,751.5,73.5,5.8,21.0,368.5,445.94,356.43
2017,10,2,16,0,717.0,70.0,5.9,21.0,319.0,387.96,306.75
2017,10,2,16,15,668.5,64.5,5.9,20.0,268.0,325.43,253.24
2017,10,2,16,30,620.0,59.0,5.9,19.0,217.0,266.38,201.27
2017,10,2,16,45,539.0,52.0,5.95,18.5,166.5,201.69,144.73
2017,10,2,17,0,458.0,45.0,6.0,18.0,116.0,145.59,96.24
2017,10,2,17,15,323.5,33.0,5.9,17.0,73.5,85.6,48.54
2017,10,2,17,30,189.0,21.0,5.8,16.0,31.0,38.92,0.0
2017,10,2,17,45,94.5,10.5,5.75,15.5,15.5,13.48,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,3,6,15,84.0,12.5,3.4,11.5,18.0,16.21,0.0
2017,10,3,6,30,168.0,25.0,3.4,12.0,36.0,44.09,12.85
2017,10,3,6,45,288.5,38.0,3.45,12.5,77.5,89.84,55.57
2017,10,3,7,0,409.0,51.0,3.5,13.0,119.0,147.57,102.66
2017,10,3,7,15,484.5,60.0,3.4,13.5,168.0,202.43,150.67
2017,10,3,7,30,560.0,69.0,3.3,14.0,217.0,265.25,205.81
2017,10,3,7,45,613.0,74.5,3.2,14.5,267.5,323.21,256.89
2017,10,3,8,0,666.0,80.0,3.1,15.0,318.0,385.73,310.47
2017,10,3,8,15,700.5,85.0,3.05,15.5,366.0,442.78,358.3
2017,10,3,8,30,735.0,90.0,3.0,16.0,414.0,501.68,406.03
2017,10,3,8,45,762.5,92.5,2.95,16.5,459.5,554.13,447.33
2017,10,3,9,0,790.0,95.0,2.9,17.0,505.0,608.05,488.43
2017,10,3,9,15,808.0,98.0,2.7,17.5,544.5,656.19,523.23
2017,10,3,9,30,826.0,101.0,2.5,18.0,584.0,703.28,555.27
2017,10,3,9,45,849.0,99.0,2.35,18.5,620.5,747.28,583.59
2017,10,3,10,0,872.0,97.0,2.2,19.0,657.0,785.96,607.43
2017,10,3,10,15,881.5,98.5,2.1,19.5,684.5,819.65,627.67
2017,10,3,10,30,891.0,100.0,2.0,20.0,712.0,850.69,645.76
2017,10,3,10,45,898.5,100.5,1.9,20.5,732.0,876.09,659.74
2017,10,3,11,0,906.0,101.0,1.8,21.0,752.0,898.39,671.48
2017,10,3,11,15,909.5,101.5,1.85,21.0,764.0,913.93,681.68
2017,10,3,11,30,913.0,102.0,1.9,21.0,776.0,926.01,689.77
2017,10,3,11,45,915.0,102.0,2.0,21.5,780.0,932.67,693.64
2017,10,3,12,0,917.0,102.0,2.1,22.0,784.0,935.72,695.29
2017,10,3,12,15,916.0,101.5,2.3,22.0,779.5,931.92,694.85
2017,10,3,12,30,915.0,101.0,2.5,22.0,775.0,924.52,692.02
2017,10,3,12,45,911.5,100.5,2.75,22.5,762.0,911.36,684.36
2017,10,3,13,0,908.0,100.0,3.0,23.0,749.0,894.75,674.25
2017,10,3,13,15,902.0,99.0,3.15,23.0,728.5,872.14,660.56
2017,10,3,13,30,896.0,98.0,3.3,23.0,708.0,846.39,644.63
2017,10,3,13,45,887.5,96.0,3.5,23.0,680.0,814.58,624.56
2017,10,3,14,0,879.0,94.0,3.7,23.0,652.0,780.09,602.33
2017,10,3,14,15,866.0,92.0,3.75,22.5,617.0,739.82,576.13
2017,10,3,14,30,853.0,90.0,3.8,22.0,582.0,700.82,550.47
2017,10,3,14,45,837.0,87.0,3.9,22.0,541.0,653.49,516.4
2017,10,3,15,0,821.0,84.0,4.0,22.0,500.0,604.97,479.7
2017,10,3,15,15,796.5,81.0,4.1,21.5,454.5,550.65,438.37
2017,10,3,15,30,772.0,78.0,4.2,21.0,409.0,496.48,395.75
2017,10,3,15,45,739.0,73.5,4.35,21.0,359.5,437.14,347.09
2017,10,3,16,0,706.0,69.0,4.5,21.0,310.0,379.51,298.3
2017,10,3,16,15,655.5,63.5,4.6,20.5,259.5,317.02,244.87
2017,10,3,16,30,605.0,58.0,4.7,20.0,209.0,258.25,193.27
2017,10,3,16,45,527.5,50.0,4.85,19.5,159.5,194.59,138.05
2017,10,3,17,0,450.0,42.0,5.0,19.0,110.0,139.2,90.49
2017,10,3,17,15,316.0,30.0,4.9,18.0,68.5,80.32,43.83
2017,10,3,17,30,182.0,18.0,4.8,17.0,27.0,34.38,0.0
2017,10,3,17,45,91.0,9.0,4.75,16.5,13.5,11.6,0.0
2017,10,3,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,15,123.5,10.5,0.9,12.5,18.5,15.96,0.0
2017,10,4,6,30,247.0,21.0,0.9,13.0,37.0,48.18,10.33
2017,10,4,6,45,370.5,32.0,0.95,13.5,80.0,96.66,57.1
2017,10,4,7,0,494.0,43.0,1.0,14.0,123.0,157.5,106.63
2017,10,4,7,15,566.0,50.0,0.95,14.5,173.0,213.87,155.78
2017,10,4,7,30,638.0,57.0,0.9,15.0,223.0,277.7,211.14
2017,10,4,7,45,686.0,61.5,0.85,15.5,274.0,336.06,261.57
2017,10,4,8,0,734.0,66.0,0.8,16.0,325.0,398.87,313.81
2017,10,4,8,15,765.0,69.5,0.75,16.5,373.5,455.76,359.62
2017,10,4,8,30,796.0,73.0,0.7,17.0,422.0,513.98,404.52
2017,10,4,8,45,820.0,75.5,0.7,17.5,467.0,567.99,444.94
2017,10,4,9,0,844.0,78.0,0.7,18.0,512.0,621.97,483.88
2017,10,4,9,15,860.0,80.0,0.75,18.5,552.0,666.73,515.68
2017,10,4,9,30,876.0,82.0,0.8,19.0,592.0,712.78,545.78
2017,10,4,9,45,886.0,84.5,0.9,20.0,625.5,753.31,571.19
2017,10,4,10,0,896.0,87.0,1.0,21.0,659.0,791.57,594.73
2017,10,4,10,15,904.5,88.5,1.05,21.5,686.0,825.02,615.26
2017,10,4,10,30,913.0,90.0,1.1,22.0,713.0,855.68,633.84
2017,10,4,10,45,920.5,90.0,1.2,22.5,733.0,880.88,649.5
2017,10,4,11,0,928.0,90.0,1.3,23.0,753.0,902.89,663.13
2017,10,4,11,15,931.0,90.5,1.35,23.0,765.0,918.19,673.05
2017,10,4,11,30,934.0,91.0,1.4,23.0,777.0,929.93,680.86
2017,10,4,11,45,936.0,90.5,1.45,23.5,780.5,936.06,683.88
2017,10,4,12,0,938.0,90.0,1.5,24.0,784.0,938.5,684.7
2017,10,4,12,15,937.0,90.0,1.6,24.0,779.5,935.13,683.93
2017,10,4,12,30,936.0,90.0,1.7,24.0,775.0,928.07,680.89
2017,10,4,12,45,928.5,91.5,1.8,24.5,761.0,913.36,671.6
2017,10,4,13,0,921.0,93.0,1.9,25.0,747.0,895.24,660.17
2017,10,4,13,15,915.0,92.0,1.95,25.0,726.0,872.35,646.35
2017,10,4,13,30,909.0,91.0,2.0,25.0,705.0,846.29,630.41
2017,10,4,13,45,901.5,89.0,2.15,25.0,677.0,814.91,611.63
2017,10,4,14,0,894.0,87.0,2.3,25.0,649.0,780.76,590.64
2017,10,4,14,15,881.5,85.0,2.4,24.5,614.0,740.38,565.7
2017,10,4,14,30,869.0,83.0,2.5,24.0,579.0,697.97,538.81
2017,10,4,14,45,852.0,80.5,2.6,24.0,538.5,653.11,507.73
2017,10,4,15,0,835.0,78.0,2.7,24.0,498.0,603.96,471.53
2017,10,4,15,15,811.5,75.0,2.75,23.5,452.0,549.69,431.07
2017,10,4,15,30,788.0,72.0,2.8,23.0,406.0,495.47,389.2
2017,10,4,15,45,754.5,68.5,2.9,23.0,356.5,436.34,341.45
2017,10,4,16,0,721.0,65.0,3.0,23.0,307.0,378.93,293.48
2017,10,4,16,15,671.5,59.5,3.05,22.0,256.5,315.6,240.56
2017,10,4,16,30,622.0,54.0,3.1,21.0,206.0,257.04,189.97
2017,10,4,16,45,542.5,46.5,3.15,20.5,156.0,192.79,134.73
2017,10,4,17,0,463.0,39.0,3.2,20.0,106.0,137.03,87.29
2017,10,4,17,15,328.0,27.5,3.25,19.0,65.0,78.32,40.77
2017,10,4,17,30,193.0,16.0,3.3,18.0,24.0,32.39,0.0
2017,10,4,17,45,96.5,8.0,3.35,17.5,12.0,10.48,0.0
2017,10,4,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,136.0,10.0,0.7,12.5,18.0,15.89,0.0
2017,10,5,6,30,272.0,20.0,0.7,13.0,36.0,49.22,7.06
2017,10,5,6,45,395.5,30.0,0.75,13.5,79.5,98.16,56.9
2017,10,5,7,0,519.0,40.0,0.8,14.0,123.0,159.17,106.74
2017,10,5,7,15,590.0,46.5,0.75,14.0,173.0,215.46,156.23
2017,10,5,7,30,661.0,53.0,0.7,14.0,223.0,279.6,212.35
2017,10,5,7,45,705.5,58.0,0.7,14.5,274.0,338.77,263.77
2017,10,5,8,0,750.0,63.0,0.7,15.0,325.0,401.45,316.26
2017,10,5,8,15,781.0,66.5,0.7,16.0,374.0,459.0,362.32
2017,10,5,8,30,812.0,70.0,0.7,17.0,423.0,517.86,407.38
2017,10,5,8,45,833.5,73.0,0.7,18.0,468.0,571.57,446.74
2017,10,5,9,0,855.0,76.0,0.7,19.0,513.0,622.36,482.5
2017,10,5,9,15,871.0,78.0,0.75,19.5,553.0,670.09,516.23
2017,10,5,9,30,887.0,80.0,0.8,20.0,593.0,716.44,546.36
2017,10,5,9,45,895.5,82.5,0.9,20.5,626.0,756.15,572.15
2017,10,5,10,0,904.0,85.0,1.0,21.0,659.0,793.44,596.13
2017,10,5,10,15,912.5,86.5,1.1,21.5,686.0,827.02,617.43
2017,10,5,10,30,921.0,88.0,1.2,22.0,713.0,857.77,636.79
2017,10,5,10,45,926.0,89.0,1.35,23.0,732.0,882.03,651.24
2017,10,5,11,0,931.0,90.0,1.5,24.0,751.0,902.99,663.5
2017,10,5,11,15,934.0,90.5,1.55,24.0,763.0,918.24,673.38
2017,10,5,11,30,937.0,91.0,1.6,24.0,775.0,929.92,681.11
2017,10,5,11,45,938.0,91.0,1.7,24.5,778.0,935.65,684.45
2017,10,5,12,0,939.0,91.0,1.8,25.0,781.0,937.68,685.54
2017,10,5,12,15,938.0,91.0,1.9,25.0,776.5,934.23,684.53
2017,10,5,12,30,937.0,91.0,2.0,25.0,772.0,927.1,681.26
2017,10,5,12,45,936.5,89.0,2.1,25.0,759.5,914.54,674.5
2017,10,5,13,0,936.0,87.0,2.2,25.0,747.0,898.37,665.42
2017,10,5,13,15,930.5,86.0,2.3,25.0,726.5,875.59,651.92
2017,10,5,13,30,925.0,85.0,2.4,25.0,706.0,849.56,636.2
2017,10,5,13,45,916.5,83.5,2.55,25.0,677.5,817.52,616.59
2017,10,5,14,0,908.0,82.0,2.7,25.0,649.0,782.71,594.78
2017,10,5,14,15,895.5,80.5,2.75,25.0,614.0,742.43,568.24
2017,10,5,14,30,883.0,79.0,2.8,25.0,579.0,700.08,539.91
2017,10,5,14,45,866.0,77.0,2.9,25.0,538.0,652.43,506.79
2017,10,5,15,0,849.0,75.0,3.0,25.0,497.0,606.1,472.43
2017,10,5,15,15,826.0,72.0,3.05,24.5,451.0,551.58,431.66
2017,10,5,15,30,803.0,69.0,3.1,24.0,405.0,497.03,389.42
2017,10,5,15,45,769.5,65.5,3.15,24.0,355.5,437.3,341.01
2017,10,5,16,0,736.0,62.0,3.2,24.0,306.0,379.27,292.41
2017,10,5,16,15,687.0,56.5,3.2,23.0,255.0,315.54,239.06
2017,10,5,16,30,638.0,51.0,3.2,22.0,204.0,255.95,187.57
2017,10,5,16,45,558.5,44.0,3.25,21.5,154.0,192.17,132.76
2017,10,5,17,0,479.0,37.0,3.3,21.0,104.0,136.37,85.37
2017,10,5,17,15,338.5,26.0,3.25,20.0,63.0,77.07,38.17
2017,10,5,17,30,198.0,15.0,3.2,19.0,22.0,30.3,0.0
2017,10,5,17,45,99.0,7.5,3.2,18.5,11.0,7.37,0.0
2017,10,5,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,134.0,9.5,1.2,13.5,17.0,15.16,0.0
2017,10,6,6,30,268.0,19.0,1.3,14.0,34.0,47.3,2.54
2017,10,6,6,45,396.5,29.5,1.4,14.5,78.0,97.33,55.63
2017,10,6,7,0,525.0,40.0,1.5,15.0,122.0,159.77,106.59
2017,10,6,7,15,597.0,46.5,1.45,15.5,172.5,216.49,156.34
2017,10,6,7,30,669.0,53.0,1.4,16.0,223.0,281.19,212.86
2017,10,6,7,45,715.0,57.5,1.35,17.0,274.5,340.73,264.33
2017,10,6,8,0,761.0,62.0,1.3,18.0,326.0,403.89,316.78
2017,10,6,8,15,792.0,66.0,1.2,18.5,375.0,462.42,364.09
2017,10,6,8,30,823.0,70.0,1.1,19.0,424.0,522.24,410.28
2017,10,6,8,45,844.5,72.5,1.05,19.5,469.5,575.8,450.24
2017,10,6,9,0,866.0,75.0,1.0,20.0,515.0,626.39,486.59
2017,10,6,9,15,882.0,77.5,1.0,20.5,555.0,675.01,520.59
2017,10,6,9,30,898.0,80.0,1.0,21.0,595.0,722.22,550.83
2017,10,6,9,45,902.0,84.5,1.0,22.0,627.5,761.1,573.64
2017,10,6,10,0,906.0,89.0,1.0,23.0,660.0,797.25,594.23
2017,10,6,10,15,914.5,90.5,1.05,23.5,687.0,830.78,614.63
2017,10,6,10,30,923.0,92.0,1.1,24.0,714.0,861.49,633.05
2017,10,6,10,45,928.0,93.0,1.15,25.0,733.5,885.7,645.93
2017,10,6,11,0,933.0,94.0,1.2,26.0,753.0,906.6,656.69
2017,10,6,11,15,936.5,94.5,1.2,26.5,764.5,922.22,664.64
2017,10,6,11,30,940.0,95.0,1.2,27.0,776.0,934.29,670.46
2017,10,6,11,45,941.5,95.0,1.3,27.5,779.5,940.39,674.19
2017,10,6,12,0,943.0,95.0,1.4,28.0,783.0,942.79,675.72
2017,10,6,12,15,942.0,94.5,1.5,28.0,778.0,938.71,674.59
2017,10,6,12,30,941.0,94.0,1.6,28.0,773.0,930.93,671.24
2017,10,6,12,45,941.0,92.0,1.75,28.0,761.0,918.7,665.68
2017,10,6,13,0,941.0,90.0,1.9,28.0,749.0,902.83,657.72
2017,10,6,13,15,934.5,89.0,2.05,28.0,727.5,879.09,644.5
2017,10,6,13,30,928.0,88.0,2.2,28.0,706.0,852.12,629.0
2017,10,6,13,45,918.5,86.5,2.4,28.0,677.0,819.2,609.62
2017,10,6,14,0,909.0,85.0,2.6,28.0,648.0,783.56,587.97
2017,10,6,14,15,896.0,83.0,2.75,27.5,612.5,742.33,562.82
2017,10,6,14,30,883.0,81.0,2.9,27.0,577.0,699.07,535.64
2017,10,6,14,45,865.5,79.0,3.05,27.0,535.0,651.13,502.39
2017,10,6,15,0,848.0,77.0,3.2,27.0,493.0,604.57,468.13
2017,10,6,15,15,823.5,74.0,3.3,26.5,447.0,549.3,427.07
2017,10,6,15,30,799.0,71.0,3.4,26.0,401.0,494.14,384.61
2017,10,6,15,45,764.0,67.0,3.5,26.0,351.0,433.47,335.71
2017,10,6,16,0,729.0,63.0,3.6,26.0,301.0,374.66,286.73
2017,10,6,16,15,678.0,57.5,3.6,25.0,249.5,310.75,233.46
2017,10,6,16,30,627.0,52.0,3.6,24.0,198.0,251.81,182.78
2017,10,6,16,45,543.0,44.5,3.65,23.0,148.5,186.8,127.79
2017,10,6,17,0,459.0,37.0,3.7,22.0,99.0,130.81,80.96
2017,10,6,17,15,313.5,25.5,3.65,21.0,59.0,72.07,33.95
2017,10,6,17,30,168.0,14.0,3.6,20.0,19.0,26.37,0.0
2017,10,6,17,45,84.0,7.0,3.6,19.0,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,15,114.0,9.0,0.7,15.0,15.0,13.68,0.0
2017,10,7,6,30,228.0,18.0,0.8,15.0,30.0,41.86,0.0
2017,10,7,6,45,355.0,29.0,0.95,15.5,72.0,89.86,50.79
2017,10,7,7,0,482.0,40.0,1.1,16.0,114.0,149.86,99.42
2017,10,7,7,15,556.0,47.5,1.25,16.5,163.5,206.13,148.22
2017,10,7,7,30,630.0,55.0,1.4,17.0,213.0,270.1,203.81
2017,10,7,7,45,676.0,60.5,1.55,17.5,263.0,327.86,254.43
2017,10,7,8,0,722.0,66.0,1.7,18.0,313.0,389.95,307.22
2017,10,7,8,15,754.5,69.5,1.75,18.5,361.0,446.62,354.13
2017,10,7,8,30,787.0,73.0,1.8,19.0,409.0,504.79,400.59
2017,10,7,8,45,810.5,76.0,1.85,20.0,453.5,558.32,441.19
2017,10,7,9,0,834.0,79.0,1.9,21.0,498.0,611.78,480.28
2017,10,7,9,15,850.5,81.0,1.95,21.5,538.0,659.09,514.57
2017,10,7,9,30,867.0,83.0,2.0,22.0,578.0,701.83,543.48
2017,10,7,9,45,875.0,86.5,2.1,22.5,610.5,741.4,569.59
2017,10,7,10,0,883.0,90.0,2.2,23.0,643.0,778.58,593.78
2017,10,7,10,15,891.5,91.5,2.3,23.5,669.5,811.38,614.75
2017,10,7,10,30,900.0,93.0,2.4,24.0,696.0,841.44,633.74
2017,10,7,10,45,904.5,94.5,2.55,24.5,715.0,865.22,648.81
2017,10,7,11,0,909.0,96.0,2.7,25.0,734.0,885.77,661.75
2017,10,7,11,15,912.5,96.5,2.85,25.0,745.5,901.0,672.48
2017,10,7,11,30,916.0,97.0,3.0,25.0,757.0,912.76,681.03
2017,10,7,11,45,916.0,97.5,3.2,25.5,759.5,917.9,684.25
2017,10,7,12,0,916.0,98.0,3.4,26.0,762.0,919.42,685.16
2017,10,7,12,15,914.0,97.5,3.65,26.0,757.0,914.48,683.43
2017,10,7,12,30,912.0,97.0,3.9,26.0,752.0,905.95,679.32
2017,10,7,12,45,907.5,96.5,4.15,26.5,738.5,891.75,670.01
2017,10,7,13,0,903.0,96.0,4.4,27.0,725.0,874.15,658.38
2017,10,7,13,15,896.0,95.0,4.65,26.5,703.5,850.66,645.46
2017,10,7,13,30,889.0,94.0,4.9,26.0,682.0,824.1,630.53
2017,10,7,13,45,878.0,93.0,5.15,26.0,653.0,791.54,609.73
2017,10,7,14,0,867.0,92.0,5.4,26.0,624.0,756.49,586.79
2017,10,7,14,15,852.5,90.0,5.6,25.5,589.0,719.06,562.66
2017,10,7,14,30,838.0,88.0,5.8,25.0,554.0,676.03,533.86
2017,10,7,14,45,817.0,86.0,6.0,25.0,512.5,627.28,497.37
2017,10,7,15,0,796.0,84.0,6.2,25.0,471.0,577.8,459.2
2017,10,7,15,15,769.0,80.5,6.3,24.5,425.5,522.93,416.48
2017,10,7,15,30,742.0,77.0,6.4,24.0,380.0,468.53,372.8
2017,10,7,15,45,701.0,73.0,6.5,23.5,331.0,408.78,323.54
2017,10,7,16,0,660.0,69.0,6.6,23.0,282.0,350.82,274.34
2017,10,7,16,15,603.5,63.0,6.5,22.0,232.0,288.22,220.77
2017,10,7,16,30,547.0,57.0,6.4,21.0,182.0,230.74,170.48
2017,10,7,16,45,451.5,49.0,6.3,20.0,134.5,167.15,116.42
2017,10,7,17,0,356.0,41.0,6.2,19.0,87.0,113.92,72.15
2017,10,7,17,15,213.5,27.0,6.05,18.5,51.0,58.46,26.74
2017,10,7,17,30,71.0,13.0,5.9,18.0,15.0,17.87,0.0
2017,10,7,17,45,35.5,6.5,5.75,17.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,15,81.0,9.5,4.1,12.5,13.5,12.69,0.0
2017,10,8,6,30,162.0,19.0,4.1,13.0,27.0,36.02,0.0
2017,10,8,6,45,306.5,31.0,4.2,14.0,68.5,83.99,48.02
2017,10,8,7,0,451.0,43.0,4.3,15.0,110.0,145.72,97.77
2017,10,8,7,15,531.0,50.5,4.3,15.5,159.5,201.76,146.74
2017,10,8,7,30,611.0,58.0,4.3,16.0,209.0,266.16,203.42
2017,10,8,7,45,669.5,62.0,4.35,16.5,260.5,326.54,257.02
2017,10,8,8,0,728.0,66.0,4.4,17.0,312.0,391.26,313.09
2017,10,8,8,15,761.5,69.5,4.4,17.5,361.0,448.61,361.93
2017,10,8,8,30,795.0,73.0,4.4,18.0,410.0,507.53,410.45
2017,10,8,8,45,825.5,74.5,4.4,18.5,456.5,563.7,455.37
2017,10,8,9,0,856.0,76.0,4.4,19.0,503.0,620.36,499.3
2017,10,8,9,15,873.0,78.0,4.35,19.5,543.5,665.8,533.35
2017,10,8,9,30,890.0,80.0,4.3,20.0,584.0,712.59,565.88
2017,10,8,9,45,898.0,83.5,4.3,20.5,617.0,752.85,592.97
2017,10,8,10,0,906.0,87.0,4.3,21.0,650.0,790.66,617.95
2017,10,8,10,15,915.0,88.0,4.25,21.5,677.5,823.83,639.14
2017,10,8,10,30,924.0,89.0,4.2,22.0,705.0,854.21,658.14
2017,10,8,10,45,929.5,90.5,4.2,22.5,724.5,879.22,673.49
2017,10,8,11,0,935.0,92.0,4.2,23.0,744.0,900.94,686.53
2017,10,8,11,15,939.0,92.5,4.25,23.0,756.0,916.85,697.18
2017,10,8,11,30,943.0,93.0,4.3,23.0,768.0,929.2,705.52
2017,10,8,11,45,944.0,93.5,4.4,23.5,771.5,935.28,708.57
2017,10,8,12,0,945.0,94.0,4.5,24.0,775.0,937.64,709.24
2017,10,8,12,15,944.0,93.5,4.55,24.0,770.0,933.42,706.83
2017,10,8,12,30,943.0,93.0,4.6,24.0,765.0,925.5,702.04
2017,10,8,12,45,931.0,96.5,4.7,24.5,750.0,908.91,690.36
2017,10,8,13,0,919.0,100.0,4.8,25.0,735.0,889.01,676.5
2017,10,8,13,15,912.5,99.0,4.85,25.0,714.0,865.6,661.25
2017,10,8,13,30,906.0,98.0,4.9,25.0,693.0,839.06,643.8
2017,10,8,13,45,895.5,97.0,4.95,25.0,664.0,806.44,621.97
2017,10,8,14,0,885.0,96.0,5.0,25.0,635.0,775.08,600.95
2017,10,8,14,15,871.5,94.0,5.0,24.5,599.5,733.99,573.59
2017,10,8,14,30,858.0,92.0,5.0,24.0,564.0,690.97,544.36
2017,10,8,14,45,844.0,88.0,5.05,24.0,523.5,643.76,508.93
2017,10,8,15,0,830.0,84.0,5.1,24.0,483.0,595.2,471.57
2017,10,8,15,15,804.0,80.5,5.0,24.0,436.5,539.45,427.28
2017,10,8,15,30,778.0,77.0,4.9,24.0,390.0,484.0,382.13
2017,10,8,15,45,687.0,82.0,4.8,24.0,332.5,409.54,321.14
2017,10,8,16,0,596.0,87.0,4.7,24.0,275.0,341.43,264.38
2017,10,8,16,15,535.0,78.0,4.45,23.0,224.5,277.51,210.89
2017,10,8,16,30,474.0,69.0,4.2,22.0,174.0,219.3,161.21
2017,10,8,16,45,316.0,56.5,4.0,21.5,119.0,139.65,97.35
2017,10,8,17,0,158.0,44.0,3.8,21.0,64.0,76.76,49.35
2017,10,8,17,15,88.5,24.5,3.7,20.5,35.0,37.47,15.15
2017,10,8,17,30,19.0,5.0,3.6,20.0,6.0,6.21,0.0
2017,10,8,17,45,9.5,2.5,3.5,19.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,6,15,17.5,5.0,2.8,13.5,5.5,5.62,0.0
2017,10,9,6,30,35.0,10.0,2.8,14.0,11.0,13.54,0.0
2017,10,9,6,45,92.0,30.5,2.85,14.5,42.0,47.5,27.69
2017,10,9,7,0,149.0,51.0,2.9,15.0,73.0,86.61,60.42
2017,10,9,7,15,204.0,73.0,2.9,15.5,115.5,133.22,99.64
2017,10,9,7,30,259.0,95.0,2.9,16.0,158.0,185.83,144.33
2017,10,9,7,45,305.5,113.5,2.95,16.5,204.0,237.2,188.07
2017,10,9,8,0,352.0,132.0,3.0,17.0,250.0,293.1,234.88
2017,10,9,8,15,388.0,146.5,2.9,17.5,294.5,348.23,280.03
2017,10,9,8,30,424.0,161.0,2.8,18.0,339.0,402.25,323.19
2017,10,9,8,45,459.5,170.5,2.7,19.0,382.0,453.13,362.19
2017,10,9,9,0,495.0,180.0,2.6,20.0,425.0,505.95,401.45
2017,10,9,9,15,517.0,188.5,2.5,20.5,462.5,550.39,433.94
2017,10,9,9,30,539.0,197.0,2.4,21.0,500.0,594.97,465.69
2017,10,9,9,45,593.0,189.5,2.3,22.0,541.0,645.57,500.87
2017,10,9,10,0,647.0,182.0,2.2,23.0,582.0,700.54,537.97
2017,10,9,10,15,658.5,185.5,2.2,23.0,607.5,731.98,559.54
2017,10,9,10,30,670.0,189.0,2.2,23.0,633.0,761.56,579.74
2017,10,9,10,45,641.0,207.5,2.25,23.5,641.5,771.05,584.09
2017,10,9,11,0,612.0,226.0,2.3,24.0,650.0,774.63,584.56
2017,10,9,11,15,616.0,227.5,2.4,24.0,660.5,787.8,594.11
2017,10,9,11,30,620.0,229.0,2.5,24.0,671.0,800.91,603.5
2017,10,9,11,45,588.5,244.0,2.7,24.5,665.0,790.42,595.31
2017,10,9,12,0,557.0,259.0,2.9,25.0,659.0,779.57,586.91
2017,10,9,12,15,554.5,258.5,2.95,25.0,653.5,775.07,584.17
2017,10,9,12,30,552.0,258.0,3.0,25.0,648.0,768.27,579.83
2017,10,9,12,45,582.5,239.5,3.1,25.0,644.5,768.11,581.49
2017,10,9,13,0,613.0,221.0,3.2,25.0,641.0,764.74,580.88
2017,10,9,13,15,603.0,218.0,3.2,25.0,621.0,741.45,564.73
2017,10,9,13,30,593.0,215.0,3.2,25.0,601.0,716.24,547.27
2017,10,9,13,45,544.5,223.0,3.25,25.0,566.0,671.31,514.89
2017,10,9,14,0,496.0,231.0,3.3,25.0,531.0,626.89,482.58
2017,10,9,14,15,477.0,223.0,3.25,24.5,498.0,587.7,455.08
2017,10,9,14,30,458.0,215.0,3.2,24.0,465.0,548.22,426.85
2017,10,9,14,45,428.0,206.0,3.2,24.0,426.0,500.65,391.25
2017,10,9,15,0,398.0,197.0,3.2,24.0,387.0,449.19,352.22
2017,10,9,15,15,365.5,183.5,3.05,23.5,345.0,398.75,313.63
2017,10,9,15,30,333.0,170.0,2.9,23.0,303.0,350.45,275.9
2017,10,9,15,45,309.0,151.0,2.8,23.0,262.0,302.52,237.31
2017,10,9,16,0,285.0,132.0,2.7,23.0,221.0,256.47,199.46
2017,10,9,16,15,234.0,112.0,2.4,22.0,176.0,202.03,155.21
2017,10,9,16,30,183.0,92.0,2.1,21.0,131.0,152.86,114.82
2017,10,9,16,45,140.0,68.0,1.85,20.5,93.5,106.77,76.61
2017,10,9,17,0,97.0,44.0,1.6,20.0,56.0,65.45,42.64
2017,10,9,17,15,49.5,23.5,1.5,19.5,29.5,30.19,10.1
2017,10,9,17,30,2.0,3.0,1.4,19.0,3.0,3.08,0.0
2017,10,9,17,45,1.0,1.5,1.3,18.5,1.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,10,6,15,5.5,3.0,2.1,13.5,3.5,3.17,0.0
2017,10,10,6,30,11.0,6.0,2.3,14.0,7.0,6.98,0.0
2017,10,10,6,45,43.5,26.0,2.55,14.5,32.0,33.65,18.57
2017,10,10,7,0,76.0,46.0,2.8,15.0,57.0,63.83,44.32
2017,10,10,7,15,115.0,72.0,2.8,15.5,96.5,105.88,79.56
2017,10,10,7,30,154.0,98.0,2.8,16.0,136.0,152.21,118.71
2017,10,10,7,45,193.0,122.0,2.8,16.5,179.5,200.47,159.33
2017,10,10,8,0,232.0,146.0,2.8,17.0,223.0,256.45,205.68
