Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,8,15,263.5,165.5,2.75,17.5,265.5,304.28,244.68
2017,10,10,8,30,295.0,185.0,2.7,18.0,308.0,354.73,284.93
2017,10,10,8,45,324.5,199.5,2.65,19.0,348.5,400.96,320.41
2017,10,10,9,0,354.0,214.0,2.6,20.0,389.0,449.03,356.37
2017,10,10,9,15,375.5,226.5,2.6,20.5,424.5,491.21,387.71
2017,10,10,9,30,397.0,239.0,2.6,21.0,460.0,533.99,418.86
2017,10,10,9,45,518.0,208.5,2.6,21.5,515.0,610.11,476.31
2017,10,10,10,0,639.0,178.0,2.6,22.0,570.0,688.75,534.14
2017,10,10,10,15,651.5,181.0,2.6,22.0,595.5,720.13,555.9
2017,10,10,10,30,664.0,184.0,2.6,22.0,621.0,749.71,576.48
2017,10,10,10,45,642.5,192.0,2.6,22.5,624.5,754.4,577.69
2017,10,10,11,0,621.0,200.0,2.6,23.0,628.0,755.77,576.75
2017,10,10,11,15,640.0,202.5,2.6,23.0,649.5,782.97,595.73
2017,10,10,11,30,659.0,205.0,2.6,23.0,671.0,807.95,612.86
2017,10,10,11,45,642.0,214.0,2.65,23.5,669.5,805.9,609.78
2017,10,10,12,0,625.0,223.0,2.7,24.0,668.0,801.01,605.01
2017,10,10,12,15,616.5,217.5,2.7,24.0,654.0,785.87,594.69
2017,10,10,12,30,608.0,212.0,2.7,24.0,640.0,768.21,582.72
2017,10,10,12,45,586.0,214.5,2.75,24.0,620.5,742.18,564.8
2017,10,10,13,0,564.0,217.0,2.8,24.0,601.0,717.47,547.64
2017,10,10,13,15,494.0,235.0,2.85,24.0,564.0,668.68,511.98
2017,10,10,13,30,424.0,253.0,2.9,24.0,527.0,620.47,476.44
2017,10,10,13,45,484.0,220.0,2.95,24.0,520.0,619.74,478.49
2017,10,10,14,0,544.0,187.0,3.0,24.0,513.0,613.73,476.22
2017,10,10,14,15,372.0,213.0,3.1,23.5,430.0,494.2,386.21
2017,10,10,14,30,200.0,239.0,3.2,23.0,347.0,386.84,303.13
2017,10,10,14,45,302.5,203.5,3.3,22.5,353.0,411.49,325.31
2017,10,10,15,0,405.0,168.0,3.4,22.0,359.0,426.62,338.92
2017,10,10,15,15,332.5,161.0,3.45,21.5,307.5,355.23,282.94
2017,10,10,15,30,260.0,154.0,3.5,21.0,256.0,295.7,235.54
2017,10,10,15,45,218.0,142.5,3.6,20.5,220.5,251.49,199.83
2017,10,10,16,0,176.0,131.0,3.7,20.0,185.0,207.62,163.88
2017,10,10,16,15,145.5,109.0,3.75,19.5,148.5,164.56,128.09
2017,10,10,16,30,115.0,87.0,3.8,19.0,112.0,124.66,94.59
2017,10,10,16,45,78.5,63.5,3.85,18.5,78.5,85.02,61.56
2017,10,10,17,0,42.0,40.0,3.9,18.0,45.0,49.43,32.15
2017,10,10,17,15,21.0,20.0,3.95,17.5,22.5,22.89,4.84
2017,10,10,17,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,6.5,4.0,4.95,12.0,4.0,3.93,0.0
2017,10,11,6,30,13.0,8.0,5.1,12.0,8.0,9.14,0.0
2017,10,11,6,45,53.0,30.0,5.25,12.0,36.5,39.55,22.52
2017,10,11,7,0,93.0,52.0,5.4,12.0,65.0,73.97,52.5
2017,10,11,7,15,138.0,78.0,5.45,12.5,106.5,118.54,90.39
2017,10,11,7,30,183.0,104.0,5.5,13.0,148.0,170.84,135.26
2017,10,11,7,45,236.0,125.0,5.55,13.5,194.5,223.0,179.95
2017,10,11,8,0,289.0,146.0,5.6,14.0,241.0,280.5,228.8
2017,10,11,8,15,367.5,139.5,5.55,14.5,279.0,329.9,270.67
2017,10,11,8,30,446.0,133.0,5.5,15.0,317.0,382.75,315.11
2017,10,11,8,45,463.5,146.0,5.45,15.5,355.5,427.76,351.86
2017,10,11,9,0,481.0,159.0,5.4,16.0,394.0,473.13,387.99
2017,10,11,9,15,493.5,170.5,5.25,16.5,428.5,513.75,419.31
2017,10,11,9,30,506.0,182.0,5.1,17.0,463.0,553.87,449.47
2017,10,11,9,45,406.5,222.0,4.95,17.5,456.0,542.59,436.9
2017,10,11,10,0,307.0,262.0,4.8,18.0,449.0,516.78,413.12
2017,10,11,10,15,408.0,243.0,4.7,18.0,503.0,591.46,472.08
2017,10,11,10,30,509.0,224.0,4.6,18.0,557.0,662.93,527.35
2017,10,11,10,45,460.0,250.5,4.6,18.5,557.5,661.72,523.22
2017,10,11,11,0,411.0,277.0,4.6,19.0,558.0,648.72,510.88
2017,10,11,11,15,404.0,284.0,4.6,19.0,564.0,655.74,515.66
2017,10,11,11,30,397.0,291.0,4.6,19.0,570.0,661.0,519.06
2017,10,11,11,45,367.5,300.5,4.65,19.5,560.0,647.78,507.48
2017,10,11,12,0,338.0,310.0,4.7,20.0,550.0,632.89,494.8
2017,10,11,12,15,322.5,311.5,4.75,20.0,539.0,620.01,485.12
2017,10,11,12,30,307.0,313.0,4.8,20.0,528.0,605.95,474.57
2017,10,11,12,45,331.5,300.5,4.85,20.0,528.5,609.45,478.43
2017,10,11,13,0,356.0,288.0,4.9,20.0,529.0,611.0,480.78
2017,10,11,13,15,340.0,282.0,4.95,20.0,506.5,584.53,461.07
2017,10,11,13,30,324.0,276.0,5.0,20.0,484.0,557.42,440.88
2017,10,11,13,45,322.0,263.0,5.05,20.5,462.0,532.97,422.2
2017,10,11,14,0,320.0,250.0,5.1,21.0,440.0,507.53,402.64
2017,10,11,14,15,310.0,236.0,5.1,20.5,411.5,474.44,378.32
2017,10,11,14,30,300.0,222.0,5.1,20.0,383.0,441.08,353.42
2017,10,11,14,45,276.5,219.0,5.2,20.0,358.5,411.07,329.79
2017,10,11,15,0,253.0,216.0,5.3,20.0,334.0,382.2,306.77
2017,10,11,15,15,231.0,193.5,5.4,19.5,293.0,329.42,265.3
2017,10,11,15,30,209.0,171.0,5.5,19.0,252.0,283.61,228.57
2017,10,11,15,45,175.0,143.5,5.65,18.5,205.0,228.74,183.78
2017,10,11,16,0,141.0,116.0,5.8,18.0,158.0,177.07,140.93
2017,10,11,16,15,115.0,89.5,5.95,17.0,120.0,132.63,103.68
2017,10,11,16,30,89.0,63.0,6.1,16.0,82.0,90.92,68.37
2017,10,11,16,45,63.0,41.5,6.25,15.5,53.0,57.44,39.94
2017,10,11,17,0,37.0,20.0,6.4,15.0,24.0,26.9,14.44
2017,10,11,17,15,18.5,10.0,6.4,14.5,12.0,12.16,0.0
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,15,38.0,7.5,4.6,10.5,8.5,7.37,0.0
2017,10,12,6,30,76.0,15.0,4.6,11.0,17.0,21.66,0.0
2017,10,12,6,45,198.5,32.5,4.7,11.5,55.5,67.67,37.49
2017,10,12,7,0,321.0,50.0,4.8,12.0,94.0,123.04,84.14
2017,10,12,7,15,405.5,62.5,4.9,12.5,141.5,177.03,130.8
2017,10,12,7,30,490.0,75.0,5.0,13.0,189.0,241.12,186.92
2017,10,12,7,45,547.5,83.5,5.15,13.5,239.0,299.13,238.7
2017,10,12,8,0,605.0,92.0,5.3,14.0,289.0,362.2,293.93
2017,10,12,8,15,645.0,98.5,5.15,14.5,337.0,419.54,343.16
2017,10,12,8,30,685.0,105.0,5.0,15.0,385.0,479.32,392.88
2017,10,12,8,45,712.5,110.5,4.9,15.5,429.5,532.97,436.34
2017,10,12,9,0,740.0,116.0,4.8,16.0,474.0,587.13,478.88
2017,10,12,9,15,761.0,120.0,4.65,16.5,514.0,635.59,515.6
2017,10,12,9,30,782.0,124.0,4.5,17.0,554.0,683.34,550.67
2017,10,12,9,45,772.0,136.0,4.35,17.5,582.0,716.42,573.2
2017,10,12,10,0,762.0,148.0,4.2,18.0,610.0,746.25,592.87
2017,10,12,10,15,773.5,150.5,4.1,18.0,636.5,779.3,615.72
2017,10,12,10,30,785.0,153.0,4.0,18.0,663.0,810.11,636.64
2017,10,12,10,45,772.5,163.5,3.9,18.5,677.0,827.42,646.52
2017,10,12,11,0,760.0,174.0,3.8,19.0,691.0,841.26,653.99
2017,10,12,11,15,764.0,175.0,3.75,19.5,701.5,855.55,662.07
2017,10,12,11,30,768.0,176.0,3.7,20.0,712.0,866.85,668.1
2017,10,12,11,45,741.0,188.5,3.65,20.5,707.5,860.65,661.95
2017,10,12,12,0,714.0,201.0,3.6,21.0,703.0,851.11,653.74
2017,10,12,12,15,711.5,200.5,3.65,21.0,697.5,846.01,650.6
2017,10,12,12,30,709.0,200.0,3.7,21.0,692.0,838.01,645.51
2017,10,12,12,45,517.5,246.5,3.75,21.0,602.0,715.24,554.19
2017,10,12,13,0,326.0,293.0,3.8,21.0,512.0,590.62,459.47
2017,10,12,13,15,545.5,224.0,3.9,21.0,577.0,695.37,543.33
2017,10,12,13,30,765.0,155.0,4.0,21.0,642.0,784.67,612.23
2017,10,12,13,45,716.5,164.5,4.15,21.0,605.0,737.34,578.01
2017,10,12,14,0,668.0,174.0,4.3,21.0,568.0,689.74,543.11
2017,10,12,14,15,648.0,168.5,4.4,21.0,532.0,647.0,511.94
2017,10,12,14,30,628.0,163.0,4.5,21.0,496.0,603.45,479.57
2017,10,12,14,45,574.0,163.5,4.6,21.0,450.0,542.58,432.89
2017,10,12,15,0,520.0,164.0,4.7,21.0,404.0,486.67,389.1
2017,10,12,15,15,485.5,153.5,4.7,20.5,359.5,432.81,346.87
2017,10,12,15,30,451.0,143.0,4.7,20.0,315.0,380.9,305.15
2017,10,12,15,45,394.5,130.5,4.75,19.5,266.5,319.48,254.98
2017,10,12,16,0,338.0,118.0,4.8,19.0,218.0,259.47,205.1
2017,10,12,16,15,284.5,99.0,4.8,18.0,172.5,203.02,157.73
2017,10,12,16,30,231.0,80.0,4.8,17.0,127.0,152.01,114.45
2017,10,12,16,45,168.0,57.0,4.8,16.5,86.0,100.19,70.99
2017,10,12,17,0,105.0,34.0,4.8,16.0,45.0,55.31,33.87
2017,10,12,17,15,52.5,17.0,4.7,15.5,22.5,23.66,0.0
2017,10,12,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,13,6,15,18.0,5.5,2.55,10.5,6.0,0.0,0.0
2017,10,13,6,30,36.0,11.0,2.6,11.0,12.0,14.04,0.0
2017,10,13,6,45,128.0,31.0,2.7,11.5,46.5,53.5,28.81
2017,10,13,7,0,220.0,51.0,2.8,12.0,81.0,103.13,71.33
2017,10,13,7,15,296.5,67.5,2.9,12.5,125.5,153.39,114.05
2017,10,13,7,30,373.0,84.0,3.0,13.0,170.0,212.0,164.55
2017,10,13,7,45,439.0,94.0,3.15,13.5,218.0,267.76,213.12
2017,10,13,8,0,505.0,104.0,3.3,14.0,266.0,329.8,266.32
2017,10,13,8,15,546.0,112.5,3.2,14.5,312.5,384.22,312.3
2017,10,13,8,30,587.0,121.0,3.1,15.0,359.0,443.59,360.87
2017,10,13,8,45,627.0,124.5,3.05,15.5,404.0,497.86,404.28
2017,10,13,9,0,667.0,128.0,3.0,16.0,449.0,553.86,447.82
2017,10,13,9,15,689.5,132.5,2.95,16.5,487.5,600.92,483.23
2017,10,13,9,30,712.0,137.0,2.9,17.0,526.0,647.57,517.41
2017,10,13,9,45,729.0,140.5,2.85,18.0,559.0,688.47,545.43
2017,10,13,10,0,746.0,144.0,2.8,19.0,592.0,727.99,571.69
2017,10,13,10,15,757.5,146.0,2.8,19.5,618.0,759.95,592.54
2017,10,13,10,30,769.0,148.0,2.8,20.0,644.0,789.73,611.55
2017,10,13,10,45,772.0,152.0,2.8,20.5,661.5,812.33,625.38
2017,10,13,11,0,775.0,156.0,2.8,21.0,679.0,832.08,637.24
2017,10,13,11,15,779.5,157.0,2.8,21.5,690.0,846.86,645.67
2017,10,13,11,30,784.0,158.0,2.8,22.0,701.0,858.63,652.13
2017,10,13,11,45,772.5,163.5,2.8,22.5,700.5,858.46,650.49
2017,10,13,12,0,761.0,169.0,2.8,23.0,700.0,855.07,646.88
2017,10,13,12,15,758.5,168.5,2.9,23.0,694.5,849.8,644.07
2017,10,13,12,30,756.0,168.0,3.0,23.0,689.0,841.48,639.26
2017,10,13,12,45,748.5,167.5,3.2,23.0,675.0,825.96,630.12
2017,10,13,13,0,741.0,167.0,3.4,23.0,661.0,807.66,619.01
2017,10,13,13,15,731.5,164.5,3.55,23.0,639.5,782.94,603.05
2017,10,13,13,30,722.0,162.0,3.7,23.0,618.0,755.82,585.29
2017,10,13,13,45,686.5,167.0,3.9,23.0,585.0,714.72,556.19
2017,10,13,14,0,651.0,172.0,4.1,23.0,552.0,672.89,526.1
2017,10,13,14,15,631.5,166.5,4.2,22.5,517.0,631.11,496.64
2017,10,13,14,30,612.0,161.0,4.3,22.0,482.0,588.55,465.89
2017,10,13,14,45,567.5,159.0,4.45,22.0,439.0,531.72,422.65
2017,10,13,15,0,523.0,157.0,4.6,22.0,396.0,479.17,381.78
2017,10,13,15,15,489.5,147.0,4.6,21.5,352.5,426.39,340.45
2017,10,13,15,30,456.0,137.0,4.6,21.0,309.0,375.47,299.56
2017,10,13,15,45,402.0,125.0,4.7,20.5,261.5,315.67,250.78
2017,10,13,16,0,348.0,113.0,4.8,20.0,214.0,260.52,204.85
2017,10,13,16,15,293.0,95.0,4.75,19.0,169.0,200.67,154.8
2017,10,13,16,30,238.0,77.0,4.7,18.0,124.0,150.06,111.96
2017,10,13,16,45,172.5,55.0,4.7,17.5,83.5,98.61,69.0
2017,10,13,17,0,107.0,33.0,4.7,17.0,43.0,54.37,32.4
2017,10,13,17,15,53.5,16.5,4.65,16.5,21.5,22.97,0.0
2017,10,13,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,14,6,15,65.5,6.5,3.55,11.5,8.5,0.0,0.0
2017,10,14,6,30,131.0,13.0,3.7,12.0,17.0,24.31,0.0
2017,10,14,6,45,278.0,26.0,3.85,12.5,55.5,72.0,35.24
2017,10,14,7,0,425.0,39.0,4.0,13.0,94.0,132.33,86.82
2017,10,14,7,15,510.5,48.0,4.15,13.5,142.5,188.79,136.12
2017,10,14,7,30,596.0,57.0,4.3,14.0,191.0,254.24,193.91
2017,10,14,7,45,648.5,63.0,4.45,14.5,241.5,312.83,246.79
2017,10,14,8,0,701.0,69.0,4.6,15.0,292.0,375.82,302.31
2017,10,14,8,15,737.5,73.5,4.45,15.5,340.5,432.56,351.17
2017,10,14,8,30,774.0,78.0,4.3,16.0,389.0,492.22,400.65
2017,10,14,8,45,798.5,82.0,4.2,16.5,433.5,546.07,444.0
2017,10,14,9,0,823.0,86.0,4.1,17.0,478.0,599.92,486.03
2017,10,14,9,15,841.5,89.0,3.95,17.5,518.0,648.48,522.61
2017,10,14,9,30,860.0,92.0,3.8,18.0,558.0,695.89,557.16
2017,10,14,9,45,860.0,99.0,3.65,18.5,589.0,733.03,581.61
2017,10,14,10,0,860.0,106.0,3.5,19.0,620.0,767.28,603.58
2017,10,14,10,15,870.5,108.0,3.4,19.5,647.0,801.2,625.18
2017,10,14,10,30,881.0,110.0,3.3,20.0,674.0,832.5,644.61
2017,10,14,10,45,871.5,118.0,3.2,20.5,689.0,851.25,655.02
2017,10,14,11,0,862.0,126.0,3.1,21.0,704.0,866.32,662.91
2017,10,14,11,15,866.0,126.5,2.95,21.0,715.0,881.02,671.51
2017,10,14,11,30,870.0,127.0,2.8,21.0,726.0,892.39,677.82
2017,10,14,11,45,851.5,135.5,2.7,21.5,724.0,889.73,673.67
2017,10,14,12,0,833.0,144.0,2.6,22.0,722.0,883.48,667.33
2017,10,14,12,15,831.0,144.0,2.55,22.0,716.5,878.92,664.01
2017,10,14,12,30,829.0,144.0,2.5,22.0,711.0,871.06,658.56
2017,10,14,12,45,841.5,135.5,2.5,22.5,702.0,863.01,652.28
2017,10,14,13,0,854.0,127.0,2.5,23.0,693.0,851.29,643.63
2017,10,14,13,15,846.0,125.5,2.45,23.0,671.0,826.95,627.32
2017,10,14,13,30,838.0,124.0,2.4,23.0,649.0,799.76,609.17
2017,10,14,13,45,801.5,130.5,2.4,23.5,614.5,759.7,581.21
2017,10,14,14,0,765.0,137.0,2.4,24.0,580.0,716.12,550.16
2017,10,14,14,15,747.0,133.5,2.4,24.0,544.5,674.03,520.33
2017,10,14,14,30,729.0,130.0,2.4,24.0,509.0,630.72,488.98
2017,10,14,14,45,687.0,130.0,2.4,24.0,465.0,575.33,447.86
2017,10,14,15,0,645.0,130.0,2.4,24.0,421.0,521.15,406.77
2017,10,14,15,15,611.0,122.5,2.4,23.5,375.5,465.21,364.28
2017,10,14,15,30,577.0,115.0,2.4,23.0,330.0,410.79,321.64
2017,10,14,15,45,519.0,107.5,2.45,23.0,281.0,346.62,269.82
2017,10,14,16,0,461.0,100.0,2.5,23.0,232.0,288.99,222.08
2017,10,14,16,15,396.5,86.0,2.45,22.0,184.0,227.6,171.45
2017,10,14,16,30,332.0,72.0,2.4,21.0,136.0,172.67,125.5
2017,10,14,16,45,239.5,53.5,2.4,20.5,92.5,113.72,77.46
2017,10,14,17,0,147.0,35.0,2.4,20.0,49.0,65.17,37.9
2017,10,14,17,15,73.5,17.5,2.45,19.5,24.5,25.81,0.0
2017,10,14,17,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,24.5,5.0,4.7,12.0,5.5,0.0,0.0
2017,10,15,6,30,49.0,10.0,4.9,12.0,11.0,14.07,0.0
2017,10,15,6,45,157.5,27.5,5.1,12.5,45.0,55.01,26.37
2017,10,15,7,0,266.0,45.0,5.3,13.0,79.0,105.48,70.79
2017,10,15,7,15,349.5,59.0,5.2,13.5,124.5,157.14,114.93
2017,10,15,7,30,433.0,73.0,5.1,14.0,170.0,217.85,167.64
2017,10,15,7,45,489.0,83.5,5.05,14.5,217.5,273.32,216.83
2017,10,15,8,0,545.0,94.0,5.0,15.0,265.0,335.63,270.93
2017,10,15,8,15,586.5,101.5,4.8,15.5,311.5,391.37,318.55
2017,10,15,8,30,628.0,109.0,4.6,16.0,358.0,449.81,366.92
2017,10,15,8,45,658.0,114.5,4.4,17.0,401.5,501.98,408.09
2017,10,15,9,0,688.0,120.0,4.2,18.0,445.0,555.0,448.39
2017,10,15,9,15,710.0,124.5,3.95,18.5,484.0,602.28,483.88
2017,10,15,9,30,732.0,129.0,3.7,19.0,523.0,649.06,517.88
2017,10,15,9,45,745.0,133.5,3.5,20.0,555.0,688.62,544.52
2017,10,15,10,0,758.0,138.0,3.3,21.0,587.0,726.49,569.05
2017,10,15,10,15,769.5,140.5,3.1,22.0,613.0,759.11,588.22
2017,10,15,10,30,781.0,143.0,2.9,23.0,639.0,789.5,605.33
2017,10,15,10,45,778.5,148.5,2.7,24.0,655.5,809.38,614.69
2017,10,15,11,0,776.0,154.0,2.5,25.0,672.0,826.18,621.78
2017,10,15,11,15,780.5,155.0,2.25,25.5,682.5,840.83,628.04
2017,10,15,11,30,785.0,156.0,2.0,26.0,693.0,852.47,632.04
2017,10,15,11,45,773.5,161.5,1.75,26.5,692.5,852.29,627.98
2017,10,15,12,0,762.0,167.0,1.5,27.0,692.0,848.89,621.78
2017,10,15,12,15,759.5,166.5,1.25,27.0,686.5,843.54,615.4
2017,10,15,12,30,757.0,166.0,1.0,27.0,681.0,835.15,606.84
2017,10,15,12,45,781.5,152.0,0.8,27.5,674.5,831.52,600.75
2017,10,15,13,0,806.0,138.0,0.6,28.0,668.0,820.86,590.0
2017,10,15,13,15,797.5,136.5,0.55,28.0,646.5,800.1,576.62
2017,10,15,13,30,789.0,135.0,0.5,28.0,625.0,773.51,559.66
2017,10,15,13,45,754.0,140.0,0.45,28.5,591.5,731.64,531.72
2017,10,15,14,0,719.0,145.0,0.4,29.0,558.0,688.85,502.02
2017,10,15,14,15,700.0,141.0,0.5,28.5,523.0,647.04,476.79
2017,10,15,14,30,681.0,137.0,0.6,28.0,488.0,604.22,449.84
2017,10,15,14,45,638.0,136.0,0.75,28.0,444.5,549.07,412.52
2017,10,15,15,0,595.0,135.0,0.9,28.0,401.0,495.36,374.83
2017,10,15,15,15,560.0,127.0,1.0,27.5,356.5,438.85,334.21
2017,10,15,15,30,525.0,119.0,1.1,27.0,312.0,386.37,294.96
2017,10,15,15,45,466.0,110.0,1.25,26.5,263.5,324.69,247.5
2017,10,15,16,0,407.0,101.0,1.4,26.0,215.0,268.01,202.49
2017,10,15,16,15,344.5,86.0,1.4,25.0,169.5,209.35,155.21
2017,10,15,16,30,282.0,71.0,1.4,24.0,124.0,157.0,112.41
2017,10,15,16,45,198.0,51.0,1.45,23.5,82.5,101.44,67.92
2017,10,15,17,0,114.0,31.0,1.5,23.0,41.0,52.95,28.8
2017,10,15,17,15,57.0,15.5,1.55,22.0,20.5,21.74,0.0
2017,10,15,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,2.15,13.5,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,2.2,14.0,8.0,7.86,0.0
2017,10,16,6,45,118.0,26.5,2.3,14.5,41.0,47.82,21.29
2017,10,16,7,0,236.0,45.0,2.4,15.0,74.0,99.22,65.97
2017,10,16,7,15,316.0,60.5,2.45,15.5,118.5,149.71,108.46
2017,10,16,7,30,396.0,76.0,2.5,16.0,163.0,208.88,158.89
2017,10,16,7,45,470.0,84.5,2.65,16.5,212.5,266.61,208.59
2017,10,16,8,0,544.0,93.0,2.8,17.0,262.0,333.07,264.85
2017,10,16,8,15,585.0,101.0,2.65,17.5,308.5,388.92,311.46
2017,10,16,8,30,626.0,109.0,2.5,18.0,355.0,447.4,358.68
2017,10,16,8,45,666.0,112.0,2.4,18.5,400.5,502.31,401.82
2017,10,16,9,0,706.0,115.0,2.3,19.0,446.0,558.84,444.81
2017,10,16,9,15,728.0,119.0,2.2,19.5,485.0,606.15,479.44
2017,10,16,9,30,750.0,123.0,2.1,20.0,524.0,652.9,512.59
2017,10,16,9,45,767.5,125.5,2.05,21.0,557.0,693.94,539.91
2017,10,16,10,0,785.0,128.0,2.0,22.0,590.0,733.5,564.91
2017,10,16,10,15,694.5,154.5,1.9,22.5,576.5,714.64,548.11
2017,10,16,10,30,604.0,181.0,1.8,23.0,563.0,688.2,525.89
2017,10,16,10,45,545.5,209.5,1.75,23.5,562.0,680.79,517.78
2017,10,16,11,0,487.0,238.0,1.7,24.0,561.0,672.44,508.73
2017,10,16,11,15,535.5,224.0,1.55,24.5,584.0,704.24,529.78
2017,10,16,11,30,584.0,210.0,1.4,25.0,607.0,734.69,549.03
2017,10,16,11,45,524.0,234.0,1.25,26.0,591.0,712.46,528.38
2017,10,16,12,0,464.0,258.0,1.1,27.0,575.0,687.52,506.56
2017,10,16,12,15,419.0,270.5,0.95,27.0,555.0,661.01,486.33
2017,10,16,12,30,374.0,283.0,0.8,27.0,535.0,625.27,460.01
2017,10,16,12,45,574.5,217.5,0.65,27.5,596.5,724.55,529.19
2017,10,16,13,0,775.0,152.0,0.5,28.0,658.0,811.49,583.97
2017,10,16,13,15,765.5,150.0,0.55,28.0,636.0,786.74,568.33
2017,10,16,13,30,756.0,148.0,0.6,28.0,614.0,759.49,552.49
2017,10,16,13,45,731.0,148.5,0.7,28.5,583.0,721.02,528.24
2017,10,16,14,0,706.0,149.0,0.8,29.0,552.0,681.26,502.17
2017,10,16,14,15,687.0,144.5,0.95,28.5,516.5,639.38,476.55
2017,10,16,14,30,668.0,140.0,1.1,28.0,481.0,596.53,449.09
2017,10,16,14,45,630.5,137.5,1.25,28.0,438.5,543.77,412.38
2017,10,16,15,0,593.0,135.0,1.4,28.0,396.0,492.08,375.19
2017,10,16,15,15,436.0,136.0,1.55,27.5,317.0,381.67,293.43
2017,10,16,15,30,279.0,137.0,1.7,27.0,238.0,281.76,217.36
2017,10,16,15,45,228.5,126.0,1.9,26.5,201.0,234.55,180.53
2017,10,16,16,0,178.0,115.0,2.1,26.0,164.0,188.55,143.84
2017,10,16,16,15,147.5,93.5,2.1,25.0,128.5,146.56,109.83
2017,10,16,16,30,117.0,72.0,2.1,24.0,93.0,107.7,77.97
2017,10,16,16,45,66.5,50.0,2.15,23.0,61.5,67.29,45.62
2017,10,16,17,0,16.0,28.0,2.2,22.0,30.0,30.81,15.75
2017,10,16,17,15,8.0,14.0,2.1,21.0,15.0,14.55,0.0
2017,10,16,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,15,9.0,2.0,0.25,15.0,2.0,0.0,0.0
2017,10,17,6,30,18.0,4.0,0.2,15.0,4.0,5.43,0.0
2017,10,17,6,45,76.0,22.0,0.2,15.5,30.0,34.84,13.03
2017,10,17,7,0,134.0,40.0,0.2,16.0,56.0,70.86,46.6
2017,10,17,7,15,193.0,61.5,0.15,16.5,96.5,116.39,84.15
2017,10,17,7,30,252.0,83.0,0.1,17.0,137.0,168.25,126.99
2017,10,17,7,45,296.5,101.0,0.1,17.5,180.5,217.1,167.52
2017,10,17,8,0,341.0,119.0,0.1,18.0,224.0,270.23,210.65
2017,10,17,8,15,345.0,138.5,0.2,18.0,259.0,310.2,243.5
2017,10,17,8,30,349.0,158.0,0.3,18.0,294.0,349.89,275.36
2017,10,17,8,45,410.0,155.0,0.45,18.5,332.5,402.02,316.24
2017,10,17,9,0,471.0,152.0,0.6,19.0,371.0,453.54,356.03
2017,10,17,9,15,440.0,174.5,0.75,19.5,392.5,477.43,373.32
2017,10,17,9,30,409.0,197.0,0.9,20.0,414.0,497.59,387.56
2017,10,17,9,45,410.5,210.5,1.1,21.0,439.5,527.66,408.85
2017,10,17,10,0,412.0,224.0,1.3,22.0,465.0,556.45,428.68
2017,10,17,10,15,532.0,193.5,1.45,22.5,519.0,627.12,481.64
2017,10,17,10,30,652.0,163.0,1.6,23.0,573.0,705.17,538.37
2017,10,17,10,45,591.0,191.0,1.75,23.5,570.5,699.02,531.61
2017,10,17,11,0,530.0,219.0,1.9,24.0,568.0,685.91,520.68
2017,10,17,11,15,469.0,246.5,1.95,24.0,559.0,671.46,509.02
2017,10,17,11,30,408.0,274.0,2.0,24.0,550.0,645.32,489.29
2017,10,17,11,45,335.5,293.0,2.05,24.5,520.5,606.66,459.45
2017,10,17,12,0,263.0,312.0,2.1,25.0,491.0,566.29,428.26
2017,10,17,12,15,250.5,311.0,2.1,25.0,480.5,553.67,419.27
2017,10,17,12,30,238.0,310.0,2.1,25.0,470.0,531.27,403.25
2017,10,17,12,45,222.0,305.5,2.1,25.5,452.0,510.41,387.41
2017,10,17,13,0,206.0,301.0,2.1,26.0,434.0,489.15,371.28
2017,10,17,13,15,267.0,280.0,2.1,26.0,447.5,518.71,394.7
2017,10,17,13,30,328.0,259.0,2.1,26.0,461.0,536.3,409.14
2017,10,17,13,45,437.5,216.0,2.15,26.0,471.5,569.58,436.15
2017,10,17,14,0,547.0,173.0,2.2,26.0,482.0,587.76,451.93
2017,10,17,14,15,471.5,180.5,2.25,25.5,435.0,525.79,406.59
2017,10,17,14,30,396.0,188.0,2.3,25.0,388.0,467.25,363.31
2017,10,17,14,45,354.0,188.0,2.4,25.0,356.5,419.54,327.38
2017,10,17,15,0,312.0,188.0,2.5,25.0,325.0,380.91,297.56
2017,10,17,15,15,293.0,170.0,2.55,24.0,287.5,337.42,264.87
2017,10,17,15,30,274.0,152.0,2.6,23.0,250.0,295.03,232.07
2017,10,17,15,45,256.0,131.5,2.65,22.5,213.0,251.64,197.1
2017,10,17,16,0,238.0,111.0,2.7,22.0,176.0,209.63,162.35
2017,10,17,16,15,197.5,90.5,2.65,21.0,137.0,162.0,122.96
2017,10,17,16,30,157.0,70.0,2.6,20.0,98.0,118.53,86.68
2017,10,17,16,45,107.0,48.5,2.6,19.0,65.0,76.28,51.91
2017,10,17,17,0,57.0,27.0,2.6,18.0,32.0,37.41,18.32
2017,10,17,17,15,28.5,13.5,2.65,17.5,16.0,15.98,0.0
2017,10,17,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,6,45,122.0,21.0,1.3,11.5,35.5,41.51,13.97
2017,10,18,7,0,244.0,42.0,1.2,12.0,71.0,97.01,63.98
2017,10,18,7,15,327.5,57.0,1.05,12.5,115.0,147.91,107.1
2017,10,18,7,30,411.0,72.0,0.9,13.0,159.0,207.86,158.12
2017,10,18,7,45,222.0,94.5,0.8,13.5,143.0,182.79,144.28
2017,10,18,8,0,33.0,117.0,0.7,14.0,127.0,133.38,106.53
2017,10,18,8,15,42.0,135.0,0.55,14.5,150.0,157.71,126.59
2017,10,18,8,30,51.0,153.0,0.4,15.0,173.0,182.91,146.6
2017,10,18,8,45,48.0,169.0,0.3,15.5,189.5,200.1,159.61
2017,10,18,9,0,45.0,185.0,0.2,16.0,206.0,217.0,172.05
2017,10,18,9,15,385.0,156.5,0.3,16.5,357.5,422.15,335.44
2017,10,18,9,30,725.0,128.0,0.4,17.0,509.0,637.69,494.63
2017,10,18,9,45,736.5,133.0,0.5,17.5,540.5,676.21,519.34
2017,10,18,10,0,748.0,138.0,0.6,18.0,572.0,712.99,544.79
2017,10,18,10,15,759.5,140.5,0.75,18.5,597.5,745.07,567.02
2017,10,18,10,30,771.0,143.0,0.9,19.0,623.0,774.96,587.29
2017,10,18,10,45,779.0,144.5,1.1,20.0,641.5,798.55,602.73
2017,10,18,11,0,787.0,146.0,1.3,21.0,660.0,819.43,616.25
2017,10,18,11,15,791.0,147.0,1.6,21.0,670.5,833.58,628.62
2017,10,18,11,30,795.0,148.0,1.9,21.0,681.0,844.68,638.81
2017,10,18,11,45,795.0,148.0,2.2,21.5,683.0,848.18,642.43
2017,10,18,12,0,795.0,148.0,2.5,22.0,685.0,848.48,643.77
2017,10,18,12,15,792.5,147.5,2.75,22.0,679.0,842.94,641.87
2017,10,18,12,30,790.0,147.0,3.0,22.0,673.0,834.25,637.78
2017,10,18,12,45,753.5,158.0,3.3,22.0,651.5,807.15,620.94
2017,10,18,13,0,717.0,169.0,3.6,22.0,630.0,777.79,602.27
2017,10,18,13,15,707.0,166.5,3.75,21.5,608.5,753.15,586.98
2017,10,18,13,30,697.0,164.0,3.9,21.0,587.0,726.24,569.42
2017,10,18,13,45,682.5,160.5,4.1,21.0,558.5,692.82,545.82
2017,10,18,14,0,668.0,157.0,4.3,21.0,530.0,657.76,520.56
2017,10,18,14,15,648.0,152.0,4.3,20.5,495.5,615.98,490.18
2017,10,18,14,30,628.0,147.0,4.3,20.0,461.0,573.42,458.63
2017,10,18,14,45,602.5,140.0,4.35,19.5,421.5,525.0,421.94
2017,10,18,15,0,577.0,133.0,4.4,19.0,382.0,474.8,382.94
2017,10,18,15,15,542.0,124.5,4.3,18.5,338.5,421.18,339.83
2017,10,18,15,30,507.0,116.0,4.2,18.0,295.0,369.44,297.18
2017,10,18,15,45,464.0,104.5,4.15,18.0,250.0,313.38,249.68
2017,10,18,16,0,421.0,93.0,4.1,18.0,205.0,260.76,204.17
2017,10,18,16,15,357.0,78.5,4.0,17.0,160.0,202.13,154.26
2017,10,18,16,30,293.0,64.0,3.9,16.0,115.0,149.96,109.54
2017,10,18,16,45,213.0,45.5,3.8,15.5,76.0,97.1,65.24
2017,10,18,17,0,133.0,27.0,3.7,15.0,37.0,52.03,24.3
2017,10,18,17,15,66.5,13.5,3.65,14.5,18.5,19.41,0.0
2017,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,31.5,19.5,2.5,12.5,23.0,24.5,5.48
2017,10,19,7,0,63.0,39.0,2.6,13.0,46.0,53.82,35.62
2017,10,19,7,15,85.5,59.0,2.55,13.0,73.5,83.99,62.0
2017,10,19,7,30,108.0,79.0,2.5,13.0,101.0,116.52,90.4
2017,10,19,7,45,119.5,99.0,2.5,13.5,129.5,147.45,117.42
2017,10,19,8,0,131.0,119.0,2.5,14.0,158.0,179.45,144.87
2017,10,19,8,15,139.5,138.5,2.45,14.0,186.5,210.52,171.29
2017,10,19,8,30,148.0,158.0,2.4,14.0,215.0,242.2,197.69
2017,10,19,8,45,116.5,175.5,2.4,14.5,223.5,250.2,203.6
2017,10,19,9,0,85.0,193.0,2.4,15.0,232.0,249.6,202.14
2017,10,19,9,15,55.0,195.5,2.35,15.0,222.0,235.94,190.29
2017,10,19,9,30,25.0,198.0,2.3,15.0,212.0,214.11,171.69
2017,10,19,9,45,34.0,217.0,2.3,15.5,236.5,247.35,197.94
2017,10,19,10,0,43.0,236.0,2.3,16.0,261.0,275.27,219.48
2017,10,19,10,15,67.5,258.0,2.35,16.0,299.0,318.73,253.95
2017,10,19,10,30,92.0,280.0,2.4,16.0,337.0,363.34,288.89
2017,10,19,10,45,66.5,274.5,2.45,16.5,316.5,338.29,267.82
2017,10,19,11,0,41.0,269.0,2.5,17.0,296.0,312.23,246.2
2017,10,19,11,15,52.5,282.0,2.6,17.0,317.0,336.38,265.33
2017,10,19,11,30,64.0,295.0,2.7,17.0,338.0,360.66,284.32
2017,10,19,11,45,65.0,296.0,2.85,17.0,340.0,362.81,286.04
2017,10,19,12,0,66.0,297.0,3.0,17.0,342.0,364.78,287.75
2017,10,19,12,15,176.5,297.0,3.1,17.0,414.5,466.01,369.07
2017,10,19,12,30,287.0,297.0,3.2,17.0,487.0,565.33,446.68
2017,10,19,12,45,279.5,291.5,3.3,17.0,473.5,549.72,434.74
2017,10,19,13,0,272.0,286.0,3.4,17.0,460.0,533.21,422.73
2017,10,19,13,15,274.0,275.0,3.4,17.0,445.0,517.3,411.24
2017,10,19,13,30,276.0,264.0,3.4,17.0,430.0,500.3,398.85
2017,10,19,13,45,147.5,234.0,3.4,17.0,322.5,357.55,286.35
2017,10,19,14,0,19.0,204.0,3.4,17.0,215.0,216.58,172.01
2017,10,19,14,15,9.5,171.5,3.35,17.0,177.0,176.12,139.78
2017,10,19,14,30,0.0,139.0,3.3,17.0,139.0,136.6,107.71
2017,10,19,14,45,301.0,122.5,3.3,17.0,251.0,320.79,262.68
2017,10,19,15,0,602.0,106.0,3.3,17.0,363.0,460.57,374.39
2017,10,19,15,15,572.5,100.0,3.35,16.5,323.0,411.26,333.71
2017,10,19,15,30,543.0,94.0,3.4,16.0,283.0,363.18,293.72
2017,10,19,15,45,508.5,84.0,3.45,16.0,240.5,310.41,248.37
2017,10,19,16,0,474.0,74.0,3.5,16.0,198.0,260.09,204.0
2017,10,19,16,15,422.5,62.5,3.5,15.5,156.0,205.68,156.21
2017,10,19,16,30,371.0,51.0,3.5,15.0,114.0,156.24,112.34
2017,10,19,16,45,278.5,38.0,3.5,15.0,76.0,101.56,66.08
2017,10,19,17,0,186.0,25.0,3.5,15.0,38.0,56.73,23.1
2017,10,19,17,15,93.0,12.5,3.5,14.5,19.0,20.6,0.0
2017,10,19,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
