Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,6,45,57.5,20.5,1.5,12.5,27.0,30.06,5.16
2017,10,20,7,0,115.0,41.0,1.5,13.0,54.0,68.28,44.99
2017,10,20,7,15,164.0,59.5,1.6,13.0,88.0,106.5,77.9
2017,10,20,7,30,213.0,78.0,1.7,13.0,122.0,150.01,115.49
2017,10,20,7,45,247.0,95.5,1.8,13.5,159.0,192.18,152.23
2017,10,20,8,0,281.0,113.0,1.9,14.0,196.0,237.58,191.18
2017,10,20,8,15,314.5,124.0,2.05,14.0,231.5,278.59,226.41
2017,10,20,8,30,348.0,135.0,2.2,14.0,267.0,322.24,263.3
2017,10,20,8,45,331.0,156.0,2.4,14.5,293.0,351.56,287.15
2017,10,20,9,0,314.0,177.0,2.6,15.0,319.0,378.6,308.47
2017,10,20,9,15,500.0,145.0,2.7,15.0,393.5,480.23,391.51
2017,10,20,9,30,686.0,113.0,2.8,15.0,468.0,591.56,480.11
2017,10,20,9,45,574.0,159.0,2.95,15.5,468.5,583.26,470.56
2017,10,20,10,0,462.0,205.0,3.1,16.0,469.0,569.43,456.92
2017,10,20,10,15,528.0,191.5,3.25,16.0,506.0,617.62,495.19
2017,10,20,10,30,594.0,178.0,3.4,16.0,543.0,670.26,536.01
2017,10,20,10,45,544.0,203.0,3.55,16.5,545.0,666.33,530.69
2017,10,20,11,0,494.0,228.0,3.7,17.0,547.0,661.77,525.09
2017,10,20,11,15,416.5,256.5,3.85,17.0,528.5,634.74,503.05
2017,10,20,11,30,339.0,285.0,4.0,17.0,510.0,596.63,472.76
2017,10,20,11,45,588.5,201.5,4.2,17.0,592.5,724.56,575.78
2017,10,20,12,0,838.0,118.0,4.4,17.0,675.0,843.09,664.64
2017,10,20,12,15,835.5,117.5,4.55,17.0,669.0,837.38,660.83
2017,10,20,12,30,833.0,117.0,4.7,17.0,663.0,828.39,655.55
2017,10,20,12,45,716.0,151.0,4.9,17.0,613.5,763.82,609.49
2017,10,20,13,0,599.0,185.0,5.1,17.0,564.0,695.42,558.1
2017,10,20,13,15,711.5,144.5,5.2,17.0,580.5,728.01,585.9
2017,10,20,13,30,824.0,104.0,5.3,17.0,597.0,749.78,603.4
2017,10,20,13,45,700.0,131.0,5.45,17.0,536.0,669.12,542.82
2017,10,20,14,0,576.0,158.0,5.6,17.0,475.0,589.43,479.78
2017,10,20,14,15,567.5,149.5,5.7,16.5,445.5,551.79,451.79
2017,10,20,14,30,559.0,141.0,5.8,16.0,416.0,516.11,424.43
2017,10,20,14,45,502.0,139.5,5.9,16.0,371.0,458.13,377.23
2017,10,20,15,0,445.0,138.0,6.0,16.0,326.0,403.28,331.87
2017,10,20,15,15,412.5,130.0,6.0,15.5,289.5,357.59,294.01
2017,10,20,15,30,380.0,122.0,6.0,15.0,253.0,313.86,256.95
2017,10,20,15,45,350.0,107.0,6.0,15.0,214.0,266.01,215.39
2017,10,20,16,0,320.0,92.0,6.0,15.0,175.0,220.53,175.16
2017,10,20,16,15,274.5,76.0,5.85,14.5,136.5,171.85,132.44
2017,10,20,16,30,229.0,60.0,5.7,14.0,98.0,127.77,93.67
2017,10,20,16,45,156.0,43.0,5.55,14.0,64.5,79.49,52.81
2017,10,20,17,0,83.0,26.0,5.4,14.0,31.0,40.63,14.04
2017,10,20,17,15,41.5,13.0,5.25,13.5,15.5,16.37,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,21,6,45,176.0,16.0,2.5,10.5,35.0,42.74,4.07
2017,10,21,7,0,352.0,32.0,2.5,11.0,70.0,106.37,66.26
2017,10,21,7,15,445.0,40.5,2.45,11.5,114.0,158.47,111.84
2017,10,21,7,30,538.0,49.0,2.4,12.0,158.0,220.41,166.07
2017,10,21,7,45,597.0,54.5,2.4,12.5,204.5,276.41,216.49
2017,10,21,8,0,656.0,60.0,2.4,13.0,251.0,337.53,270.27
2017,10,21,8,15,693.5,64.0,2.55,13.5,296.0,390.97,317.02
2017,10,21,8,30,731.0,68.0,2.7,14.0,341.0,447.4,364.81
2017,10,21,8,45,759.0,70.5,2.9,14.5,383.5,498.63,407.31
2017,10,21,9,0,787.0,73.0,3.1,15.0,426.0,550.25,448.97
2017,10,21,9,15,805.0,75.0,3.1,15.5,463.0,595.08,483.72
2017,10,21,9,30,823.0,77.0,3.1,16.0,500.0,638.83,516.72
2017,10,21,9,45,838.5,78.0,3.15,16.5,531.5,674.78,542.13
2017,10,21,10,0,854.0,79.0,3.2,17.0,563.0,712.25,567.95
2017,10,21,10,15,862.5,80.0,3.15,17.0,588.0,742.4,588.75
2017,10,21,10,30,871.0,81.0,3.1,17.0,613.0,769.93,607.54
2017,10,21,10,45,877.5,82.0,3.05,17.5,630.5,793.06,621.92
2017,10,21,11,0,884.0,83.0,3.0,18.0,648.0,813.15,634.09
2017,10,21,11,15,887.0,83.5,2.95,18.0,658.0,826.64,642.78
2017,10,21,11,30,890.0,84.0,2.9,18.0,668.0,836.78,649.24
2017,10,21,11,45,890.5,84.0,2.9,18.5,670.0,840.87,650.65
2017,10,21,12,0,891.0,84.0,2.9,19.0,672.0,841.5,649.82
2017,10,21,12,15,889.5,83.5,2.9,19.0,666.5,836.44,646.39
2017,10,21,12,30,888.0,83.0,2.9,19.0,661.0,827.95,640.73
2017,10,21,12,45,887.5,80.5,2.9,19.5,648.5,814.63,630.6
2017,10,21,13,0,887.0,78.0,2.9,20.0,636.0,797.96,618.26
2017,10,21,13,15,880.0,77.0,2.95,20.0,615.0,774.64,602.75
2017,10,21,13,30,873.0,76.0,3.0,20.0,594.0,748.4,585.15
2017,10,21,13,45,863.5,74.5,3.05,20.0,566.5,717.02,563.74
2017,10,21,14,0,854.0,73.0,3.1,20.0,539.0,683.2,540.39
2017,10,21,14,15,839.5,71.5,3.15,20.0,505.0,643.81,512.66
2017,10,21,14,30,825.0,70.0,3.2,20.0,471.0,602.75,481.62
2017,10,21,14,45,806.5,67.0,3.25,20.0,431.5,559.0,447.54
2017,10,21,15,0,788.0,64.0,3.3,20.0,392.0,511.4,409.62
2017,10,21,15,15,759.0,61.0,3.35,19.5,348.5,457.98,366.72
2017,10,21,15,30,730.0,58.0,3.4,19.0,305.0,405.31,322.96
2017,10,21,15,45,686.0,54.0,3.45,19.0,258.5,346.5,272.4
2017,10,21,16,0,642.0,50.0,3.5,19.0,212.0,290.66,223.03
2017,10,21,16,15,575.0,44.5,3.55,18.0,166.0,229.58,169.77
2017,10,21,16,30,508.0,39.0,3.6,17.0,120.0,175.76,122.17
2017,10,21,16,45,387.0,30.0,3.65,16.5,78.5,113.64,70.08
2017,10,21,17,0,266.0,21.0,3.7,16.0,37.0,62.27,15.74
2017,10,21,17,15,133.0,10.5,3.8,15.5,18.5,21.48,0.0
2017,10,21,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,204.0,14.5,2.85,11.5,35.5,44.24,0.0
2017,10,22,7,0,408.0,29.0,3.0,12.0,71.0,113.09,68.52
2017,10,22,7,15,500.5,36.5,3.1,12.5,116.5,166.76,116.12
2017,10,22,7,30,593.0,44.0,3.2,13.0,162.0,229.29,171.3
2017,10,22,7,45,649.5,49.0,3.35,13.5,209.5,286.63,223.43
2017,10,22,8,0,706.0,54.0,3.5,14.0,257.0,348.67,278.63
2017,10,22,8,15,742.5,57.5,3.45,14.5,303.5,404.31,327.35
2017,10,22,8,30,779.0,61.0,3.4,15.0,350.0,461.77,375.95
2017,10,22,8,45,806.0,63.5,3.35,16.0,393.5,514.4,418.4
2017,10,22,9,0,833.0,66.0,3.3,17.0,437.0,564.49,457.39
2017,10,22,9,15,851.5,68.0,3.25,17.5,475.0,611.0,493.1
2017,10,22,9,30,870.0,70.0,3.2,18.0,513.0,656.36,526.88
2017,10,22,9,45,877.0,74.0,3.2,18.5,544.0,694.57,553.02
2017,10,22,10,0,884.0,78.0,3.2,19.0,575.0,730.32,576.98
2017,10,22,10,15,893.5,79.0,3.15,19.5,601.0,761.93,597.42
2017,10,22,10,30,903.0,80.0,3.1,20.0,627.0,790.86,615.72
2017,10,22,10,45,911.5,80.0,3.05,20.5,645.5,814.98,630.47
2017,10,22,11,0,920.0,80.0,3.0,21.0,664.0,836.02,643.0
2017,10,22,11,15,923.5,80.5,2.95,21.0,674.5,850.28,652.04
2017,10,22,11,30,927.0,81.0,2.9,21.0,685.0,861.08,658.81
2017,10,22,11,45,929.0,80.5,2.9,21.5,688.0,865.95,660.68
2017,10,22,12,0,931.0,80.0,2.9,22.0,691.0,867.23,660.24
2017,10,22,12,15,930.0,80.0,2.95,22.0,685.5,862.98,657.77
2017,10,22,12,30,929.0,80.0,3.0,22.0,680.0,855.14,652.98
2017,10,22,12,45,922.5,80.0,3.15,22.5,665.5,839.31,642.13
2017,10,22,13,0,916.0,80.0,3.3,23.0,651.0,820.16,629.03
2017,10,22,13,15,909.0,79.0,3.4,23.0,630.0,796.31,613.56
2017,10,22,13,30,902.0,78.0,3.5,23.0,609.0,769.44,595.9
2017,10,22,13,45,892.0,77.0,3.6,23.0,580.5,737.53,574.51
2017,10,22,14,0,882.0,76.0,3.7,23.0,552.0,703.12,551.11
2017,10,22,14,15,867.5,74.0,3.8,22.5,517.5,662.31,523.68
2017,10,22,14,30,853.0,72.0,3.9,22.0,483.0,619.74,492.57
2017,10,22,14,45,833.0,69.5,4.0,22.0,442.5,574.66,457.59
2017,10,22,15,0,813.0,67.0,4.1,22.0,402.0,525.76,418.75
2017,10,22,15,15,783.5,63.5,4.1,21.5,357.0,470.51,374.42
2017,10,22,15,30,754.0,60.0,4.1,21.0,312.0,416.01,329.2
2017,10,22,15,45,710.0,55.5,4.15,21.0,264.5,355.62,277.45
2017,10,22,16,0,666.0,51.0,4.2,21.0,217.0,298.16,226.8
2017,10,22,16,15,596.0,45.0,4.1,20.0,169.0,234.6,171.67
2017,10,22,16,30,526.0,39.0,4.0,19.0,121.0,178.68,122.56
2017,10,22,16,45,401.5,29.5,3.9,18.5,78.5,114.78,69.16
2017,10,22,17,0,277.0,20.0,3.8,18.0,36.0,61.56,8.9
2017,10,22,17,15,138.5,10.0,3.8,17.5,18.0,21.08,0.0
2017,10,22,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,204.5,13.5,2.2,15.5,34.0,42.63,0.0
2017,10,23,7,0,409.0,27.0,2.3,16.0,68.0,109.31,63.72
2017,10,23,7,15,501.0,34.5,2.55,16.5,112.5,162.82,110.73
2017,10,23,7,30,593.0,42.0,2.8,17.0,157.0,225.91,165.53
2017,10,23,7,45,649.0,46.5,3.05,17.5,204.5,282.31,216.17
2017,10,23,8,0,705.0,51.0,3.3,18.0,252.0,343.35,269.86
2017,10,23,8,15,741.5,54.5,3.4,18.5,298.0,398.75,317.89
2017,10,23,8,30,778.0,58.0,3.5,19.0,344.0,455.99,365.92
2017,10,23,8,45,803.5,60.5,3.6,19.5,386.5,507.6,408.16
2017,10,23,9,0,829.0,63.0,3.7,20.0,429.0,556.57,447.2
2017,10,23,9,15,847.0,65.0,3.7,20.5,467.0,602.49,482.5
2017,10,23,9,30,865.0,67.0,3.7,21.0,505.0,647.24,515.92
2017,10,23,9,45,873.0,70.5,3.7,21.5,536.0,685.33,542.0
2017,10,23,10,0,881.0,74.0,3.7,22.0,567.0,721.05,565.93
2017,10,23,10,15,890.5,75.0,3.7,22.5,592.0,752.49,586.49
2017,10,23,10,30,900.0,76.0,3.7,23.0,617.0,781.26,604.97
2017,10,23,10,45,906.5,77.0,3.7,23.5,635.0,804.8,619.64
2017,10,23,11,0,913.0,78.0,3.7,24.0,653.0,825.2,632.08
2017,10,23,11,15,916.0,78.5,3.7,24.5,663.5,838.92,639.88
2017,10,23,11,30,919.0,79.0,3.7,25.0,674.0,849.19,645.39
2017,10,23,11,45,920.5,79.0,3.7,25.5,676.5,854.14,647.34
2017,10,23,12,0,922.0,79.0,3.7,26.0,679.0,855.53,646.99
2017,10,23,12,15,920.0,78.5,3.7,26.0,673.0,849.9,643.22
2017,10,23,12,30,918.0,78.0,3.7,26.0,667.0,840.73,637.19
2017,10,23,12,45,909.0,79.5,3.75,26.5,652.5,824.72,625.54
2017,10,23,13,0,900.0,81.0,3.8,27.0,638.0,805.51,611.81
2017,10,23,13,15,892.5,80.0,3.75,27.0,616.5,781.59,595.63
2017,10,23,13,30,885.0,79.0,3.7,27.0,595.0,754.74,577.42
2017,10,23,13,45,874.5,77.5,3.7,27.5,567.0,722.39,554.37
2017,10,23,14,0,864.0,76.0,3.7,28.0,539.0,687.62,529.57
2017,10,23,14,15,848.5,74.0,3.65,28.0,504.0,646.8,500.83
2017,10,23,14,30,833.0,72.0,3.6,28.0,469.0,607.41,471.21
2017,10,23,14,45,812.0,69.5,3.55,28.0,429.0,559.56,434.73
2017,10,23,15,0,791.0,67.0,3.5,28.0,389.0,511.08,396.87
2017,10,23,15,15,760.5,63.5,3.3,27.5,345.0,456.43,353.79
2017,10,23,15,30,730.0,60.0,3.1,27.0,301.0,402.68,310.09
2017,10,23,15,45,685.5,55.5,2.95,26.5,254.0,343.44,261.03
2017,10,23,16,0,641.0,51.0,2.8,26.0,207.0,287.22,213.06
2017,10,23,16,15,569.0,44.5,2.6,25.0,160.0,225.09,160.53
2017,10,23,16,30,497.0,38.0,2.4,24.0,113.0,168.94,112.68
2017,10,23,16,45,373.0,28.5,2.25,23.5,72.5,107.2,62.17
2017,10,23,17,0,249.0,19.0,2.1,23.0,32.0,55.63,0.0
2017,10,23,17,15,124.5,9.5,2.1,22.5,16.0,19.13,0.0
2017,10,23,17,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,190.0,14.0,3.5,16.5,32.0,40.77,0.0
2017,10,24,7,0,380.0,28.0,3.6,17.0,64.0,105.46,60.79
2017,10,24,7,15,476.5,36.0,3.7,17.5,109.0,158.56,107.48
2017,10,24,7,30,573.0,44.0,3.8,18.0,154.0,221.89,162.09
2017,10,24,7,45,629.5,50.0,3.9,18.5,201.0,277.86,212.19
2017,10,24,8,0,686.0,56.0,4.0,19.0,248.0,339.61,266.25
2017,10,24,8,15,724.0,60.0,3.95,19.5,294.0,395.23,314.27
2017,10,24,8,30,762.0,64.0,3.9,20.0,340.0,452.84,362.38
2017,10,24,8,45,787.0,67.0,3.85,21.0,382.5,503.97,403.18
2017,10,24,9,0,812.0,70.0,3.8,22.0,425.0,555.15,442.52
2017,10,24,9,15,830.5,72.5,3.75,22.5,462.5,601.48,477.72
2017,10,24,9,30,849.0,75.0,3.7,23.0,500.0,646.7,511.07
2017,10,24,9,45,866.5,75.5,3.65,24.0,533.0,684.0,535.82
2017,10,24,10,0,884.0,76.0,3.6,25.0,566.0,722.85,560.5
2017,10,24,10,15,892.5,77.0,3.55,25.5,591.0,753.55,580.0
2017,10,24,10,30,901.0,78.0,3.5,26.0,616.0,781.52,597.42
2017,10,24,10,45,906.0,79.0,3.45,26.5,633.5,803.83,610.76
2017,10,24,11,0,911.0,80.0,3.4,27.0,651.0,822.96,621.86
2017,10,24,11,15,914.0,80.5,3.3,27.5,661.0,836.6,628.93
2017,10,24,11,30,917.0,81.0,3.2,28.0,671.0,846.8,633.71
2017,10,24,11,45,916.5,81.5,3.1,28.5,673.0,850.63,634.24
2017,10,24,12,0,916.0,82.0,3.0,29.0,675.0,850.9,632.52
2017,10,24,12,15,914.5,82.0,2.9,29.0,669.0,846.25,628.88
2017,10,24,12,30,913.0,82.0,2.8,29.0,663.0,838.08,623.04
2017,10,24,12,45,908.0,81.5,2.7,29.5,649.0,823.08,611.49
2017,10,24,13,0,903.0,81.0,2.6,30.0,635.0,804.79,597.92
2017,10,24,13,15,895.5,80.0,2.5,30.0,614.0,780.83,581.81
2017,10,24,13,30,888.0,79.0,2.4,30.0,593.0,753.94,563.77
2017,10,24,13,45,877.0,77.5,2.35,30.5,564.5,721.19,540.91
2017,10,24,14,0,866.0,76.0,2.3,31.0,536.0,686.05,516.4
2017,10,24,14,15,850.5,74.0,2.2,30.5,501.0,645.23,489.08
2017,10,24,14,30,835.0,72.0,2.1,30.0,466.0,605.84,460.95
2017,10,24,14,45,771.5,73.5,2.05,30.0,413.0,537.77,410.59
2017,10,24,15,0,708.0,75.0,2.0,30.0,360.0,472.48,361.27
2017,10,24,15,15,666.5,74.5,1.95,29.5,318.5,420.65,321.41
2017,10,24,15,30,625.0,74.0,1.9,29.0,277.0,369.68,280.96
2017,10,24,15,45,586.5,66.5,1.85,28.5,233.5,314.75,236.39
2017,10,24,16,0,548.0,59.0,1.8,28.0,190.0,262.52,192.67
2017,10,24,16,15,482.0,50.5,1.9,27.0,146.5,204.14,144.35
2017,10,24,16,30,416.0,42.0,2.0,26.0,103.0,152.15,100.8
2017,10,24,16,45,208.0,34.5,2.1,25.5,65.0,81.22,47.48
2017,10,24,17,0,0.0,27.0,2.2,25.0,27.0,27.12,0.0
2017,10,24,17,15,0.0,13.5,2.2,24.5,13.5,13.27,0.0
2017,10,24,17,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,13.5,1.5,16.5,31.0,39.44,0.0
2017,10,25,7,0,376.0,27.0,1.5,17.0,62.0,103.0,58.02
2017,10,25,7,15,474.5,35.5,1.65,17.5,106.5,156.61,105.29
2017,10,25,7,30,573.0,44.0,1.8,18.0,151.0,220.68,160.01
2017,10,25,7,45,632.0,49.5,2.0,18.5,198.5,276.74,209.73
2017,10,25,8,0,691.0,55.0,2.2,19.0,246.0,338.87,263.63
2017,10,25,8,15,729.5,59.0,2.15,19.5,292.0,394.79,311.23
2017,10,25,8,30,768.0,63.0,2.1,20.0,338.0,452.75,358.77
2017,10,25,8,45,795.0,65.5,2.05,21.0,381.0,504.51,399.22
2017,10,25,9,0,822.0,68.0,2.0,22.0,424.0,556.48,438.19
2017,10,25,9,15,841.0,70.5,2.0,22.5,462.0,603.38,473.04
2017,10,25,9,30,860.0,73.0,2.0,23.0,500.0,645.89,503.78
2017,10,25,9,45,871.5,75.5,2.0,23.5,532.0,684.9,530.14
2017,10,25,10,0,883.0,78.0,2.0,24.0,564.0,721.77,553.94
2017,10,25,10,15,892.5,79.0,2.0,24.5,589.0,753.1,573.56
2017,10,25,10,30,902.0,80.0,2.0,25.0,614.0,781.75,591.17
2017,10,25,10,45,908.0,81.0,2.0,26.0,632.0,804.8,603.66
2017,10,25,11,0,914.0,82.0,2.0,27.0,650.0,824.7,613.95
2017,10,25,11,15,917.5,82.0,2.0,27.5,660.0,838.16,621.16
2017,10,25,11,30,921.0,82.0,2.0,28.0,670.0,848.19,626.2
2017,10,25,11,45,922.0,82.5,2.05,28.5,672.5,853.24,628.52
2017,10,25,12,0,923.0,83.0,2.1,29.0,675.0,854.72,628.64
2017,10,25,12,15,921.0,82.5,2.1,29.0,669.0,849.04,625.0
2017,10,25,12,30,919.0,82.0,2.1,29.0,663.0,839.84,619.21
2017,10,25,12,45,902.5,86.0,2.15,29.5,646.5,820.69,606.11
2017,10,25,13,0,886.0,90.0,2.2,30.0,630.0,798.55,591.14
2017,10,25,13,15,878.5,89.0,2.25,30.0,608.5,774.94,576.39
2017,10,25,13,30,871.0,88.0,2.3,30.0,587.0,752.58,562.44
2017,10,25,13,45,859.5,86.0,2.35,30.0,559.0,719.16,540.78
2017,10,25,14,0,848.0,84.0,2.4,30.0,531.0,683.42,517.35
2017,10,25,14,15,831.5,82.0,2.45,29.5,496.0,642.31,489.7
2017,10,25,14,30,815.0,80.0,2.5,29.0,461.0,599.68,459.72
2017,10,25,14,45,791.5,77.0,2.65,29.0,420.5,550.66,423.59
2017,10,25,15,0,768.0,74.0,2.8,29.0,380.0,501.25,386.0
2017,10,25,15,15,734.5,70.0,2.85,28.0,335.5,445.79,343.79
2017,10,25,15,30,701.0,66.0,2.9,27.0,291.0,391.54,300.85
2017,10,25,15,45,651.5,61.0,2.95,26.5,244.0,332.69,252.35
2017,10,25,16,0,602.0,56.0,3.0,26.0,197.0,276.27,204.5
2017,10,25,16,15,523.5,48.5,2.9,25.0,150.5,212.73,151.22
2017,10,25,16,30,445.0,41.0,2.8,24.0,104.0,156.82,104.05
2017,10,25,16,45,310.5,29.5,2.7,23.0,65.0,94.77,53.43
2017,10,25,17,0,176.0,18.0,2.6,22.0,26.0,43.26,0.0
2017,10,25,17,15,88.0,9.0,2.5,21.5,13.0,15.35,0.0
2017,10,25,17,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,26,6,45,179.0,13.5,1.7,16.5,29.5,37.8,0.0
2017,10,26,7,0,358.0,27.0,1.8,17.0,59.0,99.11,54.63
2017,10,26,7,15,460.0,35.5,1.95,17.5,103.0,152.27,102.0
2017,10,26,7,30,562.0,44.0,2.1,18.0,147.0,216.29,156.58
2017,10,26,7,45,626.0,49.0,2.3,18.5,194.5,272.7,206.54
2017,10,26,8,0,690.0,54.0,2.5,19.0,242.0,335.74,261.26
2017,10,26,8,15,729.0,58.0,2.4,19.5,288.5,391.66,309.03
2017,10,26,8,30,768.0,62.0,2.3,20.0,335.0,449.67,356.76
2017,10,26,8,45,797.0,64.5,2.2,20.5,378.0,502.36,398.75
2017,10,26,9,0,826.0,67.0,2.1,21.0,421.0,555.42,439.45
2017,10,26,9,15,845.0,69.0,2.1,22.0,459.0,598.77,471.16
2017,10,26,9,30,864.0,71.0,2.1,23.0,497.0,643.76,502.9
2017,10,26,9,45,876.5,73.0,2.15,24.0,529.0,682.92,528.78
2017,10,26,10,0,889.0,75.0,2.2,25.0,561.0,720.0,552.03
2017,10,26,10,15,898.5,76.5,2.2,25.5,586.0,751.97,572.14
2017,10,26,10,30,908.0,78.0,2.2,26.0,611.0,781.24,590.21
2017,10,26,10,45,913.5,79.0,2.2,26.5,629.0,803.95,603.67
2017,10,26,11,0,919.0,80.0,2.2,27.0,647.0,823.47,614.98
2017,10,26,11,15,922.5,80.0,2.1,27.5,657.0,836.94,621.41
2017,10,26,11,30,926.0,80.0,2.0,28.0,667.0,846.97,625.59
2017,10,26,11,45,926.0,80.5,1.9,28.5,669.0,851.18,625.98
2017,10,26,12,0,926.0,81.0,1.8,29.0,671.0,851.82,624.14
2017,10,26,12,15,924.5,80.5,1.75,29.0,665.0,846.52,620.29
2017,10,26,12,30,923.0,80.0,1.7,29.0,659.0,837.69,614.29
2017,10,26,12,45,919.0,79.0,1.65,29.5,645.5,822.82,603.26
2017,10,26,13,0,915.0,78.0,1.6,30.0,632.0,804.6,590.2
2017,10,26,13,15,908.0,77.0,1.55,30.0,610.5,780.84,574.77
2017,10,26,13,30,901.0,76.0,1.5,30.0,589.0,754.1,557.41
2017,10,26,13,45,889.5,75.0,1.5,30.0,560.5,721.32,536.39
2017,10,26,14,0,878.0,74.0,1.5,30.0,532.0,686.15,513.61
2017,10,26,14,15,821.5,76.0,1.55,30.0,482.0,626.31,472.64
2017,10,26,14,30,765.0,78.0,1.6,30.0,432.0,564.1,428.3
2017,10,26,14,45,783.5,71.5,1.65,30.0,406.5,537.37,408.76
2017,10,26,15,0,802.0,65.0,1.7,30.0,381.0,506.95,385.32
2017,10,26,15,15,770.5,61.5,1.8,29.0,336.5,451.73,344.13
2017,10,26,15,30,739.0,58.0,1.9,28.0,292.0,397.48,301.92
2017,10,26,15,45,691.0,53.5,2.05,27.5,244.5,336.97,252.82
2017,10,26,16,0,643.0,49.0,2.2,27.0,197.0,279.82,204.73
2017,10,26,16,15,567.0,42.5,2.2,26.0,150.5,216.23,151.54
2017,10,26,16,30,491.0,36.0,2.2,25.0,104.0,161.14,104.9
2017,10,26,16,45,245.5,30.5,2.2,24.0,64.5,83.2,45.96
2017,10,26,17,0,0.0,25.0,2.2,23.0,25.0,25.05,0.0
2017,10,26,17,15,0.0,12.5,2.2,22.5,12.5,12.29,0.0
2017,10,26,17,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,45,175.0,13.0,0.75,16.0,28.0,33.89,0.0
2017,10,27,7,0,350.0,26.0,0.8,16.0,56.0,96.01,51.46
2017,10,27,7,15,453.5,35.0,0.85,16.5,100.0,149.3,99.56
2017,10,27,7,30,557.0,44.0,0.9,17.0,144.0,213.64,154.02
2017,10,27,7,45,619.0,49.5,0.95,17.5,191.0,269.38,202.94
2017,10,27,8,0,681.0,55.0,1.0,18.0,238.0,331.63,256.26
2017,10,27,8,15,721.0,59.0,0.9,18.5,284.0,387.43,302.87
2017,10,27,8,30,761.0,63.0,0.8,19.0,330.0,445.4,349.23
2017,10,27,8,45,789.0,66.0,0.75,20.0,373.0,497.68,388.98
2017,10,27,9,0,817.0,69.0,0.7,21.0,416.0,550.27,427.19
2017,10,27,9,15,836.0,71.5,0.6,21.5,453.5,596.76,459.68
2017,10,27,9,30,855.0,74.0,0.5,22.0,491.0,642.16,490.03
2017,10,27,9,45,861.0,78.0,0.45,23.0,521.5,679.07,512.54
2017,10,27,10,0,867.0,82.0,0.4,24.0,552.0,713.51,531.76
2017,10,27,10,15,876.5,83.5,0.45,24.5,577.0,740.99,548.53
2017,10,27,10,30,886.0,85.0,0.5,25.0,602.0,769.69,566.11
2017,10,27,10,45,892.0,86.0,0.55,25.5,620.0,792.31,579.6
2017,10,27,11,0,898.0,87.0,0.6,26.0,638.0,811.85,591.16
2017,10,27,11,15,901.5,87.5,0.75,26.5,648.0,825.6,600.72
2017,10,27,11,30,905.0,88.0,0.9,27.0,658.0,835.98,608.17
2017,10,27,11,45,905.5,88.0,1.05,27.5,660.0,839.93,611.48
2017,10,27,12,0,906.0,88.0,1.2,28.0,662.0,840.38,612.57
2017,10,27,12,15,904.0,88.0,1.3,28.0,656.0,835.32,610.66
2017,10,27,12,30,902.0,88.0,1.4,28.0,650.0,826.8,606.6
2017,10,27,12,45,886.0,91.5,1.55,28.0,633.5,807.75,596.12
2017,10,27,13,0,870.0,95.0,1.7,28.0,617.0,790.34,586.66
2017,10,27,13,15,861.5,93.5,1.7,28.0,595.5,765.57,570.76
2017,10,27,13,30,853.0,92.0,1.7,28.0,574.0,738.01,553.0
2017,10,27,13,45,841.0,90.0,1.75,28.5,545.5,704.8,530.58
2017,10,27,14,0,829.0,88.0,1.8,29.0,517.0,669.34,506.34
2017,10,27,14,15,811.5,86.0,1.8,29.0,482.5,628.33,477.24
2017,10,27,14,30,794.0,84.0,1.8,29.0,448.0,585.93,446.49
2017,10,27,14,45,770.0,80.5,1.8,29.0,408.0,537.06,410.29
2017,10,27,15,0,746.0,77.0,1.8,29.0,368.0,487.91,372.89
2017,10,27,15,15,711.0,72.5,1.85,28.0,323.5,433.77,332.1
2017,10,27,15,30,676.0,68.0,1.9,27.0,279.0,379.69,289.72
2017,10,27,15,45,624.5,62.5,1.95,26.5,232.5,319.89,240.97
2017,10,27,16,0,573.0,57.0,2.0,26.0,186.0,263.97,193.94
2017,10,27,16,15,490.0,48.5,1.95,25.0,140.5,200.12,141.0
2017,10,27,16,30,407.0,40.0,1.9,24.0,95.0,144.45,94.6
2017,10,27,16,45,269.5,27.5,1.9,23.0,57.5,83.85,44.44
2017,10,27,17,0,132.0,15.0,1.9,22.0,20.0,30.85,0.0
2017,10,27,17,15,66.0,7.5,1.9,21.5,10.0,7.37,0.0
2017,10,27,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,45,144.0,13.5,1.2,13.5,25.5,30.37,0.0
2017,10,28,7,0,288.0,27.0,1.2,14.0,51.0,85.18,44.76
2017,10,28,7,15,396.0,36.5,1.15,14.5,93.0,136.81,92.02
2017,10,28,7,30,504.0,46.0,1.1,15.0,135.0,199.59,145.18
2017,10,28,7,45,569.0,52.5,1.05,15.5,181.0,255.59,194.3
2017,10,28,8,0,634.0,59.0,1.0,16.0,227.0,317.33,247.25
2017,10,28,8,15,437.5,97.0,0.9,16.5,222.5,302.58,239.97
2017,10,28,8,30,241.0,135.0,0.8,17.0,218.0,265.05,211.71
2017,10,28,8,45,235.5,154.0,0.75,17.5,244.0,293.7,234.68
2017,10,28,9,0,230.0,173.0,0.7,18.0,270.0,321.34,255.67
2017,10,28,9,15,524.0,127.0,0.65,18.5,373.5,464.75,367.86
2017,10,28,9,30,818.0,81.0,0.6,19.0,477.0,623.82,485.1
2017,10,28,9,45,827.0,85.0,0.6,20.0,507.5,661.47,508.36
2017,10,28,10,0,836.0,89.0,0.6,21.0,538.0,696.97,529.87
2017,10,28,10,15,846.5,90.5,0.5,21.5,563.0,728.38,547.55
2017,10,28,10,30,857.0,92.0,0.4,22.0,588.0,757.31,563.15
2017,10,28,10,45,864.0,93.0,0.35,22.5,605.5,780.28,575.38
2017,10,28,11,0,871.0,94.0,0.3,23.0,623.0,800.27,585.63
2017,10,28,11,15,874.5,94.5,0.3,23.5,633.0,808.99,589.46
2017,10,28,11,30,878.0,95.0,0.3,24.0,643.0,819.13,594.46
2017,10,28,11,45,879.0,95.0,0.35,24.5,645.5,823.35,596.62
2017,10,28,12,0,880.0,95.0,0.4,25.0,648.0,824.19,596.85
2017,10,28,12,15,878.0,94.5,0.65,25.0,642.0,818.66,597.8
2017,10,28,12,30,876.0,94.0,0.9,25.0,636.0,809.77,596.3
2017,10,28,12,45,878.0,90.5,1.2,25.5,623.5,797.38,591.47
2017,10,28,13,0,880.0,87.0,1.5,26.0,611.0,781.62,583.75
2017,10,28,13,15,871.5,86.0,1.7,25.5,590.0,757.46,571.1
2017,10,28,13,30,863.0,85.0,1.9,25.0,569.0,734.58,559.0
2017,10,28,13,45,850.5,83.5,2.1,25.0,540.5,701.4,538.16
2017,10,28,14,0,838.0,82.0,2.3,25.0,512.0,665.99,515.26
2017,10,28,14,15,821.0,80.0,2.4,24.5,477.5,625.12,486.81
2017,10,28,14,30,804.0,78.0,2.5,24.0,443.0,582.82,456.39
2017,10,28,14,45,778.5,75.0,2.6,24.0,402.5,533.41,418.79
2017,10,28,15,0,753.0,72.0,2.7,24.0,362.0,483.83,379.92
2017,10,28,15,15,718.0,68.0,2.75,23.5,318.0,428.74,336.17
2017,10,28,15,30,683.0,64.0,2.8,23.0,274.0,376.28,292.97
2017,10,28,15,45,629.5,59.0,2.85,22.5,228.0,316.17,242.58
2017,10,28,16,0,576.0,54.0,2.9,22.0,182.0,260.11,194.22
2017,10,28,16,15,494.0,46.0,2.95,21.0,137.0,197.25,140.87
2017,10,28,16,30,412.0,38.0,3.0,20.0,92.0,142.45,94.13
2017,10,28,16,45,271.0,26.0,3.05,19.0,55.0,81.55,41.92
2017,10,28,17,0,130.0,14.0,3.1,18.0,18.0,29.31,0.0
2017,10,28,17,15,65.0,7.0,3.05,17.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,11.5,1.35,11.5,11.5,11.3,0.0
2017,10,29,7,0,0.0,23.0,1.3,12.0,23.0,22.38,9.9
2017,10,29,7,15,9.5,42.0,1.25,12.5,43.5,43.94,30.35
2017,10,29,7,30,19.0,61.0,1.2,13.0,64.0,68.19,51.32
2017,10,29,7,45,28.0,80.0,1.2,13.5,86.5,91.86,71.68
2017,10,29,8,0,37.0,99.0,1.2,14.0,109.0,116.43,92.59
2017,10,29,8,15,42.5,117.5,1.25,14.5,130.5,139.82,112.2
2017,10,29,8,30,48.0,136.0,1.3,15.0,152.0,163.72,131.87
2017,10,29,8,45,52.5,152.5,1.4,15.5,172.5,185.34,149.35
2017,10,29,9,0,57.0,169.0,1.5,16.0,193.0,207.32,166.84
2017,10,29,9,15,110.0,189.5,1.6,16.0,241.0,269.39,217.33
2017,10,29,9,30,163.0,210.0,1.7,16.0,289.0,329.59,265.55
2017,10,29,9,45,81.5,172.5,1.8,16.5,212.0,231.62,185.92
2017,10,29,10,0,0.0,135.0,1.9,17.0,135.0,132.43,103.68
2017,10,29,10,15,31.0,191.5,1.95,17.0,209.5,219.34,174.61
2017,10,29,10,30,62.0,248.0,2.0,17.0,284.0,305.16,242.52
2017,10,29,10,45,69.0,258.5,2.1,17.5,299.5,323.02,255.65
2017,10,29,11,0,76.0,269.0,2.2,18.0,315.0,340.97,269.07
2017,10,29,11,15,58.5,263.5,2.3,18.0,299.0,321.53,253.44
2017,10,29,11,30,41.0,258.0,2.4,18.0,283.0,301.67,237.55
2017,10,29,11,45,124.5,273.5,2.5,18.5,351.0,395.13,311.85
2017,10,29,12,0,208.0,289.0,2.6,19.0,419.0,479.89,377.35
2017,10,29,12,15,188.0,287.5,2.6,19.0,404.0,461.39,362.49
2017,10,29,12,30,168.0,286.0,2.6,19.0,389.0,442.43,347.82
2017,10,29,12,45,396.0,223.5,2.65,19.0,459.5,566.86,447.93
2017,10,29,13,0,624.0,161.0,2.7,19.0,530.0,671.0,529.63
2017,10,29,13,15,556.5,176.5,2.65,19.0,497.5,621.49,491.06
2017,10,29,13,30,489.0,192.0,2.6,19.0,465.0,576.39,456.36
2017,10,29,13,45,520.0,172.0,2.55,19.0,448.5,563.03,447.45
2017,10,29,14,0,551.0,152.0,2.5,19.0,432.0,546.08,435.38
2017,10,29,14,15,599.5,127.5,2.4,18.5,413.0,535.05,428.27
2017,10,29,14,30,648.0,103.0,2.3,18.0,394.0,515.53,414.19
2017,10,29,14,45,603.5,102.0,2.2,18.0,354.0,463.48,372.59
2017,10,29,15,0,559.0,101.0,2.1,18.0,314.0,413.14,331.76
2017,10,29,15,15,511.5,98.0,2.1,17.5,275.0,361.4,289.8
2017,10,29,15,30,464.0,95.0,2.1,17.0,236.0,311.06,247.95
2017,10,29,15,45,492.0,77.5,2.1,17.0,204.5,281.26,220.44
2017,10,29,16,0,520.0,60.0,2.1,17.0,173.0,246.24,187.05
2017,10,29,16,15,433.0,50.5,2.2,16.5,129.0,183.5,133.24
2017,10,29,16,30,346.0,41.0,2.3,16.0,85.0,129.4,86.9
2017,10,29,16,45,210.5,27.0,2.4,15.5,50.0,70.37,35.0
2017,10,29,17,0,75.0,13.0,2.5,15.0,15.0,21.57,0.0
2017,10,29,17,15,37.5,6.5,2.5,14.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
