Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,1.5,5.85,12.0,1.5,1.47,0.0
2017,10,30,7,0,0.0,3.0,5.8,12.0,3.0,2.89,0.0
2017,10,30,7,15,0.0,6.5,5.7,12.0,6.5,6.26,0.0
2017,10,30,7,30,0.0,10.0,5.6,12.0,10.0,9.64,2.52
2017,10,30,7,45,0.0,14.0,5.55,12.5,14.0,13.5,5.91
2017,10,30,8,0,0.0,18.0,5.5,13.0,18.0,17.36,9.27
2017,10,30,8,15,0.0,22.0,5.45,13.0,22.0,21.22,12.62
2017,10,30,8,30,0.0,26.0,5.4,13.0,26.0,25.09,15.93
2017,10,30,8,45,1.0,82.5,5.4,13.5,83.0,80.69,63.25
2017,10,30,9,0,2.0,139.0,5.4,14.0,140.0,139.18,112.1
2017,10,30,9,15,125.0,170.0,5.4,14.0,229.5,256.54,211.38
2017,10,30,9,30,248.0,201.0,5.4,14.0,319.0,380.06,313.7
2017,10,30,9,45,178.5,218.0,5.4,14.5,306.0,353.52,289.93
2017,10,30,10,0,109.0,235.0,5.4,15.0,293.0,321.67,261.86
2017,10,30,10,15,266.0,226.0,5.4,15.0,375.5,442.91,362.51
2017,10,30,10,30,423.0,217.0,5.4,15.0,458.0,564.24,460.72
2017,10,30,10,45,640.5,155.5,5.4,15.5,533.0,675.64,550.59
2017,10,30,11,0,858.0,94.0,5.4,16.0,608.0,784.53,632.56
2017,10,30,11,15,638.0,168.0,5.35,16.0,554.0,704.99,570.15
2017,10,30,11,30,418.0,242.0,5.3,16.0,500.0,611.35,492.96
2017,10,30,11,45,643.5,167.5,5.3,16.0,565.5,716.6,579.56
2017,10,30,12,0,869.0,93.0,5.3,16.0,631.0,807.32,648.08
2017,10,30,12,15,866.5,92.5,5.25,16.0,625.0,801.42,643.1
2017,10,30,12,30,864.0,92.0,5.2,16.0,619.0,792.24,636.31
2017,10,30,12,45,636.5,160.5,5.2,16.0,544.0,688.12,557.04
2017,10,30,13,0,409.0,229.0,5.2,16.0,469.0,575.03,465.27
2017,10,30,13,15,617.5,161.0,5.2,16.0,508.5,651.71,530.06
2017,10,30,13,30,826.0,93.0,5.2,16.0,548.0,711.17,578.27
2017,10,30,13,45,816.5,90.0,5.2,16.0,521.0,679.45,554.56
2017,10,30,14,0,807.0,87.0,5.2,16.0,494.0,645.46,528.67
2017,10,30,14,15,790.0,85.0,5.2,15.5,460.5,605.74,498.12
2017,10,30,14,30,773.0,83.0,5.2,15.0,427.0,564.66,465.75
2017,10,30,14,45,752.0,79.0,5.2,15.0,388.5,518.08,427.33
2017,10,30,15,0,731.0,75.0,5.2,15.0,350.0,471.03,387.6
2017,10,30,15,15,695.5,71.0,5.15,14.5,307.0,418.37,342.82
2017,10,30,15,30,660.0,67.0,5.1,14.0,264.0,365.8,296.9
2017,10,30,15,45,606.5,61.0,5.05,14.0,219.0,306.06,243.63
2017,10,30,16,0,553.0,55.0,5.0,14.0,174.0,250.43,193.02
2017,10,30,16,15,466.5,47.0,4.85,13.5,129.5,188.03,137.85
2017,10,30,16,30,380.0,39.0,4.7,13.0,85.0,134.13,90.29
2017,10,30,16,45,190.0,27.5,4.6,13.0,50.5,66.59,31.34
2017,10,30,17,0,0.0,16.0,4.5,13.0,16.0,15.73,0.0
2017,10,30,17,15,0.0,8.0,4.45,13.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,6,45,94.5,14.0,1.55,12.5,20.5,24.43,0.0
2017,10,31,7,0,189.0,28.0,1.6,13.0,41.0,66.24,29.07
2017,10,31,7,15,295.5,41.0,1.7,13.0,80.5,116.13,78.27
2017,10,31,7,30,402.0,54.0,1.8,13.0,120.0,176.15,129.35
2017,10,31,7,45,472.0,62.5,1.9,13.5,164.0,230.28,177.01
2017,10,31,8,0,542.0,71.0,2.0,14.0,208.0,290.72,229.64
2017,10,31,8,15,588.5,77.0,2.05,14.0,252.0,344.34,276.68
2017,10,31,8,30,635.0,83.0,2.1,14.0,296.0,401.01,325.14
2017,10,31,8,45,671.0,87.0,2.15,14.5,337.5,452.7,367.88
2017,10,31,9,0,707.0,91.0,2.2,15.0,379.0,505.67,410.4
2017,10,31,9,15,730.0,94.5,2.15,15.5,416.0,551.18,445.61
2017,10,31,9,30,753.0,98.0,2.1,16.0,453.0,596.21,479.41
2017,10,31,9,45,774.0,98.5,2.05,16.5,484.5,633.65,506.75
2017,10,31,10,0,795.0,99.0,2.0,17.0,516.0,671.92,533.96
2017,10,31,10,15,806.0,101.0,1.85,17.0,540.5,703.02,554.52
2017,10,31,10,30,817.0,103.0,1.7,17.0,565.0,731.8,573.02
2017,10,31,10,45,827.5,102.5,1.6,17.5,583.0,754.89,586.53
2017,10,31,11,0,838.0,102.0,1.5,18.0,601.0,775.24,597.96
2017,10,31,11,15,842.0,102.5,1.3,18.0,610.5,788.67,604.47
2017,10,31,11,30,846.0,103.0,1.1,18.0,620.0,798.95,608.6
2017,10,31,11,45,848.5,102.0,0.95,18.5,622.5,803.11,607.94
2017,10,31,12,0,851.0,101.0,0.8,19.0,625.0,803.98,605.06
2017,10,31,12,15,848.5,101.0,0.8,19.0,619.0,798.68,601.61
2017,10,31,12,30,846.0,101.0,0.8,19.0,613.0,790.12,596.17
2017,10,31,12,45,838.5,101.0,0.8,19.5,598.5,774.47,584.98
2017,10,31,13,0,831.0,101.0,0.8,20.0,584.0,755.84,571.94
2017,10,31,13,15,822.0,99.5,0.95,20.0,563.0,731.58,558.17
2017,10,31,13,30,813.0,98.0,1.1,20.0,542.0,704.7,542.24
2017,10,31,13,45,799.0,96.0,1.3,20.0,514.0,671.33,521.74
2017,10,31,14,0,785.0,94.0,1.5,20.0,486.0,635.99,497.95
2017,10,31,14,15,766.5,91.0,1.65,20.0,452.0,594.97,468.65
2017,10,31,14,30,748.0,88.0,1.8,20.0,418.0,554.55,438.76
2017,10,31,14,45,720.5,85.0,2.0,20.0,379.0,506.45,402.2
2017,10,31,15,0,693.0,82.0,2.2,20.0,340.0,458.49,364.43
2017,10,31,15,15,656.0,77.0,2.35,19.5,297.0,404.33,321.04
2017,10,31,15,30,619.0,72.0,2.5,19.0,254.0,351.91,277.47
2017,10,31,15,45,562.5,65.0,2.65,18.5,209.5,292.08,226.8
2017,10,31,16,0,506.0,58.0,2.8,18.0,165.0,236.71,178.65
2017,10,31,16,15,421.0,48.5,3.0,17.0,122.0,175.83,126.65
2017,10,31,16,30,336.0,39.0,3.2,16.0,79.0,123.39,81.6
2017,10,31,16,45,204.5,24.5,3.4,15.5,45.5,65.32,27.07
2017,10,31,17,0,73.0,10.0,3.6,15.0,12.0,18.06,0.0
2017,10,31,17,15,36.5,5.0,3.7,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,45,90.5,12.5,1.5,11.5,18.5,22.32,0.0
2017,11,1,7,0,181.0,25.0,1.5,12.0,37.0,60.81,23.29
2017,11,1,7,15,287.0,38.0,1.5,12.5,76.0,110.92,74.07
2017,11,1,7,30,393.0,51.0,1.5,13.0,115.0,169.74,123.97
2017,11,1,7,45,463.5,60.0,1.5,13.5,158.5,223.78,171.33
2017,11,1,8,0,534.0,69.0,1.5,14.0,202.0,284.25,223.69
2017,11,1,8,15,580.5,75.0,1.45,14.5,245.5,337.27,269.34
2017,11,1,8,30,627.0,81.0,1.4,15.0,289.0,393.38,316.1
2017,11,1,8,45,662.0,85.0,1.35,15.5,330.0,444.04,357.17
2017,11,1,9,0,697.0,89.0,1.3,16.0,371.0,495.91,397.77
2017,11,1,9,15,720.0,92.5,1.3,16.5,407.5,540.91,432.12
2017,11,1,9,30,743.0,96.0,1.3,17.0,444.0,585.46,465.13
2017,11,1,9,45,767.0,96.0,1.35,17.5,476.0,623.95,493.39
2017,11,1,10,0,791.0,96.0,1.4,18.0,508.0,663.41,521.71
2017,11,1,10,15,802.0,98.0,1.4,18.0,532.5,694.34,542.84
2017,11,1,10,30,813.0,100.0,1.4,18.0,557.0,722.94,562.16
2017,11,1,10,45,819.5,101.0,1.45,18.5,574.0,744.52,575.86
2017,11,1,11,0,826.0,102.0,1.5,19.0,591.0,763.26,587.64
2017,11,1,11,15,830.0,103.0,1.55,19.0,600.5,777.09,597.18
2017,11,1,11,30,834.0,104.0,1.6,19.0,610.0,787.81,604.72
2017,11,1,11,45,833.5,104.5,1.7,19.5,611.5,791.2,606.66
2017,11,1,12,0,833.0,105.0,1.8,20.0,613.0,791.35,606.51
2017,11,1,12,15,830.5,104.5,1.85,20.0,607.0,785.56,603.06
2017,11,1,12,30,828.0,104.0,1.9,20.0,601.0,776.59,597.55
2017,11,1,12,45,812.5,107.0,2.0,20.0,585.5,758.31,586.0
2017,11,1,13,0,797.0,110.0,2.1,20.0,570.0,737.31,572.55
2017,11,1,13,15,787.5,108.0,2.15,20.0,549.0,712.79,556.17
2017,11,1,13,30,778.0,106.0,2.2,20.0,528.0,685.78,537.94
2017,11,1,13,45,767.0,103.0,2.3,20.0,501.0,654.34,516.09
2017,11,1,14,0,756.0,100.0,2.4,20.0,474.0,623.04,493.34
2017,11,1,14,15,736.5,97.0,2.4,19.5,440.5,582.34,463.49
2017,11,1,14,30,717.0,94.0,2.4,19.0,407.0,540.65,432.13
2017,11,1,14,45,693.0,89.0,2.45,19.0,368.5,493.52,395.13
2017,11,1,15,0,669.0,84.0,2.5,19.0,330.0,446.37,357.08
2017,11,1,15,15,630.5,78.5,2.5,18.5,288.0,392.14,312.89
2017,11,1,15,30,592.0,73.0,2.5,18.0,246.0,339.84,268.94
2017,11,1,15,45,539.5,65.5,2.55,18.0,202.0,282.47,219.49
2017,11,1,16,0,487.0,58.0,2.6,18.0,158.0,229.21,172.58
2017,11,1,16,15,401.0,48.0,2.55,17.5,116.0,168.79,120.85
2017,11,1,16,30,315.0,38.0,2.5,17.0,74.0,116.96,76.36
2017,11,1,16,45,188.0,23.5,2.5,16.5,42.0,60.13,21.31
2017,11,1,17,0,61.0,9.0,2.5,16.0,10.0,15.59,0.0
2017,11,1,17,15,30.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,45,80.5,12.0,0.75,12.0,17.5,20.56,0.0
2017,11,2,7,0,161.0,24.0,0.8,12.0,35.0,55.74,17.67
2017,11,2,7,15,266.0,37.5,0.85,12.5,72.5,104.75,69.34
2017,11,2,7,30,371.0,51.0,0.9,13.0,110.0,162.81,118.39
2017,11,2,7,45,441.5,60.0,0.95,13.5,152.5,215.53,164.31
2017,11,2,8,0,512.0,69.0,1.0,14.0,195.0,274.67,215.26
2017,11,2,8,15,559.0,75.5,1.05,14.0,238.0,327.22,260.89
2017,11,2,8,30,606.0,82.0,1.1,14.0,281.0,382.95,308.04
2017,11,2,8,45,641.0,86.5,1.15,14.5,321.0,433.12,349.1
2017,11,2,9,0,676.0,91.0,1.2,15.0,361.0,484.55,389.95
2017,11,2,9,15,699.5,94.5,1.2,15.5,397.0,528.95,424.0
2017,11,2,9,30,723.0,98.0,1.2,16.0,433.0,572.99,456.82
2017,11,2,9,45,733.0,103.0,1.3,16.5,462.5,609.14,483.57
2017,11,2,10,0,743.0,108.0,1.4,17.0,492.0,643.51,508.52
2017,11,2,10,15,755.0,110.0,1.45,17.0,516.0,673.93,530.9
2017,11,2,10,30,767.0,112.0,1.5,17.0,540.0,702.26,550.76
2017,11,2,10,45,776.5,112.5,1.55,17.5,557.0,722.1,563.43
2017,11,2,11,0,786.0,113.0,1.6,18.0,574.0,741.96,576.19
2017,11,2,11,15,790.0,114.0,1.65,18.0,584.0,755.32,585.49
2017,11,2,11,30,794.0,115.0,1.7,18.0,594.0,765.71,592.87
2017,11,2,11,45,799.5,113.0,1.8,18.5,596.5,770.96,596.1
2017,11,2,12,0,805.0,111.0,1.9,19.0,599.0,773.1,597.29
2017,11,2,12,15,619.0,169.5,1.95,19.0,542.5,690.5,537.71
2017,11,2,12,30,433.0,228.0,2.0,19.0,486.0,600.68,469.24
2017,11,2,12,45,606.5,170.0,2.1,19.0,522.5,668.93,524.52
2017,11,2,13,0,780.0,112.0,2.2,19.0,559.0,724.09,566.88
2017,11,2,13,15,770.5,110.0,2.2,19.0,538.5,699.94,549.59
2017,11,2,13,30,761.0,108.0,2.2,19.0,518.0,675.81,532.98
2017,11,2,13,45,749.5,105.0,2.25,19.0,491.0,644.44,510.34
2017,11,2,14,0,738.0,102.0,2.3,19.0,464.0,611.14,485.8
2017,11,2,14,15,717.5,98.5,2.35,19.0,430.5,569.92,454.74
2017,11,2,14,30,697.0,95.0,2.4,19.0,397.0,527.84,422.31
2017,11,2,14,45,670.5,91.0,2.45,19.0,359.0,481.31,385.61
2017,11,2,15,0,644.0,87.0,2.5,19.0,321.0,435.0,348.09
2017,11,2,15,15,604.5,81.5,2.55,18.5,279.5,381.51,304.5
2017,11,2,15,30,565.0,76.0,2.6,18.0,238.0,330.09,261.27
2017,11,2,15,45,502.5,69.0,2.65,18.0,194.5,270.94,210.54
2017,11,2,16,0,440.0,62.0,2.7,18.0,151.0,216.9,163.37
2017,11,2,16,15,354.5,50.5,2.65,17.5,110.0,157.0,112.38
2017,11,2,16,30,269.0,39.0,2.6,17.0,69.0,107.07,69.68
2017,11,2,16,45,134.5,19.5,2.55,17.0,34.5,46.15,12.3
2017,11,2,17,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,8.5,3.9,12.5,8.5,8.36,0.0
2017,11,3,7,0,0.0,17.0,4.0,13.0,17.0,16.41,0.87
2017,11,3,7,15,9.0,35.0,4.1,13.5,36.5,36.71,23.55
2017,11,3,7,30,18.0,53.0,4.2,14.0,56.0,59.58,43.56
2017,11,3,7,45,28.5,72.0,4.3,14.5,78.0,83.68,64.32
2017,11,3,8,0,39.0,91.0,4.4,15.0,100.0,108.79,85.85
2017,11,3,8,15,45.5,109.0,4.4,15.0,122.0,132.09,105.87
2017,11,3,8,30,52.0,127.0,4.4,15.0,144.0,155.99,126.14
2017,11,3,8,45,56.0,144.0,4.4,15.5,164.5,178.05,144.33
2017,11,3,9,0,60.0,161.0,4.4,16.0,185.0,200.41,162.47
2017,11,3,9,15,161.5,175.5,4.4,16.5,248.0,283.56,231.32
2017,11,3,9,30,263.0,190.0,4.4,17.0,311.0,374.99,305.47
2017,11,3,9,45,267.5,203.5,4.45,17.5,334.0,401.52,325.66
2017,11,3,10,0,272.0,217.0,4.5,18.0,357.0,427.52,345.29
2017,11,3,10,15,212.0,234.0,4.5,18.0,346.5,403.18,324.65
2017,11,3,10,30,152.0,251.0,4.5,18.0,336.0,382.8,306.9
2017,11,3,10,45,146.5,259.5,4.55,18.0,343.0,390.86,312.91
2017,11,3,11,0,141.0,268.0,4.6,18.0,350.0,398.26,318.32
2017,11,3,11,15,117.0,269.5,4.6,18.0,338.5,382.74,305.34
2017,11,3,11,30,93.0,271.0,4.6,18.0,327.0,357.76,285.09
2017,11,3,11,45,90.5,271.5,4.65,18.5,326.0,356.61,283.64
2017,11,3,12,0,88.0,272.0,4.7,19.0,325.0,355.2,281.97
2017,11,3,12,15,85.0,268.5,4.7,19.0,319.5,348.66,276.84
2017,11,3,12,30,82.0,265.0,4.7,19.0,314.0,341.92,271.61
2017,11,3,12,45,42.0,220.5,4.75,19.0,246.0,260.87,206.94
2017,11,3,13,0,2.0,176.0,4.8,19.0,178.0,175.96,138.15
2017,11,3,13,15,1.0,170.0,4.8,18.5,171.0,169.15,133.17
2017,11,3,13,30,0.0,164.0,4.8,18.0,164.0,162.42,128.14
2017,11,3,13,45,0.0,137.5,4.8,18.0,137.5,135.26,106.25
2017,11,3,14,0,0.0,111.0,4.8,18.0,111.0,108.38,84.43
2017,11,3,14,15,0.0,62.5,4.7,18.0,62.5,60.41,44.9
2017,11,3,14,30,0.0,14.0,4.6,18.0,14.0,13.51,5.72
2017,11,3,14,45,0.0,28.5,4.55,18.0,28.5,27.51,17.55
2017,11,3,15,0,0.0,43.0,4.5,18.0,43.0,41.53,29.38
2017,11,3,15,15,0.0,37.0,4.4,17.5,37.0,35.72,24.57
2017,11,3,15,30,0.0,31.0,4.3,17.0,31.0,29.92,19.72
2017,11,3,15,45,0.0,25.5,4.2,17.0,25.5,24.6,15.16
2017,11,3,16,0,0.0,20.0,4.1,17.0,20.0,19.29,10.56
2017,11,3,16,15,0.0,14.5,3.85,16.5,14.5,13.98,5.95
2017,11,3,16,30,0.0,9.0,3.6,16.0,9.0,8.67,1.25
2017,11,3,16,45,0.0,4.5,3.4,15.5,4.5,4.33,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,2.0,4.35,12.0,2.0,1.97,0.0
2017,11,4,7,0,0.0,4.0,4.4,12.0,4.0,3.85,0.0
2017,11,4,7,15,0.0,9.5,4.35,12.0,9.5,9.16,1.7
2017,11,4,7,30,0.0,15.0,4.3,12.0,15.0,14.46,6.53
2017,11,4,7,45,0.0,21.5,4.3,12.5,21.5,20.74,12.05
2017,11,4,8,0,0.0,28.0,4.3,13.0,28.0,27.02,17.53
2017,11,4,8,15,0.0,34.0,4.2,13.0,34.0,32.82,22.57
2017,11,4,8,30,0.0,40.0,4.1,13.0,40.0,38.62,27.57
2017,11,4,8,45,0.0,46.0,4.1,13.5,46.0,44.43,32.44
2017,11,4,9,0,0.0,52.0,4.1,14.0,52.0,50.24,37.25
2017,11,4,9,15,0.0,81.0,4.0,14.0,81.0,78.43,61.0
2017,11,4,9,30,0.0,110.0,3.9,14.0,110.0,107.59,85.29
2017,11,4,9,45,0.0,134.0,3.8,14.5,134.0,131.96,105.15
2017,11,4,10,0,0.0,158.0,3.7,15.0,158.0,156.55,124.93
2017,11,4,10,15,0.0,151.5,3.65,15.5,151.5,149.53,118.71
2017,11,4,10,30,0.0,145.0,3.6,16.0,145.0,142.65,112.7
2017,11,4,10,45,5.0,172.0,3.55,16.5,175.0,174.12,138.08
2017,11,4,11,0,10.0,199.0,3.5,17.0,205.0,206.05,163.47
2017,11,4,11,15,5.0,177.5,3.55,17.0,180.5,179.7,141.98
2017,11,4,11,30,0.0,156.0,3.6,17.0,156.0,153.58,120.7
2017,11,4,11,45,0.0,157.0,3.65,17.0,157.0,154.59,121.53
2017,11,4,12,0,0.0,158.0,3.7,17.0,158.0,155.61,122.36
2017,11,4,12,15,429.5,124.0,3.85,17.0,377.0,488.28,399.05
2017,11,4,12,30,859.0,90.0,4.0,17.0,596.0,776.83,619.35
2017,11,4,12,45,857.5,88.5,4.2,17.0,583.5,764.09,609.23
2017,11,4,13,0,856.0,87.0,4.4,17.0,571.0,748.18,599.05
2017,11,4,13,15,848.0,85.5,4.55,17.0,550.5,724.42,582.82
2017,11,4,13,30,840.0,84.0,4.7,17.0,530.0,697.93,564.44
2017,11,4,13,45,831.5,81.5,4.85,17.0,503.0,667.41,542.78
2017,11,4,14,0,823.0,79.0,5.0,17.0,476.0,634.54,517.95
2017,11,4,14,15,805.5,76.5,5.0,16.5,442.5,593.92,486.63
2017,11,4,14,30,788.0,74.0,5.0,16.0,409.0,551.97,453.47
2017,11,4,14,45,767.0,70.0,5.05,16.0,370.5,505.38,415.02
2017,11,4,15,0,746.0,66.0,5.1,16.0,332.0,458.31,375.14
2017,11,4,15,15,709.5,62.5,5.05,15.5,289.5,404.45,329.16
2017,11,4,15,30,673.0,59.0,5.0,15.0,247.0,352.11,283.12
2017,11,4,15,45,622.0,53.0,4.95,14.5,202.5,295.05,232.21
2017,11,4,16,0,571.0,47.0,4.9,14.0,158.0,240.5,182.52
2017,11,4,16,15,480.0,39.0,4.75,13.5,114.5,177.46,126.79
2017,11,4,16,30,389.0,31.0,4.6,13.0,71.0,123.47,78.28
2017,11,4,16,45,194.5,15.5,4.45,12.5,35.5,50.98,4.51
2017,11,4,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,45,113.0,10.0,3.8,8.5,16.0,21.49,0.0
2017,11,5,7,0,226.0,20.0,3.8,9.0,32.0,59.99,0.78
2017,11,5,7,15,350.0,30.5,3.9,9.5,71.5,113.98,72.61
2017,11,5,7,30,474.0,41.0,4.0,10.0,111.0,176.97,127.89
2017,11,5,7,45,545.5,48.0,4.15,11.0,155.5,232.28,177.89
2017,11,5,8,0,617.0,55.0,4.3,12.0,200.0,293.99,233.06
2017,11,5,8,15,663.0,60.0,4.2,12.0,244.5,348.81,282.84
2017,11,5,8,30,709.0,65.0,4.1,12.0,289.0,405.11,332.71
2017,11,5,8,45,741.0,68.5,4.1,12.5,330.5,456.58,376.93
2017,11,5,9,0,773.0,72.0,4.1,13.0,372.0,508.79,420.39
2017,11,5,9,15,795.0,74.5,4.0,13.0,409.0,554.43,458.07
2017,11,5,9,30,817.0,77.0,3.9,13.0,446.0,599.32,494.21
2017,11,5,9,45,833.0,79.0,3.8,13.5,477.0,638.67,524.22
2017,11,5,10,0,849.0,81.0,3.7,14.0,508.0,676.29,551.9
2017,11,5,10,15,859.5,82.0,3.6,14.0,532.5,706.89,573.67
2017,11,5,10,30,870.0,83.0,3.5,14.0,557.0,734.99,593.41
2017,11,5,10,45,877.0,84.0,3.45,14.5,574.5,753.41,604.93
2017,11,5,11,0,884.0,85.0,3.4,15.0,592.0,773.07,617.41
2017,11,5,11,15,887.5,85.5,3.3,15.0,601.5,786.37,626.11
2017,11,5,11,30,891.0,86.0,3.2,15.0,611.0,796.4,632.53
2017,11,5,11,45,891.5,86.0,3.15,15.5,613.0,800.18,633.6
2017,11,5,12,0,892.0,86.0,3.1,16.0,615.0,800.57,632.39
2017,11,5,12,15,889.5,85.5,3.1,16.0,609.0,794.66,628.24
2017,11,5,12,30,887.0,85.0,3.1,16.0,603.0,785.4,621.85
2017,11,5,12,45,878.5,85.5,3.1,16.0,588.5,769.43,610.7
2017,11,5,13,0,870.0,86.0,3.1,16.0,574.0,754.82,600.68
2017,11,5,13,15,861.0,84.5,3.1,16.0,552.5,730.13,583.27
2017,11,5,13,30,852.0,83.0,3.1,16.0,531.0,702.71,563.87
2017,11,5,13,45,839.5,81.0,3.1,16.0,503.0,669.8,540.27
2017,11,5,14,0,827.0,79.0,3.1,16.0,475.0,634.73,513.62
2017,11,5,14,15,808.0,77.0,3.1,16.0,441.0,593.72,481.67
2017,11,5,14,30,789.0,75.0,3.1,16.0,407.0,551.45,448.05
2017,11,5,14,45,763.0,71.5,3.15,16.0,367.5,502.76,408.69
2017,11,5,15,0,737.0,68.0,3.2,16.0,328.0,453.98,368.18
2017,11,5,15,15,698.5,64.0,3.2,15.5,285.0,399.17,322.23
2017,11,5,15,30,660.0,60.0,3.2,15.0,242.0,347.54,277.43
2017,11,5,15,45,602.5,54.0,3.25,14.5,197.5,287.58,224.93
2017,11,5,16,0,545.0,48.0,3.3,14.0,153.0,232.11,175.21
2017,11,5,16,15,451.5,40.0,3.15,13.5,110.0,170.0,120.87
2017,11,5,16,30,358.0,32.0,3.0,13.0,67.0,117.18,73.54
2017,11,5,16,45,179.0,16.0,2.95,12.5,33.5,48.46,0.0
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,45,103.0,9.5,1.2,11.0,14.5,19.76,0.0
2017,11,6,7,0,206.0,19.0,1.2,11.0,29.0,55.04,0.0
2017,11,6,7,15,332.0,29.5,1.3,11.5,67.0,108.42,67.32
2017,11,6,7,30,458.0,40.0,1.4,12.0,105.0,170.59,121.25
2017,11,6,7,45,537.5,46.0,1.55,12.5,149.5,226.23,170.62
2017,11,6,8,0,617.0,52.0,1.7,13.0,194.0,289.05,225.88
2017,11,6,8,15,663.5,56.5,1.8,13.0,238.0,342.01,273.39
2017,11,6,8,30,710.0,61.0,1.9,13.0,282.0,399.24,323.27
2017,11,6,8,45,745.5,63.5,2.0,13.5,324.0,451.21,367.16
2017,11,6,9,0,781.0,66.0,2.1,14.0,366.0,504.18,410.56
2017,11,6,9,15,803.0,68.5,2.05,14.0,403.0,549.97,447.4
2017,11,6,9,30,825.0,71.0,2.0,14.0,440.0,594.99,482.63
2017,11,6,9,45,834.5,75.0,2.0,14.5,470.0,632.57,510.57
2017,11,6,10,0,844.0,79.0,2.0,15.0,500.0,668.02,536.11
2017,11,6,10,15,855.5,80.5,1.95,15.0,525.0,699.7,558.01
2017,11,6,10,30,867.0,82.0,1.9,15.0,550.0,728.94,577.94
2017,11,6,10,45,873.0,83.5,1.9,15.5,567.5,747.11,589.06
2017,11,6,11,0,879.0,85.0,1.9,16.0,585.0,766.49,601.14
2017,11,6,11,15,883.5,85.5,1.95,16.0,595.5,780.48,610.94
2017,11,6,11,30,888.0,86.0,2.0,16.0,606.0,791.25,618.61
2017,11,6,11,45,890.5,85.5,2.05,16.5,608.5,796.01,621.0
2017,11,6,12,0,893.0,85.0,2.1,17.0,611.0,797.4,621.19
2017,11,6,12,15,892.0,84.5,2.15,17.0,605.5,792.67,618.37
2017,11,6,12,30,891.0,84.0,2.2,17.0,600.0,784.57,613.33
2017,11,6,12,45,895.0,80.0,2.25,17.0,588.5,772.95,605.89
2017,11,6,13,0,899.0,76.0,2.3,17.0,577.0,757.9,596.08
2017,11,6,13,15,891.5,75.0,2.3,17.0,556.0,734.56,580.0
2017,11,6,13,30,884.0,74.0,2.3,17.0,535.0,708.36,561.88
2017,11,6,13,45,873.5,72.0,2.3,17.0,507.5,676.29,539.36
2017,11,6,14,0,863.0,70.0,2.3,17.0,480.0,641.87,514.14
2017,11,6,14,15,846.0,68.0,2.25,16.5,446.0,604.58,486.07
2017,11,6,14,30,829.0,66.0,2.2,16.0,412.0,562.31,453.54
2017,11,6,14,45,805.0,63.5,2.2,16.0,372.5,514.48,415.16
2017,11,6,15,0,781.0,61.0,2.2,16.0,333.0,466.3,375.39
2017,11,6,15,15,745.5,57.5,2.25,15.5,290.0,411.74,330.12
2017,11,6,15,30,710.0,54.0,2.3,15.0,247.0,358.53,284.35
2017,11,6,15,45,654.0,49.0,2.4,15.0,201.5,298.01,231.1
2017,11,6,16,0,598.0,44.0,2.5,15.0,156.0,241.63,180.29
2017,11,6,16,15,505.0,36.5,2.55,14.5,112.5,179.2,125.67
2017,11,6,16,30,412.0,29.0,2.6,14.0,69.0,124.59,76.06
2017,11,6,16,45,206.0,14.5,2.65,13.5,34.5,50.36,0.0
2017,11,6,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,7,6,45,99.5,9.0,3.7,7.5,13.5,18.73,0.0
2017,11,7,7,0,199.0,18.0,3.8,8.0,27.0,52.19,0.0
2017,11,7,7,15,322.5,29.5,3.8,8.5,65.0,105.72,65.36
2017,11,7,7,30,446.0,41.0,3.8,9.0,103.0,167.41,120.41
2017,11,7,7,45,511.0,50.0,3.85,9.5,146.5,220.98,169.36
2017,11,7,8,0,576.0,59.0,3.9,10.0,190.0,280.37,223.09
2017,11,7,8,15,625.0,65.0,3.8,10.5,234.5,335.3,272.59
2017,11,7,8,30,674.0,71.0,3.7,11.0,279.0,393.45,323.51
2017,11,7,8,45,703.0,76.5,3.65,12.0,319.5,443.9,366.21
2017,11,7,9,0,732.0,82.0,3.6,13.0,360.0,494.98,407.9
2017,11,7,9,15,756.0,85.5,3.45,13.5,397.5,541.21,444.98
2017,11,7,9,30,780.0,89.0,3.3,14.0,435.0,584.99,479.04
2017,11,7,9,45,793.5,92.5,3.15,14.5,465.5,623.14,507.63
2017,11,7,10,0,807.0,96.0,3.0,15.0,496.0,659.51,534.05
2017,11,7,10,15,819.0,98.0,2.65,15.0,521.0,691.18,556.07
2017,11,7,10,30,831.0,100.0,2.3,15.0,546.0,720.55,574.83
2017,11,7,10,45,840.0,100.5,1.95,15.5,564.0,743.53,587.12
2017,11,7,11,0,849.0,101.0,1.6,16.0,582.0,763.7,596.69
2017,11,7,11,15,853.5,102.0,1.45,16.0,592.0,778.04,604.67
2017,11,7,11,30,858.0,103.0,1.3,16.0,602.0,789.21,610.37
2017,11,7,11,45,862.5,101.5,1.15,16.5,605.0,794.35,610.66
2017,11,7,12,0,867.0,100.0,1.0,17.0,608.0,796.18,608.69
2017,11,7,12,15,865.5,99.5,0.95,17.0,602.0,791.15,604.64
2017,11,7,12,30,864.0,99.0,0.9,17.0,596.0,782.81,598.53
2017,11,7,12,45,882.5,90.0,0.9,17.5,587.5,776.71,593.74
2017,11,7,13,0,901.0,81.0,0.9,18.0,579.0,762.39,583.4
2017,11,7,13,15,893.0,80.0,0.9,18.0,558.0,738.71,567.83
2017,11,7,13,30,885.0,79.0,0.9,18.0,537.0,712.19,550.34
2017,11,7,13,45,876.5,76.5,0.95,18.0,509.5,684.7,532.69
2017,11,7,14,0,868.0,74.0,1.0,18.0,482.0,650.75,508.94
2017,11,7,14,15,850.0,72.0,1.1,18.0,447.5,609.26,479.25
2017,11,7,14,30,832.0,70.0,1.2,18.0,413.0,566.34,447.47
2017,11,7,14,45,810.5,66.0,1.3,18.0,374.0,518.15,410.58
2017,11,7,15,0,789.0,62.0,1.4,18.0,335.0,469.41,371.85
2017,11,7,15,15,751.0,58.5,1.3,17.5,290.5,413.49,326.01
2017,11,7,15,30,713.0,55.0,1.2,17.0,246.0,359.13,279.95
2017,11,7,15,45,657.5,49.5,1.2,17.0,200.5,298.27,227.44
2017,11,7,16,0,602.0,44.0,1.2,17.0,155.0,241.5,177.23
2017,11,7,16,15,505.5,36.0,1.15,16.5,110.5,177.76,122.53
2017,11,7,16,30,409.0,28.0,1.1,16.0,66.0,122.15,72.42
2017,11,7,16,45,204.5,14.0,1.1,16.0,33.0,48.96,0.0
2017,11,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,3.0,3.3,12.5,3.0,2.95,0.0
2017,11,8,7,0,0.0,6.0,3.4,13.0,6.0,5.78,0.0
2017,11,8,7,15,0.0,16.0,3.6,13.0,16.0,15.43,6.09
2017,11,8,7,30,0.0,26.0,3.8,13.0,26.0,25.1,15.23
2017,11,8,7,45,0.0,38.0,4.05,13.5,38.0,36.7,25.4
2017,11,8,8,0,0.0,50.0,4.3,14.0,50.0,48.38,35.54
2017,11,8,8,15,0.0,61.5,4.4,14.0,61.5,59.75,45.37
2017,11,8,8,30,0.0,73.0,4.5,14.0,73.0,71.14,55.11
2017,11,8,8,45,0.0,84.0,4.65,14.5,84.0,82.05,64.19
2017,11,8,9,0,0.0,95.0,4.8,15.0,95.0,92.99,73.17
2017,11,8,9,15,19.0,134.5,4.9,15.0,143.0,144.58,116.47
2017,11,8,9,30,38.0,174.0,5.0,15.0,191.0,204.2,165.87
2017,11,8,9,45,19.0,143.0,5.1,15.0,151.5,153.77,123.68
2017,11,8,10,0,0.0,112.0,5.2,15.0,112.0,109.41,86.26
2017,11,8,10,15,0.0,126.5,5.25,15.0,126.5,124.05,98.29
2017,11,8,10,30,0.0,141.0,5.3,15.0,141.0,138.76,110.29
2017,11,8,10,45,21.0,186.0,5.4,15.5,198.0,200.85,161.49
2017,11,8,11,0,42.0,231.0,5.5,16.0,255.0,272.94,219.85
2017,11,8,11,15,21.0,156.0,5.6,16.0,168.0,175.05,139.91
2017,11,8,11,30,0.0,81.0,5.7,16.0,81.0,78.36,59.71
2017,11,8,11,45,119.5,171.5,5.8,16.5,241.0,275.62,224.77
2017,11,8,12,0,239.0,262.0,5.9,17.0,401.0,469.25,380.09
2017,11,8,12,15,241.5,257.5,6.0,17.0,397.0,465.23,376.73
2017,11,8,12,30,244.0,253.0,6.1,17.0,393.0,460.32,373.21
2017,11,8,12,45,122.0,163.0,6.25,17.0,233.0,265.53,216.06
2017,11,8,13,0,0.0,73.0,6.4,17.0,73.0,70.6,53.16
2017,11,8,13,15,0.0,64.0,6.45,17.0,64.0,61.88,46.06
2017,11,8,13,30,0.0,55.0,6.5,17.0,55.0,53.16,38.86
2017,11,8,13,45,0.0,53.5,6.6,17.0,53.5,51.7,37.72
2017,11,8,14,0,0.0,52.0,6.7,17.0,52.0,50.25,36.58
2017,11,8,14,15,2.5,97.0,6.65,17.0,98.5,96.03,74.97
2017,11,8,14,30,5.0,142.0,6.6,17.0,145.0,144.51,115.39
2017,11,8,14,45,2.5,129.0,6.6,17.0,130.5,129.92,103.4
2017,11,8,15,0,0.0,116.0,6.6,17.0,116.0,115.58,91.57
2017,11,8,15,15,0.0,100.0,6.5,17.0,100.0,99.43,78.14
2017,11,8,15,30,0.0,84.0,6.4,17.0,84.0,83.33,64.57
2017,11,8,15,45,0.0,67.5,6.3,17.0,67.5,66.72,50.42
2017,11,8,16,0,0.0,51.0,6.2,17.0,51.0,50.11,36.13
2017,11,8,16,15,0.0,36.0,6.1,16.5,36.0,35.08,23.13
2017,11,8,16,30,0.0,21.0,6.0,16.0,21.0,20.27,9.62
2017,11,8,16,45,0.0,10.5,5.95,16.0,10.5,10.13,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,5.5,1.55,13.0,5.5,5.41,0.0
2017,11,9,7,0,0.0,11.0,1.5,13.0,11.0,10.61,0.0
2017,11,9,7,15,7.5,28.0,1.55,13.5,29.0,29.32,15.89
2017,11,9,7,30,15.0,45.0,1.6,14.0,47.0,50.54,35.61
2017,11,9,7,45,25.0,63.0,1.7,15.0,68.0,73.15,55.03
2017,11,9,8,0,35.0,81.0,1.8,16.0,89.0,96.69,75.05
2017,11,9,8,15,41.0,99.0,1.8,16.0,110.0,119.56,94.62
2017,11,9,8,30,47.0,117.0,1.8,16.0,131.0,142.97,114.39
2017,11,9,8,45,50.5,133.5,1.85,16.5,150.5,163.95,131.63
2017,11,9,9,0,54.0,150.0,1.9,17.0,170.0,185.21,148.77
2017,11,9,9,15,56.5,165.0,1.95,17.0,188.0,204.43,164.3
2017,11,9,9,30,59.0,180.0,2.0,17.0,206.0,223.8,179.76
