Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,9,45,159.0,193.0,2.1,17.5,269.5,309.85,249.72
2017,11,9,10,0,259.0,206.0,2.2,18.0,333.0,402.64,323.07
2017,11,9,10,15,344.5,200.5,2.25,18.0,378.0,462.18,370.11
2017,11,9,10,30,430.0,195.0,2.3,18.0,423.0,532.91,424.95
2017,11,9,10,45,232.5,210.0,2.4,18.5,334.0,404.94,322.79
2017,11,9,11,0,35.0,225.0,2.5,19.0,245.0,261.07,205.66
2017,11,9,11,15,455.0,155.0,2.55,19.0,416.0,527.8,423.03
2017,11,9,11,30,875.0,85.0,2.6,19.0,587.0,771.83,604.89
2017,11,9,11,45,873.5,86.0,2.7,19.0,588.5,775.18,605.7
2017,11,9,12,0,872.0,87.0,2.8,19.0,590.0,775.22,606.3
2017,11,9,12,15,869.5,86.5,2.85,19.0,584.0,769.49,602.6
2017,11,9,12,30,867.0,86.0,2.9,19.0,578.0,765.09,600.04
2017,11,9,12,45,727.0,121.5,3.0,19.0,527.0,693.17,548.54
2017,11,9,13,0,587.0,157.0,3.1,19.0,476.0,618.13,491.58
2017,11,9,13,15,539.5,164.0,3.1,19.0,449.0,577.37,460.75
2017,11,9,13,30,492.0,171.0,3.1,19.0,422.0,539.92,431.79
2017,11,9,13,45,490.0,161.0,3.15,19.0,399.5,514.55,412.87
2017,11,9,14,0,488.0,151.0,3.2,19.0,377.0,487.63,392.36
2017,11,9,14,15,484.5,139.0,3.2,18.5,349.5,456.14,368.55
2017,11,9,14,30,481.0,127.0,3.2,18.0,322.0,423.4,343.15
2017,11,9,14,45,456.5,119.5,3.2,18.0,290.0,383.32,310.44
2017,11,9,15,0,432.0,112.0,3.2,18.0,258.0,343.94,277.63
2017,11,9,15,15,409.5,99.0,3.15,17.5,223.0,300.4,241.25
2017,11,9,15,30,387.0,86.0,3.1,17.0,188.0,257.94,204.8
2017,11,9,15,45,349.5,73.0,3.05,17.0,151.5,211.51,164.14
2017,11,9,16,0,312.0,60.0,3.0,17.0,115.0,168.18,125.65
2017,11,9,16,15,248.0,45.5,2.75,16.5,81.0,119.88,84.08
2017,11,9,16,30,184.0,31.0,2.5,16.0,47.0,78.16,45.67
2017,11,9,16,45,92.0,15.5,2.3,15.5,23.5,32.2,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.0,2.2,13.0,6.0,5.9,0.0
2017,11,10,7,0,0.0,12.0,2.2,13.0,12.0,11.8,0.0
2017,11,10,7,15,31.0,28.5,2.3,13.5,32.5,38.14,20.86
2017,11,10,7,30,62.0,45.0,2.4,14.0,53.0,65.21,45.99
2017,11,10,7,45,78.5,64.0,2.55,14.5,78.0,93.78,70.92
2017,11,10,8,0,95.0,83.0,2.7,15.0,103.0,123.83,96.98
2017,11,10,8,15,105.5,101.0,2.7,15.0,128.5,151.79,121.34
2017,11,10,8,30,116.0,119.0,2.7,15.0,154.0,180.58,146.05
2017,11,10,8,45,123.5,136.0,2.7,15.5,177.5,207.52,168.52
2017,11,10,9,0,131.0,153.0,2.7,16.0,201.0,234.88,190.87
2017,11,10,9,15,462.5,111.5,2.7,16.0,306.5,393.66,322.56
2017,11,10,9,30,794.0,70.0,2.7,16.0,412.0,565.25,459.92
2017,11,10,9,45,523.5,137.5,2.75,16.5,370.0,493.23,399.79
2017,11,10,10,0,253.0,205.0,2.8,17.0,328.0,396.93,319.96
2017,11,10,10,15,227.0,219.5,2.85,17.0,333.5,394.15,317.65
2017,11,10,10,30,201.0,234.0,2.9,17.0,339.0,396.8,318.92
2017,11,10,10,45,122.5,231.5,2.95,17.5,296.5,340.16,272.16
2017,11,10,11,0,44.0,229.0,3.0,18.0,254.0,272.38,216.25
2017,11,10,11,15,22.0,188.5,3.05,18.0,201.0,204.49,161.9
2017,11,10,11,30,0.0,148.0,3.1,18.0,148.0,145.68,113.96
2017,11,10,11,45,0.0,159.5,3.15,18.0,159.5,157.5,123.58
2017,11,10,12,0,0.0,171.0,3.2,18.0,171.0,169.42,133.16
2017,11,10,12,15,4.5,182.0,3.15,18.0,185.0,184.38,145.33
2017,11,10,12,30,9.0,193.0,3.1,18.0,199.0,199.41,157.55
2017,11,10,12,45,197.0,202.5,3.1,18.0,310.0,364.74,294.08
2017,11,10,13,0,385.0,212.0,3.1,18.0,421.0,518.15,415.55
2017,11,10,13,15,595.5,150.0,3.0,18.0,458.5,603.59,483.62
2017,11,10,13,30,806.0,88.0,2.9,18.0,496.0,664.41,531.97
2017,11,10,13,45,439.0,141.5,2.85,18.0,362.0,457.8,369.34
2017,11,10,14,0,72.0,195.0,2.8,18.0,228.0,250.08,199.92
2017,11,10,14,15,47.0,173.5,2.65,18.0,194.5,209.34,167.48
2017,11,10,14,30,22.0,152.0,2.5,18.0,161.0,165.12,131.46
2017,11,10,14,45,19.0,138.0,2.45,18.0,145.0,148.57,118.13
2017,11,10,15,0,16.0,124.0,2.4,18.0,129.0,132.28,104.81
2017,11,10,15,15,325.0,90.5,2.25,17.5,175.0,252.43,202.88
2017,11,10,15,30,634.0,57.0,2.1,17.0,221.0,326.32,256.67
2017,11,10,15,45,579.0,50.5,2.0,16.5,178.5,268.9,206.12
2017,11,10,16,0,524.0,44.0,1.9,16.0,136.0,215.76,158.84
2017,11,10,16,15,422.5,35.5,1.75,15.5,95.5,153.5,105.41
2017,11,10,16,30,321.0,27.0,1.6,15.0,55.0,101.49,56.81
2017,11,10,16,45,160.5,13.5,1.45,14.5,27.5,36.75,0.0
2017,11,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,10.0,0.7,11.5,10.0,0.0,0.0
2017,11,11,7,0,0.0,20.0,0.7,12.0,20.0,19.66,0.0
2017,11,11,7,15,234.0,27.0,0.7,12.0,56.0,82.02,43.91
2017,11,11,7,30,468.0,34.0,0.7,12.0,92.0,160.98,110.5
2017,11,11,7,45,544.0,40.5,0.7,12.5,135.0,215.21,158.65
2017,11,11,8,0,620.0,47.0,0.7,13.0,178.0,274.93,210.92
2017,11,11,8,15,668.0,51.5,0.7,13.5,221.5,329.13,258.34
2017,11,11,8,30,716.0,56.0,0.7,14.0,265.0,386.32,306.7
2017,11,11,8,45,747.0,59.0,0.7,14.5,305.5,436.15,347.85
2017,11,11,9,0,778.0,62.0,0.7,15.0,346.0,486.64,388.04
2017,11,11,9,15,800.5,64.5,0.65,15.0,382.5,532.07,423.38
2017,11,11,9,30,823.0,67.0,0.6,15.0,419.0,576.8,457.03
2017,11,11,9,45,640.5,116.0,0.6,15.5,402.0,545.22,430.92
2017,11,11,10,0,458.0,165.0,0.6,16.0,385.0,494.5,390.51
2017,11,11,10,15,652.5,124.0,0.6,16.0,454.5,598.36,470.55
2017,11,11,10,30,847.0,83.0,0.6,16.0,524.0,702.47,545.34
2017,11,11,10,45,854.0,84.0,0.65,16.5,541.0,724.65,558.5
2017,11,11,11,0,861.0,85.0,0.7,17.0,558.0,743.95,570.76
2017,11,11,11,15,864.5,86.0,0.75,17.0,567.5,757.61,580.28
2017,11,11,11,30,868.0,87.0,0.8,17.0,577.0,768.09,587.79
2017,11,11,11,45,867.5,87.5,0.9,17.5,579.0,771.69,590.34
2017,11,11,12,0,867.0,88.0,1.0,18.0,581.0,771.98,590.76
2017,11,11,12,15,673.0,143.5,1.1,18.0,523.5,686.25,531.56
2017,11,11,12,30,479.0,199.0,1.2,18.0,466.0,592.41,462.07
2017,11,11,12,45,667.0,141.0,1.35,18.0,504.5,666.09,521.54
2017,11,11,13,0,855.0,83.0,1.5,18.0,543.0,725.12,565.95
2017,11,11,13,15,845.0,82.0,1.65,18.0,522.0,700.98,549.96
2017,11,11,13,30,835.0,81.0,1.8,18.0,501.0,674.24,532.65
2017,11,11,13,45,821.5,79.0,1.95,18.0,473.5,641.61,510.01
2017,11,11,14,0,808.0,77.0,2.1,18.0,446.0,606.94,484.7
2017,11,11,14,15,788.5,74.5,2.25,17.5,412.5,566.31,454.93
2017,11,11,14,30,769.0,72.0,2.4,17.0,379.0,524.54,423.21
2017,11,11,14,45,741.0,69.0,2.55,17.0,340.5,476.86,384.98
2017,11,11,15,0,713.0,66.0,2.7,17.0,302.0,429.29,345.61
2017,11,11,15,15,672.5,61.5,2.8,16.5,260.5,376.5,301.34
2017,11,11,15,30,632.0,57.0,2.9,16.0,219.0,324.25,256.14
2017,11,11,15,45,572.0,51.0,3.0,16.0,176.0,265.89,204.68
2017,11,11,16,0,512.0,45.0,3.1,16.0,133.0,212.28,156.55
2017,11,11,16,15,410.0,36.0,2.95,15.5,92.5,150.2,103.05
2017,11,11,16,30,308.0,27.0,2.8,15.0,52.0,97.92,53.27
2017,11,11,16,45,154.0,13.5,2.65,14.5,26.0,35.56,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,6,45,75.0,6.5,1.6,11.5,8.5,0.0,0.0
2017,11,12,7,0,150.0,13.0,1.6,12.0,17.0,33.66,0.0
2017,11,12,7,15,289.5,23.5,1.65,12.0,51.5,87.96,43.76
2017,11,12,7,30,429.0,34.0,1.7,12.0,86.0,150.29,102.92
2017,11,12,7,45,512.5,40.5,1.75,12.5,129.0,204.5,151.22
2017,11,12,8,0,596.0,47.0,1.8,13.0,172.0,264.92,204.54
2017,11,12,8,15,645.5,52.0,1.85,13.5,214.5,318.94,252.72
2017,11,12,8,30,695.0,57.0,1.9,14.0,257.0,376.15,302.29
2017,11,12,8,45,731.0,59.5,1.95,14.5,298.0,426.83,345.42
2017,11,12,9,0,767.0,62.0,2.0,15.0,339.0,478.6,388.09
2017,11,12,9,15,789.5,64.5,2.0,15.0,375.0,523.52,424.78
2017,11,12,9,30,812.0,67.0,2.0,15.0,411.0,567.77,460.0
2017,11,12,9,45,823.0,70.5,2.05,15.5,440.5,604.97,488.29
2017,11,12,10,0,834.0,74.0,2.1,16.0,470.0,640.21,514.44
2017,11,12,10,15,578.5,143.0,2.1,16.0,424.5,566.34,454.74
2017,11,12,10,30,323.0,212.0,2.1,16.0,379.0,464.94,373.07
2017,11,12,10,45,281.5,226.5,2.15,16.5,375.5,457.34,366.17
2017,11,12,11,0,240.0,241.0,2.2,17.0,372.0,438.98,350.51
2017,11,12,11,15,303.5,234.0,2.25,17.0,403.0,489.76,390.77
2017,11,12,11,30,367.0,227.0,2.3,17.0,434.0,532.26,424.14
2017,11,12,11,45,619.5,154.0,2.4,17.0,504.0,657.41,523.39
2017,11,12,12,0,872.0,81.0,2.5,17.0,574.0,760.56,599.97
2017,11,12,12,15,869.5,80.5,2.5,17.0,568.0,754.94,595.15
2017,11,12,12,30,867.0,80.0,2.5,17.0,562.0,746.09,589.05
2017,11,12,12,45,846.5,84.5,2.55,17.5,546.0,730.93,577.7
2017,11,12,13,0,826.0,89.0,2.6,18.0,530.0,708.59,561.22
2017,11,12,13,15,816.0,87.5,2.6,18.0,509.0,684.48,544.28
2017,11,12,13,30,806.0,86.0,2.6,18.0,488.0,657.85,525.44
2017,11,12,13,45,796.0,83.0,2.65,18.0,462.0,627.21,502.65
2017,11,12,14,0,786.0,80.0,2.7,18.0,436.0,594.44,477.76
2017,11,12,14,15,765.5,77.5,2.65,17.5,402.5,554.0,446.88
2017,11,12,14,30,745.0,75.0,2.6,17.0,369.0,512.54,414.44
2017,11,12,14,45,721.5,70.5,2.6,17.0,332.0,466.58,377.0
2017,11,12,15,0,698.0,66.0,2.6,17.0,295.0,420.46,338.39
2017,11,12,15,15,656.5,61.5,2.6,16.5,253.5,368.06,294.27
2017,11,12,15,30,615.0,57.0,2.6,16.0,212.0,316.28,249.41
2017,11,12,15,45,558.5,50.0,2.6,16.0,170.0,259.02,198.87
2017,11,12,16,0,502.0,43.0,2.6,16.0,128.0,206.23,151.46
2017,11,12,16,15,399.0,34.5,2.5,15.5,88.5,145.22,98.99
2017,11,12,16,30,296.0,26.0,2.4,15.0,49.0,93.64,49.01
2017,11,12,16,45,148.0,13.0,2.3,14.5,24.5,33.99,0.0
2017,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,45,49.0,6.0,3.15,13.0,7.5,0.0,0.0
2017,11,13,7,0,98.0,12.0,3.2,13.0,15.0,25.2,0.0
2017,11,13,7,15,231.0,24.0,3.3,13.5,47.0,76.14,34.91
2017,11,13,7,30,364.0,36.0,3.4,14.0,79.0,135.57,92.13
2017,11,13,7,45,445.0,44.0,3.5,14.5,119.0,187.21,137.9
2017,11,13,8,0,526.0,52.0,3.6,15.0,159.0,246.35,189.89
2017,11,13,8,15,577.5,57.0,3.45,15.0,200.0,297.62,236.04
2017,11,13,8,30,629.0,62.0,3.3,15.0,241.0,352.44,284.26
2017,11,13,8,45,340.0,102.0,3.2,15.5,200.5,283.51,230.99
2017,11,13,9,0,51.0,142.0,3.1,16.0,160.0,174.87,140.99
2017,11,13,9,15,400.5,108.5,3.05,16.0,275.0,351.83,289.23
2017,11,13,9,30,750.0,75.0,3.0,16.0,390.0,537.65,439.1
2017,11,13,9,45,417.5,139.0,2.95,16.5,316.5,424.15,345.36
2017,11,13,10,0,85.0,203.0,2.9,17.0,243.0,268.84,216.03
2017,11,13,10,15,121.5,216.0,2.85,17.0,277.0,317.14,255.44
2017,11,13,10,30,158.0,229.0,2.8,17.0,311.0,359.83,289.42
2017,11,13,10,45,296.5,215.0,2.75,17.5,373.5,454.45,365.15
2017,11,13,11,0,435.0,201.0,2.7,18.0,436.0,553.45,441.8
2017,11,13,11,15,634.5,142.5,2.7,18.0,492.5,646.77,515.39
2017,11,13,11,30,834.0,84.0,2.7,18.0,549.0,733.8,579.85
2017,11,13,11,45,836.5,83.5,2.7,18.5,551.5,738.44,581.3
2017,11,13,12,0,839.0,83.0,2.7,19.0,554.0,739.91,581.22
2017,11,13,12,15,837.0,82.5,2.65,19.0,548.5,734.8,577.35
2017,11,13,12,30,835.0,82.0,2.6,19.0,543.0,726.54,571.39
2017,11,13,12,45,448.5,154.5,2.6,19.0,401.5,512.45,408.84
2017,11,13,13,0,62.0,227.0,2.6,19.0,260.0,283.2,223.9
2017,11,13,13,15,37.5,203.0,2.55,19.0,223.0,238.23,188.75
2017,11,13,13,30,13.0,179.0,2.5,19.0,186.0,188.11,148.47
2017,11,13,13,45,6.5,133.5,2.5,19.0,137.0,135.99,106.62
2017,11,13,14,0,0.0,88.0,2.5,19.0,88.0,85.37,65.31
2017,11,13,14,15,0.0,90.5,2.4,18.5,90.5,88.05,67.82
2017,11,13,14,30,0.0,93.0,2.3,18.0,93.0,90.82,70.38
2017,11,13,14,45,0.0,83.0,2.25,18.0,83.0,80.87,62.23
2017,11,13,15,0,0.0,73.0,2.2,18.0,73.0,70.96,54.04
2017,11,13,15,15,0.0,62.5,2.1,17.5,62.5,60.56,45.44
2017,11,13,15,30,0.0,52.0,2.0,17.0,52.0,50.24,36.79
2017,11,13,15,45,0.0,41.5,1.95,17.0,41.5,40.08,28.06
2017,11,13,16,0,0.0,31.0,1.9,17.0,31.0,29.93,19.26
2017,11,13,16,15,0.0,21.0,1.75,16.5,21.0,20.26,10.82
2017,11,13,16,30,0.0,11.0,1.6,16.0,11.0,10.61,1.41
2017,11,13,16,45,0.0,5.5,1.5,15.5,5.5,5.41,0.0
2017,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,45,48.0,6.0,2.4,11.0,7.0,0.0,0.0
2017,11,14,7,0,96.0,12.0,2.4,11.0,14.0,24.71,0.0
2017,11,14,7,15,244.5,23.5,2.45,11.5,47.0,77.06,32.03
2017,11,14,7,30,393.0,35.0,2.5,12.0,80.0,140.53,95.17
2017,11,14,7,45,486.5,42.0,2.55,12.5,123.0,195.91,144.34
2017,11,14,8,0,580.0,49.0,2.6,13.0,166.0,259.96,200.55
2017,11,14,8,15,633.0,54.0,2.5,13.5,209.0,314.14,248.99
2017,11,14,8,30,686.0,59.0,2.4,14.0,252.0,370.41,297.99
2017,11,14,8,45,727.5,61.5,2.3,14.5,294.0,423.12,342.79
2017,11,14,9,0,769.0,64.0,2.2,15.0,336.0,477.37,387.3
2017,11,14,9,15,793.0,66.5,2.0,15.0,372.0,523.03,424.07
2017,11,14,9,30,817.0,69.0,1.8,15.0,408.0,568.14,459.08
2017,11,14,9,45,747.0,86.0,1.65,15.5,414.0,570.17,458.93
2017,11,14,10,0,677.0,103.0,1.5,16.0,420.0,567.89,455.14
2017,11,14,10,15,777.0,88.5,1.4,16.5,470.0,634.62,504.79
2017,11,14,10,30,877.0,74.0,1.3,17.0,520.0,701.27,550.6
2017,11,14,10,45,884.5,75.0,1.25,17.5,537.5,724.14,564.01
2017,11,14,11,0,892.0,76.0,1.2,18.0,555.0,744.09,575.69
2017,11,14,11,15,895.5,76.5,1.3,18.0,565.0,757.44,585.53
2017,11,14,11,30,899.0,77.0,1.4,18.0,575.0,767.54,593.26
2017,11,14,11,45,901.0,76.5,1.5,18.0,577.0,772.04,597.21
2017,11,14,12,0,903.0,76.0,1.6,18.0,579.0,773.18,598.95
2017,11,14,12,15,900.5,76.0,1.65,18.0,573.5,768.12,595.98
2017,11,14,12,30,898.0,76.0,1.7,18.0,568.0,759.72,590.83
2017,11,14,12,45,891.5,75.5,1.8,18.0,554.5,744.54,581.38
2017,11,14,13,0,885.0,75.0,1.9,18.0,541.0,726.26,569.74
2017,11,14,13,15,876.0,74.0,1.9,18.0,520.0,702.69,553.52
2017,11,14,13,30,867.0,73.0,1.9,18.0,499.0,676.41,535.31
2017,11,14,13,45,707.0,102.0,1.95,18.0,437.0,588.62,469.09
2017,11,14,14,0,547.0,131.0,2.0,18.0,375.0,496.56,398.0
2017,11,14,14,15,674.5,98.0,2.0,18.0,376.0,521.34,418.32
2017,11,14,14,30,802.0,65.0,2.0,18.0,377.0,529.87,424.52
2017,11,14,14,45,774.5,62.0,2.0,18.0,338.5,481.65,385.36
2017,11,14,15,0,747.0,59.0,2.0,18.0,300.0,433.44,345.44
2017,11,14,15,15,707.0,55.5,2.0,17.5,258.0,379.53,300.47
2017,11,14,15,30,667.0,52.0,2.0,17.0,216.0,327.41,255.49
2017,11,14,15,45,604.0,46.5,2.0,16.5,172.5,267.4,203.35
2017,11,14,16,0,541.0,41.0,2.0,16.0,129.0,213.98,155.79
2017,11,14,16,15,435.5,32.5,2.0,15.5,89.0,150.86,101.41
2017,11,14,16,30,330.0,24.0,2.0,15.0,49.0,96.52,45.77
2017,11,14,16,45,165.0,12.0,2.0,14.5,24.5,35.01,0.0
2017,11,14,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,0.5,2.55,12.0,0.5,0.48,0.0
2017,11,15,7,30,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2017,11,15,7,45,0.0,1.5,3.05,12.0,1.5,1.44,0.0
2017,11,15,8,0,0.0,2.0,3.3,12.0,2.0,1.93,0.0
2017,11,15,8,15,0.0,2.5,3.35,12.0,2.5,2.41,0.0
2017,11,15,8,30,0.0,3.0,3.4,12.0,3.0,2.89,0.0
2017,11,15,8,45,0.0,3.5,3.5,12.5,3.5,3.37,0.0
2017,11,15,9,0,0.0,4.0,3.6,13.0,4.0,3.86,0.0
2017,11,15,9,15,0.0,16.0,3.7,13.5,16.0,15.44,7.61
2017,11,15,9,30,0.0,28.0,3.8,14.0,28.0,27.03,17.46
2017,11,15,9,45,25.0,109.5,3.95,14.5,121.5,126.27,101.51
2017,11,15,10,0,50.0,191.0,4.1,15.0,215.0,232.49,188.87
2017,11,15,10,15,25.0,153.5,4.2,15.5,165.5,174.57,140.37
2017,11,15,10,30,0.0,116.0,4.3,16.0,116.0,113.46,89.1
2017,11,15,10,45,163.5,168.5,4.45,16.5,256.0,297.6,243.43
2017,11,15,11,0,327.0,221.0,4.6,17.0,396.0,486.48,394.64
2017,11,15,11,15,261.0,235.5,4.8,17.0,376.5,457.81,370.19
2017,11,15,11,30,195.0,250.0,5.0,17.0,357.0,418.41,337.94
2017,11,15,11,45,137.5,247.5,5.25,17.5,323.5,373.02,300.45
2017,11,15,12,0,80.0,245.0,5.5,18.0,290.0,318.53,255.45
2017,11,15,12,15,114.0,246.5,5.75,18.0,309.5,353.91,284.8
2017,11,15,12,30,148.0,248.0,6.0,18.0,329.0,380.14,306.72
2017,11,15,12,45,74.0,202.0,6.25,18.5,242.5,264.41,212.52
2017,11,15,13,0,0.0,156.0,6.5,19.0,156.0,154.56,121.52
2017,11,15,13,15,1.5,159.0,6.55,18.5,159.5,158.97,125.64
2017,11,15,13,30,3.0,162.0,6.6,18.0,163.0,163.44,129.75
2017,11,15,13,45,143.0,171.0,6.7,18.0,234.5,277.51,226.36
2017,11,15,14,0,283.0,180.0,6.8,18.0,306.0,378.32,309.96
2017,11,15,14,15,292.0,164.5,6.75,17.5,285.5,357.34,293.4
2017,11,15,14,30,301.0,149.0,6.7,17.0,265.0,334.94,275.48
2017,11,15,14,45,288.5,135.5,6.65,17.0,237.5,302.2,247.92
2017,11,15,15,0,276.0,122.0,6.6,17.0,210.0,269.73,220.14
2017,11,15,15,15,257.5,106.5,6.5,16.5,179.5,232.79,188.54
2017,11,15,15,30,239.0,91.0,6.4,16.0,149.0,196.96,157.27
2017,11,15,15,45,212.0,74.5,6.3,16.0,118.5,158.35,123.09
2017,11,15,16,0,185.0,58.0,6.2,16.0,88.0,122.0,90.72
2017,11,15,16,15,133.5,42.0,6.25,16.0,59.5,82.76,56.71
2017,11,15,16,30,82.0,26.0,6.3,16.0,31.0,47.01,20.53
2017,11,15,16,45,41.0,13.0,6.4,16.0,15.5,18.5,0.0
2017,11,15,17,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,14.0,1.7,14.0,14.0,13.51,0.13
2017,11,16,7,30,0.0,28.0,1.8,14.0,28.0,27.15,16.15
2017,11,16,7,45,0.0,44.0,1.95,14.0,44.0,43.4,30.61
2017,11,16,8,0,0.0,60.0,2.1,14.0,60.0,59.57,44.73
2017,11,16,8,15,0.0,76.5,2.25,14.0,76.5,76.26,59.17
2017,11,16,8,30,0.0,93.0,2.4,14.0,93.0,92.96,73.44
2017,11,16,8,45,2.5,107.5,2.55,14.0,108.5,108.7,86.74
2017,11,16,9,0,5.0,122.0,2.7,14.0,124.0,124.71,100.12
2017,11,16,9,15,2.5,102.0,2.75,14.0,103.0,101.67,80.68
2017,11,16,9,30,0.0,82.0,2.8,14.0,82.0,79.53,61.94
2017,11,16,9,45,0.0,61.0,2.85,14.0,61.0,58.95,44.5
2017,11,16,10,0,0.0,40.0,2.9,14.0,40.0,38.64,27.24
2017,11,16,10,15,0.0,65.5,2.8,14.0,65.5,63.32,48.05
2017,11,16,10,30,0.0,91.0,2.7,14.0,91.0,88.2,68.81
2017,11,16,10,45,0.0,72.0,2.65,14.5,72.0,69.62,53.06
2017,11,16,11,0,0.0,53.0,2.6,15.0,53.0,51.23,37.53
2017,11,16,11,15,2.0,114.5,2.5,15.0,116.0,113.22,89.12
2017,11,16,11,30,4.0,176.0,2.4,15.0,179.0,178.16,142.14
2017,11,16,11,45,4.0,177.0,2.35,15.0,179.5,179.18,142.75
2017,11,16,12,0,4.0,178.0,2.3,15.0,180.0,180.22,143.58
2017,11,16,12,15,2.0,121.0,2.25,15.0,122.0,119.79,94.26
2017,11,16,12,30,0.0,64.0,2.2,15.0,64.0,61.88,46.36
2017,11,16,12,45,0.0,54.0,2.15,15.0,54.0,52.19,38.34
2017,11,16,13,0,0.0,44.0,2.1,15.0,44.0,42.52,30.26
2017,11,16,13,15,0.0,26.0,2.1,15.0,26.0,25.11,15.63
2017,11,16,13,30,0.0,8.0,2.1,15.0,8.0,7.72,0.9
2017,11,16,13,45,0.0,27.5,2.1,15.0,27.5,26.55,16.92
2017,11,16,14,0,0.0,47.0,2.1,15.0,47.0,45.4,32.92
2017,11,16,14,15,0.0,64.5,2.15,14.5,64.5,62.34,47.37
2017,11,16,14,30,0.0,82.0,2.2,14.0,82.0,79.68,62.19
2017,11,16,14,45,0.0,73.0,2.25,14.0,73.0,70.76,54.72
2017,11,16,15,0,0.0,64.0,2.3,14.0,64.0,61.87,47.23
2017,11,16,15,15,0.0,55.0,2.4,14.0,55.0,53.14,39.8
2017,11,16,15,30,0.0,46.0,2.5,14.0,46.0,44.43,32.29
2017,11,16,15,45,0.0,36.0,2.7,14.0,36.0,34.76,23.87
2017,11,16,16,0,0.0,26.0,2.9,14.0,26.0,25.09,15.4
2017,11,16,16,15,0.0,17.5,2.8,13.5,17.5,16.88,8.09
2017,11,16,16,30,0.0,9.0,2.7,13.0,9.0,8.67,0.0
2017,11,16,16,45,0.0,4.5,2.6,13.0,4.5,4.42,0.0
2017,11,16,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,7,15,229.5,14.5,3.4,10.5,38.0,61.48,10.83
2017,11,17,7,30,459.0,29.0,3.5,11.0,76.0,144.5,94.19
2017,11,17,7,45,549.5,35.0,3.6,11.5,119.5,200.58,145.84
2017,11,17,8,0,640.0,41.0,3.7,12.0,163.0,264.77,203.27
2017,11,17,8,15,692.5,45.5,3.75,12.0,207.0,320.51,254.66
2017,11,17,8,30,745.0,50.0,3.8,12.0,251.0,379.63,307.95
2017,11,17,8,45,781.5,52.5,3.85,12.5,293.0,431.93,354.02
2017,11,17,9,0,818.0,55.0,3.9,13.0,335.0,485.27,399.55
2017,11,17,9,15,841.0,57.5,3.9,13.0,372.0,528.98,436.89
2017,11,17,9,30,864.0,60.0,3.9,13.0,409.0,574.62,474.71
2017,11,17,9,45,873.0,63.5,3.9,13.5,439.0,611.8,504.0
2017,11,17,10,0,882.0,67.0,3.9,14.0,469.0,646.78,530.83
2017,11,17,10,15,893.0,68.5,3.8,14.0,494.0,678.37,554.78
2017,11,17,10,30,904.0,70.0,3.7,14.0,519.0,707.47,575.64
2017,11,17,10,45,911.0,70.5,3.6,14.5,536.5,729.88,590.23
2017,11,17,11,0,918.0,71.0,3.5,15.0,554.0,749.28,602.5
2017,11,17,11,15,922.0,71.5,3.4,15.0,564.5,763.34,611.92
2017,11,17,11,30,926.0,72.0,3.3,15.0,575.0,774.08,618.97
2017,11,17,11,45,927.0,72.0,3.2,15.5,577.0,778.62,620.4
2017,11,17,12,0,928.0,72.0,3.1,16.0,579.0,779.7,619.46
2017,11,17,12,15,926.0,72.0,3.05,16.0,574.0,775.09,615.94
2017,11,17,12,30,924.0,72.0,3.0,16.0,569.0,767.06,610.09
2017,11,17,12,45,911.5,74.0,3.0,16.0,554.5,750.36,598.3
2017,11,17,13,0,899.0,76.0,3.0,16.0,540.0,730.65,584.41
2017,11,17,13,15,890.0,75.0,3.05,16.0,519.0,707.09,567.93
2017,11,17,13,30,881.0,74.0,3.1,16.0,498.0,680.78,549.33
2017,11,17,13,45,868.5,72.0,3.15,16.5,471.0,652.14,526.83
2017,11,17,14,0,856.0,70.0,3.2,17.0,444.0,617.39,499.05
2017,11,17,14,15,837.0,67.5,3.25,16.5,410.5,576.25,467.59
2017,11,17,14,30,818.0,65.0,3.3,16.0,377.0,533.8,434.17
2017,11,17,14,45,791.5,62.0,3.35,16.0,338.0,485.88,394.6
2017,11,17,15,0,765.0,59.0,3.4,16.0,299.0,437.83,353.77
2017,11,17,15,15,724.0,55.0,3.35,15.5,256.5,382.6,306.52
2017,11,17,15,30,683.0,51.0,3.3,15.0,214.0,329.19,259.38
2017,11,17,15,45,620.0,45.5,3.25,15.0,170.5,268.93,205.53
2017,11,17,16,0,557.0,40.0,3.2,15.0,127.0,213.41,155.15
2017,11,17,16,15,444.5,31.5,3.2,14.0,86.0,150.34,100.21
2017,11,17,16,30,332.0,23.0,3.2,13.0,45.0,93.68,36.34
2017,11,17,16,45,166.0,11.5,3.25,12.5,22.5,34.12,0.0
2017,11,17,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,18,7,15,219.5,14.5,3.35,7.5,36.5,58.85,3.84
2017,11,18,7,30,439.0,29.0,3.5,8.0,73.0,138.64,90.25
2017,11,18,7,45,527.5,36.5,3.7,8.5,116.0,194.43,142.52
2017,11,18,8,0,616.0,44.0,3.9,9.0,159.0,258.25,200.2
2017,11,18,8,15,670.0,49.0,3.85,9.5,203.0,313.9,251.47
2017,11,18,8,30,724.0,54.0,3.8,10.0,247.0,373.08,304.61
2017,11,18,8,45,757.0,58.0,3.8,10.5,288.0,424.48,350.23
2017,11,18,9,0,790.0,62.0,3.8,11.0,329.0,476.72,395.1
2017,11,18,9,15,814.0,64.5,3.7,11.5,366.0,522.82,433.55
2017,11,18,9,30,838.0,67.0,3.6,12.0,403.0,568.32,470.29
2017,11,18,9,45,858.5,68.0,3.5,12.5,435.0,609.02,502.21
2017,11,18,10,0,879.0,69.0,3.4,13.0,467.0,644.61,529.41
2017,11,18,10,15,890.0,70.0,3.3,13.5,491.5,675.52,551.99
2017,11,18,10,30,901.0,71.0,3.2,14.0,516.0,703.95,571.15
2017,11,18,10,45,907.0,72.5,3.15,14.5,533.5,726.76,586.12
2017,11,18,11,0,913.0,74.0,3.1,15.0,551.0,746.55,598.78
2017,11,18,11,15,917.0,74.5,3.0,15.0,561.0,760.57,608.04
2017,11,18,11,30,921.0,75.0,2.9,15.0,571.0,771.3,614.97
2017,11,18,11,45,920.5,75.0,2.8,15.5,573.0,774.74,615.52
2017,11,18,12,0,920.0,75.0,2.7,16.0,575.0,774.75,613.73
2017,11,18,12,15,917.5,75.0,2.65,16.0,569.5,769.86,609.99
2017,11,18,12,30,915.0,75.0,2.6,16.0,564.0,761.58,603.96
2017,11,18,12,45,909.0,74.5,2.55,16.5,550.5,746.88,592.28
2017,11,18,13,0,903.0,74.0,2.5,17.0,537.0,729.02,578.47
2017,11,18,13,15,893.5,73.0,2.45,17.0,516.5,705.13,561.42
2017,11,18,13,30,884.0,72.0,2.4,17.0,496.0,678.5,542.37
2017,11,18,13,45,869.5,70.5,2.4,17.0,468.0,645.5,517.79
2017,11,18,14,0,855.0,69.0,2.4,17.0,440.0,613.85,493.3
2017,11,18,14,15,675.0,91.0,2.35,16.5,370.0,508.26,411.1
2017,11,18,14,30,495.0,113.0,2.3,16.0,300.0,406.7,330.53
2017,11,18,14,45,473.5,105.0,2.25,16.0,269.0,367.98,298.84
2017,11,18,15,0,452.0,97.0,2.2,16.0,238.0,329.67,266.43
2017,11,18,15,15,427.0,85.5,2.1,15.5,203.5,286.61,229.86
2017,11,18,15,30,402.0,74.0,2.0,15.0,169.0,244.81,193.39
2017,11,18,15,45,356.0,62.5,1.95,15.0,134.0,197.42,151.67
2017,11,18,16,0,310.0,51.0,1.9,15.0,99.0,153.92,112.95
2017,11,18,16,15,242.5,37.0,1.95,14.5,66.5,106.68,71.62
2017,11,18,16,30,175.0,23.0,2.0,14.0,34.0,62.98,21.5
2017,11,18,16,45,87.5,11.5,2.1,13.5,17.0,23.25,0.0
2017,11,18,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,15,198.0,14.5,1.95,8.0,34.0,54.26,0.0
2017,11,19,7,30,396.0,29.0,2.0,8.0,68.0,129.91,83.59
2017,11,19,7,45,485.5,37.0,2.05,8.5,109.0,183.77,134.04
2017,11,19,8,0,575.0,45.0,2.1,9.0,150.0,246.02,189.65
2017,11,19,8,15,630.5,50.5,1.95,9.5,193.0,298.85,237.71
2017,11,19,8,30,686.0,56.0,1.8,10.0,236.0,357.27,289.15
2017,11,19,8,45,722.5,59.5,1.7,10.5,276.5,408.05,333.1
2017,11,19,9,0,759.0,63.0,1.6,11.0,317.0,459.99,376.41
2017,11,19,9,15,783.5,66.0,1.45,11.5,353.5,505.69,413.01
2017,11,19,9,30,808.0,69.0,1.3,12.0,390.0,550.91,447.72
2017,11,19,9,45,767.5,77.5,1.15,13.0,401.0,562.11,454.09
2017,11,19,10,0,727.0,86.0,1.0,14.0,412.0,568.36,456.24
2017,11,19,10,15,770.5,89.0,1.15,14.5,451.0,619.39,495.15
2017,11,19,10,30,814.0,92.0,1.3,15.0,490.0,669.86,532.52
2017,11,19,10,45,717.5,114.5,1.45,15.5,475.0,645.55,513.09
2017,11,19,11,0,621.0,137.0,1.6,16.0,460.0,612.48,487.53
2017,11,19,11,15,643.5,133.5,1.5,16.0,473.5,632.54,502.31
2017,11,19,11,30,666.0,130.0,1.4,16.0,487.0,650.53,514.86
2017,11,19,11,45,651.0,138.5,1.35,16.0,489.0,651.68,514.66
