Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,12,0,636.0,147.0,1.3,16.0,491.0,650.13,512.64
2017,11,19,12,15,736.5,120.0,1.2,16.0,514.5,692.33,543.95
2017,11,19,12,30,837.0,93.0,1.1,16.0,538.0,727.39,567.68
2017,11,19,12,45,620.0,143.0,1.05,16.5,468.5,620.39,487.07
2017,11,19,13,0,403.0,193.0,1.0,17.0,399.0,509.82,401.72
2017,11,19,13,15,394.5,188.0,1.2,17.0,383.0,482.96,384.02
2017,11,19,13,30,386.0,183.0,1.4,17.0,367.0,463.27,370.22
2017,11,19,13,45,451.0,157.5,1.6,17.0,360.5,474.58,380.84
2017,11,19,14,0,516.0,132.0,1.8,17.0,354.0,473.1,381.2
2017,11,19,14,15,471.5,128.0,1.95,16.5,319.0,426.24,345.12
2017,11,19,14,30,427.0,124.0,2.1,16.0,284.0,380.85,309.52
2017,11,19,14,45,404.5,115.0,2.3,16.0,254.0,343.12,278.82
2017,11,19,15,0,382.0,106.0,2.5,16.0,224.0,306.05,247.79
2017,11,19,15,15,357.5,93.0,2.3,15.5,191.0,264.62,212.55
2017,11,19,15,30,333.0,80.0,2.1,15.0,158.0,224.56,177.68
2017,11,19,15,45,299.5,65.5,1.95,15.0,124.5,181.39,139.54
2017,11,19,16,0,266.0,51.0,1.8,15.0,91.0,140.97,103.43
2017,11,19,16,15,198.5,36.5,1.6,14.5,61.0,95.49,63.89
2017,11,19,16,30,131.0,22.0,1.4,14.0,31.0,53.25,15.57
2017,11,19,16,45,65.5,11.0,1.25,14.0,15.5,19.7,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,8.5,2.95,13.0,8.5,8.19,0.0
2017,11,20,7,30,0.0,17.0,3.0,13.0,17.0,16.4,7.03
2017,11,20,7,45,0.0,28.5,3.15,13.5,28.5,27.52,17.22
2017,11,20,8,0,0.0,40.0,3.3,14.0,40.0,38.64,26.97
2017,11,20,8,15,0.0,52.0,3.25,14.0,52.0,50.5,37.32
2017,11,20,8,30,0.0,64.0,3.2,14.0,64.0,62.45,47.65
2017,11,20,8,45,0.0,75.5,3.15,14.5,75.5,73.9,57.32
2017,11,20,9,0,0.0,87.0,3.1,15.0,87.0,85.39,66.87
2017,11,20,9,15,0.0,107.5,3.0,15.0,107.5,106.35,84.35
2017,11,20,9,30,0.0,128.0,2.9,15.0,128.0,127.46,101.77
2017,11,20,9,45,0.0,103.0,2.85,15.5,103.0,100.87,79.3
2017,11,20,10,0,0.0,78.0,2.8,16.0,78.0,75.43,57.87
2017,11,20,10,15,0.0,83.5,2.75,16.0,83.5,80.79,62.27
2017,11,20,10,30,0.0,89.0,2.7,16.0,89.0,86.25,66.7
2017,11,20,10,45,0.0,101.5,2.7,16.5,101.5,98.77,76.84
2017,11,20,11,0,0.0,114.0,2.7,17.0,114.0,111.39,86.96
2017,11,20,11,15,0.0,136.0,2.7,17.0,136.0,133.85,105.25
2017,11,20,11,30,0.0,158.0,2.7,17.0,158.0,156.62,123.66
2017,11,20,11,45,7.0,176.0,2.7,17.5,180.0,180.64,142.97
2017,11,20,12,0,14.0,194.0,2.7,18.0,202.0,204.92,162.33
2017,11,20,12,15,74.0,216.5,2.65,18.0,256.0,281.54,224.97
2017,11,20,12,30,134.0,239.0,2.6,18.0,310.0,358.84,286.7
2017,11,20,12,45,113.0,231.0,2.6,18.5,290.0,333.38,265.63
2017,11,20,13,0,92.0,223.0,2.6,19.0,270.0,300.27,239.04
2017,11,20,13,15,131.5,215.5,2.55,19.0,279.5,325.33,259.87
2017,11,20,13,30,171.0,208.0,2.5,19.0,289.0,340.65,272.74
2017,11,20,13,45,120.0,193.5,2.45,19.0,249.0,287.72,230.2
2017,11,20,14,0,69.0,179.0,2.4,19.0,209.0,230.53,184.1
2017,11,20,14,15,40.5,157.5,2.25,19.0,174.5,188.32,149.94
2017,11,20,14,30,12.0,136.0,2.1,19.0,140.0,143.19,113.09
2017,11,20,14,45,8.5,122.5,2.0,19.0,125.5,127.32,100.24
2017,11,20,15,0,5.0,109.0,1.9,19.0,111.0,111.77,87.48
2017,11,20,15,15,2.5,93.5,1.75,18.5,94.5,94.81,73.57
2017,11,20,15,30,0.0,78.0,1.6,18.0,78.0,78.09,59.66
2017,11,20,15,45,0.0,61.5,1.5,18.0,61.5,61.37,45.41
2017,11,20,16,0,0.0,45.0,1.4,18.0,45.0,44.61,31.02
2017,11,20,16,15,0.0,29.5,1.3,17.5,29.5,28.86,17.15
2017,11,20,16,30,0.0,14.0,1.2,17.0,14.0,13.51,0.0
2017,11,20,16,45,0.0,7.0,1.2,16.5,7.0,6.88,0.0
2017,11,20,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,15,168.5,13.5,3.6,12.5,29.0,46.57,0.0
2017,11,21,7,30,337.0,27.0,3.7,13.0,58.0,112.81,68.45
2017,11,21,7,45,425.5,35.5,3.85,13.5,96.0,163.33,116.15
2017,11,21,8,0,514.0,44.0,4.0,14.0,134.0,222.3,168.13
2017,11,21,8,15,570.5,49.5,3.9,14.0,174.5,273.89,215.09
2017,11,21,8,30,627.0,55.0,3.8,14.0,215.0,329.56,264.83
2017,11,21,8,45,604.5,67.5,3.75,14.0,242.5,360.83,294.18
2017,11,21,9,0,582.0,80.0,3.7,14.0,270.0,388.63,319.42
2017,11,21,9,15,471.5,111.0,3.5,14.5,276.5,383.73,315.78
2017,11,21,9,30,361.0,142.0,3.3,15.0,283.0,372.2,305.56
2017,11,21,9,45,354.0,156.0,3.15,15.5,303.0,388.39,318.2
2017,11,21,10,0,347.0,170.0,3.0,16.0,323.0,409.96,334.42
2017,11,21,10,15,358.5,178.0,2.8,16.0,344.0,435.34,354.14
2017,11,21,10,30,370.0,186.0,2.6,16.0,365.0,460.12,373.03
2017,11,21,10,45,389.5,189.5,2.4,16.5,384.0,484.57,390.84
2017,11,21,11,0,409.0,193.0,2.2,17.0,403.0,516.66,413.87
2017,11,21,11,15,619.5,137.5,2.05,17.5,462.0,616.08,491.17
2017,11,21,11,30,830.0,82.0,1.9,18.0,521.0,709.97,559.07
2017,11,21,11,45,833.0,81.5,1.75,18.5,524.0,715.21,559.64
2017,11,21,12,0,836.0,81.0,1.6,19.0,527.0,717.34,558.8
2017,11,21,12,15,834.0,81.0,1.5,19.0,522.0,713.25,555.1
2017,11,21,12,30,832.0,81.0,1.4,19.0,517.0,706.05,549.34
2017,11,21,12,45,829.0,79.5,1.3,19.5,505.5,693.36,538.77
2017,11,21,13,0,826.0,78.0,1.2,20.0,494.0,677.71,526.26
2017,11,21,13,15,817.0,76.5,1.15,20.0,475.0,655.08,510.35
2017,11,21,13,30,808.0,75.0,1.1,20.0,456.0,629.93,492.15
2017,11,21,13,45,626.0,109.5,1.05,20.0,394.5,534.78,419.9
2017,11,21,14,0,444.0,144.0,1.0,20.0,333.0,440.73,347.63
2017,11,21,14,15,497.0,122.0,0.95,20.0,318.5,432.75,342.34
2017,11,21,14,30,550.0,100.0,0.9,20.0,304.0,422.72,334.07
2017,11,21,14,45,527.0,93.0,0.85,20.0,271.5,382.29,301.52
2017,11,21,15,0,504.0,86.0,0.8,20.0,239.0,342.15,268.63
2017,11,21,15,15,552.5,69.0,0.7,19.5,214.5,322.43,250.62
2017,11,21,15,30,601.0,52.0,0.6,19.0,190.0,296.92,226.29
2017,11,21,15,45,536.5,45.5,0.55,19.0,149.5,239.58,177.16
2017,11,21,16,0,472.0,39.0,0.5,19.0,109.0,187.43,131.89
2017,11,21,16,15,362.5,29.5,0.45,18.5,72.0,127.16,80.85
2017,11,21,16,30,253.0,20.0,0.4,18.0,35.0,73.75,15.24
2017,11,21,16,45,126.5,10.0,0.4,17.5,17.5,26.81,0.0
2017,11,21,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,14.0,2.3,12.5,28.0,44.93,0.0
2017,11,22,7,30,319.0,28.0,2.4,13.0,56.0,109.09,64.69
2017,11,22,7,45,416.0,37.0,2.5,13.5,95.0,161.28,114.1
2017,11,22,8,0,513.0,46.0,2.6,14.0,134.0,222.77,167.67
2017,11,22,8,15,572.0,51.5,2.5,14.5,175.5,275.12,214.46
2017,11,22,8,30,631.0,57.0,2.4,15.0,217.0,331.74,263.92
2017,11,22,8,45,671.5,61.0,2.35,15.5,256.5,382.07,307.36
2017,11,22,9,0,712.0,65.0,2.3,16.0,296.0,432.48,349.59
2017,11,22,9,15,676.0,76.5,2.1,16.5,315.5,455.48,368.44
2017,11,22,9,30,640.0,88.0,1.9,17.0,335.0,472.24,381.37
2017,11,22,9,45,635.5,97.5,1.75,17.5,359.5,501.19,403.1
2017,11,22,10,0,631.0,107.0,1.6,18.0,384.0,527.83,422.14
2017,11,22,10,15,648.0,109.0,1.55,18.5,407.0,557.83,443.93
2017,11,22,10,30,665.0,111.0,1.5,19.0,430.0,586.41,464.12
2017,11,22,10,45,661.5,119.0,1.45,19.5,446.0,605.82,476.79
2017,11,22,11,0,658.0,127.0,1.4,20.0,462.0,622.67,487.4
2017,11,22,11,15,753.0,105.0,1.3,20.0,495.5,674.22,524.86
2017,11,22,11,30,848.0,83.0,1.2,20.0,529.0,722.1,557.02
2017,11,22,11,45,640.5,140.0,1.15,20.5,478.0,640.6,495.61
2017,11,22,12,0,433.0,197.0,1.1,21.0,427.0,548.35,424.62
2017,11,22,12,15,343.0,212.5,1.0,21.0,393.5,490.2,380.78
2017,11,22,12,30,253.0,228.0,0.9,21.0,360.0,440.45,342.09
2017,11,22,12,45,126.5,180.5,0.85,21.5,246.5,285.32,223.23
2017,11,22,13,0,0.0,133.0,0.8,22.0,133.0,131.03,100.22
2017,11,22,13,15,0.0,123.5,0.8,21.5,123.5,121.37,93.28
2017,11,22,13,30,0.0,114.0,0.8,21.0,114.0,111.76,85.9
2017,11,22,13,45,30.0,144.5,0.8,21.0,157.0,168.05,131.86
2017,11,22,14,0,60.0,175.0,0.8,21.0,200.0,220.59,173.75
2017,11,22,14,15,226.0,151.0,0.85,20.5,235.5,300.97,239.3
2017,11,22,14,30,392.0,127.0,0.9,20.0,271.0,363.27,288.5
2017,11,22,14,45,372.5,116.5,1.0,20.0,242.0,326.92,259.15
2017,11,22,15,0,353.0,106.0,1.1,20.0,213.0,291.09,230.09
2017,11,22,15,15,330.5,93.0,1.05,19.5,181.5,251.96,197.78
2017,11,22,15,30,308.0,80.0,1.0,19.0,150.0,214.08,165.66
2017,11,22,15,45,274.0,65.0,1.0,19.0,117.5,171.6,129.16
2017,11,22,16,0,240.0,50.0,1.0,19.0,85.0,131.92,94.63
2017,11,22,16,15,174.5,35.5,1.0,18.5,56.0,88.54,57.32
2017,11,22,16,30,109.0,21.0,1.0,18.0,27.0,47.31,6.3
2017,11,22,16,45,54.5,10.5,1.0,17.5,13.5,17.61,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,60.5,14.5,0.9,14.5,19.5,24.14,0.0
2017,11,23,7,30,121.0,29.0,0.9,15.0,39.0,62.29,35.35
2017,11,23,7,45,168.0,44.5,0.95,15.5,68.0,97.88,69.07
2017,11,23,8,0,215.0,60.0,1.0,16.0,97.0,137.75,103.4
2017,11,23,8,15,239.0,76.0,1.0,16.0,127.0,174.11,135.39
2017,11,23,8,30,263.0,92.0,1.0,16.0,157.0,212.26,168.42
2017,11,23,8,45,280.5,106.0,1.0,16.5,186.5,246.77,197.6
2017,11,23,9,0,298.0,120.0,1.0,17.0,216.0,282.14,226.71
2017,11,23,9,15,310.0,132.5,1.1,17.5,242.0,313.56,252.2
2017,11,23,9,30,322.0,145.0,1.2,18.0,268.0,345.06,277.2
2017,11,23,9,45,219.5,166.5,1.35,18.5,253.5,318.69,255.28
2017,11,23,10,0,117.0,188.0,1.5,19.0,239.0,278.38,221.88
2017,11,23,10,15,116.5,199.5,1.55,19.0,252.5,293.67,233.95
2017,11,23,10,30,116.0,211.0,1.6,19.0,266.0,308.65,245.42
2017,11,23,10,45,88.0,213.0,1.7,19.5,256.0,285.66,226.38
2017,11,23,11,0,60.0,215.0,1.8,20.0,246.0,269.01,212.29
2017,11,23,11,15,60.0,219.5,1.85,20.0,250.5,274.49,216.56
2017,11,23,11,30,60.0,224.0,1.9,20.0,255.0,279.86,220.68
2017,11,23,11,45,88.5,231.0,1.95,20.5,277.5,308.83,243.49
2017,11,23,12,0,117.0,238.0,2.0,21.0,300.0,346.03,272.23
2017,11,23,12,15,116.5,235.5,2.05,21.0,297.0,342.5,269.47
2017,11,23,12,30,116.0,233.0,2.1,21.0,294.0,338.63,266.65
2017,11,23,12,45,58.5,197.5,2.15,21.0,228.5,248.2,195.41
2017,11,23,13,0,1.0,162.0,2.2,21.0,163.0,162.14,126.17
2017,11,23,13,15,0.5,156.0,2.2,21.0,156.5,155.72,121.34
2017,11,23,13,30,0.0,150.0,2.2,21.0,150.0,149.38,116.42
2017,11,23,13,45,0.0,123.5,2.25,21.0,123.5,121.87,94.43
2017,11,23,14,0,0.0,97.0,2.3,21.0,97.0,94.73,72.56
2017,11,23,14,15,0.0,103.5,2.3,20.5,103.5,101.72,78.58
2017,11,23,14,30,0.0,110.0,2.3,20.0,110.0,109.01,84.82
2017,11,23,14,45,0.0,98.0,2.3,20.0,98.0,96.94,74.99
2017,11,23,15,0,0.0,86.0,2.3,20.0,86.0,84.91,65.11
2017,11,23,15,15,0.0,73.0,2.2,19.5,73.0,71.86,54.37
2017,11,23,15,30,0.0,60.0,2.1,19.0,60.0,58.85,43.48
2017,11,23,15,45,0.0,47.0,2.05,19.0,47.0,45.84,32.38
2017,11,23,16,0,0.0,34.0,2.0,19.0,34.0,32.84,21.2
2017,11,23,16,15,0.0,22.0,2.0,18.5,22.0,21.24,10.86
2017,11,23,16,30,0.0,10.0,2.0,18.0,10.0,9.64,0.0
2017,11,23,16,45,0.0,5.0,2.05,17.5,5.0,4.91,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,24,7,15,146.0,12.5,3.7,13.5,24.0,35.77,0.0
2017,11,24,7,30,292.0,25.0,3.8,14.0,48.0,97.82,53.5
2017,11,24,7,45,363.0,35.5,3.95,14.5,83.0,143.59,100.22
2017,11,24,8,0,434.0,46.0,4.1,15.0,118.0,195.4,146.23
2017,11,24,8,15,481.0,54.0,4.0,15.0,155.0,242.13,188.72
2017,11,24,8,30,528.0,62.0,3.9,15.0,192.0,292.26,233.58
2017,11,24,8,45,552.0,70.5,3.8,15.5,227.0,335.65,271.8
2017,11,24,9,0,576.0,79.0,3.7,16.0,262.0,379.71,309.42
2017,11,24,9,15,594.0,85.5,3.55,16.0,293.5,418.77,342.56
2017,11,24,9,30,612.0,92.0,3.4,16.0,325.0,457.46,374.52
2017,11,24,9,45,504.0,124.0,3.25,16.5,326.5,445.96,364.11
2017,11,24,10,0,396.0,156.0,3.1,17.0,328.0,429.48,349.1
2017,11,24,10,15,517.5,136.0,2.95,17.0,373.5,496.32,403.25
2017,11,24,10,30,639.0,116.0,2.8,17.0,419.0,571.01,461.86
2017,11,24,10,45,535.5,150.0,2.7,17.5,410.0,546.34,439.63
2017,11,24,11,0,432.0,184.0,2.6,18.0,401.0,519.88,416.28
2017,11,24,11,15,646.0,129.0,2.5,18.5,461.0,620.93,495.58
2017,11,24,11,30,860.0,74.0,2.4,19.0,521.0,711.71,561.71
2017,11,24,11,45,863.0,74.0,2.3,19.5,524.5,717.75,563.53
2017,11,24,12,0,866.0,74.0,2.2,20.0,528.0,720.63,563.83
2017,11,24,12,15,864.5,73.5,2.2,20.0,523.5,716.46,560.89
2017,11,24,12,30,863.0,73.0,2.2,20.0,519.0,709.12,555.86
2017,11,24,12,45,467.0,143.0,2.25,20.5,384.0,501.41,398.04
2017,11,24,13,0,71.0,213.0,2.3,21.0,249.0,274.21,215.69
2017,11,24,13,15,71.0,205.0,2.35,21.0,239.5,264.4,209.01
2017,11,24,13,30,71.0,197.0,2.4,21.0,230.0,254.47,201.46
2017,11,24,13,45,35.5,156.0,2.45,21.0,172.5,184.44,145.44
2017,11,24,14,0,0.0,115.0,2.5,21.0,115.0,113.38,87.69
2017,11,24,14,15,114.0,130.5,2.5,21.0,172.0,206.28,164.97
2017,11,24,14,30,228.0,146.0,2.5,21.0,229.0,288.68,231.12
2017,11,24,14,45,222.0,131.0,2.55,21.0,204.5,260.61,207.95
2017,11,24,15,0,216.0,116.0,2.6,21.0,180.0,232.48,184.62
2017,11,24,15,15,204.5,100.0,2.5,20.0,153.5,200.89,158.55
2017,11,24,15,30,193.0,84.0,2.4,19.0,127.0,169.9,132.29
2017,11,24,15,45,173.5,67.0,2.3,18.5,99.5,135.76,102.79
2017,11,24,16,0,154.0,50.0,2.2,18.0,72.0,103.16,74.26
2017,11,24,16,15,106.0,35.0,2.2,17.5,47.5,68.02,43.53
2017,11,24,16,30,58.0,20.0,2.2,17.0,23.0,34.22,0.0
2017,11,24,16,45,29.0,10.0,2.2,16.5,11.5,13.68,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,14.5,13.5,4.15,12.5,14.5,15.57,0.0
2017,11,25,7,30,29.0,27.0,4.3,13.0,29.0,36.79,18.35
2017,11,25,7,45,53.5,43.5,4.5,13.5,51.0,63.13,44.35
2017,11,25,8,0,78.0,60.0,4.7,14.0,73.0,90.98,68.63
2017,11,25,8,15,89.5,77.5,4.5,14.5,96.5,117.61,92.04
2017,11,25,8,30,101.0,95.0,4.3,15.0,120.0,145.14,115.95
2017,11,25,8,45,108.5,112.0,4.15,15.5,142.5,171.16,138.22
2017,11,25,9,0,116.0,129.0,4.0,16.0,165.0,197.63,160.43
2017,11,25,9,15,121.0,143.5,3.85,16.5,185.5,220.26,179.06
2017,11,25,9,30,126.0,158.0,3.7,17.0,206.0,243.03,197.43
2017,11,25,9,45,143.0,171.5,3.55,18.0,230.0,271.79,220.07
2017,11,25,10,0,160.0,185.0,3.4,19.0,254.0,301.25,242.83
2017,11,25,10,15,159.0,197.0,3.55,19.5,268.5,317.92,255.44
2017,11,25,10,30,158.0,209.0,3.7,20.0,283.0,334.11,267.57
2017,11,25,10,45,160.0,216.5,3.85,20.5,294.0,346.67,276.85
2017,11,25,11,0,162.0,224.0,4.0,21.0,305.0,358.84,285.77
2017,11,25,11,15,321.0,202.0,4.15,21.0,366.5,456.92,365.47
2017,11,25,11,30,480.0,180.0,4.3,21.0,428.0,558.14,445.68
2017,11,25,11,45,520.0,169.5,4.5,21.0,439.5,577.75,461.57
2017,11,25,12,0,560.0,159.0,4.7,21.0,451.0,595.49,476.4
2017,11,25,12,15,302.5,186.0,4.7,21.0,343.5,428.77,343.81
2017,11,25,12,30,45.0,213.0,4.7,21.0,236.0,256.51,202.7
2017,11,25,12,45,127.0,215.0,4.75,21.0,278.0,324.59,259.11
2017,11,25,13,0,209.0,217.0,4.8,21.0,320.0,382.27,306.19
2017,11,25,13,15,111.0,192.0,4.7,21.0,246.5,284.08,226.81
2017,11,25,13,30,13.0,167.0,4.6,21.0,173.0,176.22,138.63
2017,11,25,13,45,10.0,157.0,4.55,21.0,161.5,163.81,128.86
2017,11,25,14,0,7.0,147.0,4.5,21.0,150.0,151.6,119.1
2017,11,25,14,15,80.5,148.5,4.35,20.5,178.0,201.39,161.13
2017,11,25,14,30,154.0,150.0,4.2,20.0,206.0,247.14,198.95
2017,11,25,14,45,146.5,135.0,4.05,19.5,184.0,221.48,177.96
2017,11,25,15,0,139.0,120.0,3.9,19.0,162.0,196.1,156.98
2017,11,25,15,15,129.5,103.5,3.65,18.5,137.5,168.48,133.73
2017,11,25,15,30,120.0,87.0,3.4,18.0,113.0,141.48,110.56
2017,11,25,15,45,104.0,69.0,3.2,18.0,88.5,111.18,84.29
2017,11,25,16,0,88.0,51.0,3.0,18.0,64.0,82.17,59.01
2017,11,25,16,15,46.5,35.0,2.95,17.5,42.0,51.01,32.17
2017,11,25,16,30,5.0,19.0,2.9,17.0,20.0,19.59,0.0
2017,11,25,16,45,2.5,9.5,2.85,17.0,10.0,9.67,0.0
2017,11,25,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,5.5,6.6,15.0,5.5,5.41,0.0
2017,11,26,7,30,0.0,11.0,6.6,15.0,11.0,10.61,1.11
2017,11,26,7,45,0.0,20.5,6.6,15.5,20.5,19.78,10.37
2017,11,26,8,0,0.0,30.0,6.6,16.0,30.0,28.96,18.45
2017,11,26,8,15,0.0,40.0,6.6,16.0,40.0,38.63,26.87
2017,11,26,8,30,0.0,50.0,6.6,16.0,50.0,48.31,35.25
2017,11,26,8,45,0.0,60.0,6.65,16.0,60.0,58.13,43.66
2017,11,26,9,0,0.0,70.0,6.7,16.0,70.0,68.05,52.07
2017,11,26,9,15,0.0,79.0,6.55,16.0,79.0,76.98,59.57
2017,11,26,9,30,0.0,88.0,6.4,16.0,88.0,85.94,67.02
2017,11,26,9,45,0.0,63.5,6.3,16.5,63.5,61.37,46.18
2017,11,26,10,0,0.0,39.0,6.2,17.0,39.0,37.66,26.12
2017,11,26,10,15,0.0,61.5,6.25,17.0,61.5,59.44,44.34
2017,11,26,10,30,0.0,84.0,6.3,17.0,84.0,81.3,62.5
2017,11,26,10,45,0.0,55.0,6.35,17.0,55.0,53.15,38.95
2017,11,26,11,0,0.0,26.0,6.4,17.0,26.0,25.11,15.44
2017,11,26,11,15,0.0,17.5,6.35,17.0,17.5,16.9,8.54
2017,11,26,11,30,0.0,9.0,6.3,17.0,9.0,8.69,1.64
2017,11,26,11,45,0.0,18.0,6.25,17.5,18.0,17.38,8.91
2017,11,26,12,0,0.0,27.0,6.2,18.0,27.0,26.08,16.15
2017,11,26,12,15,0.0,58.5,6.05,17.5,58.5,56.55,41.61
2017,11,26,12,30,0.0,90.0,5.9,17.0,90.0,87.18,67.17
2017,11,26,12,45,0.0,77.5,5.75,17.0,77.5,74.95,57.04
2017,11,26,13,0,0.0,65.0,5.6,17.0,65.0,62.84,47.01
2017,11,26,13,15,0.0,76.5,5.35,17.0,76.5,73.98,56.35
2017,11,26,13,30,0.0,88.0,5.1,17.0,88.0,85.35,65.9
2017,11,26,13,45,0.0,85.0,4.95,17.0,85.0,82.42,63.54
2017,11,26,14,0,0.0,82.0,4.8,17.0,82.0,79.51,61.21
2017,11,26,14,15,0.0,94.0,4.65,16.5,94.0,91.98,71.85
2017,11,26,14,30,0.0,106.0,4.5,16.0,106.0,104.94,82.92
2017,11,26,14,45,0.0,94.5,4.35,16.0,94.5,93.39,73.31
2017,11,26,15,0,0.0,83.0,4.2,16.0,83.0,81.88,63.66
2017,11,26,15,15,0.0,70.5,4.0,16.0,70.5,69.34,53.03
2017,11,26,15,30,0.0,58.0,3.8,16.0,58.0,56.84,42.31
2017,11,26,15,45,0.0,45.0,3.6,16.0,45.0,43.82,31.05
2017,11,26,16,0,0.0,32.0,3.4,16.0,32.0,30.9,19.82
2017,11,26,16,15,0.0,20.5,3.25,15.5,20.5,19.79,9.68
2017,11,26,16,30,0.0,9.0,3.1,15.0,9.0,8.68,0.0
2017,11,26,16,45,0.0,4.5,3.0,15.0,4.5,4.42,0.0
2017,11,26,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,27,7,15,60.5,15.5,2.45,10.5,19.5,24.53,0.0
2017,11,27,7,30,121.0,31.0,2.4,11.0,39.0,63.05,29.2
2017,11,27,7,45,243.0,43.0,2.4,11.5,75.5,118.12,82.86
2017,11,27,8,0,365.0,55.0,2.4,12.0,112.0,180.02,135.41
2017,11,27,8,15,436.5,63.5,2.45,12.0,152.0,232.38,181.88
2017,11,27,8,30,508.0,72.0,2.5,12.0,192.0,290.53,233.04
2017,11,27,8,45,567.5,76.0,2.6,12.5,232.0,343.81,279.41
2017,11,27,9,0,627.0,80.0,2.7,13.0,272.0,400.46,327.58
2017,11,27,9,15,659.0,84.0,2.85,13.0,308.0,445.83,366.48
2017,11,27,9,30,691.0,88.0,3.0,13.0,344.0,491.63,404.94
2017,11,27,9,45,733.5,85.5,3.2,13.5,377.5,536.28,441.33
2017,11,27,10,0,776.0,83.0,3.4,14.0,411.0,578.98,475.57
2017,11,27,10,15,790.5,85.0,3.55,14.0,435.5,610.87,501.28
2017,11,27,10,30,805.0,87.0,3.7,14.0,460.0,640.78,525.16
2017,11,27,10,45,816.0,87.5,3.9,14.5,478.0,664.42,543.16
2017,11,27,11,0,827.0,88.0,4.1,15.0,496.0,685.54,558.45
2017,11,27,11,15,832.0,88.5,4.15,15.0,506.5,699.71,568.87
2017,11,27,11,30,837.0,89.0,4.2,15.0,517.0,710.93,577.16
2017,11,27,11,45,842.0,88.0,4.3,15.0,520.5,717.4,582.35
2017,11,27,12,0,847.0,87.0,4.4,15.0,524.0,720.75,585.33
2017,11,27,12,15,845.0,86.5,4.4,15.0,519.0,716.47,582.16
2017,11,27,12,30,843.0,86.0,4.4,15.0,514.0,709.07,576.78
2017,11,27,12,45,759.5,98.5,4.4,15.5,478.0,655.85,535.4
2017,11,27,13,0,676.0,111.0,4.4,16.0,442.0,604.66,493.96
2017,11,27,13,15,750.5,94.5,4.3,16.0,448.0,624.06,509.77
2017,11,27,13,30,825.0,78.0,4.2,16.0,454.0,635.98,519.15
2017,11,27,13,45,812.0,75.5,4.15,16.0,428.0,604.97,494.42
2017,11,27,14,0,799.0,73.0,4.1,16.0,402.0,571.93,467.88
2017,11,27,14,15,777.5,70.5,4.05,15.5,370.0,532.25,436.36
2017,11,27,14,30,756.0,68.0,4.0,15.0,338.0,491.54,403.22
2017,11,27,14,45,728.5,64.0,4.0,15.0,301.5,445.45,364.22
2017,11,27,15,0,701.0,60.0,4.0,15.0,265.0,399.42,324.25
2017,11,27,15,15,655.5,55.5,3.85,14.5,225.0,345.67,277.5
2017,11,27,15,30,610.0,51.0,3.7,14.0,185.0,296.08,233.04
2017,11,27,15,45,543.5,44.5,3.55,14.0,144.5,238.4,181.26
2017,11,27,16,0,477.0,38.0,3.4,14.0,104.0,185.99,133.66
2017,11,27,16,15,356.0,28.5,3.25,13.5,67.5,123.6,78.04
2017,11,27,16,30,235.0,19.0,3.1,13.0,31.0,67.81,0.0
2017,11,27,16,45,117.5,9.5,3.0,12.5,15.5,24.89,0.0
2017,11,27,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,140.5,11.5,2.3,9.5,21.0,32.55,0.0
2017,11,28,7,30,281.0,23.0,2.4,10.0,42.0,88.41,36.36
2017,11,28,7,45,386.0,32.0,2.55,10.5,79.0,141.9,97.28
2017,11,28,8,0,491.0,41.0,2.7,11.0,116.0,202.52,150.99
2017,11,28,8,15,554.5,46.5,2.85,11.5,156.0,254.25,198.02
2017,11,28,8,30,618.0,52.0,3.0,12.0,196.0,310.75,248.55
2017,11,28,8,45,661.0,56.0,3.2,12.5,235.0,359.22,291.98
2017,11,28,9,0,704.0,60.0,3.4,13.0,274.0,411.38,337.32
2017,11,28,9,15,731.5,63.0,3.45,13.0,309.0,455.95,375.96
2017,11,28,9,30,759.0,66.0,3.5,13.0,344.0,500.44,413.61
2017,11,28,9,45,779.0,68.0,3.6,13.5,374.5,539.04,445.06
2017,11,28,10,0,799.0,70.0,3.7,14.0,405.0,576.42,474.81
2017,11,28,10,15,812.0,71.5,3.7,14.0,429.0,607.29,499.51
2017,11,28,10,30,825.0,73.0,3.7,14.0,453.0,636.06,522.18
2017,11,28,10,45,832.5,74.5,3.75,14.5,470.5,658.81,538.71
2017,11,28,11,0,840.0,76.0,3.8,15.0,488.0,678.88,552.56
2017,11,28,11,15,844.5,76.5,3.85,15.0,498.5,692.86,562.83
2017,11,28,11,30,849.0,77.0,3.9,15.0,509.0,703.86,570.95
2017,11,28,11,45,849.0,77.5,3.95,15.5,511.5,708.54,573.37
2017,11,28,12,0,849.0,78.0,4.0,16.0,514.0,710.08,573.57
2017,11,28,12,15,846.5,78.0,4.1,16.0,509.5,706.1,570.97
2017,11,28,12,30,844.0,78.0,4.2,16.0,505.0,699.0,566.17
2017,11,28,12,45,824.5,81.5,4.35,16.0,490.0,680.96,553.52
2017,11,28,13,0,805.0,85.0,4.5,16.0,475.0,660.3,538.91
2017,11,28,13,15,794.0,83.5,4.6,16.0,456.0,637.34,521.66
2017,11,28,13,30,783.0,82.0,4.7,16.0,437.0,611.99,502.06
2017,11,28,13,45,725.0,85.5,4.85,16.0,400.0,562.74,463.01
2017,11,28,14,0,667.0,89.0,5.0,16.0,363.0,512.03,422.22
2017,11,28,14,15,510.5,108.0,5.0,16.0,308.0,420.15,346.58
2017,11,28,14,30,354.0,127.0,5.0,16.0,253.0,340.38,279.84
2017,11,28,14,45,331.5,117.0,5.0,16.0,225.0,298.63,244.85
2017,11,28,15,0,309.0,107.0,5.0,16.0,197.0,264.48,215.36
2017,11,28,15,15,424.0,82.0,4.8,15.5,185.5,277.4,223.48
2017,11,28,15,30,539.0,57.0,4.6,15.0,174.0,275.75,217.2
2017,11,28,15,45,463.5,49.5,4.45,14.5,134.5,217.27,165.57
2017,11,28,16,0,388.0,42.0,4.3,14.0,95.0,164.97,119.16
2017,11,28,16,15,194.0,35.0,4.15,13.5,61.5,92.7,59.38
2017,11,28,16,30,0.0,28.0,4.0,13.0,28.0,29.5,0.0
2017,11,28,16,45,0.0,14.0,3.9,12.5,14.0,13.76,0.0
2017,11,28,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,29,7,15,179.0,10.5,3.55,8.5,22.0,36.97,0.0
2017,11,29,7,30,358.0,21.0,3.7,9.0,44.0,98.93,35.28
2017,11,29,7,45,465.0,29.0,3.9,9.5,83.0,155.33,105.31
2017,11,29,8,0,572.0,37.0,4.1,10.0,122.0,219.07,163.02
2017,11,29,8,15,634.5,42.0,4.2,10.5,164.5,273.69,213.55
2017,11,29,8,30,697.0,47.0,4.3,11.0,207.0,332.73,267.18
2017,11,29,8,45,737.5,50.5,4.45,11.5,247.5,384.5,314.19
2017,11,29,9,0,778.0,54.0,4.6,12.0,288.0,437.83,361.27
2017,11,29,9,15,805.0,56.5,4.5,12.0,325.0,484.23,401.82
2017,11,29,9,30,832.0,59.0,4.4,12.0,362.0,530.35,440.99
2017,11,29,9,45,852.0,60.5,4.35,12.5,393.5,567.34,471.25
2017,11,29,10,0,872.0,62.0,4.3,13.0,425.0,605.97,501.85
2017,11,29,10,15,884.5,63.5,4.2,13.5,450.5,638.18,526.4
2017,11,29,10,30,897.0,65.0,4.1,14.0,476.0,668.08,548.63
2017,11,29,10,45,905.0,66.0,4.05,14.5,494.0,691.83,564.87
2017,11,29,11,0,913.0,67.0,4.0,15.0,512.0,712.7,578.84
2017,11,29,11,15,917.5,67.5,3.95,15.0,523.0,727.51,589.3
2017,11,29,11,30,922.0,68.0,3.9,15.0,534.0,739.1,597.44
2017,11,29,11,45,922.5,68.5,3.85,15.5,537.5,744.53,599.95
2017,11,29,12,0,923.0,69.0,3.8,16.0,541.0,746.59,600.08
2017,11,29,12,15,921.0,68.5,3.8,16.0,536.0,742.3,596.95
2017,11,29,12,30,919.0,68.0,3.8,16.0,531.0,734.65,591.49
2017,11,29,12,45,916.0,67.0,3.85,16.0,519.0,722.42,582.91
2017,11,29,13,0,913.0,66.0,3.9,16.0,507.0,706.97,571.99
2017,11,29,13,15,858.5,68.0,3.9,16.0,470.0,657.45,535.02
2017,11,29,13,30,804.0,70.0,3.9,16.0,433.0,610.82,499.01
2017,11,29,13,45,835.0,66.0,3.9,16.0,424.0,606.28,495.35
2017,11,29,14,0,866.0,62.0,3.9,16.0,415.0,593.98,485.15
2017,11,29,14,15,846.5,60.0,3.85,16.0,382.5,554.51,452.91
