Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,14,30,827.0,58.0,3.8,16.0,350.0,516.67,421.22
2017,11,29,14,45,798.0,55.0,3.75,16.0,312.5,468.69,380.76
2017,11,29,15,0,769.0,52.0,3.7,16.0,275.0,420.7,339.23
2017,11,29,15,15,726.5,48.5,3.5,15.5,234.0,366.84,292.36
2017,11,29,15,30,684.0,45.0,3.3,15.0,193.0,314.83,245.79
2017,11,29,15,45,616.5,39.5,3.1,14.5,151.0,254.72,192.21
2017,11,29,16,0,549.0,34.0,2.9,14.0,109.0,199.69,142.3
2017,11,29,16,15,430.0,25.5,2.9,13.5,71.0,135.45,83.83
2017,11,29,16,30,311.0,17.0,2.9,13.0,33.0,78.33,0.0
2017,11,29,16,45,155.5,8.5,2.9,12.5,16.5,28.93,0.0
2017,11,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,116.5,11.0,3.0,8.5,18.0,27.89,0.0
2017,11,30,7,30,233.0,22.0,3.0,9.0,36.0,75.61,21.77
2017,11,30,7,45,342.0,32.5,3.05,9.5,72.5,129.62,87.86
2017,11,30,8,0,451.0,43.0,3.1,10.0,109.0,190.28,141.76
2017,11,30,8,15,517.5,50.0,3.05,10.0,149.0,242.57,189.48
2017,11,30,8,30,584.0,57.0,3.0,10.0,189.0,299.97,241.2
2017,11,30,8,45,630.0,61.5,3.0,10.5,228.5,350.36,286.21
2017,11,30,9,0,676.0,66.0,3.0,11.0,268.0,403.03,331.96
2017,11,30,9,15,706.0,69.5,3.05,11.5,303.0,448.27,370.63
2017,11,30,9,30,736.0,73.0,3.1,12.0,338.0,491.8,406.93
2017,11,30,9,45,768.0,72.5,3.15,13.0,370.5,533.83,440.36
2017,11,30,10,0,800.0,72.0,3.2,14.0,403.0,575.33,472.44
2017,11,30,10,15,814.0,73.5,3.2,14.5,427.5,606.88,496.62
2017,11,30,10,30,828.0,75.0,3.2,15.0,452.0,636.39,518.75
2017,11,30,10,45,836.0,76.5,3.25,15.5,470.0,659.61,535.81
2017,11,30,11,0,844.0,78.0,3.3,16.0,488.0,680.16,549.88
2017,11,30,11,15,849.0,78.5,3.3,16.0,498.5,694.65,560.25
2017,11,30,11,30,854.0,79.0,3.3,16.0,509.0,706.16,568.48
2017,11,30,11,45,857.0,78.5,3.3,16.5,512.5,711.99,571.52
2017,11,30,12,0,860.0,78.0,3.3,17.0,516.0,714.68,572.36
2017,11,30,12,15,857.5,78.0,3.3,17.0,511.0,710.83,569.56
2017,11,30,12,30,855.0,78.0,3.3,17.0,506.0,703.84,564.59
2017,11,30,12,45,677.5,118.0,3.3,17.0,452.5,619.61,499.87
2017,11,30,13,0,500.0,158.0,3.3,17.0,399.0,529.75,428.58
2017,11,30,13,15,526.0,145.5,3.25,17.0,390.0,524.44,425.36
2017,11,30,13,30,552.0,133.0,3.2,17.0,381.0,516.26,419.31
2017,11,30,13,45,674.0,101.5,3.2,17.5,387.5,547.41,443.9
2017,11,30,14,0,796.0,70.0,3.2,18.0,394.0,563.96,456.35
2017,11,30,14,15,775.0,67.5,3.15,17.5,362.5,525.0,425.53
2017,11,30,14,30,754.0,65.0,3.1,17.0,331.0,484.99,393.34
2017,11,30,14,45,724.5,61.5,3.05,17.0,295.0,438.88,354.74
2017,11,30,15,0,695.0,58.0,3.0,17.0,259.0,392.96,315.32
2017,11,30,15,15,651.0,53.5,2.85,16.5,219.5,340.43,270.1
2017,11,30,15,30,607.0,49.0,2.7,16.0,180.0,291.84,226.96
2017,11,30,15,45,540.0,42.5,2.55,15.5,140.0,234.44,176.38
2017,11,30,16,0,473.0,36.0,2.4,15.0,100.0,182.36,129.74
2017,11,30,16,15,356.0,26.5,2.4,14.5,64.5,121.39,74.92
2017,11,30,16,30,239.0,17.0,2.4,14.0,29.0,66.17,0.0
2017,11,30,16,45,119.5,8.5,2.45,13.5,14.5,24.17,0.0
2017,11,30,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,7,15,108.5,11.0,2.55,9.0,17.0,26.47,0.0
2017,12,1,7,30,217.0,22.0,2.5,9.0,34.0,71.46,14.73
2017,12,1,7,45,325.5,32.5,2.45,9.5,69.5,124.71,83.68
2017,12,1,8,0,434.0,43.0,2.4,10.0,105.0,184.12,136.58
2017,12,1,8,15,502.0,50.0,2.4,10.5,144.5,235.96,183.33
2017,12,1,8,30,570.0,57.0,2.4,11.0,184.0,293.08,234.05
2017,12,1,8,45,395.5,87.0,2.45,11.5,183.5,274.74,223.83
2017,12,1,9,0,221.0,117.0,2.5,12.0,183.0,237.42,195.1
2017,12,1,9,15,236.5,129.5,2.5,12.5,207.5,267.41,220.62
2017,12,1,9,30,252.0,142.0,2.5,13.0,232.0,297.98,245.89
2017,12,1,9,45,366.5,136.5,2.5,13.5,280.5,372.22,307.01
2017,12,1,10,0,481.0,131.0,2.5,14.0,329.0,446.14,366.66
2017,12,1,10,15,590.5,113.0,2.6,14.5,370.0,511.12,418.64
2017,12,1,10,30,700.0,95.0,2.7,15.0,411.0,576.12,469.88
2017,12,1,10,45,763.0,88.5,2.8,15.5,446.0,622.39,505.35
2017,12,1,11,0,826.0,82.0,2.9,16.0,481.0,670.57,541.38
2017,12,1,11,15,831.5,83.0,3.0,16.0,492.0,685.83,552.53
2017,12,1,11,30,837.0,84.0,3.1,16.0,503.0,698.18,561.81
2017,12,1,11,45,836.5,85.0,3.25,16.0,506.0,703.24,565.99
2017,12,1,12,0,836.0,86.0,3.4,16.0,509.0,705.2,567.99
2017,12,1,12,15,834.5,85.5,3.4,16.0,505.0,701.63,565.38
2017,12,1,12,30,833.0,85.0,3.4,16.0,501.0,694.98,560.61
2017,12,1,12,45,834.5,82.0,3.45,16.5,490.5,684.52,552.26
2017,12,1,13,0,836.0,79.0,3.5,17.0,480.0,671.0,541.72
2017,12,1,13,15,827.0,78.0,3.45,17.0,461.5,649.74,525.64
2017,12,1,13,30,818.0,77.0,3.4,17.0,443.0,625.92,507.04
2017,12,1,13,45,763.5,78.0,3.35,17.0,404.5,573.62,466.04
2017,12,1,14,0,709.0,79.0,3.3,17.0,366.0,523.45,426.15
2017,12,1,14,15,554.0,99.0,3.25,16.5,312.5,436.62,356.55
2017,12,1,14,30,399.0,119.0,3.2,16.0,259.0,354.74,289.86
2017,12,1,14,45,543.5,90.0,3.15,16.0,259.0,381.86,310.93
2017,12,1,15,0,688.0,61.0,3.1,16.0,259.0,392.63,316.53
2017,12,1,15,15,643.0,56.5,2.95,15.5,219.5,341.93,272.36
2017,12,1,15,30,598.0,52.0,2.8,15.0,180.0,291.69,227.79
2017,12,1,15,45,529.0,45.0,2.7,15.0,140.0,233.53,176.18
2017,12,1,16,0,460.0,38.0,2.6,15.0,100.0,180.85,128.84
2017,12,1,16,15,340.0,28.0,2.55,14.5,64.5,119.33,73.6
2017,12,1,16,30,220.0,18.0,2.5,14.0,29.0,63.7,0.0
2017,12,1,16,45,110.0,9.0,2.45,13.5,14.5,23.43,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,60.0,10.5,1.4,9.0,13.5,18.84,0.0
2017,12,2,7,30,120.0,21.0,1.3,9.0,27.0,50.53,4.34
2017,12,2,7,45,193.5,35.0,1.25,9.5,57.0,94.4,63.21
2017,12,2,8,0,267.0,49.0,1.2,10.0,87.0,140.52,104.56
2017,12,2,8,15,306.5,63.0,1.05,10.0,120.0,181.98,141.87
2017,12,2,8,30,346.0,77.0,0.9,10.0,153.0,226.61,181.34
2017,12,2,8,45,374.5,88.5,0.8,10.5,185.5,266.56,216.02
2017,12,2,9,0,403.0,100.0,0.7,11.0,218.0,308.07,250.9
2017,12,2,9,15,435.5,105.0,0.65,11.0,247.0,345.57,282.28
2017,12,2,9,30,468.0,110.0,0.6,11.0,276.0,384.26,313.86
2017,12,2,9,45,460.0,126.0,0.55,11.5,301.5,413.07,335.82
2017,12,2,10,0,452.0,142.0,0.5,12.0,327.0,439.92,355.57
2017,12,2,10,15,479.0,142.5,0.6,12.0,349.0,469.53,379.41
2017,12,2,10,30,506.0,143.0,0.7,12.0,371.0,498.82,402.74
2017,12,2,10,45,442.0,164.0,0.8,12.5,368.5,489.59,394.37
2017,12,2,11,0,378.0,185.0,0.9,13.0,366.0,468.33,377.15
2017,12,2,11,15,417.0,181.0,0.95,13.0,385.0,504.03,405.27
2017,12,2,11,30,456.0,177.0,1.0,13.0,404.0,530.96,426.23
2017,12,2,11,45,541.0,154.5,1.1,13.5,425.5,568.63,455.88
2017,12,2,12,0,626.0,132.0,1.2,14.0,447.0,608.68,486.74
2017,12,2,12,15,464.0,169.5,1.2,14.0,402.5,530.41,424.96
2017,12,2,12,30,302.0,207.0,1.2,14.0,358.0,447.4,359.37
2017,12,2,12,45,321.0,199.0,1.25,14.0,355.5,448.61,361.71
2017,12,2,13,0,340.0,191.0,1.3,14.0,353.0,448.28,362.14
2017,12,2,13,15,328.5,187.5,1.3,14.0,339.0,431.09,348.73
2017,12,2,13,30,317.0,184.0,1.3,14.0,325.0,413.24,334.81
2017,12,2,13,45,324.5,169.0,1.3,14.0,306.5,393.46,319.75
2017,12,2,14,0,332.0,154.0,1.3,14.0,288.0,372.3,303.31
2017,12,2,14,15,390.0,132.5,1.2,14.0,278.0,377.95,307.76
2017,12,2,14,30,448.0,111.0,1.1,14.0,268.0,371.63,302.07
2017,12,2,14,45,416.5,105.0,1.0,14.0,238.5,333.0,269.68
2017,12,2,15,0,385.0,99.0,0.9,14.0,209.0,295.6,237.95
2017,12,2,15,15,355.5,87.0,0.85,13.5,176.5,253.91,202.74
2017,12,2,15,30,326.0,75.0,0.8,13.0,144.0,213.96,168.15
2017,12,2,15,45,285.5,60.5,0.8,13.0,111.5,169.59,129.36
2017,12,2,16,0,245.0,46.0,0.8,13.0,79.0,128.56,93.0
2017,12,2,16,15,122.5,34.0,0.95,12.5,50.5,71.38,44.72
2017,12,2,16,30,0.0,22.0,1.1,12.0,22.0,22.34,0.0
2017,12,2,16,45,0.0,11.0,1.25,12.0,11.0,10.81,0.0
2017,12,2,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,3,7,15,116.5,10.0,4.55,8.5,16.5,26.12,0.0
2017,12,3,7,30,233.0,20.0,4.6,9.0,33.0,70.62,0.0
2017,12,3,7,45,356.0,29.5,4.7,9.5,69.5,127.28,83.05
2017,12,3,8,0,479.0,39.0,4.8,10.0,106.0,190.63,140.38
2017,12,3,8,15,550.5,45.5,4.9,10.5,146.5,244.72,189.9
2017,12,3,8,30,622.0,52.0,5.0,11.0,187.0,304.38,243.8
2017,12,3,8,45,669.0,55.5,5.1,11.5,227.0,353.44,288.65
2017,12,3,9,0,716.0,59.0,5.2,12.0,267.0,406.77,335.97
2017,12,3,9,15,746.5,62.5,5.1,12.0,303.0,453.61,377.3
2017,12,3,9,30,777.0,66.0,5.0,12.0,339.0,500.6,417.69
2017,12,3,9,45,800.0,67.5,4.95,12.5,370.5,540.83,450.99
2017,12,3,10,0,823.0,69.0,4.9,13.0,402.0,580.0,482.55
2017,12,3,10,15,837.0,70.5,4.85,13.0,427.5,612.18,508.74
2017,12,3,10,30,851.0,72.0,4.8,13.0,453.0,642.26,532.79
2017,12,3,10,45,860.5,73.0,4.8,13.5,471.5,666.46,551.0
2017,12,3,11,0,870.0,74.0,4.8,14.0,490.0,687.97,566.09
2017,12,3,11,15,875.0,74.5,4.8,14.0,501.0,698.69,573.83
2017,12,3,11,30,880.0,75.0,4.8,14.0,512.0,710.52,582.58
2017,12,3,11,45,882.0,75.0,4.8,14.0,515.5,716.53,586.95
2017,12,3,12,0,884.0,75.0,4.8,14.0,519.0,719.34,589.02
2017,12,3,12,15,882.0,75.0,4.8,14.0,515.0,716.08,586.58
2017,12,3,12,30,880.0,75.0,4.8,14.0,511.0,709.62,581.84
2017,12,3,12,45,860.0,79.0,4.8,14.5,497.0,696.42,570.94
2017,12,3,13,0,840.0,83.0,4.8,15.0,483.0,676.13,554.72
2017,12,3,13,15,830.0,82.0,4.75,15.0,464.0,654.33,537.56
2017,12,3,13,30,820.0,81.0,4.7,15.0,445.0,629.98,518.09
2017,12,3,13,45,806.0,78.5,4.7,15.0,419.5,599.09,493.41
2017,12,3,14,0,792.0,76.0,4.7,15.0,394.0,566.22,466.73
2017,12,3,14,15,770.0,73.5,4.7,14.5,362.5,527.09,435.32
2017,12,3,14,30,748.0,71.0,4.7,14.0,331.0,486.94,402.25
2017,12,3,14,45,719.0,67.0,4.7,14.0,295.0,440.97,362.87
2017,12,3,15,0,690.0,63.0,4.7,14.0,259.0,397.16,324.22
2017,12,3,15,15,643.0,58.0,4.55,13.5,219.5,343.31,276.92
2017,12,3,15,30,596.0,53.0,4.4,13.0,180.0,291.88,230.65
2017,12,3,15,45,528.0,46.0,4.25,12.5,140.0,234.26,178.98
2017,12,3,16,0,460.0,39.0,4.1,12.0,100.0,181.97,131.42
2017,12,3,16,15,230.0,33.5,4.05,11.5,64.0,99.68,62.78
2017,12,3,16,30,0.0,28.0,4.0,11.0,28.0,29.74,0.0
2017,12,3,16,45,0.0,14.0,4.0,10.5,14.0,13.76,0.0
2017,12,3,17,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,7.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,6.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,7,15,178.5,8.5,6.3,6.5,17.5,32.93,0.0
2017,12,4,7,30,357.0,17.0,6.4,7.0,35.0,88.76,0.0
2017,12,4,7,45,477.0,25.0,6.5,7.5,74.5,148.19,95.05
2017,12,4,8,0,597.0,33.0,6.6,8.0,114.0,214.64,157.92
2017,12,4,8,15,662.5,38.0,6.75,8.5,157.0,270.51,210.79
2017,12,4,8,30,728.0,43.0,6.9,9.0,200.0,331.08,267.15
2017,12,4,8,45,770.0,46.5,7.05,9.5,241.0,384.29,316.84
2017,12,4,9,0,812.0,50.0,7.2,10.0,282.0,439.15,366.72
2017,12,4,9,15,839.5,52.5,7.1,10.5,320.0,484.11,407.01
2017,12,4,9,30,867.0,55.0,7.0,11.0,358.0,531.22,447.79
2017,12,4,9,45,881.5,58.0,6.95,11.5,389.5,570.94,481.42
2017,12,4,10,0,896.0,61.0,6.9,12.0,421.0,608.9,512.69
2017,12,4,10,15,909.0,62.0,6.9,12.0,447.0,641.55,540.09
2017,12,4,10,30,922.0,63.0,6.9,12.0,473.0,671.87,565.15
2017,12,4,10,45,929.5,64.5,6.95,12.5,492.0,696.58,583.74
2017,12,4,11,0,937.0,66.0,7.0,13.0,511.0,718.34,599.41
2017,12,4,11,15,941.5,66.5,7.1,13.5,522.5,733.77,610.21
2017,12,4,11,30,946.0,67.0,7.2,14.0,534.0,745.92,618.5
2017,12,4,11,45,945.0,67.5,7.35,14.5,537.0,750.82,621.35
2017,12,4,12,0,944.0,68.0,7.5,15.0,540.0,752.27,621.65
2017,12,4,12,15,942.0,68.0,7.7,15.0,536.0,748.99,619.67
2017,12,4,12,30,940.0,68.0,7.9,15.0,532.0,742.29,615.12
2017,12,4,12,45,930.5,69.0,8.1,15.5,519.5,728.21,603.69
2017,12,4,13,0,921.0,70.0,8.3,16.0,507.0,711.0,589.9
2017,12,4,13,15,912.0,69.0,8.4,16.0,487.5,688.83,573.1
2017,12,4,13,30,903.0,68.0,8.5,16.0,468.0,663.83,553.12
2017,12,4,13,45,885.5,67.0,8.6,16.0,441.0,630.93,526.16
2017,12,4,14,0,868.0,66.0,8.7,16.0,414.0,599.39,499.72
2017,12,4,14,15,847.5,64.0,8.6,16.0,381.5,559.6,465.91
2017,12,4,14,30,827.0,62.0,8.5,16.0,349.0,518.49,430.34
2017,12,4,14,45,796.5,59.0,8.45,16.0,311.5,470.28,388.24
2017,12,4,15,0,766.0,56.0,8.4,16.0,274.0,422.1,345.22
2017,12,4,15,15,721.5,52.0,8.15,15.5,232.5,367.39,296.41
2017,12,4,15,30,677.0,48.0,7.9,15.0,191.0,314.63,248.17
2017,12,4,15,45,610.0,41.5,7.7,14.5,149.0,254.27,193.4
2017,12,4,16,0,543.0,35.0,7.5,14.0,107.0,198.88,142.39
2017,12,4,16,15,415.5,26.5,7.45,13.5,69.0,133.14,81.48
2017,12,4,16,30,288.0,18.0,7.4,13.0,31.0,76.15,0.0
2017,12,4,16,45,144.0,9.0,7.4,12.5,15.5,28.08,0.0
2017,12,4,17,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,5,7,15,177.5,8.5,3.8,6.5,16.5,32.42,0.0
2017,12,5,7,30,355.0,17.0,3.7,7.0,33.0,87.2,0.0
2017,12,5,7,45,473.5,24.5,3.6,7.5,72.0,145.69,91.61
2017,12,5,8,0,592.0,32.0,3.5,8.0,111.0,210.71,153.57
2017,12,5,8,15,658.0,37.0,3.35,8.5,153.5,266.31,205.48
2017,12,5,8,30,724.0,42.0,3.2,9.0,196.0,326.7,260.56
2017,12,5,8,45,764.5,45.5,3.05,9.5,237.0,379.01,308.18
2017,12,5,9,0,805.0,49.0,2.9,10.0,278.0,432.87,355.52
2017,12,5,9,15,832.0,51.5,2.8,10.5,315.0,477.26,393.9
2017,12,5,9,30,859.0,54.0,2.7,11.0,352.0,523.81,432.57
2017,12,5,9,45,866.5,59.0,2.6,12.0,382.5,561.7,462.16
2017,12,5,10,0,874.0,64.0,2.5,13.0,413.0,597.43,488.92
2017,12,5,10,15,887.5,65.5,2.45,13.5,439.0,630.43,513.91
2017,12,5,10,30,901.0,67.0,2.4,14.0,465.0,661.21,536.53
2017,12,5,10,45,909.0,68.0,2.35,14.5,484.0,685.3,553.37
2017,12,5,11,0,917.0,69.0,2.3,15.0,503.0,706.54,567.12
2017,12,5,11,15,922.0,69.5,2.15,15.0,514.5,722.13,577.05
2017,12,5,11,30,927.0,70.0,2.0,15.0,526.0,734.53,584.6
2017,12,5,11,45,928.5,70.0,1.85,15.5,529.5,740.6,586.45
2017,12,5,12,0,930.0,70.0,1.7,16.0,533.0,743.3,585.92
2017,12,5,12,15,928.0,70.0,1.65,16.0,529.0,740.14,583.24
2017,12,5,12,30,926.0,70.0,1.6,16.0,525.0,733.62,578.32
2017,12,5,12,45,892.0,77.5,1.6,16.5,507.5,714.67,563.96
2017,12,5,13,0,858.0,85.0,1.6,17.0,490.0,688.71,544.7
2017,12,5,13,15,847.5,83.5,1.6,17.0,471.0,665.93,528.05
2017,12,5,13,30,837.0,82.0,1.6,17.0,452.0,640.55,509.18
2017,12,5,13,45,821.5,80.0,1.6,17.0,426.0,609.1,485.46
2017,12,5,14,0,806.0,78.0,1.6,17.0,400.0,575.68,459.8
2017,12,5,14,15,783.5,75.0,1.5,16.5,368.0,535.48,428.7
2017,12,5,14,30,761.0,72.0,1.4,16.0,336.0,494.26,396.04
2017,12,5,14,45,729.0,68.5,1.35,16.0,299.0,447.06,357.38
2017,12,5,15,0,697.0,65.0,1.3,16.0,262.0,402.37,319.63
2017,12,5,15,15,648.5,60.0,1.2,15.5,222.0,347.73,273.57
2017,12,5,15,30,600.0,55.0,1.1,15.0,182.0,295.6,228.4
2017,12,5,15,45,525.5,47.5,1.05,14.5,140.5,235.2,176.33
2017,12,5,16,0,451.0,40.0,1.0,14.0,99.0,180.7,128.49
2017,12,5,16,15,322.0,29.0,0.95,13.5,63.0,116.59,71.4
2017,12,5,16,30,193.0,18.0,0.9,13.0,27.0,58.92,0.0
2017,12,5,16,45,96.5,9.0,0.9,13.0,13.5,21.78,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,15,91.5,9.0,3.75,6.5,13.0,21.06,0.0
2017,12,6,7,30,183.0,18.0,3.8,7.0,26.0,56.82,0.0
2017,12,6,7,45,307.5,29.0,3.85,7.5,61.0,112.96,70.69
2017,12,6,8,0,432.0,40.0,3.9,8.0,96.0,174.95,128.27
2017,12,6,8,15,506.5,47.5,3.9,8.5,136.5,228.48,177.14
2017,12,6,8,30,581.0,55.0,3.9,9.0,177.0,287.92,230.68
2017,12,6,8,45,630.0,60.0,3.95,9.5,216.5,339.37,277.34
2017,12,6,9,0,679.0,65.0,4.0,10.0,256.0,393.4,325.11
2017,12,6,9,15,711.5,69.0,4.0,10.5,292.5,440.26,365.83
2017,12,6,9,30,744.0,73.0,4.0,11.0,329.0,485.43,404.12
2017,12,6,9,45,791.0,70.0,4.0,12.0,365.0,533.19,442.82
2017,12,6,10,0,838.0,67.0,4.0,13.0,401.0,581.18,480.61
2017,12,6,10,15,852.5,68.5,4.0,13.0,426.5,614.13,507.28
2017,12,6,10,30,867.0,70.0,4.0,13.0,452.0,644.98,531.88
2017,12,6,10,45,877.5,71.0,4.0,13.5,471.0,666.3,547.86
2017,12,6,11,0,888.0,72.0,4.0,14.0,490.0,688.78,563.57
2017,12,6,11,15,893.5,72.5,3.9,14.0,501.5,704.42,574.61
2017,12,6,11,30,899.0,73.0,3.8,14.0,513.0,716.99,583.38
2017,12,6,11,45,901.5,73.0,3.75,14.5,517.5,723.7,586.9
2017,12,6,12,0,904.0,73.0,3.7,15.0,522.0,727.15,588.1
2017,12,6,12,15,903.0,73.0,3.55,15.0,518.5,724.84,585.8
2017,12,6,12,30,902.0,73.0,3.4,15.0,515.0,719.26,581.19
2017,12,6,12,45,899.5,71.5,3.3,15.5,504.0,707.64,571.33
2017,12,6,13,0,897.0,70.0,3.2,16.0,493.0,692.87,559.26
2017,12,6,13,15,888.0,69.0,3.2,16.0,474.5,671.3,543.62
2017,12,6,13,30,879.0,68.0,3.2,16.0,456.0,647.0,524.88
2017,12,6,13,45,865.0,66.5,3.2,16.0,430.5,620.09,503.64
2017,12,6,14,0,851.0,65.0,3.2,16.0,405.0,587.19,477.48
2017,12,6,14,15,831.5,63.0,3.2,16.0,373.5,548.68,446.4
2017,12,6,14,30,812.0,61.0,3.2,16.0,342.0,508.84,413.5
2017,12,6,14,45,781.5,58.0,3.25,16.0,305.0,461.36,373.79
2017,12,6,15,0,751.0,55.0,3.3,16.0,268.0,413.95,333.03
2017,12,6,15,15,707.5,51.0,3.15,15.0,227.5,360.46,287.19
2017,12,6,15,30,664.0,47.0,3.0,14.0,187.0,308.85,241.53
2017,12,6,15,45,592.0,41.0,2.95,13.5,145.5,248.1,187.62
2017,12,6,16,0,520.0,35.0,2.9,13.0,104.0,192.74,137.61
2017,12,6,16,15,399.0,26.0,2.95,12.5,67.0,129.2,78.86
2017,12,6,16,30,278.0,17.0,3.0,12.0,30.0,72.52,0.0
2017,12,6,16,45,139.0,8.5,3.15,11.5,15.0,27.07,0.0
2017,12,6,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,15,130.0,8.0,5.2,7.5,13.5,24.95,0.0
2017,12,7,7,30,260.0,16.0,5.2,8.0,27.0,67.89,0.0
2017,12,7,7,45,371.5,27.0,5.2,8.5,63.0,124.84,75.87
2017,12,7,8,0,483.0,38.0,5.2,9.0,99.0,185.98,135.16
2017,12,7,8,15,556.0,45.0,5.1,9.5,140.5,240.63,185.59
2017,12,7,8,30,629.0,52.0,5.0,10.0,182.0,300.99,240.35
2017,12,7,8,45,660.5,59.5,4.95,11.0,221.0,349.93,284.9
2017,12,7,9,0,692.0,67.0,4.9,12.0,260.0,399.98,328.95
2017,12,7,9,15,724.0,71.0,4.75,12.5,297.0,447.09,369.73
2017,12,7,9,30,756.0,75.0,4.6,13.0,334.0,494.56,409.52
2017,12,7,9,45,771.0,79.5,4.5,13.5,364.5,530.72,439.23
2017,12,7,10,0,786.0,84.0,4.4,14.0,395.0,567.75,468.65
2017,12,7,10,15,801.5,86.5,4.2,14.5,421.0,601.23,494.15
2017,12,7,10,30,817.0,89.0,4.0,15.0,447.0,632.8,517.66
2017,12,7,10,45,816.0,93.5,3.8,15.5,463.5,653.57,532.18
2017,12,7,11,0,815.0,98.0,3.6,16.0,480.0,671.41,544.12
2017,12,7,11,15,821.0,99.0,3.35,16.5,492.0,687.31,554.24
2017,12,7,11,30,827.0,100.0,3.1,17.0,504.0,700.33,561.81
2017,12,7,11,45,818.0,103.5,2.9,17.5,505.5,702.57,561.22
2017,12,7,12,0,809.0,107.0,2.7,18.0,507.0,704.92,560.76
2017,12,7,12,15,807.0,106.5,2.6,18.0,503.5,701.57,557.75
2017,12,7,12,30,805.0,106.0,2.5,18.0,500.0,695.23,552.54
2017,12,7,12,45,771.5,112.5,2.45,18.0,483.0,672.2,534.77
2017,12,7,13,0,738.0,119.0,2.4,18.0,466.0,646.87,515.32
2017,12,7,13,15,726.5,117.0,2.35,18.0,447.5,624.87,498.64
2017,12,7,13,30,715.0,115.0,2.3,18.0,429.0,600.68,480.08
2017,12,7,13,45,689.0,113.5,2.25,18.0,402.5,566.05,453.29
2017,12,7,14,0,663.0,112.0,2.2,18.0,376.0,530.32,425.31
2017,12,7,14,15,638.0,107.0,2.0,17.5,345.0,490.65,394.15
2017,12,7,14,30,613.0,102.0,1.8,17.0,314.0,450.5,361.96
2017,12,7,14,45,571.5,96.5,1.65,17.0,277.5,401.48,321.65
2017,12,7,15,0,530.0,91.0,1.5,17.0,241.0,353.77,281.68
2017,12,7,15,15,481.0,82.0,1.5,16.5,202.5,300.62,237.49
2017,12,7,15,30,432.0,73.0,1.5,16.0,164.0,251.57,195.58
2017,12,7,15,45,357.5,60.5,1.55,15.5,124.5,193.68,146.43
2017,12,7,16,0,283.0,48.0,1.6,15.0,85.0,142.15,102.23
2017,12,7,16,15,141.5,34.0,1.65,14.5,52.5,80.26,49.95
2017,12,7,16,30,0.0,20.0,1.7,14.0,20.0,20.07,0.0
2017,12,7,16,45,0.0,10.0,1.75,13.5,10.0,9.83,0.0
2017,12,7,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.5,3.25,7.5,7.5,7.37,0.0
2017,12,8,7,30,0.0,15.0,3.2,8.0,15.0,14.59,0.0
2017,12,8,7,45,80.0,30.5,3.2,8.5,40.5,57.15,33.9
2017,12,8,8,0,160.0,46.0,3.2,9.0,66.0,100.19,73.22
2017,12,8,8,15,193.0,62.5,3.3,9.5,96.0,136.52,105.94
2017,12,8,8,30,226.0,79.0,3.4,10.0,126.0,175.56,140.73
2017,12,8,8,45,254.5,93.0,3.55,11.0,156.0,212.27,173.05
2017,12,8,9,0,283.0,107.0,3.7,12.0,186.0,250.9,206.37
2017,12,8,9,15,315.5,114.0,3.75,12.0,213.0,284.97,236.17
2017,12,8,9,30,348.0,121.0,3.8,12.0,240.0,327.45,272.4
2017,12,8,9,45,534.0,97.5,3.85,12.5,298.5,419.45,349.42
2017,12,8,10,0,720.0,74.0,3.9,13.0,357.0,516.44,429.01
2017,12,8,10,15,717.0,80.0,3.85,13.5,377.5,540.69,447.66
2017,12,8,10,30,714.0,86.0,3.8,14.0,398.0,564.69,465.85
2017,12,8,10,45,644.0,110.0,3.8,14.5,400.0,560.55,460.72
2017,12,8,11,0,574.0,134.0,3.8,15.0,402.0,550.58,450.96
2017,12,8,11,15,525.0,150.0,3.7,15.0,400.0,539.32,441.2
2017,12,8,11,30,476.0,166.0,3.6,15.0,398.0,528.25,431.38
2017,12,8,11,45,471.5,168.5,3.55,15.5,400.0,530.71,432.33
2017,12,8,12,0,467.0,171.0,3.5,16.0,402.0,531.35,431.77
2017,12,8,12,15,444.0,175.0,3.5,16.0,393.0,518.9,421.69
2017,12,8,12,30,421.0,179.0,3.5,16.0,384.0,504.9,410.43
2017,12,8,12,45,520.0,150.5,3.5,16.5,398.0,537.29,436.9
2017,12,8,13,0,619.0,122.0,3.5,17.0,412.0,569.25,462.24
2017,12,8,13,15,542.5,134.5,3.45,17.0,381.5,518.96,421.9
2017,12,8,13,30,466.0,147.0,3.4,17.0,351.0,473.36,385.13
2017,12,8,13,45,613.5,117.5,3.4,17.0,370.5,523.46,425.95
2017,12,8,14,0,761.0,88.0,3.4,17.0,390.0,561.61,456.0
2017,12,8,14,15,738.0,84.5,3.3,16.5,358.5,522.11,424.41
2017,12,8,14,30,715.0,81.0,3.2,16.0,327.0,481.76,391.77
2017,12,8,14,45,689.5,75.5,3.1,16.0,292.0,437.38,354.43
2017,12,8,15,0,664.0,70.0,3.0,16.0,257.0,392.96,316.12
2017,12,8,15,15,616.5,64.0,2.9,15.0,217.5,339.11,270.47
2017,12,8,15,30,569.0,58.0,2.8,14.0,178.0,287.72,225.6
2017,12,8,15,45,504.5,49.5,2.7,13.5,138.5,230.99,175.44
2017,12,8,16,0,440.0,41.0,2.6,13.0,99.0,179.25,128.89
2017,12,8,16,15,220.0,34.0,2.65,12.5,63.0,98.7,61.72
2017,12,8,16,30,0.0,27.0,2.7,12.0,27.0,28.58,0.0
2017,12,8,16,45,0.0,13.5,2.8,11.5,13.5,13.27,0.0
2017,12,8,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.0,4.7,6.5,7.0,6.88,0.0
2017,12,9,7,30,0.0,14.0,4.8,7.0,14.0,13.76,0.0
2017,12,9,7,45,60.0,29.5,4.95,7.5,36.5,47.86,27.03
2017,12,9,8,0,120.0,45.0,5.1,8.0,59.0,87.84,64.21
2017,12,9,8,15,142.5,61.5,5.1,8.5,85.0,118.87,92.52
2017,12,9,8,30,165.0,78.0,5.1,9.0,111.0,151.73,122.1
2017,12,9,8,45,180.5,93.5,5.2,9.5,137.0,182.23,149.52
2017,12,9,9,0,196.0,109.0,5.3,10.0,163.0,213.7,177.33
2017,12,9,9,15,208.5,122.0,5.3,10.5,186.0,241.61,201.63
2017,12,9,9,30,221.0,135.0,5.3,11.0,209.0,269.98,225.86
2017,12,9,9,45,433.0,112.5,5.35,12.0,275.5,376.08,315.76
2017,12,9,10,0,645.0,90.0,5.4,13.0,342.0,491.45,411.32
2017,12,9,10,15,657.0,93.5,5.3,13.5,365.0,520.27,434.1
2017,12,9,10,30,669.0,97.0,5.2,14.0,388.0,547.52,455.37
2017,12,9,10,45,711.0,91.0,5.1,14.5,412.0,581.74,482.24
2017,12,9,11,0,753.0,85.0,5.0,15.0,436.0,612.75,506.16
2017,12,9,11,15,713.0,98.5,4.8,15.5,437.0,613.14,504.04
2017,12,9,11,30,673.0,112.0,4.6,16.0,438.0,607.67,497.43
2017,12,9,11,45,730.0,98.0,4.45,16.5,454.5,635.52,518.5
2017,12,9,12,0,787.0,84.0,4.3,17.0,471.0,658.74,534.84
2017,12,9,12,15,779.0,85.5,4.15,17.0,466.0,653.69,530.38
2017,12,9,12,30,771.0,87.0,4.0,17.0,461.0,645.81,524.13
2017,12,9,12,45,775.0,83.5,3.9,17.0,452.5,637.78,518.02
2017,12,9,13,0,779.0,80.0,3.8,17.0,444.0,626.84,509.46
2017,12,9,13,15,614.0,115.0,3.7,17.0,395.5,547.67,445.57
2017,12,9,13,30,449.0,150.0,3.6,17.0,347.0,465.65,379.06
2017,12,9,13,45,421.5,145.5,3.5,17.5,322.0,433.19,352.55
2017,12,9,14,0,394.0,141.0,3.4,18.0,297.0,400.65,325.59
2017,12,9,14,15,380.5,132.5,3.2,17.5,273.5,371.8,302.54
2017,12,9,14,30,367.0,124.0,3.0,17.0,250.0,342.62,278.78
2017,12,9,14,45,355.5,111.5,2.9,17.0,223.0,309.85,251.29
2017,12,9,15,0,344.0,99.0,2.8,17.0,196.0,276.98,223.15
2017,12,9,15,15,321.5,86.5,2.65,16.0,166.5,239.58,191.46
2017,12,9,15,30,299.0,74.0,2.5,15.0,137.0,203.36,159.96
2017,12,9,15,45,263.0,60.0,2.45,14.0,106.5,162.42,124.22
2017,12,9,16,0,227.0,46.0,2.4,13.0,76.0,124.39,90.41
2017,12,9,16,15,113.5,34.0,2.55,12.5,49.0,70.0,43.67
2017,12,9,16,30,0.0,22.0,2.7,12.0,22.0,22.42,0.0
2017,12,9,16,45,0.0,11.0,2.9,11.5,11.0,10.81,0.0
2017,12,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
