Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,123.0,7.0,5.6,6.5,11.5,6.88,0.0
2017,12,10,7,30,246.0,14.0,5.7,7.0,23.0,56.24,0.0
2017,12,10,7,45,378.0,23.5,5.85,7.5,59.0,116.77,64.58
2017,12,10,8,0,510.0,33.0,6.0,8.0,95.0,182.32,130.51
2017,12,10,8,15,584.0,39.5,6.0,8.5,136.5,237.65,182.34
2017,12,10,8,30,658.0,46.0,6.0,9.0,178.0,298.66,238.39
2017,12,10,8,45,701.5,50.5,6.05,9.5,218.0,350.27,286.48
2017,12,10,9,0,745.0,55.0,6.1,10.0,258.0,403.83,335.09
2017,12,10,9,15,776.0,58.5,6.0,10.5,295.5,451.74,377.73
2017,12,10,9,30,807.0,62.0,5.9,11.0,333.0,499.82,419.22
2017,12,10,9,45,828.0,64.0,5.85,12.0,365.0,540.45,452.78
2017,12,10,10,0,849.0,66.0,5.8,13.0,397.0,579.87,484.28
2017,12,10,10,15,863.5,68.0,5.6,13.5,423.0,613.83,511.04
2017,12,10,10,30,878.0,70.0,5.4,14.0,449.0,645.69,535.38
2017,12,10,10,45,884.0,72.0,5.25,14.5,468.0,669.67,553.03
2017,12,10,11,0,890.0,74.0,5.1,15.0,487.0,690.81,567.88
2017,12,10,11,15,895.5,75.0,4.8,15.5,499.0,707.48,577.85
2017,12,10,11,30,901.0,76.0,4.5,16.0,511.0,716.78,582.01
2017,12,10,11,45,899.0,77.0,4.25,16.5,514.5,721.88,583.21
2017,12,10,12,0,897.0,78.0,4.0,17.0,518.0,728.06,585.78
2017,12,10,12,15,895.5,78.0,3.85,17.0,514.5,725.8,583.55
2017,12,10,12,30,894.0,78.0,3.7,17.0,511.0,720.26,579.03
2017,12,10,12,45,892.0,76.5,3.55,17.5,501.0,709.41,569.58
2017,12,10,13,0,890.0,75.0,3.4,18.0,491.0,695.38,557.92
2017,12,10,13,15,881.0,74.0,3.35,18.0,472.5,674.22,541.97
2017,12,10,13,30,872.0,73.0,3.3,18.0,454.0,650.3,523.42
2017,12,10,13,45,857.5,71.5,3.25,18.0,428.5,619.82,499.59
2017,12,10,14,0,843.0,70.0,3.2,18.0,403.0,587.2,473.71
2017,12,10,14,15,823.0,67.5,3.05,17.5,372.0,548.44,443.13
2017,12,10,14,30,803.0,65.0,2.9,17.0,341.0,508.38,410.74
2017,12,10,14,45,774.5,61.5,2.8,17.0,304.5,461.96,371.9
2017,12,10,15,0,746.0,58.0,2.7,17.0,268.0,415.44,331.98
2017,12,10,15,15,702.0,53.5,2.6,16.0,228.0,361.61,286.41
2017,12,10,15,30,658.0,49.0,2.5,15.0,188.0,309.67,240.98
2017,12,10,15,45,591.5,42.5,2.45,14.5,146.5,250.56,188.74
2017,12,10,16,0,525.0,36.0,2.4,14.0,105.0,196.28,139.77
2017,12,10,16,15,262.5,33.0,2.55,13.0,67.5,107.49,66.98
2017,12,10,16,30,0.0,30.0,2.7,12.0,30.0,32.47,0.0
2017,12,10,16,45,0.0,15.0,2.85,11.5,15.0,14.74,0.0
2017,12,10,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,5.3,6.5,6.0,5.9,0.0
2017,12,11,7,30,0.0,12.0,5.4,7.0,12.0,11.8,0.0
2017,12,11,7,45,119.0,27.0,5.5,7.5,41.5,63.87,34.26
2017,12,11,8,0,238.0,42.0,5.6,8.0,71.0,119.8,86.67
2017,12,11,8,15,299.5,56.5,5.7,8.5,106.5,166.49,128.83
2017,12,11,8,30,361.0,71.0,5.8,9.0,142.0,218.45,175.35
2017,12,11,8,45,412.5,81.5,5.9,9.5,179.5,266.64,218.76
2017,12,11,9,0,464.0,92.0,6.0,10.0,217.0,318.31,264.58
2017,12,11,9,15,547.0,83.5,5.85,10.5,251.0,369.24,309.18
2017,12,11,9,30,630.0,75.0,5.7,11.0,285.0,423.07,355.58
2017,12,11,9,45,639.5,81.5,5.6,11.5,312.0,456.78,384.14
2017,12,11,10,0,649.0,88.0,5.5,12.0,339.0,489.16,410.84
2017,12,11,10,15,736.5,86.0,5.35,12.5,389.0,557.76,466.56
2017,12,11,10,30,824.0,84.0,5.2,13.0,439.0,626.02,520.67
2017,12,11,10,45,832.0,86.0,5.1,13.5,457.5,650.33,538.71
2017,12,11,11,0,840.0,88.0,5.0,14.0,476.0,672.04,554.49
2017,12,11,11,15,846.0,89.0,4.75,14.5,488.5,688.51,565.31
2017,12,11,11,30,852.0,90.0,4.5,15.0,501.0,702.07,573.17
2017,12,11,11,45,851.5,91.0,4.3,15.5,504.5,708.07,575.39
2017,12,11,12,0,851.0,92.0,4.1,16.0,508.0,710.92,575.54
2017,12,11,12,15,849.0,92.0,3.9,16.0,505.0,708.47,573.03
2017,12,11,12,30,847.0,92.0,3.7,16.0,502.0,702.88,568.28
2017,12,11,12,45,834.5,93.0,3.5,16.5,489.5,688.13,555.57
2017,12,11,13,0,822.0,94.0,3.3,17.0,477.0,670.57,540.37
2017,12,11,13,15,811.5,92.5,3.15,17.0,458.5,648.96,523.33
2017,12,11,13,30,801.0,91.0,3.0,17.0,440.0,624.84,504.21
2017,12,11,13,45,784.5,88.5,2.9,17.0,415.0,596.21,481.51
2017,12,11,14,0,768.0,86.0,2.8,17.0,390.0,563.14,455.13
2017,12,11,14,15,745.5,83.0,2.6,16.5,359.0,524.58,424.52
2017,12,11,14,30,723.0,80.0,2.4,16.0,328.0,485.07,392.47
2017,12,11,14,45,690.5,75.5,2.25,16.0,292.0,438.3,353.41
2017,12,11,15,0,658.0,71.0,2.1,16.0,256.0,391.95,313.82
2017,12,11,15,15,611.5,65.0,2.0,15.0,217.0,338.9,269.21
2017,12,11,15,30,565.0,59.0,1.9,14.0,178.0,288.18,225.26
2017,12,11,15,45,496.0,50.0,1.85,13.5,138.0,229.67,174.17
2017,12,11,16,0,427.0,41.0,1.8,13.0,98.0,176.54,126.98
2017,12,11,16,15,213.5,34.0,1.85,12.5,62.5,97.74,61.47
2017,12,11,16,30,0.0,27.0,1.9,12.0,27.0,28.57,0.0
2017,12,11,16,45,0.0,13.5,1.95,12.0,13.5,13.27,0.0
2017,12,11,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,102.5,6.5,4.15,5.5,9.5,0.0,0.0
2017,12,12,7,30,205.0,13.0,4.1,6.0,19.0,47.32,0.0
2017,12,12,7,45,334.0,24.0,4.05,6.5,54.0,107.33,55.12
2017,12,12,8,0,463.0,35.0,4.0,7.0,89.0,172.03,122.6
2017,12,12,8,15,540.5,42.5,4.05,7.5,130.0,226.83,173.6
2017,12,12,8,30,618.0,50.0,4.1,8.0,171.0,287.9,229.13
2017,12,12,8,45,660.0,56.5,4.15,8.5,211.0,339.23,276.49
2017,12,12,9,0,702.0,63.0,4.2,9.0,251.0,392.59,324.41
2017,12,12,9,15,735.5,67.0,4.2,9.5,288.5,438.41,364.95
2017,12,12,9,30,769.0,71.0,4.2,10.0,326.0,486.99,406.5
2017,12,12,9,45,795.0,73.0,4.2,11.0,359.0,529.31,441.1
2017,12,12,10,0,821.0,75.0,4.2,12.0,392.0,570.81,473.95
2017,12,12,10,15,837.5,77.0,4.2,12.5,418.5,605.39,501.32
2017,12,12,10,30,854.0,79.0,4.2,13.0,445.0,638.06,526.55
2017,12,12,10,45,861.5,81.5,4.25,13.5,464.5,663.26,545.66
2017,12,12,11,0,869.0,84.0,4.3,14.0,484.0,685.76,562.36
2017,12,12,11,15,876.0,85.0,4.2,14.5,497.0,703.37,574.18
2017,12,12,11,30,883.0,86.0,4.1,15.0,510.0,717.99,583.43
2017,12,12,11,45,883.0,87.0,4.0,15.5,514.0,724.62,586.7
2017,12,12,12,0,883.0,88.0,3.9,16.0,518.0,728.01,587.66
2017,12,12,12,15,882.0,87.5,3.8,16.0,515.5,725.75,585.61
2017,12,12,12,30,881.0,87.0,3.7,16.0,513.0,720.26,581.28
2017,12,12,12,45,868.5,88.5,3.65,16.5,500.5,705.92,569.56
2017,12,12,13,0,856.0,90.0,3.6,17.0,488.0,688.66,555.33
2017,12,12,13,15,846.5,88.5,3.55,17.0,470.0,667.3,538.84
2017,12,12,13,30,837.0,87.0,3.5,17.0,452.0,643.28,520.13
2017,12,12,13,45,818.5,85.5,3.45,17.0,426.0,611.23,494.96
2017,12,12,14,0,800.0,84.0,3.4,17.0,400.0,577.29,467.94
2017,12,12,14,15,778.0,81.0,3.2,16.5,368.5,540.68,438.7
2017,12,12,14,30,756.0,78.0,3.0,16.0,337.0,500.5,406.04
2017,12,12,14,45,721.0,74.0,2.85,16.0,300.0,452.0,365.43
2017,12,12,15,0,686.0,70.0,2.7,16.0,263.0,403.99,324.32
2017,12,12,15,15,639.5,64.0,2.55,15.0,223.0,349.88,278.55
2017,12,12,15,30,593.0,58.0,2.4,14.0,183.0,298.04,233.38
2017,12,12,15,45,518.5,50.0,2.25,13.5,142.0,237.52,180.38
2017,12,12,16,0,444.0,42.0,2.1,13.0,101.0,182.76,131.71
2017,12,12,16,15,328.5,30.0,2.05,12.5,64.5,120.86,75.42
2017,12,12,16,30,213.0,18.0,2.0,12.0,28.0,64.0,0.0
2017,12,12,16,45,106.5,9.0,1.95,12.0,14.0,23.69,0.0
2017,12,12,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,13,7,15,68.5,6.0,3.75,4.5,7.5,0.0,0.0
2017,12,13,7,30,137.0,12.0,3.8,5.0,15.0,34.6,0.0
2017,12,13,7,45,266.0,24.5,3.9,6.0,48.5,92.08,44.97
2017,12,13,8,0,395.0,37.0,4.0,7.0,82.0,155.08,110.34
2017,12,13,8,15,473.5,46.0,4.0,7.5,122.0,208.55,159.63
2017,12,13,8,30,552.0,55.0,4.0,8.0,162.0,268.49,213.72
2017,12,13,8,45,607.0,61.5,4.05,8.5,203.0,322.22,262.6
2017,12,13,9,0,662.0,68.0,4.1,9.0,244.0,379.15,313.21
2017,12,13,9,15,696.5,72.5,3.95,9.5,281.0,426.75,354.79
2017,12,13,9,30,731.0,77.0,3.8,10.0,318.0,475.02,395.74
2017,12,13,9,45,753.5,80.5,3.7,10.5,350.0,515.85,429.61
2017,12,13,10,0,776.0,84.0,3.6,11.0,382.0,555.82,461.82
2017,12,13,10,15,792.0,86.5,3.55,11.5,408.5,586.99,486.44
2017,12,13,10,30,808.0,89.0,3.5,12.0,435.0,618.94,510.99
2017,12,13,10,45,821.5,90.0,3.5,13.0,455.0,645.57,530.11
2017,12,13,11,0,835.0,91.0,3.5,14.0,475.0,669.82,546.97
2017,12,13,11,15,840.5,92.0,3.5,14.0,486.5,686.07,559.43
2017,12,13,11,30,846.0,93.0,3.5,14.0,498.0,699.41,569.45
2017,12,13,11,45,849.5,92.5,3.5,14.5,502.5,706.67,573.6
2017,12,13,12,0,853.0,92.0,3.5,15.0,507.0,710.84,575.53
2017,12,13,12,15,850.5,92.0,3.5,15.0,503.5,708.23,573.57
2017,12,13,12,30,848.0,92.0,3.5,15.0,500.0,702.5,569.42
2017,12,13,12,45,827.0,94.5,3.5,15.5,486.0,683.8,554.28
2017,12,13,13,0,806.0,97.0,3.5,16.0,472.0,662.44,536.81
2017,12,13,13,15,644.5,119.5,3.5,16.0,412.5,571.77,465.32
2017,12,13,13,30,483.0,142.0,3.5,16.0,353.0,478.06,390.53
2017,12,13,13,45,622.0,114.5,3.55,16.0,370.0,525.0,429.21
2017,12,13,14,0,761.0,87.0,3.6,16.0,387.0,560.3,457.23
2017,12,13,14,15,737.5,83.5,3.45,15.5,356.0,520.96,425.52
2017,12,13,14,30,714.0,80.0,3.3,15.0,325.0,480.77,392.76
2017,12,13,14,45,686.5,74.5,3.15,15.0,290.0,435.8,354.72
2017,12,13,15,0,659.0,69.0,3.0,15.0,255.0,390.91,315.87
2017,12,13,15,15,611.5,63.5,2.75,14.5,216.0,338.06,270.22
2017,12,13,15,30,564.0,58.0,2.5,14.0,177.0,287.6,225.59
2017,12,13,15,45,497.5,49.5,2.3,13.5,137.5,230.49,175.28
2017,12,13,16,0,431.0,41.0,2.1,13.0,98.0,178.5,128.77
2017,12,13,16,15,215.5,34.0,2.05,12.5,62.5,98.63,62.51
2017,12,13,16,30,0.0,27.0,2.0,12.0,27.0,28.54,0.0
2017,12,13,16,45,0.0,13.5,2.0,12.0,13.5,13.27,0.0
2017,12,13,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,7,15,99.0,6.0,2.55,7.5,8.5,0.0,0.0
2017,12,14,7,30,198.0,12.0,2.6,8.0,17.0,44.35,0.0
2017,12,14,7,45,338.0,21.5,2.65,8.5,50.5,103.4,46.75
2017,12,14,8,0,478.0,31.0,2.7,9.0,84.0,167.42,116.33
2017,12,14,8,15,555.5,37.5,2.9,9.5,124.5,221.72,166.79
2017,12,14,8,30,633.0,44.0,3.1,10.0,165.0,282.12,221.35
2017,12,14,8,45,683.0,48.5,3.3,10.5,205.5,334.99,269.64
2017,12,14,9,0,733.0,53.0,3.5,11.0,246.0,390.44,319.03
2017,12,14,9,15,764.5,56.0,3.6,11.5,283.0,437.5,360.43
2017,12,14,9,30,796.0,59.0,3.7,12.0,320.0,484.82,400.86
2017,12,14,9,45,816.0,61.5,3.8,12.5,352.0,525.19,434.65
2017,12,14,10,0,836.0,64.0,3.9,13.0,384.0,564.36,466.6
2017,12,14,10,15,851.5,66.0,3.85,13.5,410.5,598.76,493.67
2017,12,14,10,30,867.0,68.0,3.8,14.0,437.0,631.19,518.52
2017,12,14,10,45,879.0,68.5,3.75,14.5,457.0,653.47,535.18
2017,12,14,11,0,891.0,69.0,3.7,15.0,477.0,676.94,552.03
2017,12,14,11,15,897.0,69.5,3.55,15.5,489.5,693.6,562.53
2017,12,14,11,30,903.0,70.0,3.4,16.0,502.0,707.23,570.71
2017,12,14,11,45,907.0,70.0,3.3,16.5,507.0,715.75,575.29
2017,12,14,12,0,911.0,70.0,3.2,17.0,512.0,721.03,577.55
2017,12,14,12,15,910.0,70.0,3.2,17.0,509.5,719.54,576.43
2017,12,14,12,30,909.0,70.0,3.2,17.0,507.0,714.76,573.04
2017,12,14,12,45,893.5,72.5,3.2,17.0,495.0,699.73,562.14
2017,12,14,13,0,878.0,75.0,3.2,17.0,483.0,685.92,552.29
2017,12,14,13,15,869.5,74.0,3.2,17.0,465.0,665.71,537.06
2017,12,14,13,30,861.0,73.0,3.2,17.0,447.0,642.75,519.35
2017,12,14,13,45,847.5,71.0,3.2,17.5,422.5,612.97,495.21
2017,12,14,14,0,834.0,69.0,3.2,18.0,398.0,581.02,469.08
2017,12,14,14,15,814.0,66.5,3.1,17.5,367.5,542.9,439.11
2017,12,14,14,30,794.0,64.0,3.0,17.0,337.0,503.47,407.34
2017,12,14,14,45,764.5,61.0,2.9,17.0,301.0,457.74,369.01
2017,12,14,15,0,735.0,58.0,2.8,17.0,265.0,411.96,329.69
2017,12,14,15,15,690.5,53.5,2.65,16.0,225.5,358.57,284.43
2017,12,14,15,30,646.0,49.0,2.5,15.0,186.0,307.08,239.41
2017,12,14,15,45,576.5,43.0,2.45,14.5,145.0,248.05,187.41
2017,12,14,16,0,507.0,37.0,2.4,14.0,104.0,196.55,140.92
2017,12,14,16,15,386.0,27.5,2.45,13.5,67.5,132.76,82.88
2017,12,14,16,30,265.0,18.0,2.5,13.0,31.0,74.54,0.0
2017,12,14,16,45,132.5,9.0,2.55,12.5,15.5,27.6,0.0
2017,12,14,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.5,3.05,6.5,5.5,0.0,0.0
2017,12,15,7,30,0.0,11.0,2.9,7.0,11.0,10.81,0.0
2017,12,15,7,45,118.5,24.5,2.75,7.5,37.5,58.64,24.43
2017,12,15,8,0,237.0,38.0,2.6,8.0,64.0,113.15,79.77
2017,12,15,8,15,286.5,51.5,2.55,8.5,96.5,154.48,117.83
2017,12,15,8,30,336.0,65.0,2.5,9.0,129.0,200.06,158.69
2017,12,15,8,45,365.0,77.0,2.45,9.5,160.5,239.62,194.45
2017,12,15,9,0,394.0,89.0,2.4,10.0,192.0,280.9,230.87
2017,12,15,9,15,414.0,100.0,2.35,10.5,222.5,318.16,263.15
2017,12,15,9,30,434.0,111.0,2.3,11.0,253.0,355.85,294.91
2017,12,15,9,45,462.0,114.0,2.25,11.5,278.5,389.11,322.48
2017,12,15,10,0,490.0,117.0,2.2,12.0,304.0,422.75,349.73
2017,12,15,10,15,434.0,137.0,2.2,12.0,311.0,425.09,351.2
2017,12,15,10,30,378.0,157.0,2.2,12.0,318.0,422.97,348.86
2017,12,15,10,45,320.5,174.5,2.2,12.5,315.0,405.86,333.88
2017,12,15,11,0,263.0,192.0,2.2,13.0,312.0,393.22,322.14
2017,12,15,11,15,397.5,171.0,2.3,13.0,358.0,471.99,386.99
2017,12,15,11,30,532.0,150.0,2.4,13.0,404.0,545.11,446.04
2017,12,15,11,45,513.5,160.5,2.55,13.5,407.5,547.64,446.69
2017,12,15,12,0,495.0,171.0,2.7,14.0,411.0,548.0,446.08
2017,12,15,12,15,454.5,178.5,2.6,14.0,398.0,527.75,429.39
2017,12,15,12,30,414.0,186.0,2.5,14.0,385.0,505.92,411.55
2017,12,15,12,45,424.0,176.0,2.45,14.0,376.0,498.26,405.98
2017,12,15,13,0,434.0,166.0,2.4,14.0,367.0,488.78,398.86
2017,12,15,13,15,347.0,173.5,2.35,13.5,330.5,425.34,348.5
2017,12,15,13,30,260.0,181.0,2.3,13.0,294.0,372.23,305.61
2017,12,15,13,45,241.5,172.5,2.25,13.0,273.0,345.57,284.18
2017,12,15,14,0,223.0,164.0,2.2,13.0,252.0,319.06,262.55
2017,12,15,14,15,208.5,154.5,2.25,13.0,231.5,287.46,236.8
2017,12,15,14,30,194.0,145.0,2.3,13.0,211.0,263.16,216.6
2017,12,15,14,45,185.0,130.0,2.35,13.0,188.0,235.63,193.49
2017,12,15,15,0,176.0,115.0,2.4,13.0,165.0,208.34,170.17
2017,12,15,15,15,160.5,99.0,2.45,12.5,139.5,177.48,143.73
2017,12,15,15,30,145.0,83.0,2.5,12.0,114.0,147.59,117.64
2017,12,15,15,45,121.5,66.0,2.55,12.0,88.0,114.88,88.81
2017,12,15,16,0,98.0,49.0,2.6,12.0,62.0,84.04,61.49
2017,12,15,16,15,49.0,33.5,2.55,11.5,40.0,50.92,32.1
2017,12,15,16,30,0.0,18.0,2.5,11.0,18.0,17.69,0.0
2017,12,15,16,45,0.0,9.0,2.5,11.0,9.0,8.85,0.0
2017,12,15,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,12,16,7,15,100.0,5.5,9.0,9.5,7.5,0.0,0.0
2017,12,16,7,30,200.0,11.0,9.2,10.0,15.0,42.93,0.0
2017,12,16,7,45,344.0,20.0,9.4,10.5,48.0,99.55,37.95
2017,12,16,8,0,488.0,29.0,9.6,11.0,81.0,166.11,113.67
2017,12,16,8,15,565.5,35.0,9.7,11.0,121.5,219.98,164.98
2017,12,16,8,30,643.0,41.0,9.8,11.0,162.0,280.0,220.6
2017,12,16,8,45,692.0,45.0,9.95,11.5,202.0,332.16,269.53
2017,12,16,9,0,741.0,49.0,10.1,12.0,242.0,386.83,319.71
2017,12,16,9,15,771.5,51.5,10.05,12.5,278.5,433.09,361.86
2017,12,16,9,30,802.0,54.0,10.0,13.0,315.0,479.54,403.05
2017,12,16,9,45,818.5,57.0,9.95,13.5,346.0,518.81,437.23
2017,12,16,10,0,835.0,60.0,9.9,14.0,377.0,556.7,469.37
2017,12,16,10,15,850.0,62.0,9.85,14.0,403.0,587.33,495.86
2017,12,16,10,30,865.0,64.0,9.8,14.0,429.0,619.34,522.89
2017,12,16,10,45,780.0,81.0,9.8,14.5,422.0,605.8,510.3
2017,12,16,11,0,695.0,98.0,9.8,15.0,415.0,584.9,491.5
2017,12,16,11,15,698.5,100.0,9.8,15.0,426.0,599.31,503.43
2017,12,16,11,30,702.0,102.0,9.8,15.0,437.0,611.27,513.2
2017,12,16,11,45,670.5,112.0,9.85,15.5,434.5,605.57,507.08
2017,12,16,12,0,639.0,122.0,9.9,16.0,432.0,596.89,498.56
2017,12,16,12,15,503.0,155.0,9.9,16.0,398.0,535.06,446.01
2017,12,16,12,30,367.0,188.0,9.9,16.0,364.0,467.54,388.53
2017,12,16,12,45,424.5,172.0,9.9,16.0,371.5,494.11,411.33
2017,12,16,13,0,482.0,156.0,9.9,16.0,379.0,509.86,425.23
2017,12,16,13,15,475.0,152.0,9.85,16.0,365.0,493.34,411.59
2017,12,16,13,30,468.0,148.0,9.8,16.0,351.0,475.38,396.69
2017,12,16,13,45,650.0,106.5,9.8,16.0,372.5,533.97,446.77
2017,12,16,14,0,832.0,65.0,9.8,16.0,394.0,575.84,482.1
2017,12,16,14,15,811.5,63.0,9.65,16.0,363.0,538.27,449.76
2017,12,16,14,30,791.0,61.0,9.5,16.0,332.0,499.41,415.89
2017,12,16,14,45,762.5,57.5,9.35,16.0,297.0,453.88,375.87
2017,12,16,15,0,734.0,54.0,9.2,16.0,262.0,408.25,334.92
2017,12,16,15,15,690.5,50.0,9.0,15.5,223.0,356.0,288.25
2017,12,16,15,30,647.0,46.0,8.8,15.0,184.0,305.58,242.14
2017,12,16,15,45,581.0,40.5,8.65,14.5,144.0,248.27,190.08
2017,12,16,16,0,515.0,35.0,8.5,14.0,104.0,195.67,141.63
2017,12,16,16,15,399.0,26.5,8.45,13.5,68.0,135.75,85.99
2017,12,16,16,30,283.0,18.0,8.4,13.0,32.0,78.93,0.0
2017,12,16,16,45,141.5,9.0,8.4,13.0,16.0,29.21,0.0
2017,12,16,17,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,11.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,17,7,15,107.5,5.0,4.35,7.5,7.0,0.0,0.0
2017,12,17,7,30,215.0,10.0,4.4,8.0,14.0,43.97,0.0
2017,12,17,7,45,355.0,18.5,4.5,8.5,47.0,99.49,34.54
2017,12,17,8,0,495.0,27.0,4.6,9.0,80.0,164.99,112.48
2017,12,17,8,15,571.0,32.5,4.7,9.5,119.5,217.95,162.91
2017,12,17,8,30,647.0,38.0,4.8,10.0,159.0,276.95,216.98
2017,12,17,8,45,693.5,42.0,4.95,10.5,198.0,328.17,264.65
2017,12,17,9,0,740.0,46.0,5.1,11.0,237.0,381.74,313.29
2017,12,17,9,15,770.5,48.5,5.05,11.5,273.5,427.91,354.58
2017,12,17,9,30,801.0,51.0,5.0,12.0,310.0,471.42,392.52
2017,12,17,9,45,810.5,56.0,5.0,12.5,340.5,512.14,426.95
2017,12,17,10,0,820.0,61.0,5.0,13.0,371.0,548.17,456.67
2017,12,17,10,15,835.0,62.5,4.95,13.0,396.5,581.42,484.28
2017,12,17,10,30,850.0,64.0,4.9,13.0,422.0,609.01,506.96
2017,12,17,10,45,859.0,65.0,4.85,13.5,441.5,633.54,525.71
2017,12,17,11,0,868.0,66.0,4.8,14.0,461.0,655.51,541.9
2017,12,17,11,15,873.5,66.5,4.55,14.0,473.0,671.8,553.0
2017,12,17,11,30,879.0,67.0,4.3,14.0,485.0,685.13,561.73
2017,12,17,11,45,880.0,67.5,4.1,14.5,490.0,692.31,565.03
2017,12,17,12,0,881.0,68.0,3.9,15.0,495.0,696.32,566.23
2017,12,17,12,15,880.0,68.0,3.65,15.0,492.5,695.17,564.46
2017,12,17,12,30,879.0,68.0,3.4,15.0,490.0,690.84,560.38
2017,12,17,12,45,876.5,67.0,3.15,15.5,480.5,681.16,551.31
2017,12,17,13,0,874.0,66.0,2.9,16.0,471.0,668.4,540.05
2017,12,17,13,15,866.0,65.0,2.7,16.0,454.0,649.03,525.03
2017,12,17,13,30,858.0,64.0,2.5,16.0,437.0,626.94,507.1
2017,12,17,13,45,842.0,63.5,2.4,16.0,413.0,597.93,484.06
2017,12,17,14,0,826.0,63.0,2.3,16.0,389.0,570.38,461.67
2017,12,17,14,15,806.5,61.0,2.2,15.5,359.5,533.63,432.71
2017,12,17,14,30,787.0,59.0,2.1,15.0,330.0,495.56,401.98
2017,12,17,14,45,756.0,57.0,2.05,15.0,295.0,450.7,364.52
2017,12,17,15,0,725.0,55.0,2.0,15.0,260.0,405.89,326.14
2017,12,17,15,15,682.5,51.0,1.8,14.5,221.5,354.43,281.78
2017,12,17,15,30,640.0,47.0,1.6,14.0,183.0,304.71,237.75
2017,12,17,15,45,570.5,41.5,1.45,14.0,143.5,246.48,186.23
2017,12,17,16,0,501.0,36.0,1.3,14.0,104.0,195.55,140.25
2017,12,17,16,15,386.5,27.0,1.25,13.5,68.0,133.81,84.67
2017,12,17,16,30,272.0,18.0,1.2,13.0,32.0,77.33,0.0
2017,12,17,16,45,136.0,9.0,1.2,13.0,16.0,28.59,0.0
2017,12,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,18,7,15,55.5,4.5,2.9,6.5,5.5,0.0,0.0
2017,12,18,7,30,111.0,9.0,2.9,7.0,11.0,26.28,0.0
2017,12,18,7,45,247.0,20.0,2.95,7.5,41.0,79.27,24.31
2017,12,18,8,0,383.0,31.0,3.0,8.0,71.0,141.94,97.22
2017,12,18,8,15,465.5,39.0,3.0,8.5,109.5,194.07,145.66
2017,12,18,8,30,548.0,47.0,3.0,9.0,148.0,253.23,198.71
2017,12,18,8,45,598.5,52.5,3.05,9.5,186.5,303.41,244.52
2017,12,18,9,0,649.0,58.0,3.1,10.0,225.0,356.54,291.86
2017,12,18,9,15,684.0,61.5,3.0,10.5,261.0,400.62,330.66
2017,12,18,9,30,719.0,65.0,2.9,11.0,297.0,447.5,370.5
2017,12,18,9,45,745.0,67.5,2.85,11.5,329.0,488.77,404.78
2017,12,18,10,0,771.0,70.0,2.8,12.0,361.0,529.46,437.6
2017,12,18,10,15,788.0,72.0,2.7,12.5,387.0,563.27,463.99
2017,12,18,10,30,805.0,74.0,2.6,13.0,413.0,595.4,488.35
2017,12,18,10,45,819.0,74.5,2.55,13.5,433.0,621.95,508.06
2017,12,18,11,0,833.0,75.0,2.5,14.0,453.0,646.21,525.62
2017,12,18,11,15,839.5,76.0,2.3,14.0,465.5,663.49,537.62
2017,12,18,11,30,846.0,77.0,2.1,14.0,478.0,677.94,546.81
2017,12,18,11,45,849.5,77.0,1.95,14.5,484.0,686.2,550.61
2017,12,18,12,0,853.0,77.0,1.8,15.0,490.0,691.4,552.19
2017,12,18,12,15,852.5,77.0,1.75,15.0,487.5,690.71,551.27
2017,12,18,12,30,852.0,77.0,1.7,15.0,485.0,686.9,548.23
2017,12,18,12,45,847.5,76.0,1.65,15.5,475.5,676.11,539.18
2017,12,18,13,0,843.0,75.0,1.6,16.0,466.0,662.34,528.13
2017,12,18,13,15,834.5,74.0,1.5,16.0,449.5,643.06,513.05
2017,12,18,13,30,826.0,73.0,1.4,16.0,433.0,621.14,495.83
2017,12,18,13,45,810.5,72.0,1.35,16.0,409.0,592.41,473.63
2017,12,18,14,0,795.0,71.0,1.3,16.0,385.0,561.69,449.6
2017,12,18,14,15,775.0,68.5,1.25,16.0,355.5,524.99,420.59
2017,12,18,14,30,755.0,66.0,1.2,16.0,326.0,487.06,390.0
2017,12,18,14,45,723.5,63.0,1.15,16.0,291.0,441.87,353.06
2017,12,18,15,0,692.0,60.0,1.1,16.0,256.0,396.85,315.32
2017,12,18,15,15,648.0,55.5,1.05,15.5,218.0,347.41,273.68
2017,12,18,15,30,604.0,51.0,1.0,15.0,180.0,298.1,231.02
2017,12,18,15,45,535.0,44.5,1.0,14.5,141.0,240.55,181.39
2017,12,18,16,0,466.0,38.0,1.0,14.0,102.0,188.22,135.3
2017,12,18,16,15,353.5,28.5,1.0,13.5,66.5,127.94,81.64
2017,12,18,16,30,241.0,19.0,1.0,13.0,31.0,72.88,0.0
2017,12,18,16,45,120.5,9.5,1.0,13.0,15.5,27.0,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,45,110.5,17.5,1.05,8.5,28.5,46.66,10.69
2017,12,19,8,0,221.0,35.0,1.1,9.0,57.0,104.02,71.15
2017,12,19,8,15,271.0,48.5,1.15,9.5,89.0,144.42,108.44
2017,12,19,8,30,321.0,62.0,1.2,10.0,121.0,189.17,148.13
2017,12,19,8,45,357.5,73.0,1.3,10.5,153.0,229.73,184.31
2017,12,19,9,0,394.0,84.0,1.4,11.0,185.0,272.7,221.87
2017,12,19,9,15,414.0,95.0,1.45,11.5,215.0,309.96,253.98
2017,12,19,9,30,434.0,106.0,1.5,12.0,245.0,347.68,285.63
2017,12,19,9,45,457.5,111.5,1.55,12.5,271.5,381.3,313.36
2017,12,19,10,0,481.0,117.0,1.6,13.0,298.0,415.1,340.62
2017,12,19,10,15,390.0,142.5,1.65,13.0,296.0,402.86,330.3
2017,12,19,10,30,299.0,168.0,1.7,13.0,294.0,377.35,309.25
2017,12,19,10,45,320.0,173.0,1.75,13.5,313.5,402.65,329.31
2017,12,19,11,0,341.0,178.0,1.8,14.0,333.0,427.72,348.65
2017,12,19,11,15,462.5,156.0,1.85,14.0,372.5,497.89,405.26
2017,12,19,11,30,584.0,134.0,1.9,14.0,412.0,564.72,458.19
2017,12,19,11,45,658.0,115.5,1.95,14.5,431.0,599.87,485.06
2017,12,19,12,0,732.0,97.0,2.0,15.0,450.0,632.43,509.92
2017,12,19,12,15,784.0,89.5,2.05,15.0,466.5,657.28,529.05
2017,12,19,12,30,836.0,82.0,2.1,15.0,483.0,681.58,547.37
2017,12,19,12,45,830.0,81.5,2.15,15.0,473.0,670.56,539.5
2017,12,19,13,0,824.0,81.0,2.2,15.0,463.0,656.64,529.54
2017,12,19,13,15,814.5,80.0,2.25,15.0,446.5,637.06,514.91
2017,12,19,13,30,805.0,79.0,2.3,15.0,430.0,614.93,498.14
2017,12,19,13,45,790.0,77.0,2.35,15.0,406.0,585.87,475.77
2017,12,19,14,0,775.0,75.0,2.4,15.0,382.0,554.87,451.46
2017,12,19,14,15,753.5,72.5,2.35,14.5,352.5,517.92,422.4
2017,12,19,14,30,732.0,70.0,2.3,14.0,323.0,479.87,391.74
2017,12,19,14,45,700.5,67.0,2.3,14.0,288.5,437.52,356.2
2017,12,19,15,0,669.0,64.0,2.3,14.0,254.0,393.44,318.43
2017,12,19,15,15,623.5,59.0,2.25,13.5,216.0,341.78,274.13
2017,12,19,15,30,578.0,54.0,2.2,13.0,178.0,292.29,230.51
2017,12,19,15,45,514.5,46.5,2.2,12.5,140.0,236.56,181.32
2017,12,19,16,0,451.0,39.0,2.2,12.0,102.0,185.58,135.48
2017,12,19,16,15,339.0,29.5,2.25,11.5,67.0,125.97,81.94
2017,12,19,16,30,227.0,20.0,2.3,11.0,32.0,71.69,2.18
2017,12,19,16,45,113.5,10.0,2.35,10.5,16.0,26.63,0.0
2017,12,19,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
