Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,20,7,45,208.0,15.5,5.75,7.5,36.5,64.99,13.33
2017,12,20,8,0,416.0,31.0,5.9,8.0,73.0,148.85,100.91
2017,12,20,8,15,502.0,38.0,6.05,8.5,112.5,202.26,151.64
2017,12,20,8,30,588.0,45.0,6.2,9.0,152.0,262.94,206.92
2017,12,20,8,45,637.5,50.0,6.4,9.5,191.0,311.83,252.83
2017,12,20,9,0,687.0,55.0,6.6,10.0,230.0,365.58,302.01
2017,12,20,9,15,721.5,58.5,6.55,10.0,267.0,412.93,345.39
2017,12,20,9,30,756.0,62.0,6.5,10.0,304.0,460.91,388.32
2017,12,20,9,45,780.0,64.5,6.5,10.5,336.0,502.39,424.24
2017,12,20,10,0,804.0,67.0,6.5,11.0,368.0,543.06,458.58
2017,12,20,10,15,820.0,68.5,6.4,11.0,394.5,576.72,487.13
2017,12,20,10,30,836.0,70.0,6.3,11.0,421.0,608.55,513.63
2017,12,20,10,45,846.0,71.5,6.2,11.5,441.0,634.47,533.87
2017,12,20,11,0,856.0,73.0,6.1,12.0,461.0,657.88,551.67
2017,12,20,11,15,862.5,74.0,6.0,12.0,473.5,675.67,565.49
2017,12,20,11,30,869.0,75.0,5.9,12.0,486.0,690.55,576.54
2017,12,20,11,45,868.0,76.0,5.85,12.0,491.0,697.23,581.34
2017,12,20,12,0,867.0,77.0,5.8,12.0,496.0,700.73,583.79
2017,12,20,12,15,866.0,77.0,5.8,12.0,494.0,699.9,583.12
2017,12,20,12,30,865.0,77.0,5.8,12.0,492.0,695.91,580.11
2017,12,20,12,45,858.0,77.5,5.8,12.5,482.0,685.25,570.9
2017,12,20,13,0,851.0,78.0,5.8,13.0,472.0,671.61,559.45
2017,12,20,13,15,842.0,77.0,5.85,13.0,455.5,652.08,543.89
2017,12,20,13,30,833.0,76.0,5.9,13.0,439.0,629.88,526.0
2017,12,20,13,45,814.0,75.5,5.95,13.0,414.5,599.55,501.25
2017,12,20,14,0,795.0,75.0,6.0,13.0,390.0,567.35,474.57
2017,12,20,14,15,774.0,72.5,6.0,12.5,360.5,530.19,444.14
2017,12,20,14,30,753.0,70.0,6.0,12.0,331.0,491.84,411.97
2017,12,20,14,45,721.5,67.0,6.05,12.0,296.0,446.76,372.76
2017,12,20,15,0,690.0,64.0,6.1,12.0,261.0,403.99,334.52
2017,12,20,15,15,645.0,59.5,5.9,11.5,222.5,352.29,288.46
2017,12,20,15,30,600.0,55.0,5.7,11.0,184.0,302.62,243.17
2017,12,20,15,45,533.5,48.0,5.55,10.5,145.0,245.4,191.3
2017,12,20,16,0,467.0,41.0,5.4,10.0,106.0,193.09,143.25
2017,12,20,16,15,349.0,31.0,5.25,9.5,70.0,130.52,86.55
2017,12,20,16,30,231.0,21.0,5.1,9.0,34.0,74.04,6.57
2017,12,20,16,45,115.5,10.5,5.0,9.0,17.0,27.6,0.0
2017,12,20,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,7,45,240.5,14.0,4.95,5.5,38.0,68.55,11.12
2017,12,21,8,0,481.0,28.0,5.0,6.0,76.0,158.85,107.01
2017,12,21,8,15,563.5,35.0,4.95,6.5,117.0,214.36,160.78
2017,12,21,8,30,646.0,42.0,4.9,7.0,158.0,276.61,218.05
2017,12,21,8,45,697.0,46.0,4.9,7.5,199.0,329.58,267.67
2017,12,21,9,0,748.0,50.0,4.9,8.0,240.0,385.24,318.53
2017,12,21,9,15,781.5,53.5,4.85,8.5,278.0,434.42,362.79
2017,12,21,9,30,815.0,57.0,4.8,9.0,316.0,484.05,406.09
2017,12,21,9,45,836.0,59.5,4.8,9.5,349.0,525.88,441.93
2017,12,21,10,0,857.0,62.0,4.8,10.0,382.0,566.59,475.84
2017,12,21,10,15,872.5,63.5,4.7,10.5,409.5,597.96,501.19
2017,12,21,10,30,888.0,65.0,4.6,11.0,437.0,630.61,526.74
2017,12,21,10,45,898.0,66.5,4.55,11.5,457.5,657.52,547.3
2017,12,21,11,0,908.0,68.0,4.5,12.0,478.0,681.78,565.29
2017,12,21,11,15,914.0,68.5,4.45,12.0,491.5,699.36,578.11
2017,12,21,11,30,920.0,69.0,4.4,12.0,505.0,713.88,588.61
2017,12,21,11,45,921.5,69.5,4.4,12.5,510.5,722.11,593.49
2017,12,21,12,0,923.0,70.0,4.4,13.0,516.0,727.04,595.97
2017,12,21,12,15,922.5,70.0,4.35,13.0,514.0,726.66,595.38
2017,12,21,12,30,922.0,70.0,4.3,13.0,512.0,722.94,592.41
2017,12,21,12,45,899.0,75.0,4.25,13.0,499.0,706.39,579.74
2017,12,21,13,0,876.0,80.0,4.2,13.0,486.0,691.06,568.17
2017,12,21,13,15,867.0,79.0,4.1,13.0,469.0,671.25,552.3
2017,12,21,13,30,858.0,78.0,4.0,13.0,452.0,648.69,534.19
2017,12,21,13,45,846.0,75.5,3.9,13.0,428.5,619.97,511.08
2017,12,21,14,0,834.0,73.0,3.8,13.0,405.0,588.98,485.82
2017,12,21,14,15,813.5,71.0,3.6,13.0,374.5,551.66,454.79
2017,12,21,14,30,793.0,69.0,3.4,13.0,344.0,512.99,422.09
2017,12,21,14,45,764.5,65.5,3.25,13.0,308.5,467.58,383.44
2017,12,21,15,0,736.0,62.0,3.1,13.0,273.0,421.98,343.72
2017,12,21,15,15,692.0,57.5,2.8,12.5,233.5,368.84,297.4
2017,12,21,15,30,648.0,53.0,2.5,12.0,194.0,319.75,253.28
2017,12,21,15,45,578.5,47.0,2.25,11.5,153.0,260.47,200.56
2017,12,21,16,0,509.0,41.0,2.0,11.0,112.0,206.25,151.53
2017,12,21,16,15,389.5,31.5,2.0,10.5,74.5,141.66,93.75
2017,12,21,16,30,270.0,22.0,2.0,10.0,37.0,83.39,12.17
2017,12,21,16,45,135.0,11.0,2.0,10.0,18.5,31.21,0.0
2017,12,21,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,22,7,45,194.0,15.5,2.75,5.5,34.5,61.19,6.67
2017,12,22,8,0,388.0,31.0,2.9,6.0,69.0,140.54,94.67
2017,12,22,8,15,475.0,38.5,3.1,6.5,108.0,193.26,144.84
2017,12,22,8,30,562.0,46.0,3.3,7.0,147.0,253.42,199.3
2017,12,22,8,45,615.5,51.5,3.5,7.5,186.5,305.21,247.12
2017,12,22,9,0,669.0,57.0,3.7,8.0,226.0,360.21,296.8
2017,12,22,9,15,705.0,60.5,3.55,8.5,263.0,405.58,337.27
2017,12,22,9,30,741.0,64.0,3.4,9.0,300.0,453.8,378.76
2017,12,22,9,45,681.5,76.5,3.25,9.5,310.5,463.5,387.53
2017,12,22,10,0,622.0,89.0,3.1,10.0,321.0,465.36,389.14
2017,12,22,10,15,547.5,113.0,2.85,10.5,327.5,465.16,387.72
2017,12,22,10,30,473.0,137.0,2.6,11.0,334.0,456.91,379.3
2017,12,22,10,45,552.5,125.0,2.4,11.5,366.0,504.5,417.26
2017,12,22,11,0,632.0,113.0,2.2,12.0,398.0,557.36,457.96
2017,12,22,11,15,602.0,125.5,1.85,12.0,403.5,560.36,457.84
2017,12,22,11,30,572.0,138.0,1.5,12.0,409.0,560.17,455.21
2017,12,22,11,45,492.5,158.5,1.15,12.0,394.0,529.48,428.3
2017,12,22,12,0,413.0,179.0,0.8,12.0,379.0,498.99,401.41
2017,12,22,12,15,604.5,129.5,0.8,12.0,420.5,580.32,466.45
2017,12,22,12,30,796.0,80.0,0.8,12.0,462.0,652.03,521.28
2017,12,22,12,45,626.0,120.5,0.85,12.5,418.0,578.42,463.33
2017,12,22,13,0,456.0,161.0,0.9,13.0,374.0,498.74,400.95
2017,12,22,13,15,522.5,140.0,0.9,13.0,375.5,512.27,413.18
2017,12,22,13,30,589.0,119.0,0.9,13.0,377.0,525.2,423.69
2017,12,22,13,45,592.5,111.5,0.95,13.0,359.0,506.24,409.34
2017,12,22,14,0,596.0,104.0,1.0,13.0,341.0,485.08,393.24
2017,12,22,14,15,573.0,101.0,1.15,12.5,315.5,451.61,368.1
2017,12,22,14,30,550.0,98.0,1.3,12.0,290.0,417.61,341.7
2017,12,22,14,45,522.5,92.0,1.5,12.0,259.0,377.93,309.41
2017,12,22,15,0,495.0,86.0,1.7,12.0,228.0,338.63,276.37
2017,12,22,15,15,460.5,77.5,1.7,11.5,195.0,292.88,237.29
2017,12,22,15,30,426.0,69.0,1.7,11.0,162.0,250.81,200.25
2017,12,22,15,45,376.0,58.0,1.75,10.5,127.5,202.64,157.73
2017,12,22,16,0,326.0,47.0,1.8,10.0,93.0,158.36,117.98
2017,12,22,16,15,244.5,34.0,1.85,9.5,62.0,108.19,72.89
2017,12,22,16,30,163.0,21.0,1.9,9.0,31.0,61.04,11.01
2017,12,22,16,45,81.5,10.5,1.95,9.0,15.5,22.77,0.0
2017,12,22,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,23,7,45,93.5,16.5,2.15,6.5,25.5,40.84,0.81
2017,12,23,8,0,187.0,33.0,2.2,7.0,51.0,92.03,61.89
2017,12,23,8,15,230.5,47.5,2.3,7.0,81.0,129.8,97.94
2017,12,23,8,30,274.0,62.0,2.4,7.0,111.0,171.36,135.72
2017,12,23,8,45,303.0,75.0,2.55,7.5,141.5,209.12,170.11
2017,12,23,9,0,332.0,88.0,2.7,8.0,172.0,248.76,205.58
2017,12,23,9,15,348.5,100.5,2.7,8.5,200.0,283.64,236.34
2017,12,23,9,30,365.0,113.0,2.7,9.0,228.0,318.91,266.65
2017,12,23,9,45,383.0,121.0,2.7,9.5,253.0,350.14,293.01
2017,12,23,10,0,401.0,129.0,2.7,10.0,278.0,381.43,318.85
2017,12,23,10,15,428.0,134.5,2.65,10.0,304.0,415.11,346.75
2017,12,23,10,30,455.0,140.0,2.6,10.0,330.0,448.84,374.24
2017,12,23,10,45,387.0,160.5,2.6,10.5,327.5,438.21,363.93
2017,12,23,11,0,319.0,181.0,2.6,11.0,325.0,416.01,344.49
2017,12,23,11,15,194.0,192.0,2.5,11.0,280.5,341.16,282.06
2017,12,23,11,30,69.0,203.0,2.4,11.0,236.0,262.56,215.45
2017,12,23,11,45,303.0,177.5,2.35,11.5,323.5,411.21,340.45
2017,12,23,12,0,537.0,152.0,2.3,12.0,411.0,555.0,455.48
2017,12,23,12,15,345.5,183.0,2.15,12.0,349.5,448.27,367.55
2017,12,23,12,30,154.0,214.0,2.0,12.0,288.0,342.31,279.73
2017,12,23,12,45,245.5,199.5,1.9,12.5,315.0,395.3,323.66
2017,12,23,13,0,337.0,185.0,1.8,13.0,342.0,437.71,357.66
2017,12,23,13,15,338.0,178.0,1.7,13.0,330.5,425.66,347.75
2017,12,23,13,30,339.0,171.0,1.6,13.0,319.0,412.44,337.19
2017,12,23,13,45,324.0,163.5,1.55,13.0,299.0,387.56,317.29
2017,12,23,14,0,309.0,156.0,1.5,13.0,279.0,362.36,296.99
2017,12,23,14,15,297.0,147.0,1.45,13.0,258.0,336.99,276.36
2017,12,23,14,30,285.0,138.0,1.4,13.0,237.0,311.5,255.3
2017,12,23,14,45,277.0,124.5,1.35,13.0,213.0,282.8,231.39
2017,12,23,15,0,269.0,111.0,1.3,13.0,189.0,253.98,206.88
2017,12,23,15,15,250.0,97.0,1.25,12.5,161.5,219.84,177.84
2017,12,23,15,30,231.0,83.0,1.2,12.0,134.0,186.71,149.03
2017,12,23,15,45,207.0,67.0,1.2,11.5,105.5,150.64,117.36
2017,12,23,16,0,183.0,51.0,1.2,11.0,77.0,116.32,86.75
2017,12,23,16,15,128.0,36.0,1.35,10.5,51.5,77.37,52.24
2017,12,23,16,30,73.0,21.0,1.5,10.0,26.0,40.39,7.88
2017,12,23,16,45,36.5,10.5,1.7,10.0,13.0,15.96,0.0
2017,12,23,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,15.0,3.25,7.0,15.0,14.48,0.0
2017,12,24,8,0,0.0,30.0,3.4,7.0,30.0,29.91,18.21
2017,12,24,8,15,7.0,46.5,3.15,7.5,48.0,49.09,35.78
2017,12,24,8,30,14.0,63.0,2.9,8.0,66.0,68.72,53.15
2017,12,24,8,45,21.0,79.0,2.65,8.5,84.0,91.56,73.16
2017,12,24,9,0,28.0,95.0,2.4,9.0,102.0,112.33,91.22
2017,12,24,9,15,32.5,109.5,2.1,9.5,119.0,130.75,107.01
2017,12,24,9,30,37.0,124.0,1.8,10.0,136.0,149.54,122.81
2017,12,24,9,45,40.0,136.5,1.55,10.5,150.5,165.51,135.96
2017,12,24,10,0,43.0,149.0,1.3,11.0,165.0,181.7,149.02
2017,12,24,10,15,30.0,152.5,1.25,11.0,164.5,178.15,145.67
2017,12,24,10,30,17.0,156.0,1.2,11.0,164.0,167.97,136.83
2017,12,24,10,45,69.0,177.0,1.15,11.5,208.5,231.05,189.35
2017,12,24,11,0,121.0,198.0,1.1,12.0,253.0,297.67,243.15
2017,12,24,11,15,262.0,187.5,1.1,12.0,310.5,389.64,318.38
2017,12,24,11,30,403.0,177.0,1.1,12.0,368.0,485.05,393.96
2017,12,24,11,45,201.5,129.0,1.15,12.0,224.5,285.5,234.76
2017,12,24,12,0,0.0,81.0,1.2,12.0,81.0,78.34,60.73
2017,12,24,12,15,0.0,65.5,1.2,12.0,65.5,63.32,48.4
2017,12,24,12,30,0.0,50.0,1.2,12.0,50.0,48.31,35.7
2017,12,24,12,45,0.0,59.0,1.3,12.0,59.0,57.02,43.13
2017,12,24,13,0,0.0,68.0,1.4,12.0,68.0,65.74,50.54
2017,12,24,13,15,0.0,89.5,1.55,12.0,89.5,86.91,68.48
2017,12,24,13,30,0.0,111.0,1.7,12.0,111.0,109.08,87.17
2017,12,24,13,45,3.5,127.0,1.9,12.0,128.5,128.32,103.47
2017,12,24,14,0,7.0,143.0,2.1,12.0,146.0,148.03,120.12
2017,12,24,14,15,4.0,133.0,2.25,11.5,134.5,135.99,110.33
2017,12,24,14,30,1.0,123.0,2.4,11.0,123.0,124.19,100.7
2017,12,24,14,45,0.5,110.0,2.6,11.0,110.0,110.65,89.34
2017,12,24,15,0,0.0,97.0,2.8,11.0,97.0,97.21,77.94
2017,12,24,15,15,0.0,83.0,2.8,10.5,83.0,82.99,65.85
2017,12,24,15,30,0.0,69.0,2.8,10.0,69.0,68.8,53.6
2017,12,24,15,45,0.0,54.5,2.85,10.0,54.5,54.08,40.64
2017,12,24,16,0,0.0,40.0,2.9,10.0,40.0,39.33,27.56
2017,12,24,16,15,0.0,26.5,2.9,10.0,26.5,25.61,15.03
2017,12,24,16,30,0.0,13.0,2.9,10.0,13.0,12.54,0.0
2017,12,24,16,45,0.0,6.5,2.95,10.0,6.5,6.39,0.0
2017,12,24,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,25,7,45,50.5,16.5,1.95,8.5,21.0,29.52,0.0
2017,12,25,8,0,101.0,33.0,1.9,9.0,42.0,66.33,43.43
2017,12,25,8,15,127.5,49.0,1.95,9.0,67.0,96.59,72.12
2017,12,25,8,30,154.0,65.0,2.0,9.0,92.0,129.05,101.32
2017,12,25,8,45,168.5,81.0,2.05,9.5,117.5,159.05,128.26
2017,12,25,9,0,183.0,97.0,2.1,10.0,143.0,189.97,155.55
2017,12,25,9,15,191.5,112.0,2.05,10.0,166.5,217.76,179.97
2017,12,25,9,30,200.0,127.0,2.0,10.0,190.0,245.78,204.1
2017,12,25,9,45,204.5,140.5,2.0,10.5,211.0,270.04,224.29
2017,12,25,10,0,209.0,154.0,2.0,11.0,232.0,287.5,238.57
2017,12,25,10,15,213.0,165.0,2.15,11.0,249.5,307.71,255.41
2017,12,25,10,30,217.0,176.0,2.3,11.0,267.0,327.58,271.76
2017,12,25,10,45,308.0,171.5,2.45,11.5,307.0,392.2,325.01
2017,12,25,11,0,399.0,167.0,2.6,12.0,347.0,460.36,379.97
2017,12,25,11,15,300.0,187.5,2.65,12.0,325.0,415.14,342.13
2017,12,25,11,30,201.0,208.0,2.7,12.0,303.0,366.38,301.38
2017,12,25,11,45,134.5,208.0,2.8,12.5,272.0,321.76,263.85
2017,12,25,12,0,68.0,208.0,2.9,13.0,241.0,267.99,218.55
2017,12,25,12,15,101.5,211.5,2.8,13.0,260.5,295.38,241.66
2017,12,25,12,30,135.0,215.0,2.7,13.0,280.0,330.41,270.39
2017,12,25,12,45,136.0,211.0,2.6,13.5,275.5,325.7,265.98
2017,12,25,13,0,137.0,207.0,2.5,14.0,271.0,320.59,261.42
2017,12,25,13,15,224.5,192.0,2.4,14.0,292.5,359.44,294.39
2017,12,25,13,30,312.0,177.0,2.3,14.0,314.0,402.56,329.78
2017,12,25,13,45,312.0,167.0,2.25,14.0,298.0,384.75,315.37
2017,12,25,14,0,312.0,157.0,2.2,14.0,282.0,365.97,300.3
2017,12,25,14,15,306.0,146.0,2.15,14.0,261.5,341.65,280.51
2017,12,25,14,30,300.0,135.0,2.1,14.0,241.0,316.82,260.0
2017,12,25,14,45,292.5,122.0,2.1,14.0,216.5,288.47,236.32
2017,12,25,15,0,285.0,109.0,2.1,14.0,192.0,259.9,211.95
2017,12,25,15,15,268.5,95.5,2.0,13.5,165.0,226.75,183.56
2017,12,25,15,30,252.0,82.0,1.9,13.0,138.0,194.36,155.18
2017,12,25,15,45,228.5,66.5,1.85,12.5,109.5,158.06,123.15
2017,12,25,16,0,205.0,51.0,1.8,12.0,81.0,128.05,95.89
2017,12,25,16,15,154.0,36.5,1.8,12.0,55.0,89.24,61.1
2017,12,25,16,30,103.0,22.0,1.8,12.0,29.0,51.28,15.76
2017,12,25,16,45,51.5,11.0,1.8,12.0,14.5,18.94,0.0
2017,12,25,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,45,206.5,13.5,1.5,9.5,33.0,59.55,0.0
2017,12,26,8,0,413.0,27.0,1.5,10.0,66.0,137.75,88.34
2017,12,26,8,15,499.0,34.0,1.6,10.0,104.5,190.61,138.97
2017,12,26,8,30,585.0,41.0,1.7,10.0,143.0,250.72,192.88
2017,12,26,8,45,636.5,45.5,1.85,10.5,182.5,301.68,239.3
2017,12,26,9,0,688.0,50.0,2.0,11.0,222.0,355.58,287.25
2017,12,26,9,15,722.5,53.5,2.05,11.5,259.0,403.02,328.8
2017,12,26,9,30,757.0,57.0,2.1,12.0,296.0,451.2,369.69
2017,12,26,9,45,771.0,61.5,2.2,12.5,326.5,489.93,402.1
2017,12,26,10,0,785.0,66.0,2.3,13.0,357.0,527.33,432.54
2017,12,26,10,15,802.0,68.0,2.25,13.5,384.0,562.07,459.64
2017,12,26,10,30,819.0,70.0,2.2,14.0,411.0,595.14,484.69
2017,12,26,10,45,830.0,71.5,2.2,14.5,431.5,621.88,504.55
2017,12,26,11,0,841.0,73.0,2.2,15.0,452.0,646.23,522.22
2017,12,26,11,15,848.0,74.0,2.2,15.0,466.0,664.75,536.08
2017,12,26,11,30,855.0,75.0,2.2,15.0,480.0,680.43,547.27
2017,12,26,11,45,652.0,125.0,2.2,15.5,436.5,606.09,487.87
2017,12,26,12,0,449.0,175.0,2.2,16.0,393.0,519.95,418.57
2017,12,26,12,15,453.5,172.5,2.25,16.0,392.0,520.58,419.93
2017,12,26,12,30,458.0,170.0,2.3,16.0,391.0,519.47,419.37
2017,12,26,12,45,456.0,168.0,2.35,16.0,384.5,512.69,414.34
2017,12,26,13,0,454.0,166.0,2.4,16.0,378.0,504.25,408.02
2017,12,26,13,15,650.0,118.0,2.45,16.0,410.0,577.42,467.5
2017,12,26,13,30,846.0,70.0,2.5,16.0,442.0,635.61,513.94
2017,12,26,13,45,831.5,69.0,2.6,16.0,419.0,607.74,492.18
2017,12,26,14,0,817.0,68.0,2.7,16.0,396.0,577.73,468.92
2017,12,26,14,15,798.0,66.0,2.8,15.5,367.5,542.08,441.54
2017,12,26,14,30,779.0,64.0,2.9,15.0,339.0,505.03,412.2
2017,12,26,14,45,744.0,62.0,3.05,15.0,304.0,458.67,373.92
2017,12,26,15,0,709.0,60.0,3.2,15.0,269.0,412.57,334.79
2017,12,26,15,15,667.5,56.0,3.25,14.5,231.0,362.12,291.53
2017,12,26,15,30,626.0,52.0,3.3,14.0,193.0,315.28,249.98
2017,12,26,15,45,562.0,46.0,3.4,13.5,153.5,258.54,199.79
2017,12,26,16,0,498.0,40.0,3.5,13.0,114.0,206.39,152.78
2017,12,26,16,15,391.5,31.0,3.45,12.5,77.5,145.23,98.57
2017,12,26,16,30,285.0,22.0,3.4,12.0,41.0,90.44,33.19
2017,12,26,16,45,142.5,11.0,3.35,11.5,20.5,33.57,0.0
2017,12,26,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,27,7,45,188.5,14.0,2.0,8.0,31.5,56.33,0.0
2017,12,27,8,0,377.0,28.0,2.0,8.0,63.0,132.01,85.38
2017,12,27,8,15,463.5,35.5,2.0,8.5,101.0,183.46,134.84
2017,12,27,8,30,550.0,43.0,2.0,9.0,139.0,242.51,187.64
2017,12,27,8,45,593.5,49.5,2.0,9.5,176.5,290.99,232.06
2017,12,27,9,0,637.0,56.0,2.0,10.0,214.0,341.97,277.54
2017,12,27,9,15,672.5,59.5,1.95,10.0,250.0,386.02,316.8
2017,12,27,9,30,708.0,63.0,1.9,10.0,286.0,432.98,357.28
2017,12,27,9,45,616.5,85.0,1.9,10.5,294.0,435.77,360.34
2017,12,27,10,0,525.0,107.0,1.9,11.0,302.0,425.38,352.1
2017,12,27,10,15,497.5,122.0,1.9,11.5,317.5,441.22,364.5
2017,12,27,10,30,470.0,137.0,1.9,12.0,333.0,453.94,373.74
2017,12,27,10,45,381.5,161.0,1.9,12.5,325.5,434.73,356.66
2017,12,27,11,0,293.0,185.0,1.9,13.0,318.0,403.27,329.86
2017,12,27,11,15,280.0,193.0,1.9,13.0,323.0,408.02,333.46
2017,12,27,11,30,267.0,201.0,1.9,13.0,328.0,411.47,335.76
2017,12,27,11,45,230.5,208.0,1.95,13.5,318.5,388.16,316.23
2017,12,27,12,0,194.0,215.0,2.0,14.0,309.0,371.8,302.1
2017,12,27,12,15,282.5,201.5,1.95,14.5,338.0,426.2,346.01
2017,12,27,12,30,371.0,188.0,1.9,15.0,367.0,471.24,381.58
2017,12,27,12,45,343.5,189.5,1.9,15.5,353.0,451.68,365.01
2017,12,27,13,0,316.0,191.0,1.9,16.0,339.0,431.38,348.26
2017,12,27,13,15,465.5,152.5,1.95,16.0,362.5,490.79,397.16
2017,12,27,13,30,615.0,114.0,2.0,16.0,386.0,539.53,436.52
2017,12,27,13,45,586.0,114.0,2.05,16.0,362.5,508.2,411.72
2017,12,27,14,0,557.0,114.0,2.1,16.0,339.0,476.05,386.47
2017,12,27,14,15,542.5,108.5,2.1,16.0,314.5,445.94,362.43
2017,12,27,14,30,528.0,103.0,2.1,16.0,290.0,414.89,337.15
2017,12,27,14,45,619.5,80.0,2.1,16.0,278.5,418.5,339.04
2017,12,27,15,0,711.0,57.0,2.1,16.0,267.0,411.43,331.04
2017,12,27,15,15,671.5,53.5,1.95,15.0,230.0,362.35,289.51
2017,12,27,15,30,632.0,50.0,1.8,14.0,193.0,314.68,248.06
2017,12,27,15,45,572.5,44.0,1.7,13.5,154.0,261.03,200.68
2017,12,27,16,0,513.0,38.0,1.6,13.0,115.0,209.74,154.62
2017,12,27,16,15,409.5,30.0,1.6,12.5,78.5,149.57,101.62
2017,12,27,16,30,306.0,22.0,1.6,12.0,42.0,95.77,38.56
2017,12,27,16,45,153.0,11.0,1.65,12.0,21.0,35.54,0.0
2017,12,27,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,7,45,182.0,15.0,2.1,8.0,31.5,55.92,0.0
2017,12,28,8,0,364.0,30.0,2.1,8.0,63.0,130.49,84.26
2017,12,28,8,15,455.5,38.0,2.2,8.5,102.0,183.36,134.87
2017,12,28,8,30,547.0,46.0,2.3,9.0,141.0,244.27,189.17
2017,12,28,8,45,616.0,49.5,2.4,9.5,182.0,298.94,238.54
2017,12,28,9,0,685.0,53.0,2.5,10.0,223.0,356.38,289.5
2017,12,28,9,15,721.0,56.5,2.5,10.5,260.5,404.55,331.91
2017,12,28,9,30,757.0,60.0,2.5,11.0,298.0,453.56,373.73
2017,12,28,9,45,621.5,87.0,2.5,11.5,296.0,440.3,363.97
2017,12,28,10,0,486.0,114.0,2.5,12.0,294.0,411.16,340.45
2017,12,28,10,15,662.0,91.5,2.45,12.5,356.5,507.56,418.86
2017,12,28,10,30,838.0,69.0,2.4,13.0,419.0,605.35,495.69
2017,12,28,10,45,847.5,71.0,2.4,13.5,439.5,632.32,515.32
2017,12,28,11,0,857.0,73.0,2.4,14.0,460.0,656.78,533.14
2017,12,28,11,15,864.5,74.0,2.4,14.5,474.0,676.08,546.57
2017,12,28,11,30,872.0,75.0,2.4,15.0,488.0,692.51,557.3
2017,12,28,11,45,873.5,75.5,2.45,15.5,494.5,701.21,562.6
2017,12,28,12,0,875.0,76.0,2.5,16.0,501.0,706.74,565.71
2017,12,28,12,15,874.5,76.0,2.55,16.0,500.0,707.11,566.19
2017,12,28,12,30,874.0,76.0,2.6,16.0,499.0,704.27,564.45
2017,12,28,12,45,850.0,81.5,2.65,16.0,487.0,688.42,553.15
2017,12,28,13,0,826.0,87.0,2.7,16.0,475.0,669.74,539.63
2017,12,28,13,15,817.5,86.0,2.7,16.0,459.0,651.57,525.87
2017,12,28,13,30,809.0,85.0,2.7,16.0,443.0,630.76,509.91
2017,12,28,13,45,672.0,102.0,2.7,16.0,389.5,549.71,446.26
2017,12,28,14,0,535.0,119.0,2.7,16.0,336.0,466.16,379.98
2017,12,28,14,15,412.0,128.0,2.6,16.0,288.5,390.77,318.96
2017,12,28,14,30,289.0,137.0,2.5,16.0,241.0,314.37,256.4
2017,12,28,14,45,267.5,128.0,2.45,16.0,216.5,283.9,231.19
2017,12,28,15,0,246.0,119.0,2.4,16.0,192.0,254.3,206.12
2017,12,28,15,15,228.5,104.5,2.25,15.0,165.0,221.07,178.38
2017,12,28,15,30,211.0,90.0,2.1,14.0,138.0,188.77,150.76
2017,12,28,15,45,185.0,73.5,1.95,13.5,110.0,152.17,118.9
2017,12,28,16,0,159.0,57.0,1.8,13.0,82.0,117.54,88.42
2017,12,28,16,15,111.0,41.0,1.8,12.5,56.0,79.92,55.65
2017,12,28,16,30,63.0,25.0,1.8,12.0,30.0,44.47,18.45
2017,12,28,16,45,31.5,12.5,1.85,12.0,15.0,17.44,0.0
2017,12,28,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,45,125.5,16.0,3.95,7.5,27.5,45.04,0.0
2017,12,29,8,0,251.0,32.0,4.0,8.0,55.0,105.04,68.04
2017,12,29,8,15,319.0,44.0,3.9,8.5,89.5,149.39,110.75
2017,12,29,8,30,387.0,56.0,3.8,9.0,124.0,200.85,156.87
2017,12,29,8,45,437.5,65.0,3.75,9.5,159.0,247.74,199.34
2017,12,29,9,0,488.0,74.0,3.7,10.0,194.0,298.01,244.07
2017,12,29,9,15,517.0,81.5,3.6,10.5,227.5,339.79,281.02
2017,12,29,9,30,546.0,89.0,3.5,11.0,261.0,382.43,317.68
2017,12,29,9,45,578.5,92.5,3.45,11.5,291.5,423.17,351.99
2017,12,29,10,0,611.0,96.0,3.4,12.0,322.0,464.27,385.75
2017,12,29,10,15,637.5,95.0,3.3,12.5,346.5,496.85,411.94
2017,12,29,10,30,664.0,94.0,3.2,13.0,371.0,528.67,436.95
2017,12,29,10,45,568.5,123.0,3.1,13.5,368.5,514.76,423.75
2017,12,29,11,0,473.0,152.0,3.0,14.0,366.0,492.29,403.76
2017,12,29,11,15,525.5,144.5,2.85,14.0,389.0,526.6,431.28
2017,12,29,11,30,578.0,137.0,2.7,14.0,412.0,563.68,460.14
2017,12,29,11,45,605.0,131.0,2.55,14.5,422.5,580.92,472.26
2017,12,29,12,0,632.0,125.0,2.4,15.0,433.0,596.07,482.7
2017,12,29,12,15,629.5,125.5,2.35,15.0,431.5,595.49,481.9
2017,12,29,12,30,627.0,126.0,2.3,15.0,430.0,592.53,479.38
2017,12,29,12,45,522.5,149.5,2.3,15.5,400.0,538.99,435.99
2017,12,29,13,0,418.0,173.0,2.3,16.0,370.0,488.93,395.11
2017,12,29,13,15,503.0,148.0,2.3,16.0,377.0,511.78,414.64
2017,12,29,13,30,588.0,123.0,2.3,16.0,384.0,533.39,432.35
2017,12,29,13,45,579.0,118.0,2.3,16.0,364.5,509.78,413.72
2017,12,29,14,0,570.0,113.0,2.3,16.0,345.0,484.55,393.84
2017,12,29,14,15,590.0,100.0,2.25,16.0,325.0,465.99,379.01
2017,12,29,14,30,610.0,87.0,2.2,16.0,305.0,444.29,361.14
2017,12,29,14,45,575.0,85.5,2.2,16.0,275.0,403.84,327.63
2017,12,29,15,0,540.0,84.0,2.2,16.0,245.0,363.99,293.98
2017,12,29,15,15,593.5,69.5,2.1,15.0,224.5,350.27,280.99
2017,12,29,15,30,647.0,55.0,2.0,14.0,204.0,330.64,261.43
2017,12,29,15,45,584.5,48.5,1.95,13.5,163.5,272.65,210.56
2017,12,29,16,0,522.0,42.0,1.9,13.0,123.0,219.03,162.67
2017,12,29,16,15,416.5,33.5,1.9,12.5,85.0,156.88,108.22
2017,12,29,16,30,311.0,25.0,1.9,12.0,47.0,101.88,47.77
2017,12,29,16,45,155.5,12.5,1.95,12.0,23.5,38.04,0.0
2017,12,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,7,45,128.0,15.5,2.5,8.5,27.5,44.7,0.0
2017,12,30,8,0,256.0,31.0,2.6,9.0,55.0,104.99,67.32
2017,12,30,8,15,317.0,43.5,2.65,9.0,88.5,147.92,109.17
2017,12,30,8,30,378.0,56.0,2.7,9.0,122.0,196.83,153.37
2017,12,30,8,45,424.5,65.0,2.8,9.5,156.5,242.49,194.7
2017,12,30,9,0,471.0,74.0,2.9,10.0,191.0,290.55,237.47
2017,12,30,9,15,497.0,82.5,2.85,10.0,223.0,331.36,273.94
2017,12,30,9,30,523.0,91.0,2.8,10.0,255.0,372.86,310.13
2017,12,30,9,45,555.0,93.5,2.75,10.5,284.5,411.56,342.73
2017,12,30,10,0,587.0,96.0,2.7,11.0,314.0,450.62,374.81
2017,12,30,10,15,563.0,109.5,2.65,11.5,331.0,468.59,388.73
2017,12,30,10,30,539.0,123.0,2.6,12.0,348.0,480.48,397.46
2017,12,30,10,45,492.5,140.5,2.55,12.5,354.5,482.77,397.86
2017,12,30,11,0,446.0,158.0,2.5,13.0,361.0,481.32,395.09
2017,12,30,11,15,534.0,141.5,2.4,13.5,391.0,529.1,432.93
2017,12,30,11,30,622.0,125.0,2.3,14.0,421.0,581.16,472.87
2017,12,30,11,45,570.0,142.0,2.2,14.5,416.0,565.62,458.45
2017,12,30,12,0,518.0,159.0,2.1,15.0,411.0,551.27,445.27
2017,12,30,12,15,591.5,137.5,2.05,15.0,425.0,582.5,470.28
2017,12,30,12,30,665.0,116.0,2.0,15.0,439.0,608.52,490.82
2017,12,30,12,45,577.5,137.0,1.95,15.5,414.5,566.8,456.45
2017,12,30,13,0,490.0,158.0,1.9,16.0,390.0,521.72,419.92
2017,12,30,13,15,479.5,156.5,1.85,16.0,377.0,506.28,408.08
2017,12,30,13,30,469.0,155.0,1.8,16.0,364.0,489.42,394.84
2017,12,30,13,45,560.5,124.5,1.75,16.0,362.5,505.95,408.76
2017,12,30,14,0,652.0,94.0,1.7,16.0,361.0,514.3,415.71
2017,12,30,14,15,631.5,90.5,1.65,15.5,334.5,480.54,389.31
2017,12,30,14,30,611.0,87.0,1.6,15.0,308.0,445.93,361.93
2017,12,30,14,45,575.0,85.5,1.55,15.0,277.5,404.92,328.13
2017,12,30,15,0,539.0,84.0,1.5,15.0,247.0,364.58,294.2
2017,12,30,15,15,507.0,76.5,1.45,14.5,213.0,320.72,257.3
2017,12,30,15,30,475.0,69.0,1.4,14.0,179.0,278.09,220.41
2017,12,30,15,45,424.0,59.5,1.35,14.0,143.5,228.17,176.71
2017,12,30,16,0,373.0,50.0,1.3,14.0,108.0,181.88,135.59
2017,12,30,16,15,297.5,38.0,1.3,13.5,75.0,130.78,90.97
2017,12,30,16,30,222.0,26.0,1.3,13.0,42.0,84.66,41.81
2017,12,30,16,45,111.0,13.0,1.35,12.5,21.0,31.39,0.0
2017,12,30,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,7,45,59.0,16.0,1.9,9.5,21.5,29.97,0.0
2017,12,31,8,0,118.0,32.0,2.0,10.0,43.0,68.6,43.46
2017,12,31,8,15,157.0,48.0,2.2,10.0,70.0,103.07,76.08
2017,12,31,8,30,196.0,64.0,2.4,10.0,97.0,140.91,109.82
2017,12,31,8,45,221.0,79.0,2.65,10.5,126.0,175.5,140.83
2017,12,31,9,0,246.0,94.0,2.9,11.0,155.0,211.87,172.98
2017,12,31,9,15,260.0,108.0,3.05,11.0,181.5,243.59,201.12
2017,12,31,9,30,274.0,122.0,3.2,11.0,208.0,275.82,229.2
2017,12,31,9,45,288.0,132.5,3.35,11.5,231.5,304.33,253.33
2017,12,31,10,0,302.0,143.0,3.5,12.0,255.0,333.03,277.17
2017,12,31,10,15,161.5,151.0,3.4,12.0,211.5,260.54,216.15
2017,12,31,10,30,21.0,159.0,3.3,12.0,168.0,173.62,141.61
2017,12,31,10,45,143.0,175.0,3.2,12.5,239.5,283.02,234.11
2017,12,31,11,0,265.0,191.0,3.1,13.0,311.0,391.84,323.09
2017,12,31,11,15,387.5,173.5,2.75,13.0,355.0,466.41,383.44
2017,12,31,11,30,510.0,156.0,2.4,13.0,399.0,535.78,438.38
2017,12,31,11,45,485.0,164.5,2.1,13.5,398.0,532.38,432.87
2017,12,31,12,0,460.0,173.0,1.8,14.0,397.0,526.79,426.02
2017,12,31,12,15,347.5,193.0,1.6,14.0,362.0,462.66,374.07
2017,12,31,12,30,235.0,213.0,1.4,14.0,327.0,398.13,321.57
2017,12,31,12,45,196.5,212.0,1.2,14.0,306.5,369.08,297.99
2017,12,31,13,0,158.0,211.0,1.0,14.0,286.0,340.03,274.1
2017,12,31,13,15,196.0,201.0,0.95,14.0,291.0,352.05,284.5
2017,12,31,13,30,234.0,191.0,0.9,14.0,296.0,369.99,298.95
2017,12,31,13,45,160.0,183.0,0.85,14.5,253.0,302.15,243.91
2017,12,31,14,0,86.0,175.0,0.8,15.0,210.0,237.98,191.65
2017,12,31,14,15,82.5,163.0,0.8,15.0,195.0,220.8,178.25
2017,12,31,14,30,79.0,151.0,0.8,15.0,180.0,203.71,164.5
2017,12,31,14,45,76.0,137.0,0.8,15.0,162.5,184.66,148.98
2017,12,31,15,0,73.0,123.0,0.8,15.0,145.0,165.74,133.33
2017,12,31,15,15,66.0,107.0,0.8,15.0,125.0,142.82,114.11
2017,12,31,15,30,59.0,91.0,0.8,15.0,105.0,120.39,95.03
2017,12,31,15,45,277.0,67.5,1.6,12.5,114.0,184.03,144.79
2017,12,31,16,0,495.0,44.0,2.4,10.0,123.0,214.97,162.99
2017,12,31,16,15,395.5,35.0,2.6,9.5,86.0,154.68,109.45
2017,12,31,16,30,296.0,26.0,2.8,9.0,49.0,101.85,53.79
2017,12,31,16,45,148.0,13.0,3.0,8.5,24.5,37.92,0.0
2017,12,31,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
